Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,1,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,1,1,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,1,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,1,1,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,1,1,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,1,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,1,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,1,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,1,1,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2017,1,1,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,1,1,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,1,1,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,1,1,3,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,1,1,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,1,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,1,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,1,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,1,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,1,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,1,1,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,1,1,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,1,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,1,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,1,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,1,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,1,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,1,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,1,7,45,122.5,15.5,2.2,9.5,27.0,121.65,0.0
2017,1,1,8,0,245.0,31.0,2.6,10.0,54.0,246.86,191.74
2017,1,1,8,15,309.5,45.5,2.5,10.5,92.0,308.0,255.7
2017,1,1,8,30,374.0,60.0,2.4,11.0,130.0,372.59,312.92
2017,1,1,8,45,414.0,72.5,2.35,11.5,170.0,416.94,350.87
2017,1,1,9,0,454.0,85.0,2.3,12.0,210.0,460.42,386.22
2017,1,1,9,15,482.5,95.0,2.15,13.0,248.5,490.83,408.49
2017,1,1,9,30,511.0,105.0,2.0,14.0,287.0,519.36,428.13
2017,1,1,9,45,655.5,89.0,1.85,15.0,350.0,607.94,494.21
2017,1,1,10,0,800.0,73.0,1.7,16.0,413.0,681.38,544.61
2017,1,1,10,15,818.5,75.0,1.6,16.5,448.0,684.78,543.45
2017,1,1,10,30,837.0,77.0,1.5,17.0,483.0,684.59,540.18
2017,1,1,10,45,673.0,131.0,1.45,17.5,469.5,615.53,484.1
2017,1,1,11,0,509.0,185.0,1.4,18.0,456.0,536.45,421.4
2017,1,1,11,15,509.5,192.5,1.4,18.5,473.0,525.46,411.42
2017,1,1,11,30,510.0,200.0,1.4,19.0,490.0,512.32,399.21
2017,1,1,11,45,483.5,214.0,1.45,19.5,494.0,487.62,378.39
2017,1,1,12,0,457.0,228.0,1.5,20.0,498.0,462.37,357.17
2017,1,1,12,15,674.0,157.0,1.55,20.0,559.5,488.39,374.85
2017,1,1,12,30,891.0,86.0,1.6,20.0,621.0,491.67,372.96
2017,1,1,12,45,887.5,87.0,1.65,20.5,617.5,450.24,336.63
2017,1,1,13,0,884.0,88.0,1.7,21.0,614.0,406.98,298.38
2017,1,1,13,15,879.5,87.5,1.8,21.0,603.0,360.52,257.59
2017,1,1,13,30,875.0,87.0,1.9,21.0,592.0,312.78,215.22
2017,1,1,13,45,863.5,87.5,2.0,21.5,572.5,258.68,168.02
2017,1,1,14,0,852.0,88.0,2.1,22.0,553.0,208.15,125.55
2017,1,1,14,15,840.5,86.0,2.15,22.0,526.5,155.83,86.61
2017,1,1,14,30,829.0,84.0,2.2,22.0,500.0,103.94,57.75
2017,1,1,14,45,810.5,82.5,2.25,22.0,467.0,66.22,51.4
2017,1,1,15,0,792.0,81.0,2.3,22.0,434.0,65.62,51.04
2017,1,1,15,15,768.5,77.5,2.05,21.5,395.0,63.48,49.42
2017,1,1,15,30,745.0,74.0,1.8,21.0,356.0,61.35,47.79
2017,1,1,15,45,704.0,71.5,1.55,21.0,312.0,54.91,42.3
2017,1,1,16,0,663.0,69.0,1.3,21.0,268.0,53.62,41.21
2017,1,1,16,15,610.0,63.0,1.2,20.0,222.5,49.59,37.83
2017,1,1,16,30,557.0,57.0,1.1,19.0,177.0,45.57,34.29
2017,1,1,16,45,466.0,48.5,1.05,18.5,131.5,39.25,28.47
2017,1,1,17,0,375.0,40.0,1.0,18.0,86.0,32.93,22.36
2017,1,1,17,15,235.0,26.5,1.0,17.5,50.5,21.91,9.8
2017,1,1,17,30,95.0,13.0,1.0,17.0,15.0,11.1,0.0
2017,1,1,17,45,47.5,6.5,1.05,16.5,7.5,0.0,0.0
2017,1,1,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,1,1,18,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,1,1,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,1,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,1,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,1,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,1,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,1,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,1,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,1,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,1,1,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,1,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,1,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,1,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,1,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,1,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,1,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,2,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,2,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,2,0,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,1,2,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,2,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,1,2,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,2,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,1,2,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,1,2,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,2,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,1,2,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,2,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,2,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,2,3,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,1,2,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,2,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,2,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,2,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,1,2,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,1,2,6,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,1,2,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,2,6,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,2,7,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,2,7,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,2,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,2,7,45,175.5,15.0,3.4,15.0,31.5,159.56,0.0
2017,1,2,8,0,351.0,30.0,3.8,15.0,63.0,317.95,242.94
2017,1,2,8,15,454.5,39.0,3.95,15.0,108.0,404.31,330.87
2017,1,2,8,30,558.0,48.0,4.1,15.0,153.0,492.93,408.17
2017,1,2,8,45,647.0,50.5,4.35,15.5,204.5,557.67,462.53
2017,1,2,9,0,736.0,53.0,4.6,16.0,256.0,628.41,519.35
2017,1,2,9,15,774.5,56.5,4.7,16.5,302.5,661.19,544.15
2017,1,2,9,30,813.0,60.0,4.8,17.0,349.0,691.03,565.83
2017,1,2,9,45,848.5,59.5,4.95,17.5,392.5,703.77,573.99
2017,1,2,10,0,884.0,59.0,5.1,18.0,436.0,719.75,584.45
2017,1,2,10,15,901.5,61.0,5.05,18.5,472.5,722.32,583.75
2017,1,2,10,30,919.0,63.0,5.0,19.0,509.0,721.17,580.35
2017,1,2,10,45,686.0,131.0,5.0,19.5,475.0,625.66,502.2
2017,1,2,11,0,453.0,199.0,5.0,20.0,441.0,514.53,411.57
2017,1,2,11,15,709.0,132.0,4.85,20.0,527.5,599.4,477.97
2017,1,2,11,30,965.0,65.0,4.7,20.0,614.0,655.73,519.65
2017,1,2,11,45,970.5,64.5,4.6,20.5,628.0,625.61,492.29
2017,1,2,12,0,976.0,64.0,4.5,21.0,642.0,592.24,462.52
2017,1,2,12,15,978.0,64.5,4.4,21.0,648.0,554.96,430.13
2017,1,2,12,30,980.0,65.0,4.3,21.0,654.0,514.86,394.87
2017,1,2,12,45,979.5,65.0,4.2,21.5,651.5,470.57,355.0
2017,1,2,13,0,979.0,65.0,4.1,22.0,649.0,424.02,312.64
2017,1,2,13,15,975.5,64.5,3.95,22.0,637.5,374.0,267.49
2017,1,2,13,30,972.0,64.0,3.8,22.0,626.0,322.4,220.69
2017,1,2,13,45,966.0,63.0,3.65,22.0,607.0,268.49,172.56
2017,1,2,14,0,960.0,62.0,3.5,22.0,588.0,213.72,125.85
2017,1,2,14,15,950.0,61.0,3.3,22.0,560.5,157.87,83.68
2017,1,2,14,30,940.0,60.0,3.1,22.0,533.0,102.04,52.4
2017,1,2,14,45,925.0,59.0,2.95,22.0,499.0,58.47,44.76
2017,1,2,15,0,910.0,58.0,2.8,22.0,465.0,57.28,43.88
2017,1,2,15,15,889.0,56.0,2.4,21.5,424.5,55.25,42.32
2017,1,2,15,30,868.0,54.0,2.0,21.0,384.0,53.13,40.68
2017,1,2,15,45,836.5,51.5,1.65,20.5,338.5,50.46,38.52
2017,1,2,16,0,805.0,49.0,1.3,20.0,293.0,47.71,36.24
2017,1,2,16,15,758.5,45.0,1.25,19.0,245.0,39.84,29.46
2017,1,2,16,30,712.0,41.0,1.2,18.0,197.0,36.53,26.54
2017,1,2,16,45,634.5,35.5,1.2,17.5,149.0,31.77,22.13
2017,1,2,17,0,557.0,30.0,1.2,17.0,101.0,27.07,17.52
2017,1,2,17,15,278.5,25.0,1.2,16.5,60.5,20.59,9.37
2017,1,2,17,30,0.0,20.0,1.2,16.0,20.0,17.07,0.0
2017,1,2,17,45,0.0,10.0,1.25,15.5,10.0,0.0,0.0
2017,1,2,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,2,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,1,2,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,2,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,1,2,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,2,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,1,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,2,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,1,2,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,2,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,1,2,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,2,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,1,2,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,2,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,3,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,3,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,3,1,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,1,3,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,3,2,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,3,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,3,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,3,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,3,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,3,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,3,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,3,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,1,3,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,3,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,1,3,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,3,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,3,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,3,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,3,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,3,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,1,3,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,3,7,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,1,3,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,3,7,45,227.5,13.0,3.35,10.5,34.0,186.77,0.0
2017,1,3,8,0,455.0,26.0,3.6,11.0,68.0,374.84,290.14
2017,1,3,8,15,551.0,33.0,3.55,11.5,115.0,457.12,376.98
2017,1,3,8,30,647.0,40.0,3.5,12.0,162.0,540.34,449.14
2017,1,3,8,45,701.0,45.0,3.5,13.0,210.0,590.73,490.57
2017,1,3,9,0,755.0,50.0,3.5,14.0,258.0,639.33,528.0
2017,1,3,9,15,560.0,89.0,3.5,14.5,258.0,548.14,454.93
2017,1,3,9,30,365.0,128.0,3.5,15.0,258.0,440.95,365.78
2017,1,3,9,45,366.5,145.0,3.5,16.0,288.5,455.24,375.11
2017,1,3,10,0,368.0,162.0,3.5,17.0,319.0,452.69,370.63
2017,1,3,10,15,384.5,174.0,3.65,17.5,350.0,468.51,381.48
2017,1,3,10,30,401.0,186.0,3.8,18.0,381.0,495.7,400.59
2017,1,3,10,45,661.0,127.5,4.0,19.0,471.5,606.5,486.51
2017,1,3,11,0,921.0,69.0,4.2,20.0,562.0,689.49,548.07
2017,1,3,11,15,928.0,70.0,4.2,20.0,583.5,669.48,530.24
2017,1,3,11,30,935.0,71.0,4.2,20.0,605.0,646.02,510.14
2017,1,3,11,45,931.0,75.5,4.2,20.5,617.0,616.44,484.05
2017,1,3,12,0,927.0,80.0,4.2,21.0,629.0,584.03,455.5
2017,1,3,12,15,927.5,80.0,4.15,21.0,634.5,546.97,423.77
2017,1,3,12,30,928.0,80.0,4.1,21.0,640.0,507.37,389.38
2017,1,3,12,45,786.0,123.5,4.1,21.0,596.0,441.88,335.87
2017,1,3,13,0,644.0,167.0,4.1,21.0,552.0,384.93,289.57
2017,1,3,13,15,651.5,161.0,4.05,21.0,544.5,346.04,254.94
2017,1,3,13,30,659.0,155.0,4.0,21.0,537.0,305.4,218.43
2017,1,3,13,45,704.5,135.0,4.0,21.0,532.0,260.75,177.46
2017,1,3,14,0,750.0,115.0,4.0,21.0,527.0,211.16,133.43
2017,1,3,14,15,815.5,94.0,3.9,20.5,522.5,163.36,93.98
2017,1,3,14,30,881.0,73.0,3.8,20.0,518.0,110.22,60.28
2017,1,3,14,45,856.0,73.5,3.75,20.0,483.0,60.21,46.64
2017,1,3,15,0,831.0,74.0,3.7,20.0,448.0,60.79,47.27
2017,1,3,15,15,808.0,71.0,3.45,19.5,408.5,58.87,45.82
2017,1,3,15,30,785.0,68.0,3.2,19.0,369.0,56.95,44.35
2017,1,3,15,45,751.0,64.5,2.95,18.5,325.0,54.53,42.4
2017,1,3,16,0,717.0,61.0,2.7,18.0,281.0,52.13,40.42
2017,1,3,16,15,667.5,56.0,2.6,17.0,234.5,48.36,37.23
2017,1,3,16,30,618.0,51.0,2.5,16.0,188.0,40.96,30.67
2017,1,3,16,45,536.0,43.5,2.4,15.0,141.5,35.27,25.45
2017,1,3,17,0,454.0,36.0,2.3,14.0,95.0,29.57,19.97
2017,1,3,17,15,227.0,27.5,2.55,13.5,57.0,22.65,11.45
2017,1,3,17,30,0.0,19.0,2.8,13.0,19.0,16.22,0.0
2017,1,3,17,45,0.0,9.5,3.1,12.5,9.5,0.0,0.0
2017,1,3,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,3,18,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,1,3,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,1,3,18,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,3,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,3,19,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2017,1,3,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,1,3,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,1,3,20,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,1,3,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,1,3,20,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,3,20,45,0.0,0.0,4.4,8.5,0.0,0.0,0.0
2017,1,3,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,3,21,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2017,1,3,21,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,3,21,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,3,22,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,1,3,22,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2017,1,3,22,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,1,3,22,45,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2017,1,3,23,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,1,3,23,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2017,1,3,23,30,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2017,1,3,23,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2017,1,4,0,0,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,1,4,0,15,0.0,0.0,5.0,3.5,0.0,0.0,0.0
2017,1,4,0,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,1,4,0,45,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2017,1,4,1,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,1,4,1,15,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,1,4,1,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,1,4,1,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2017,1,4,2,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,1,4,2,15,0.0,0.0,4.55,2.5,0.0,0.0,0.0
2017,1,4,2,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,2,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2017,1,4,3,0,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,15,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,30,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,3,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2017,1,4,4,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2017,1,4,4,15,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2017,1,4,4,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,4,45,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,5,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2017,1,4,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,5,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2017,1,4,5,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2017,1,4,6,0,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2017,1,4,6,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2017,1,4,6,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,4,6,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,4,7,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,1,4,7,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2017,1,4,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,1,4,7,45,0.0,11.0,4.7,2.5,11.0,9.06,0.0
2017,1,4,8,0,0.0,22.0,4.9,3.0,22.0,18.16,9.01
2017,1,4,8,15,0.0,38.0,4.9,3.0,38.0,33.45,23.4
2017,1,4,8,30,0.0,54.0,4.9,3.0,54.0,48.88,37.51
2017,1,4,8,45,0.0,71.0,4.9,3.5,71.0,64.93,51.97
2017,1,4,9,0,0.0,88.0,4.9,4.0,88.0,80.54,65.83
2017,1,4,9,15,0.0,104.5,4.8,4.0,104.5,95.29,78.83
2017,1,4,9,30,0.0,121.0,4.7,4.0,121.0,109.84,91.47
2017,1,4,9,45,31.0,150.0,4.6,4.5,163.5,172.52,146.54
2017,1,4,10,0,62.0,179.0,4.5,5.0,206.0,223.43,190.27
2017,1,4,10,15,63.5,194.0,4.35,5.0,223.5,235.36,199.74
2017,1,4,10,30,65.0,209.0,4.2,5.0,241.0,246.84,208.8
2017,1,4,10,45,38.0,200.0,4.05,5.5,219.0,213.2,178.81
2017,1,4,11,0,11.0,191.0,3.9,6.0,197.0,172.86,143.41
2017,1,4,11,15,8.0,189.0,3.7,6.0,193.5,167.25,138.38
2017,1,4,11,30,5.0,187.0,3.5,6.0,190.0,162.12,133.77
2017,1,4,11,45,2.5,139.5,3.35,6.5,141.0,118.39,96.32
2017,1,4,12,0,0.0,92.0,3.2,7.0,92.0,76.54,60.42
2017,1,4,12,15,11.0,162.0,3.15,7.0,169.0,140.63,114.95
2017,1,4,12,30,22.0,232.0,3.1,7.0,246.0,202.47,166.49
2017,1,4,12,45,30.0,241.0,3.1,7.5,259.5,212.24,173.91
2017,1,4,13,0,38.0,250.0,3.1,8.0,273.0,217.56,177.65
2017,1,4,13,15,151.5,257.5,2.95,8.0,346.5,254.95,205.37
2017,1,4,13,30,265.0,265.0,2.8,8.0,420.0,277.83,219.1
2017,1,4,13,45,311.0,247.5,2.7,8.5,423.5,255.52,196.81
2017,1,4,14,0,357.0,230.0,2.6,9.0,427.0,228.7,171.2
2017,1,4,14,15,348.0,220.0,2.5,9.0,404.5,195.47,144.82
2017,1,4,14,30,339.0,210.0,2.4,9.0,382.0,163.12,123.01
2017,1,4,14,45,481.0,163.5,2.3,9.0,390.5,109.77,92.84
2017,1,4,15,0,623.0,117.0,2.2,9.0,399.0,83.08,69.36
2017,1,4,15,15,655.0,105.0,2.05,8.5,378.5,76.35,63.64
2017,1,4,15,30,687.0,93.0,1.9,8.0,358.0,69.33,57.57
2017,1,4,15,45,661.5,85.5,1.8,8.0,316.5,64.8,53.58
2017,1,4,16,0,636.0,78.0,1.7,8.0,275.0,60.15,49.42
2017,1,4,16,15,584.0,71.0,1.45,7.5,229.0,55.58,45.32
2017,1,4,16,30,532.0,64.0,1.2,7.0,183.0,50.99,41.04
2017,1,4,16,45,457.0,53.5,0.95,7.0,138.0,43.25,33.63
2017,1,4,17,0,382.0,43.0,0.7,7.0,93.0,35.37,25.86
2017,1,4,17,15,250.5,29.0,0.7,6.5,56.0,23.98,13.38
2017,1,4,17,30,119.0,15.0,0.7,6.0,19.0,12.8,0.0
2017,1,4,17,45,59.5,7.5,0.75,5.5,9.5,0.0,0.0
2017,1,4,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,1,4,18,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2017,1,4,18,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,18,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,1,4,19,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,1,4,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,4,19,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,4,20,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,4,20,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,4,20,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2017,1,4,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2017,1,4,21,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,21,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,1,4,22,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2017,1,4,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2017,1,4,22,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2017,1,4,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,4,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,4,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,4,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,5,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,5,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,5,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,1,5,0,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2017,1,5,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,1,5,3,45,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2017,1,5,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,1,5,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,1,5,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,1,5,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,1,5,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,5,6,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,5,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,5,6,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,5,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,5,7,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,1,5,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,5,7,45,163.0,15.5,2.25,5.0,30.5,151.93,0.0
2017,1,5,8,0,326.0,31.0,2.5,6.0,61.0,302.73,237.15
2017,1,5,8,15,426.5,41.5,2.25,6.5,105.5,388.92,326.05
2017,1,5,8,30,527.0,52.0,2.0,7.0,150.0,477.41,402.99
2017,1,5,8,45,583.5,59.5,1.75,8.0,196.5,531.13,446.27
2017,1,5,9,0,640.0,67.0,1.5,9.0,243.0,583.44,485.35
2017,1,5,9,15,680.0,72.0,1.6,10.0,288.0,618.52,511.04
2017,1,5,9,30,720.0,77.0,1.7,11.0,333.0,650.97,533.75
2017,1,5,9,45,742.0,82.5,1.8,12.0,373.5,667.8,543.94
2017,1,5,10,0,764.0,88.0,1.9,13.0,414.0,681.38,551.51
2017,1,5,10,15,382.0,103.5,2.1,13.5,266.5,404.68,333.75
2017,1,5,10,30,0.0,119.0,2.3,14.0,119.0,101.17,79.52
2017,1,5,10,45,52.0,182.0,2.5,14.5,210.0,204.37,166.02
2017,1,5,11,0,104.0,245.0,2.7,15.0,301.0,298.26,241.52
2017,1,5,11,15,177.0,253.5,2.85,15.0,353.5,356.26,287.77
2017,1,5,11,30,250.0,262.0,3.0,15.0,406.0,398.18,320.58
2017,1,5,11,45,248.5,270.5,3.2,15.5,416.0,391.71,313.81
2017,1,5,12,0,247.0,279.0,3.4,16.0,426.0,384.22,306.38
2017,1,5,12,15,162.0,277.5,3.5,16.0,374.5,325.03,258.69
2017,1,5,12,30,77.0,276.0,3.6,16.0,323.0,267.84,212.92
2017,1,5,12,45,81.0,276.5,3.75,16.0,325.5,262.38,208.25
2017,1,5,13,0,85.0,277.0,3.9,16.0,328.0,256.26,202.84
2017,1,5,13,15,96.0,274.5,4.1,15.5,331.5,249.48,197.07
2017,1,5,13,30,107.0,272.0,4.3,15.0,335.0,241.32,190.02
2017,1,5,13,45,98.0,262.0,4.55,15.0,318.0,222.09,174.35
2017,1,5,14,0,89.0,252.0,4.8,15.0,301.0,203.83,159.74
2017,1,5,14,15,49.0,215.5,4.95,14.5,242.5,166.55,131.55
2017,1,5,14,30,9.0,179.0,5.1,14.0,184.0,140.01,111.97
2017,1,5,14,45,403.0,132.0,5.35,14.0,315.5,88.69,72.85
2017,1,5,15,0,797.0,85.0,5.6,14.0,447.0,68.47,55.21
2017,1,5,15,15,773.5,81.5,5.65,13.0,408.0,66.4,53.73
2017,1,5,15,30,750.0,78.0,5.7,12.0,369.0,64.34,52.23
2017,1,5,15,45,720.5,73.0,5.8,11.5,326.0,55.95,44.9
2017,1,5,16,0,691.0,68.0,5.9,11.0,283.0,52.86,42.25
2017,1,5,16,15,641.5,62.0,5.8,10.5,236.5,48.8,38.62
2017,1,5,16,30,592.0,56.0,5.7,10.0,190.0,44.71,34.85
2017,1,5,16,45,518.5,47.5,5.65,9.5,144.0,38.39,28.88
2017,1,5,17,0,445.0,39.0,5.6,9.0,98.0,32.01,22.63
2017,1,5,17,15,222.5,30.0,5.7,8.0,59.5,23.31,13.0
2017,1,5,17,30,0.0,21.0,5.8,7.0,21.0,17.92,0.0
2017,1,5,17,45,0.0,10.5,5.9,6.5,10.5,8.96,0.0
2017,1,5,18,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2017,1,5,18,15,0.0,0.0,6.15,5.5,0.0,0.0,0.0
2017,1,5,18,30,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2017,1,5,18,45,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2017,1,5,19,0,0.0,0.0,6.7,4.0,0.0,0.0,0.0
2017,1,5,19,15,0.0,0.0,6.75,3.5,0.0,0.0,0.0
2017,1,5,19,30,0.0,0.0,6.8,3.0,0.0,0.0,0.0
2017,1,5,19,45,0.0,0.0,6.85,2.5,0.0,0.0,0.0
2017,1,5,20,0,0.0,0.0,6.9,2.0,0.0,0.0,0.0
2017,1,5,20,15,0.0,0.0,6.8,1.5,0.0,0.0,0.0
2017,1,5,20,30,0.0,0.0,6.7,1.0,0.0,0.0,0.0
2017,1,5,20,45,0.0,0.0,6.65,1.0,0.0,0.0,0.0
2017,1,5,21,0,0.0,0.0,6.6,1.0,0.0,0.0,0.0
2017,1,5,21,15,0.0,0.0,6.45,1.0,0.0,0.0,0.0
2017,1,5,21,30,0.0,0.0,6.3,1.0,0.0,0.0,0.0
2017,1,5,21,45,0.0,0.0,6.2,1.0,0.0,0.0,0.0
2017,1,5,22,0,0.0,0.0,6.1,1.0,0.0,0.0,0.0
2017,1,5,22,15,0.0,0.0,6.05,0.5,0.0,0.0,0.0
2017,1,5,22,30,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,22,45,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,23,0,0.0,0.0,5.9,0.0,0.0,0.0,0.0
2017,1,5,23,15,0.0,0.0,5.95,0.0,0.0,0.0,0.0
2017,1,5,23,30,0.0,0.0,6.0,0.0,0.0,0.0,0.0
2017,1,5,23,45,0.0,0.0,6.05,0.0,0.0,0.0,0.0
2017,1,6,0,0,0.0,0.0,6.1,0.0,0.0,0.0,0.0
2017,1,6,0,15,0.0,0.0,6.15,0.0,0.0,0.0,0.0
2017,1,6,0,30,0.0,0.0,6.2,0.0,0.0,0.0,0.0
2017,1,6,0,45,0.0,0.0,6.3,0.0,0.0,0.0,0.0
2017,1,6,1,0,0.0,0.0,6.4,0.0,0.0,0.0,0.0
2017,1,6,1,15,0.0,0.0,6.45,0.0,0.0,0.0,0.0
2017,1,6,1,30,0.0,0.0,6.5,0.0,0.0,0.0,0.0
2017,1,6,1,45,0.0,0.0,6.55,0.0,0.0,0.0,0.0
2017,1,6,2,0,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,6,2,15,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,6,2,30,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,6,2,45,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,6,3,0,0.0,0.0,6.6,0.0,0.0,0.0,0.0
2017,1,6,3,15,0.0,0.0,6.65,0.0,0.0,0.0,0.0
2017,1,6,3,30,0.0,0.0,6.7,0.0,0.0,0.0,0.0
2017,1,6,3,45,0.0,0.0,6.75,-0.5,0.0,0.0,0.0
2017,1,6,4,0,0.0,0.0,6.8,-1.0,0.0,0.0,0.0
2017,1,6,4,15,0.0,0.0,6.75,-1.0,0.0,0.0,0.0
2017,1,6,4,30,0.0,0.0,6.7,-1.0,0.0,0.0,0.0
2017,1,6,4,45,0.0,0.0,6.7,-1.5,0.0,0.0,0.0
2017,1,6,5,0,0.0,0.0,6.7,-2.0,0.0,0.0,0.0
2017,1,6,5,15,0.0,0.0,6.6,-2.0,0.0,0.0,0.0
2017,1,6,5,30,0.0,0.0,6.5,-2.0,0.0,0.0,0.0
2017,1,6,5,45,0.0,0.0,6.4,-2.0,0.0,0.0,0.0
2017,1,6,6,0,0.0,0.0,6.3,-2.0,0.0,0.0,0.0
2017,1,6,6,15,0.0,0.0,6.2,-2.0,0.0,0.0,0.0
2017,1,6,6,30,0.0,0.0,6.1,-2.0,0.0,0.0,0.0
2017,1,6,6,45,0.0,0.0,6.05,-2.0,0.0,0.0,0.0
2017,1,6,7,0,0.0,0.0,6.0,-2.0,0.0,0.0,0.0
2017,1,6,7,15,0.0,0.0,5.95,-2.0,0.0,0.0,0.0
2017,1,6,7,30,0.0,0.0,5.9,-2.0,0.0,0.0,0.0
2017,1,6,7,45,83.0,19.0,5.9,-2.0,26.5,92.7,0.0
2017,1,6,8,0,166.0,38.0,5.9,-2.0,53.0,205.52,165.16
2017,1,6,8,15,257.5,55.0,5.85,-1.5,95.0,288.15,251.17
2017,1,6,8,30,349.0,72.0,5.8,-1.0,137.0,373.78,331.07
2017,1,6,8,45,415.5,83.5,5.75,-1.0,182.5,435.4,388.06
2017,1,6,9,0,482.0,95.0,5.7,-1.0,228.0,496.94,442.97
2017,1,6,9,15,528.0,103.5,5.65,-0.5,272.5,538.61,478.13
2017,1,6,9,30,574.0,112.0,5.6,0.0,317.0,582.91,514.13
2017,1,6,9,45,608.0,118.0,5.6,0.0,358.0,609.98,535.77
2017,1,6,10,0,642.0,124.0,5.6,0.0,399.0,633.71,554.17
2017,1,6,10,15,321.0,103.0,5.55,0.0,240.5,361.16,318.58
2017,1,6,10,30,0.0,82.0,5.5,0.0,82.0,68.09,55.0
2017,1,6,10,45,0.0,90.5,5.5,0.0,90.5,75.35,61.44
2017,1,6,11,0,0.0,99.0,5.5,0.0,99.0,82.65,67.77
2017,1,6,11,15,0.0,125.5,5.5,0.0,125.5,105.55,87.79
2017,1,6,11,30,0.0,152.0,5.5,0.0,152.0,128.27,107.52
2017,1,6,11,45,0.0,156.5,5.55,0.0,156.5,131.59,110.29
2017,1,6,12,0,0.0,161.0,5.6,0.0,161.0,134.87,113.05
2017,1,6,12,15,4.5,182.5,5.6,0.0,185.5,154.64,130.18
2017,1,6,12,30,9.0,204.0,5.6,0.0,210.0,173.5,146.41
2017,1,6,12,45,7.5,200.5,5.7,0.0,205.5,168.51,142.03
2017,1,6,13,0,6.0,197.0,5.8,0.0,201.0,163.71,137.89
2017,1,6,13,15,404.5,164.0,5.85,0.0,401.5,269.68,219.5
2017,1,6,13,30,803.0,131.0,5.9,0.0,602.0,332.34,256.35
2017,1,6,13,45,804.5,125.5,5.95,0.0,585.0,282.2,207.59
2017,1,6,14,0,806.0,120.0,6.0,0.0,568.0,230.94,159.55
2017,1,6,14,15,794.0,117.5,6.05,0.0,542.0,179.24,115.91
2017,1,6,14,30,782.0,115.0,6.1,0.0,516.0,128.11,81.55
2017,1,6,14,45,770.0,110.0,6.2,0.0,483.5,78.44,67.33
2017,1,6,15,0,758.0,105.0,6.3,0.0,451.0,76.03,65.28
2017,1,6,15,15,733.0,100.5,6.3,0.0,412.0,73.81,63.36
2017,1,6,15,30,708.0,96.0,6.3,0.0,373.0,71.6,61.46
2017,1,6,15,45,685.5,87.5,6.3,0.0,330.5,66.38,56.7
2017,1,6,16,0,663.0,79.0,6.3,0.0,288.0,61.0,51.73
2017,1,6,16,15,611.5,72.5,6.2,0.0,241.0,56.83,47.79
2017,1,6,16,30,560.0,66.0,6.1,0.0,194.0,52.66,43.71
2017,1,6,16,45,497.5,54.5,6.0,0.0,148.5,44.14,35.39
2017,1,6,17,0,435.0,43.0,5.9,0.0,103.0,35.39,26.66
2017,1,6,17,15,298.5,30.0,5.8,0.0,63.0,24.85,15.11
2017,1,6,17,30,162.0,17.0,5.7,0.0,23.0,14.51,0.0
2017,1,6,17,45,81.0,8.5,5.6,-0.5,11.5,7.26,0.0
2017,1,6,18,0,0.0,0.0,5.5,-1.0,0.0,0.0,0.0
2017,1,6,18,15,0.0,0.0,5.55,-1.0,0.0,0.0,0.0
2017,1,6,18,30,0.0,0.0,5.6,-1.0,0.0,0.0,0.0
2017,1,6,18,45,0.0,0.0,5.65,-1.5,0.0,0.0,0.0
2017,1,6,19,0,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,19,15,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,19,30,0.0,0.0,5.7,-2.0,0.0,0.0,0.0
2017,1,6,19,45,0.0,0.0,5.7,-2.5,0.0,0.0,0.0
2017,1,6,20,0,0.0,0.0,5.7,-3.0,0.0,0.0,0.0
2017,1,6,20,15,0.0,0.0,5.55,-3.0,0.0,0.0,0.0
2017,1,6,20,30,0.0,0.0,5.4,-3.0,0.0,0.0,0.0
2017,1,6,20,45,0.0,0.0,5.25,-3.5,0.0,0.0,0.0
2017,1,6,21,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2017,1,6,21,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2017,1,6,21,30,0.0,0.0,4.8,-4.0,0.0,0.0,0.0
2017,1,6,21,45,0.0,0.0,4.7,-4.0,0.0,0.0,0.0
2017,1,6,22,0,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2017,1,6,22,15,0.0,0.0,4.55,-4.0,0.0,0.0,0.0
2017,1,6,22,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2017,1,6,22,45,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2017,1,6,23,0,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2017,1,6,23,15,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2017,1,6,23,30,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,6,23,45,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,7,0,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2017,1,7,0,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2017,1,7,0,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2017,1,7,0,45,0.0,0.0,4.2,-5.5,0.0,0.0,0.0
2017,1,7,1,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2017,1,7,1,15,0.0,0.0,4.15,-6.0,0.0,0.0,0.0
2017,1,7,1,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,1,45,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2017,1,7,2,0,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,2,15,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,2,30,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,2,45,0.0,0.0,4.05,-6.0,0.0,0.0,0.0
2017,1,7,3,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,3,15,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,3,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,3,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,4,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,4,15,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,4,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,4,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,5,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2017,1,7,5,15,0.0,0.0,4.0,-6.0,0.0,0.0,0.0
2017,1,7,5,30,0.0,0.0,3.9,-6.0,0.0,0.0,0.0
2017,1,7,5,45,0.0,0.0,3.85,-6.0,0.0,0.0,0.0
2017,1,7,6,0,0.0,0.0,3.8,-6.0,0.0,0.0,0.0
2017,1,7,6,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2017,1,7,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2017,1,7,6,45,0.0,0.0,3.55,-6.0,0.0,0.0,0.0
2017,1,7,7,0,0.0,0.0,3.5,-6.0,0.0,0.0,0.0
2017,1,7,7,15,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2017,1,7,7,30,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2017,1,7,7,45,267.5,13.0,4.15,-5.0,37.5,213.6,0.0
2017,1,7,8,0,535.0,26.0,4.4,-5.0,75.0,430.99,351.77
2017,1,7,8,15,631.0,33.0,4.4,-4.0,125.5,515.4,448.8
2017,1,7,8,30,727.0,40.0,4.4,-3.0,176.0,600.52,526.58
2017,1,7,8,45,780.0,44.5,4.4,-2.5,227.5,651.04,571.71
2017,1,7,9,0,833.0,49.0,4.4,-2.0,279.0,693.07,607.02
2017,1,7,9,15,867.5,52.5,4.35,-1.5,328.5,723.59,630.68
2017,1,7,9,30,902.0,56.0,4.3,-1.0,378.0,751.23,650.8
2017,1,7,9,45,925.5,58.0,4.25,-0.5,422.5,765.43,659.37
2017,1,7,10,0,949.0,60.0,4.2,0.0,467.0,776.06,664.84
2017,1,7,10,15,965.0,62.0,4.1,0.0,505.5,777.43,663.74
2017,1,7,10,30,981.0,64.0,4.0,0.0,544.0,774.88,659.65
2017,1,7,10,45,992.0,65.0,3.9,0.5,575.0,763.67,647.72
2017,1,7,11,0,1003.0,66.0,3.8,1.0,606.0,748.56,632.39
2017,1,7,11,15,1010.0,67.0,3.75,1.5,629.5,726.95,611.49
2017,1,7,11,30,1017.0,68.0,3.7,2.0,653.0,701.61,587.47
2017,1,7,11,45,1022.0,68.0,3.65,2.5,668.0,670.38,558.55
2017,1,7,12,0,1027.0,68.0,3.6,3.0,683.0,635.72,526.48
2017,1,7,12,15,1028.5,68.0,3.6,3.0,689.5,595.95,490.79
2017,1,7,12,30,1030.0,68.0,3.6,3.0,696.0,553.26,451.86
2017,1,7,12,45,1029.5,68.0,3.6,3.5,693.0,506.94,408.25
2017,1,7,13,0,1029.0,68.0,3.6,4.0,690.0,458.19,361.72
2017,1,7,13,15,1025.0,67.5,3.6,4.0,679.0,405.62,311.79
2017,1,7,13,30,1021.0,67.0,3.6,4.0,668.0,351.39,259.74
2017,1,7,13,45,1015.0,66.0,3.65,4.0,648.0,294.86,205.92
2017,1,7,14,0,1009.0,65.0,3.7,4.0,628.0,237.36,152.96
2017,1,7,14,15,999.5,64.0,3.65,4.0,600.0,178.69,103.94
2017,1,7,14,30,990.0,63.0,3.6,4.0,572.0,119.89,65.31
2017,1,7,14,45,973.0,62.5,3.6,4.5,537.0,61.71,50.95
2017,1,7,15,0,956.0,62.0,3.6,5.0,502.0,60.86,50.23
2017,1,7,15,15,936.0,60.0,3.4,4.5,460.0,58.84,48.61
2017,1,7,15,30,916.0,58.0,3.2,4.0,418.0,56.75,46.89
2017,1,7,15,45,887.0,55.5,3.05,4.0,371.0,54.1,44.55
2017,1,7,16,0,858.0,53.0,2.9,4.0,324.0,51.36,42.07
2017,1,7,16,15,814.0,49.0,2.5,3.0,273.5,43.47,34.91
2017,1,7,16,30,770.0,45.0,2.1,2.0,223.0,40.21,31.89
2017,1,7,16,45,698.0,39.5,1.75,1.0,172.0,35.49,27.35
2017,1,7,17,0,626.0,34.0,1.4,0.0,121.0,30.83,22.63
2017,1,7,17,15,486.0,25.0,1.4,-0.5,75.5,22.71,13.67
2017,1,7,17,30,346.0,16.0,1.4,-1.0,30.0,14.6,0.0
2017,1,7,17,45,173.0,8.0,1.4,-1.5,15.0,6.83,0.0
2017,1,7,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2017,1,7,18,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2017,1,7,18,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2017,1,7,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2017,1,7,19,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2017,1,7,19,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2017,1,7,19,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,19,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,20,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,21,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2017,1,7,23,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2017,1,7,23,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,7,23,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,0,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2017,1,8,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2017,1,8,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2017,1,8,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2017,1,8,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2017,1,8,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2017,1,8,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,3,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2017,1,8,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2017,1,8,4,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2017,1,8,4,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,4,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,5,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,5,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,5,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,5,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2017,1,8,6,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2017,1,8,6,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,6,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,7,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2017,1,8,7,15,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2017,1,8,7,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2017,1,8,7,45,249.0,13.0,1.05,-2.5,35.5,201.59,0.0
2017,1,8,8,0,498.0,26.0,1.2,-2.0,71.0,406.34,323.2
2017,1,8,8,15,593.5,32.5,1.3,-1.0,119.5,489.35,413.66
2017,1,8,8,30,689.0,39.0,1.4,0.0,168.0,573.06,486.77
2017,1,8,8,45,743.5,43.5,1.55,0.5,218.5,624.29,530.87
2017,1,8,9,0,798.0,48.0,1.7,1.0,269.0,673.68,571.16
2017,1,8,9,15,832.0,51.0,1.95,1.5,316.5,696.61,589.72
2017,1,8,9,30,866.0,54.0,2.2,2.0,364.0,723.41,610.49
2017,1,8,9,45,889.0,56.5,2.5,3.0,407.0,738.22,620.48
2017,1,8,10,0,912.0,59.0,2.8,4.0,450.0,749.56,627.45
2017,1,8,10,15,927.5,61.0,2.8,4.5,487.0,751.11,626.07
2017,1,8,10,30,943.0,63.0,2.8,5.0,524.0,748.89,621.94
2017,1,8,10,45,953.0,64.5,2.85,5.5,554.5,738.39,611.92
2017,1,8,11,0,963.0,66.0,2.9,6.0,585.0,724.13,598.47
2017,1,8,11,15,969.5,67.0,2.95,6.0,607.5,703.28,580.27
2017,1,8,11,30,976.0,68.0,3.0,6.0,630.0,678.85,559.02
2017,1,8,11,45,977.5,69.5,3.1,6.5,644.5,648.48,531.99
2017,1,8,12,0,979.0,71.0,3.2,7.0,659.0,614.96,501.99
2017,1,8,12,15,980.0,71.5,3.3,7.0,665.0,577.19,468.87
2017,1,8,12,30,981.0,72.0,3.4,7.0,671.0,536.62,432.63
2017,1,8,12,45,978.0,72.5,3.5,7.5,668.0,491.7,391.21
2017,1,8,13,0,975.0,73.0,3.6,8.0,665.0,444.67,347.14
2017,1,8,13,15,970.5,72.5,3.7,8.0,654.0,394.36,300.13
2017,1,8,13,30,966.0,72.0,3.8,8.0,643.0,342.55,251.13
2017,1,8,13,45,957.0,72.0,3.9,8.5,623.0,288.79,200.3
2017,1,8,14,0,948.0,72.0,4.0,9.0,603.0,234.4,150.67
2017,1,8,14,15,937.5,70.5,4.05,9.0,576.0,178.3,104.33
2017,1,8,14,30,927.0,69.0,4.1,9.0,549.0,122.28,67.42
2017,1,8,14,45,907.0,69.0,4.15,9.0,514.0,67.42,55.18
2017,1,8,15,0,887.0,69.0,4.2,9.0,479.0,64.83,53.01
2017,1,8,15,15,865.5,67.0,3.9,8.5,439.0,56.37,45.6
2017,1,8,15,30,844.0,65.0,3.6,8.0,399.0,55.09,44.65
2017,1,8,15,45,811.0,62.0,3.35,8.0,353.5,52.94,42.79
2017,1,8,16,0,778.0,59.0,3.1,8.0,308.0,50.81,40.9
2017,1,8,16,15,731.5,54.5,2.7,7.0,259.5,47.35,37.89
2017,1,8,16,30,685.0,50.0,2.3,6.0,211.0,43.9,34.76
2017,1,8,16,45,605.5,44.0,1.9,5.0,162.0,38.96,30.08
2017,1,8,17,0,526.0,38.0,1.5,4.0,113.0,31.28,22.68
2017,1,8,17,15,387.5,27.5,1.45,3.5,70.5,22.72,13.63
2017,1,8,17,30,249.0,17.0,1.4,3.0,28.0,14.11,0.0
2017,1,8,17,45,124.5,8.5,1.4,2.5,14.0,7.26,0.0
2017,1,8,18,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,18,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,18,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,18,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,19,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,19,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,8,19,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,8,20,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,8,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,1,8,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,8,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,8,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,8,21,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2017,1,8,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,8,22,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,8,22,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,1,8,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,22,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,8,23,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,1,8,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,1,8,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,1,9,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2017,1,9,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,1,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2017,1,9,1,45,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2017,1,9,2,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,1,9,2,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2017,1,9,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,1,9,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,1,9,3,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,1,9,3,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,1,9,3,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,1,9,3,45,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2017,1,9,4,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,9,4,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,1,9,4,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,9,4,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,9,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,9,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,9,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,9,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,9,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,1,9,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,1,9,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,1,9,6,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,1,9,7,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,1,9,7,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2017,1,9,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,9,7,45,129.0,17.5,1.8,3.5,29.0,130.56,0.0
2017,1,9,8,0,258.0,35.0,1.9,4.0,58.0,263.96,207.4
2017,1,9,8,15,364.0,46.5,2.0,4.5,102.0,351.87,297.24
2017,1,9,8,30,470.0,58.0,2.1,5.0,146.0,445.71,380.2
2017,1,9,8,45,538.5,65.0,2.25,5.5,193.0,508.18,434.07
2017,1,9,9,0,607.0,72.0,2.4,6.0,240.0,569.19,484.06
2017,1,9,9,15,649.5,77.5,2.55,7.0,285.5,607.25,513.0
2017,1,9,9,30,692.0,83.0,2.7,8.0,331.0,642.72,538.85
2017,1,9,9,45,730.0,84.5,2.9,9.0,373.5,667.04,555.47
2017,1,9,10,0,768.0,86.0,3.1,10.0,416.0,684.41,566.38
2017,1,9,10,15,592.5,135.0,3.4,11.0,402.5,603.04,498.48
2017,1,9,10,30,417.0,184.0,3.7,12.0,389.0,510.92,421.24
2017,1,9,10,45,235.5,208.0,4.0,13.5,325.0,384.05,315.2
2017,1,9,11,0,54.0,232.0,4.3,15.0,261.0,252.49,204.19
2017,1,9,11,15,241.5,229.5,4.6,15.5,368.0,387.33,315.0
2017,1,9,11,30,429.0,227.0,4.9,16.0,475.0,498.0,402.21
2017,1,9,11,45,403.5,240.0,5.2,16.5,478.0,466.06,374.84
2017,1,9,12,0,378.0,253.0,5.5,17.0,481.0,443.83,355.31
2017,1,9,12,15,377.5,256.0,5.55,17.5,486.0,425.75,338.78
2017,1,9,12,30,377.0,259.0,5.6,18.0,491.0,406.5,321.16
2017,1,9,12,45,206.0,255.5,5.7,18.5,382.0,304.1,239.32
2017,1,9,13,0,35.0,252.0,5.8,19.0,273.0,219.1,172.43
2017,1,9,13,15,206.0,250.0,5.75,19.0,372.5,270.81,209.96
2017,1,9,13,30,377.0,248.0,5.7,19.0,472.0,302.61,228.56
2017,1,9,13,45,376.5,240.0,5.7,19.0,458.0,271.09,200.91
2017,1,9,14,0,376.0,232.0,5.7,19.0,444.0,239.3,173.75
2017,1,9,14,15,617.0,156.0,5.6,19.0,485.0,191.09,124.61
2017,1,9,14,30,858.0,80.0,5.5,19.0,526.0,120.55,65.02
2017,1,9,14,45,845.5,77.5,5.4,19.0,494.0,66.99,52.65
2017,1,9,15,0,833.0,75.0,5.3,19.0,462.0,61.25,47.82
2017,1,9,15,15,811.5,72.0,4.95,18.5,423.0,59.37,46.4
2017,1,9,15,30,790.0,69.0,4.6,18.0,384.0,57.49,44.96
2017,1,9,15,45,762.0,65.0,4.3,18.0,341.0,54.74,42.65
2017,1,9,16,0,734.0,61.0,4.0,18.0,298.0,51.98,40.27
2017,1,9,16,15,689.0,56.5,3.65,17.0,251.5,48.63,37.49
2017,1,9,16,30,644.0,52.0,3.3,16.0,205.0,45.31,34.59
2017,1,9,16,45,572.5,45.0,2.95,15.5,158.0,36.38,26.51
2017,1,9,17,0,501.0,38.0,2.6,15.0,111.0,31.12,21.47
2017,1,9,17,15,250.5,33.5,2.65,14.5,70.0,26.0,15.73
2017,1,9,17,30,0.0,29.0,2.7,14.0,29.0,21.94,0.0
2017,1,9,17,45,0.0,14.5,2.75,13.5,14.5,12.38,0.0
2017,1,9,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,9,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,1,9,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,9,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,9,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,1,9,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,9,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,1,9,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,1,9,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,1,9,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,1,9,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,9,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,9,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,1,9,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,1,9,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,1,9,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,9,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,9,22,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,9,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,9,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,9,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,9,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,9,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,9,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,10,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,1,10,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2017,1,10,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,10,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,10,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,10,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,10,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,10,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,1,10,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,10,3,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,1,10,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,1,10,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,10,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,10,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,1,10,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,10,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,1,10,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,10,6,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2017,1,10,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,6,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,1,10,7,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,1,10,7,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,1,10,7,45,100.0,15.5,3.65,12.5,25.0,107.44,0.0
2017,1,10,8,0,200.0,31.0,3.8,13.0,50.0,217.07,165.52
2017,1,10,8,15,254.0,47.5,4.1,13.5,86.0,275.8,227.17
2017,1,10,8,30,308.0,64.0,4.4,14.0,122.0,335.43,280.74
2017,1,10,8,45,340.5,79.0,4.7,14.5,160.0,377.37,317.48
2017,1,10,9,0,373.0,94.0,5.0,15.0,198.0,418.42,351.97
2017,1,10,9,15,395.0,108.0,5.4,15.5,234.5,449.02,376.8
2017,1,10,9,30,417.0,122.0,5.8,16.0,271.0,477.81,399.39
2017,1,10,9,45,417.5,138.5,6.2,17.0,303.0,491.31,407.98
2017,1,10,10,0,418.0,155.0,6.6,18.0,335.0,502.45,414.39
2017,1,10,10,15,467.5,159.0,6.65,18.5,376.0,533.47,437.62
2017,1,10,10,30,517.0,163.0,6.7,19.0,417.0,561.37,457.86
2017,1,10,10,45,468.0,187.0,6.8,19.5,427.5,537.69,435.98
2017,1,10,11,0,419.0,211.0,6.9,20.0,438.0,512.68,413.36
2017,1,10,11,15,525.5,187.0,6.85,20.5,483.5,542.25,435.62
2017,1,10,11,30,632.0,163.0,6.8,21.0,529.0,570.43,455.68
2017,1,10,11,45,526.0,203.5,6.75,21.5,513.5,515.09,408.78
2017,1,10,12,0,420.0,244.0,6.7,22.0,498.0,460.16,362.82
2017,1,10,12,15,499.5,220.0,6.5,22.0,525.0,465.41,365.05
2017,1,10,12,30,579.0,196.0,6.3,22.0,552.0,456.3,355.14
2017,1,10,12,45,728.0,145.5,6.1,22.5,591.5,450.86,345.76
2017,1,10,13,0,877.0,95.0,5.9,23.0,631.0,429.43,321.87
2017,1,10,13,15,873.0,94.0,5.65,23.0,621.0,382.0,279.09
2017,1,10,13,30,869.0,93.0,5.4,23.0,611.0,333.24,234.89
2017,1,10,13,45,862.5,91.5,5.15,23.0,592.5,282.37,189.24
2017,1,10,14,0,856.0,90.0,4.9,23.0,574.0,230.88,144.42
2017,1,10,14,15,845.0,88.5,4.65,23.0,548.5,178.38,102.57
2017,1,10,14,30,834.0,87.0,4.4,23.0,523.0,126.2,68.62
2017,1,10,14,45,830.5,81.0,4.15,23.0,492.5,71.45,55.55
2017,1,10,15,0,827.0,75.0,3.9,23.0,462.0,61.11,46.89
2017,1,10,15,15,806.0,72.5,3.4,22.5,423.5,59.62,45.83
2017,1,10,15,30,785.0,70.0,2.9,22.0,385.0,58.15,44.77
2017,1,10,15,45,755.5,66.0,2.45,22.0,341.5,55.41,42.51
2017,1,10,16,0,726.0,62.0,2.0,22.0,298.0,52.66,40.19
2017,1,10,16,15,680.5,57.5,1.85,20.5,251.5,49.35,37.57
2017,1,10,16,30,635.0,53.0,1.7,19.0,205.0,42.3,31.55
2017,1,10,16,45,562.0,46.0,1.6,18.0,158.0,37.08,26.87
2017,1,10,17,0,489.0,39.0,1.5,17.0,111.0,31.86,21.97
2017,1,10,17,15,244.5,34.5,1.55,16.5,70.5,26.73,16.36
2017,1,10,17,30,0.0,30.0,1.6,16.0,30.0,22.7,0.0
2017,1,10,17,45,0.0,15.0,1.65,16.0,15.0,12.8,0.0
2017,1,10,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,10,18,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,10,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,10,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,1,10,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,10,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,1,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,10,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,1,10,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,10,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,10,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,10,20,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,1,10,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,1,10,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,10,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,1,10,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,1,10,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,10,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,1,10,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,10,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,10,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,10,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,10,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,10,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,1,11,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,11,0,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,11,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,11,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,1,11,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,1,11,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,1,11,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,1,11,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,1,11,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,1,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,11,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,1,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,11,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,11,6,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,11,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,11,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,1,11,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,1,11,7,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,1,11,7,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,1,11,7,45,129.5,17.0,3.8,14.5,28.5,130.29,0.0
2017,1,11,8,0,259.0,34.0,4.1,15.0,57.0,263.52,200.36
2017,1,11,8,15,363.5,45.0,4.35,15.5,100.5,351.47,287.95
2017,1,11,8,30,468.0,56.0,4.6,16.0,144.0,443.9,368.42
2017,1,11,8,45,532.5,63.5,4.95,17.0,190.5,504.01,419.11
2017,1,11,9,0,597.0,71.0,5.3,18.0,237.0,562.87,466.3
2017,1,11,9,15,639.5,76.5,5.7,18.5,282.0,601.13,496.58
2017,1,11,9,30,682.0,82.0,6.1,19.0,327.0,636.89,524.0
2017,1,11,9,45,713.5,85.5,6.5,19.5,369.0,659.1,540.24
2017,1,11,10,0,745.0,89.0,6.9,20.0,411.0,678.12,553.73
2017,1,11,10,15,450.0,157.5,7.0,20.5,357.0,520.31,423.84
2017,1,11,10,30,155.0,226.0,7.1,21.0,303.0,344.19,277.16
2017,1,11,10,45,157.0,240.0,7.25,21.5,322.0,351.64,282.05
2017,1,11,11,0,159.0,254.0,7.4,22.0,341.0,358.08,285.8
2017,1,11,11,15,160.5,264.0,7.4,22.0,355.0,359.11,285.76
2017,1,11,11,30,162.0,274.0,7.4,22.0,369.0,359.25,285.03
2017,1,11,11,45,275.0,264.0,7.45,22.5,429.0,414.77,328.28
2017,1,11,12,0,388.0,254.0,7.5,23.0,489.0,452.61,356.4
2017,1,11,12,15,389.0,256.5,7.45,23.0,494.0,434.52,340.46
