Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,12,30,390.0,259.0,7.4,23.0,499.0,415.13,323.41
2017,1,11,12,45,300.0,275.5,7.35,23.5,460.0,366.03,283.1
2017,1,11,13,0,210.0,292.0,7.3,24.0,421.0,320.8,246.69
2017,1,11,13,15,215.5,286.0,7.2,24.0,417.0,302.09,230.58
2017,1,11,13,30,221.0,280.0,7.1,24.0,413.0,282.57,213.64
2017,1,11,13,45,304.5,256.5,7.05,24.0,433.0,267.47,197.43
2017,1,11,14,0,388.0,233.0,7.0,24.0,453.0,244.7,174.6
2017,1,11,14,15,607.0,161.0,6.85,24.0,488.0,196.96,127.25
2017,1,11,14,30,826.0,89.0,6.7,24.0,523.0,129.32,70.64
2017,1,11,14,45,810.0,86.5,6.6,24.0,490.5,77.18,50.8
2017,1,11,15,0,794.0,84.0,6.5,24.0,458.0,67.23,51.9
2017,1,11,15,15,772.0,81.0,6.2,23.5,419.5,65.55,50.7
2017,1,11,15,30,750.0,78.0,5.9,23.0,381.0,63.89,49.5
2017,1,11,15,45,719.0,74.0,5.65,23.0,338.0,61.35,47.43
2017,1,11,16,0,688.0,70.0,5.4,23.0,295.0,53.95,41.12
2017,1,11,16,15,640.5,64.5,5.1,22.5,249.0,50.33,38.09
2017,1,11,16,30,593.0,59.0,4.8,22.0,203.0,46.71,34.93
2017,1,11,16,45,518.0,51.5,4.55,21.5,156.5,41.29,30.06
2017,1,11,17,0,443.0,44.0,4.3,21.0,110.0,35.87,24.98
2017,1,11,17,15,313.0,32.5,4.3,20.5,70.0,26.71,16.15
2017,1,11,17,30,183.0,21.0,4.3,20.0,30.0,17.46,0.0
2017,1,11,17,45,91.5,10.5,4.35,19.5,15.0,8.96,0.0
2017,1,11,18,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,12,7,45,143.0,16.0,3.3,17.5,29.5,140.59,0.0
2017,1,12,8,0,286.0,32.0,3.4,18.0,59.0,279.09,210.12
2017,1,12,8,15,390.0,42.5,3.45,18.5,102.5,368.46,297.67
2017,1,12,8,30,494.0,53.0,3.5,19.0,146.0,460.32,375.83
2017,1,12,8,45,561.0,59.5,3.6,19.5,193.0,521.21,425.8
2017,1,12,9,0,628.0,66.0,3.7,20.0,240.0,580.98,472.63
2017,1,12,9,15,669.0,70.5,3.95,20.5,285.5,617.05,499.87
2017,1,12,9,30,710.0,75.0,4.2,21.0,331.0,650.63,524.33
2017,1,12,9,45,355.0,87.5,4.45,21.5,215.5,385.59,314.93
2017,1,12,10,0,0.0,100.0,4.7,22.0,100.0,84.9,64.37
2017,1,12,10,15,10.5,144.5,4.85,22.0,149.5,134.03,104.79
2017,1,12,10,30,21.0,189.0,5.0,22.0,199.0,183.1,144.33
2017,1,12,10,45,38.0,212.0,5.15,22.5,232.0,226.57,178.74
2017,1,12,11,0,55.0,235.0,5.3,23.0,265.0,256.69,202.09
2017,1,12,11,15,66.5,249.5,5.25,23.0,287.5,272.92,214.5
2017,1,12,11,30,78.0,264.0,5.2,23.0,310.0,287.87,225.82
2017,1,12,11,45,45.0,239.0,5.2,23.5,266.0,238.3,185.72
2017,1,12,12,0,12.0,214.0,5.2,24.0,222.0,187.08,144.51
2017,1,12,12,15,15.0,222.5,5.15,24.0,232.0,194.08,149.96
2017,1,12,12,30,18.0,231.0,5.1,24.0,242.0,200.57,154.91
2017,1,12,12,45,72.0,262.0,5.05,24.5,306.5,249.18,192.13
2017,1,12,13,0,126.0,293.0,5.0,25.0,371.0,289.2,221.43
2017,1,12,13,15,204.0,283.0,4.95,25.0,406.5,296.73,224.75
2017,1,12,13,30,282.0,273.0,4.9,25.0,442.0,296.09,220.65
2017,1,12,13,45,304.0,260.0,4.9,25.0,438.0,270.83,198.48
2017,1,12,14,0,326.0,247.0,4.9,25.0,434.0,243.32,174.73
2017,1,12,14,15,163.0,192.5,4.8,25.0,286.0,165.85,120.59
2017,1,12,14,30,0.0,138.0,4.7,25.0,138.0,111.1,84.27
2017,1,12,14,45,39.5,172.0,4.65,25.0,191.0,128.66,98.13
2017,1,12,15,0,79.0,206.0,4.6,25.0,244.0,146.49,118.17
2017,1,12,15,15,411.0,144.0,4.35,24.5,314.0,98.0,77.91
2017,1,12,15,30,743.0,82.0,4.1,24.0,384.0,66.87,51.81
2017,1,12,15,45,705.5,78.5,3.85,24.0,340.0,59.33,45.49
2017,1,12,16,0,668.0,75.0,3.6,24.0,296.0,57.44,43.94
2017,1,12,16,15,619.0,69.5,3.4,23.0,250.0,53.96,41.14
2017,1,12,16,30,570.0,64.0,3.2,22.0,204.0,50.5,38.23
2017,1,12,16,45,490.5,56.0,3.0,21.5,157.5,44.8,33.12
2017,1,12,17,0,411.0,48.0,2.8,21.0,111.0,39.12,27.8
2017,1,12,17,15,283.0,35.5,2.95,20.5,71.0,29.22,18.35
2017,1,12,17,30,155.0,23.0,3.1,20.0,31.0,17.91,0.0
2017,1,12,17,45,77.5,11.5,3.3,20.0,15.5,9.82,0.0
2017,1,12,18,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,1,13,7,45,72.5,16.0,3.65,18.5,22.5,90.81,0.0
2017,1,13,8,0,145.0,32.0,3.9,19.0,45.0,181.91,135.34
2017,1,13,8,15,185.0,49.5,4.0,19.0,77.5,215.04,173.23
2017,1,13,8,30,225.0,67.0,4.1,19.0,110.0,265.11,217.71
2017,1,13,8,45,245.0,85.5,4.2,19.5,144.0,301.67,248.86
2017,1,13,9,0,265.0,104.0,4.3,20.0,178.0,337.02,277.8
2017,1,13,9,15,275.0,122.5,4.4,20.5,211.0,363.5,298.44
2017,1,13,9,30,285.0,141.0,4.5,21.0,244.0,388.36,317.12
2017,1,13,9,45,290.0,159.0,4.6,21.5,274.5,407.12,330.42
2017,1,13,10,0,295.0,177.0,4.7,22.0,305.0,424.08,342.04
2017,1,13,10,15,298.0,192.5,4.7,22.0,331.5,434.88,349.19
2017,1,13,10,30,301.0,208.0,4.7,22.0,358.0,443.94,354.93
2017,1,13,10,45,303.0,221.5,4.75,22.5,380.0,448.38,356.46
2017,1,13,11,0,305.0,235.0,4.8,23.0,402.0,451.12,356.67
2017,1,13,11,15,306.5,245.0,4.8,23.0,418.5,448.31,353.28
2017,1,13,11,30,308.0,255.0,4.8,23.0,435.0,443.98,348.7
2017,1,13,11,45,300.0,265.5,4.8,23.5,445.0,432.88,338.17
2017,1,13,12,0,292.0,276.0,4.8,24.0,455.0,420.82,326.93
2017,1,13,12,15,296.0,277.0,4.75,24.0,460.0,405.96,314.24
2017,1,13,12,30,300.0,278.0,4.7,24.0,465.0,389.92,300.47
2017,1,13,12,45,170.0,269.0,4.7,24.5,375.0,301.89,231.8
2017,1,13,13,0,40.0,260.0,4.7,25.0,285.0,228.22,175.06
2017,1,13,13,15,21.0,219.5,4.65,25.0,232.5,185.62,142.08
2017,1,13,13,30,2.0,179.0,4.6,25.0,180.0,146.24,111.57
2017,1,13,13,45,185.5,209.0,4.55,25.0,315.5,209.03,154.73
2017,1,13,14,0,369.0,239.0,4.5,25.0,451.0,247.54,176.25
2017,1,13,14,15,367.5,228.0,4.35,24.5,431.0,213.61,149.57
2017,1,13,14,30,366.0,217.0,4.2,24.0,411.0,179.78,126.01
2017,1,13,14,45,191.5,197.5,4.1,24.0,299.0,142.65,107.67
2017,1,13,15,0,17.0,178.0,4.0,24.0,187.0,136.45,110.13
2017,1,13,15,15,16.5,165.5,3.65,23.5,173.5,127.18,102.8
2017,1,13,15,30,16.0,153.0,3.3,23.0,160.0,117.77,95.28
2017,1,13,15,45,12.5,137.0,3.0,23.0,142.0,105.92,85.42
2017,1,13,16,0,9.0,121.0,2.7,23.0,124.0,93.93,75.34
2017,1,13,16,15,4.5,103.5,2.55,22.0,105.0,80.8,64.42
2017,1,13,16,30,0.0,86.0,2.4,21.0,86.0,67.54,53.13
2017,1,13,16,45,0.0,67.0,2.3,20.5,67.0,53.16,40.5
2017,1,13,17,0,0.0,48.0,2.2,20.0,48.0,38.6,27.53
2017,1,13,17,15,0.0,31.0,2.35,19.5,31.0,25.3,15.34
2017,1,13,17,30,0.0,14.0,2.5,19.0,14.0,11.54,0.0
2017,1,13,17,45,0.0,7.0,2.65,19.0,7.0,5.97,0.0
2017,1,13,18,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,10.5,2.65,14.5,10.5,8.64,0.0
2017,1,14,8,0,0.0,21.0,2.8,15.0,21.0,17.33,7.85
2017,1,14,8,15,0.0,37.0,2.8,15.0,37.0,31.93,20.99
2017,1,14,8,30,0.0,53.0,2.8,15.0,53.0,47.38,34.5
2017,1,14,8,45,0.0,69.5,2.85,15.5,69.5,62.85,47.85
2017,1,14,9,0,0.0,86.0,2.9,16.0,86.0,77.94,60.64
2017,1,14,9,15,0.0,102.0,2.95,16.5,102.0,92.21,72.51
2017,1,14,9,30,0.0,118.0,3.0,17.0,118.0,106.31,84.02
2017,1,14,9,45,0.0,117.5,3.15,17.5,117.5,103.2,81.09
2017,1,14,10,0,0.0,117.0,3.3,18.0,117.0,101.07,78.98
2017,1,14,10,15,0.5,139.0,3.35,18.5,139.5,121.33,95.33
2017,1,14,10,30,1.0,161.0,3.4,19.0,162.0,141.3,111.2
2017,1,14,10,45,0.5,164.5,3.5,19.5,165.5,142.69,111.85
2017,1,14,11,0,0.0,168.0,3.6,20.0,169.0,144.3,112.71
2017,1,14,11,15,9.5,194.5,3.6,20.0,201.0,173.48,136.21
2017,1,14,11,30,19.0,221.0,3.6,20.0,233.0,201.63,158.6
2017,1,14,11,45,19.0,225.5,3.65,20.5,237.5,203.32,159.35
2017,1,14,12,0,19.0,230.0,3.7,21.0,242.0,204.96,160.13
2017,1,14,12,15,25.5,242.5,3.7,21.0,258.5,216.7,169.25
2017,1,14,12,30,32.0,255.0,3.7,21.0,275.0,231.16,180.42
2017,1,14,12,45,55.5,270.0,3.7,21.5,304.5,248.93,193.62
2017,1,14,13,0,79.0,285.0,3.7,22.0,334.0,263.52,203.93
2017,1,14,13,15,46.0,250.0,3.65,22.0,278.5,217.35,167.95
2017,1,14,13,30,13.0,215.0,3.6,22.0,223.0,177.32,137.1
2017,1,14,13,45,66.0,241.5,3.55,22.0,280.0,204.21,156.6
2017,1,14,14,0,119.0,268.0,3.5,22.0,337.0,221.12,167.43
2017,1,14,14,15,66.0,231.0,3.4,21.5,269.0,181.92,138.95
2017,1,14,14,30,13.0,194.0,3.3,21.0,201.0,152.02,117.99
2017,1,14,14,45,29.5,196.5,3.25,21.0,211.0,143.6,111.53
2017,1,14,15,0,46.0,199.0,3.2,21.0,221.0,142.51,116.45
2017,1,14,15,15,23.0,155.0,2.95,20.5,166.0,120.51,98.27
2017,1,14,15,30,0.0,111.0,2.7,20.0,111.0,89.09,71.78
2017,1,14,15,45,0.0,98.5,2.45,20.0,98.5,79.44,63.64
2017,1,14,16,0,0.0,86.0,2.2,20.0,86.0,69.69,55.31
2017,1,14,16,15,0.0,73.0,2.05,19.5,73.0,59.49,46.58
2017,1,14,16,30,0.0,60.0,1.9,19.0,60.0,49.2,37.61
2017,1,14,16,45,0.0,47.0,1.75,18.5,47.0,38.81,28.39
2017,1,14,17,0,0.0,34.0,1.6,18.0,34.0,28.1,18.75
2017,1,14,17,15,0.0,22.0,1.7,17.5,22.0,18.15,9.61
2017,1,14,17,30,0.0,10.0,1.8,17.0,10.0,8.22,0.0
2017,1,14,17,45,0.0,5.0,1.95,16.5,5.0,4.27,0.0
2017,1,14,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,15,7,45,147.0,16.0,2.8,13.5,29.5,144.71,0.0
2017,1,15,8,0,294.0,32.0,3.1,14.0,59.0,286.35,220.35
2017,1,15,8,15,391.5,42.5,3.2,14.5,102.5,371.8,305.02
2017,1,15,8,30,489.0,53.0,3.3,15.0,146.0,459.62,380.84
2017,1,15,8,45,549.0,60.0,3.4,15.5,192.5,516.38,428.14
2017,1,15,9,0,609.0,67.0,3.5,16.0,239.0,572.0,472.35
2017,1,15,9,15,304.5,61.0,3.8,16.5,147.0,323.2,270.88
2017,1,15,9,30,0.0,55.0,4.1,17.0,55.0,45.52,32.9
2017,1,15,9,45,0.0,61.5,4.4,18.0,61.5,50.94,37.35
2017,1,15,10,0,0.0,68.0,4.7,19.0,68.0,56.38,41.63
2017,1,15,10,15,0.0,109.0,4.85,19.5,109.0,92.53,71.36
2017,1,15,10,30,0.0,150.0,5.0,20.0,150.0,130.02,101.73
2017,1,15,10,45,0.0,149.0,5.2,20.5,149.0,127.88,99.56
2017,1,15,11,0,0.0,148.0,5.4,21.0,148.0,126.07,97.73
2017,1,15,11,15,0.0,130.5,5.55,21.5,130.5,109.93,84.33
2017,1,15,11,30,0.0,113.0,5.7,22.0,113.0,94.49,71.56
2017,1,15,11,45,0.0,79.0,5.9,22.5,79.0,65.66,47.99
2017,1,15,12,0,0.0,45.0,6.1,23.0,45.0,37.32,24.83
2017,1,15,12,15,10.0,141.0,6.25,23.0,147.5,122.93,94.1
2017,1,15,12,30,20.0,237.0,6.4,23.0,250.0,206.8,160.75
2017,1,15,12,45,14.0,220.5,6.6,23.0,230.0,188.25,145.9
2017,1,15,13,0,8.0,204.0,6.8,23.0,210.0,170.68,131.98
2017,1,15,13,15,8.5,204.0,6.8,23.0,210.0,169.32,130.9
2017,1,15,13,30,9.0,204.0,6.8,23.0,210.0,167.8,129.7
2017,1,15,13,45,23.5,222.0,6.85,23.0,236.0,183.01,141.37
2017,1,15,14,0,38.0,240.0,6.9,23.0,262.0,190.41,146.66
2017,1,15,14,15,32.0,225.5,6.8,22.5,243.5,173.83,134.05
2017,1,15,14,30,26.0,211.0,6.7,22.0,225.0,164.84,127.76
2017,1,15,14,45,13.0,124.0,6.6,22.0,131.0,100.64,76.81
2017,1,15,15,0,0.0,37.0,6.5,22.0,37.0,30.6,20.79
2017,1,15,15,15,86.0,109.0,6.35,22.0,144.5,82.59,65.61
2017,1,15,15,30,172.0,181.0,6.2,22.0,252.0,126.85,103.59
2017,1,15,15,45,342.5,144.5,6.1,22.0,267.0,103.05,83.43
2017,1,15,16,0,513.0,108.0,6.0,22.0,282.0,78.3,62.3
2017,1,15,16,15,462.5,98.5,5.95,21.5,238.0,72.14,57.15
2017,1,15,16,30,412.0,89.0,5.9,21.0,194.0,65.86,51.73
2017,1,15,16,45,344.0,75.5,5.85,20.5,150.5,56.46,43.4
2017,1,15,17,0,276.0,62.0,5.8,20.0,107.0,46.86,34.67
2017,1,15,17,15,178.5,44.0,5.8,19.5,69.5,33.58,22.4
2017,1,15,17,30,81.0,26.0,5.8,19.0,32.0,20.29,5.39
2017,1,15,17,45,40.5,13.0,5.85,19.0,16.0,11.1,0.0
2017,1,15,18,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,1,16,7,45,139.0,17.0,0.45,14.5,30.0,138.34,0.0
2017,1,16,8,0,278.0,34.0,0.4,15.0,60.0,277.22,209.94
2017,1,16,8,15,379.5,45.0,0.4,15.0,104.0,366.57,293.69
2017,1,16,8,30,481.0,56.0,0.4,15.0,148.0,458.15,369.09
2017,1,16,8,45,539.5,64.0,0.45,15.5,194.5,515.32,413.97
2017,1,16,9,0,598.0,72.0,0.5,16.0,241.0,571.23,455.84
2017,1,16,9,15,299.0,56.0,0.65,16.5,140.5,312.61,256.41
2017,1,16,9,30,0.0,40.0,0.8,17.0,40.0,33.04,22.27
2017,1,16,9,45,0.0,45.0,0.95,17.5,45.0,37.21,25.91
2017,1,16,10,0,0.0,50.0,1.1,18.0,50.0,41.38,29.27
2017,1,16,10,15,0.0,63.0,1.25,18.5,63.0,52.22,38.17
2017,1,16,10,30,0.0,76.0,1.4,19.0,76.0,63.08,46.98
2017,1,16,10,45,14.5,148.0,1.55,19.5,156.5,137.22,107.67
2017,1,16,11,0,29.0,220.0,1.7,20.0,237.0,224.07,176.54
2017,1,16,11,15,29.5,229.0,1.8,20.0,247.0,228.85,179.71
2017,1,16,11,30,30.0,238.0,1.9,20.0,257.0,233.38,182.98
2017,1,16,11,45,15.0,204.5,2.0,20.5,214.5,182.53,142.19
2017,1,16,12,0,0.0,171.0,2.1,21.0,172.0,143.51,110.76
2017,1,16,12,15,13.5,210.5,1.95,21.0,220.0,183.41,142.46
2017,1,16,12,30,27.0,250.0,1.8,21.0,268.0,221.14,171.75
2017,1,16,12,45,221.0,254.0,1.65,21.0,393.5,318.04,245.23
2017,1,16,13,0,415.0,258.0,1.5,21.0,519.0,383.67,290.33
2017,1,16,13,15,373.5,264.0,1.35,21.0,496.0,347.16,260.08
2017,1,16,13,30,332.0,270.0,1.2,21.0,473.0,313.41,232.81
2017,1,16,13,45,232.0,272.0,1.05,21.0,412.0,266.68,198.1
2017,1,16,14,0,132.0,274.0,0.9,21.0,351.0,228.8,171.65
2017,1,16,14,15,78.0,242.0,0.75,21.0,287.0,191.49,144.84
2017,1,16,14,30,24.0,210.0,0.6,21.0,223.0,164.25,126.18
2017,1,16,14,45,13.5,186.0,0.45,21.0,193.0,143.93,111.02
2017,1,16,15,0,3.0,162.0,0.3,21.0,163.0,126.07,101.73
2017,1,16,15,15,1.5,120.0,0.35,20.5,120.5,96.28,77.22
2017,1,16,15,30,0.0,78.0,0.4,20.0,78.0,64.69,50.66
2017,1,16,15,45,0.0,69.0,0.5,20.0,69.0,57.2,44.38
2017,1,16,16,0,0.0,60.0,0.6,20.0,60.0,49.69,37.95
2017,1,16,16,15,0.0,50.5,0.6,19.5,50.5,41.77,31.15
2017,1,16,16,30,0.0,41.0,0.6,19.0,41.0,33.87,24.25
2017,1,16,16,45,0.0,31.5,0.65,18.5,31.5,25.99,17.24
2017,1,16,17,0,0.0,22.0,0.7,18.0,22.0,18.12,10.17
2017,1,16,17,15,0.0,14.0,0.7,17.5,14.0,11.51,4.13
2017,1,16,17,30,0.0,6.0,0.7,17.0,6.0,4.92,0.0
2017,1,16,17,45,0.0,3.0,0.75,17.0,3.0,2.56,0.0
2017,1,16,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,2.5,5.1,11.0,2.5,2.05,0.0
2017,1,17,8,0,0.0,5.0,5.2,11.0,5.0,4.1,0.0
2017,1,17,8,15,0.0,8.5,5.25,11.0,8.5,6.98,0.25
2017,1,17,8,30,0.0,12.0,5.3,11.0,12.0,9.86,2.84
2017,1,17,8,45,0.0,16.0,5.4,11.0,16.0,13.16,5.77
2017,1,17,9,0,0.0,20.0,5.5,11.0,20.0,16.47,8.68
2017,1,17,9,15,0.0,24.5,5.5,11.0,24.5,20.19,11.93
2017,1,17,9,30,0.0,29.0,5.5,11.0,29.0,23.93,15.14
2017,1,17,9,45,0.0,68.0,5.5,11.0,68.0,56.37,43.12
2017,1,17,10,0,0.0,107.0,5.5,11.0,107.0,91.4,72.99
2017,1,17,10,15,17.5,155.5,5.4,11.0,164.5,149.99,123.01
2017,1,17,10,30,35.0,204.0,5.3,11.0,222.0,221.36,182.79
2017,1,17,10,45,17.5,158.5,5.2,11.0,167.5,149.11,121.52
2017,1,17,11,0,0.0,113.0,5.1,11.0,113.0,94.87,75.21
2017,1,17,11,15,0.0,114.0,5.0,11.0,114.0,95.52,75.67
2017,1,17,11,30,0.0,115.0,4.9,11.0,115.0,96.21,76.14
2017,1,17,11,45,0.0,120.5,4.85,11.5,120.5,100.75,79.72
2017,1,17,12,0,0.0,126.0,4.8,12.0,126.0,105.24,83.25
2017,1,17,12,15,3.0,161.5,4.7,12.0,163.5,136.49,109.25
2017,1,17,12,30,6.0,197.0,4.6,12.0,201.0,166.83,134.28
2017,1,17,12,45,3.0,166.0,4.6,12.0,168.0,138.9,111.1
2017,1,17,13,0,0.0,135.0,4.6,12.0,135.0,111.81,88.62
2017,1,17,13,15,8.5,181.0,4.6,12.0,186.0,151.35,121.4
2017,1,17,13,30,17.0,227.0,4.6,12.0,237.0,188.07,151.44
2017,1,17,13,45,8.5,197.5,4.6,12.0,202.5,161.15,129.47
2017,1,17,14,0,0.0,168.0,4.6,12.0,168.0,135.57,108.73
2017,1,17,14,15,0.0,148.5,4.6,11.5,148.5,120.04,96.13
2017,1,17,14,30,0.0,129.0,4.6,11.0,129.0,104.71,83.58
2017,1,17,14,45,0.0,125.5,4.65,11.0,125.5,101.41,80.97
2017,1,17,15,0,0.0,122.0,4.7,11.0,122.0,98.26,82.16
2017,1,17,15,15,0.0,92.0,4.7,11.0,92.0,75.69,62.29
2017,1,17,15,30,0.0,62.0,4.7,11.0,62.0,51.37,40.68
2017,1,17,15,45,0.0,55.0,4.75,11.0,55.0,45.52,35.53
2017,1,17,16,0,0.0,48.0,4.8,11.0,48.0,39.69,30.33
2017,1,17,16,15,0.0,40.5,4.75,10.5,40.5,33.45,24.77
2017,1,17,16,30,0.0,33.0,4.7,10.0,33.0,27.22,19.14
2017,1,17,16,45,0.0,26.0,4.7,10.0,26.0,21.42,13.77
2017,1,17,17,0,0.0,19.0,4.7,10.0,19.0,15.64,8.37
2017,1,17,17,15,0.0,12.5,4.6,9.5,12.5,10.27,3.32
2017,1,17,17,30,0.0,6.0,4.5,9.0,6.0,4.92,0.0
2017,1,17,17,45,0.0,3.0,4.45,9.0,3.0,2.56,0.0
2017,1,17,18,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,18,7,45,23.5,18.0,3.7,8.0,20.0,43.33,0.0
2017,1,18,8,0,47.0,36.0,3.8,8.0,40.0,91.71,69.39
2017,1,18,8,15,83.5,57.0,3.8,8.0,70.5,143.39,118.6
2017,1,18,8,30,120.0,78.0,3.8,8.0,101.0,193.77,164.4
2017,1,18,8,45,146.0,98.5,3.8,8.5,134.5,235.02,200.87
2017,1,18,9,0,172.0,119.0,3.8,9.0,168.0,275.65,235.74
2017,1,18,9,15,197.5,135.0,3.7,9.0,201.0,308.89,263.9
2017,1,18,9,30,223.0,151.0,3.6,9.0,234.0,357.06,303.49
2017,1,18,9,45,111.5,144.5,3.5,9.5,186.0,241.92,203.96
2017,1,18,10,0,0.0,138.0,3.4,10.0,138.0,121.61,98.72
2017,1,18,10,15,5.0,158.5,3.3,10.0,161.0,143.64,117.4
2017,1,18,10,30,10.0,179.0,3.2,10.0,184.0,165.22,135.32
2017,1,18,10,45,34.0,210.5,3.15,10.0,229.5,222.59,183.24
2017,1,18,11,0,58.0,242.0,3.1,10.0,275.0,266.77,219.41
2017,1,18,11,15,61.0,253.5,3.1,10.0,289.5,274.33,224.98
2017,1,18,11,30,64.0,265.0,3.1,10.0,304.0,281.29,230.14
2017,1,18,11,45,32.5,219.5,3.1,10.5,239.0,213.71,173.84
2017,1,18,12,0,1.0,174.0,3.1,11.0,174.0,146.67,117.82
2017,1,18,12,15,8.0,201.5,3.1,11.0,206.5,172.95,139.62
2017,1,18,12,30,15.0,229.0,3.1,11.0,239.0,197.96,160.02
2017,1,18,12,45,15.0,229.0,3.15,11.5,239.0,195.89,157.88
2017,1,18,13,0,15.0,229.0,3.2,12.0,239.0,193.75,155.78
2017,1,18,13,15,41.5,254.0,3.15,12.0,280.0,219.8,176.46
2017,1,18,13,30,68.0,279.0,3.1,12.0,321.0,240.45,192.18
2017,1,18,13,45,84.0,276.0,3.1,12.5,326.5,234.3,185.86
2017,1,18,14,0,100.0,273.0,3.1,13.0,332.0,226.09,177.86
2017,1,18,14,15,60.5,240.5,3.05,13.0,276.0,188.76,149.15
2017,1,18,14,30,21.0,208.0,3.0,13.0,220.0,163.09,130.28
2017,1,18,14,45,10.5,163.0,2.95,13.0,169.0,128.64,102.69
2017,1,18,15,0,0.0,118.0,2.9,13.0,118.0,95.4,78.91
2017,1,18,15,15,8.0,138.5,2.8,13.0,142.0,109.51,91.51
2017,1,18,15,30,16.0,159.0,2.7,13.0,166.0,122.26,102.88
2017,1,18,15,45,12.0,143.0,2.65,13.0,148.0,110.43,92.71
2017,1,18,16,0,8.0,127.0,2.6,13.0,130.0,98.45,82.34
2017,1,18,16,15,4.0,109.0,2.25,12.5,110.5,85.02,70.66
2017,1,18,16,30,0.0,91.0,1.9,12.0,91.0,71.44,58.64
2017,1,18,16,45,0.0,71.5,1.6,12.0,71.5,56.73,45.27
2017,1,18,17,0,0.0,52.0,1.3,12.0,52.0,41.82,31.58
2017,1,18,17,15,0.0,34.5,1.2,11.5,34.5,28.16,18.88
2017,1,18,17,30,0.0,17.0,1.1,11.0,17.0,14.02,4.23
2017,1,18,17,45,0.0,8.5,1.05,11.0,8.5,7.26,0.0
2017,1,18,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,19,7,45,122.0,18.5,1.6,10.5,30.5,131.37,0.0
2017,1,19,8,0,244.0,37.0,1.9,11.0,61.0,261.07,204.62
2017,1,19,8,15,341.0,50.0,2.05,11.5,105.0,346.04,286.34
2017,1,19,8,30,438.0,63.0,2.2,12.0,149.0,436.81,364.57
2017,1,19,8,45,219.0,49.0,2.4,12.5,92.0,249.01,210.58
2017,1,19,9,0,0.0,35.0,2.6,13.0,35.0,28.88,19.25
2017,1,19,9,15,0.0,66.0,2.8,13.5,66.0,54.74,41.47
2017,1,19,9,30,0.0,97.0,3.0,14.0,97.0,84.09,66.25
2017,1,19,9,45,0.0,109.5,3.2,14.5,109.5,94.95,75.1
2017,1,19,10,0,0.0,122.0,3.4,15.0,122.0,105.74,83.79
2017,1,19,10,15,168.0,169.5,3.55,15.5,254.5,301.86,248.95
2017,1,19,10,30,336.0,217.0,3.7,16.0,387.0,484.68,394.46
2017,1,19,10,45,349.0,225.5,3.9,16.5,411.5,491.03,397.04
2017,1,19,11,0,362.0,234.0,4.1,17.0,436.0,495.43,398.83
2017,1,19,11,15,397.0,236.0,4.1,17.0,466.5,506.03,406.14
2017,1,19,11,30,432.0,238.0,4.1,17.0,497.0,523.86,418.54
2017,1,19,11,45,654.5,171.5,4.2,17.5,575.0,584.14,464.68
2017,1,19,12,0,877.0,105.0,4.3,18.0,653.0,621.84,491.62
2017,1,19,12,15,880.5,105.5,4.35,18.0,660.5,587.69,462.49
2017,1,19,12,30,884.0,106.0,4.4,18.0,668.0,550.73,430.84
2017,1,19,12,45,886.5,104.5,4.45,18.5,668.0,508.83,393.85
2017,1,19,13,0,889.0,103.0,4.5,19.0,668.0,464.58,354.22
2017,1,19,13,15,886.0,102.5,4.55,19.0,659.0,416.99,311.83
2017,1,19,13,30,883.0,102.0,4.6,19.0,650.0,367.88,267.4
2017,1,19,13,45,879.0,100.0,4.65,19.5,633.0,315.98,219.96
2017,1,19,14,0,875.0,98.0,4.7,20.0,616.0,263.15,172.45
2017,1,19,14,15,865.5,96.5,4.65,20.0,590.5,209.12,126.98
2017,1,19,14,30,856.0,95.0,4.6,20.0,565.0,155.19,87.42
2017,1,19,14,45,848.5,90.5,4.6,20.0,533.5,99.47,58.3
2017,1,19,15,0,841.0,86.0,4.6,20.0,502.0,68.69,53.9
2017,1,19,15,15,821.0,83.0,4.35,19.5,463.0,67.04,52.73
2017,1,19,15,30,801.0,80.0,4.1,19.0,424.0,65.4,51.55
2017,1,19,15,45,775.5,75.5,3.9,19.0,380.0,62.53,49.18
2017,1,19,16,0,750.0,71.0,3.7,19.0,336.0,59.62,46.74
2017,1,19,16,15,709.0,66.0,3.25,18.0,288.0,56.11,43.91
2017,1,19,16,30,668.0,61.0,2.8,17.0,240.0,48.27,37.14
2017,1,19,16,45,609.0,53.5,2.4,16.5,191.5,42.88,32.31
2017,1,19,17,0,550.0,46.0,2.0,16.0,143.0,37.43,27.24
2017,1,19,17,15,439.5,36.0,2.05,15.5,97.0,29.56,19.78
2017,1,19,17,30,329.0,26.0,2.1,15.0,51.0,21.64,10.0
2017,1,19,17,45,164.5,13.0,2.15,14.5,25.5,11.1,0.0
2017,1,19,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,7,45,92.0,17.0,1.55,11.0,26.0,108.43,0.0
2017,1,20,8,0,184.0,34.0,1.6,12.0,52.0,213.79,167.03
2017,1,20,8,15,221.5,52.0,1.75,12.5,87.0,263.64,217.19
2017,1,20,8,30,259.0,70.0,1.9,13.0,122.0,313.68,261.58
2017,1,20,8,45,282.5,87.5,2.05,13.5,157.5,335.78,281.49
2017,1,20,9,0,306.0,105.0,2.2,14.0,193.0,373.23,312.26
2017,1,20,9,15,262.0,129.5,2.05,14.5,214.0,366.99,304.81
2017,1,20,9,30,218.0,154.0,1.9,15.0,235.0,358.08,295.03
2017,1,20,9,45,290.0,163.5,1.8,15.5,285.0,417.64,341.93
2017,1,20,10,0,362.0,173.0,1.7,16.0,335.0,475.73,385.74
2017,1,20,10,15,369.0,188.5,1.65,16.5,365.5,489.38,393.49
2017,1,20,10,30,376.0,204.0,1.6,17.0,396.0,500.9,399.77
2017,1,20,10,45,450.5,197.5,1.55,17.5,441.0,549.73,434.84
2017,1,20,11,0,525.0,191.0,1.5,18.0,486.0,580.31,455.46
2017,1,20,11,15,591.0,177.5,1.65,18.5,522.5,593.07,463.9
2017,1,20,11,30,657.0,164.0,1.8,19.0,559.0,606.86,472.66
2017,1,20,11,45,646.0,173.5,1.95,20.0,570.0,582.84,451.8
2017,1,20,12,0,635.0,183.0,2.1,21.0,581.0,556.91,429.6
2017,1,20,12,15,631.5,187.0,1.95,21.0,587.0,528.66,405.96
2017,1,20,12,30,628.0,191.0,1.8,21.0,593.0,498.63,380.67
2017,1,20,12,45,766.5,144.0,1.7,21.5,633.5,489.46,369.37
2017,1,20,13,0,905.0,97.0,1.6,22.0,674.0,469.79,348.19
2017,1,20,13,15,900.5,96.5,1.35,22.0,664.0,421.98,306.34
2017,1,20,13,30,896.0,96.0,1.1,22.0,654.0,372.73,262.92
2017,1,20,13,45,661.5,167.0,0.85,22.5,573.0,308.48,214.6
2017,1,20,14,0,427.0,238.0,0.6,23.0,492.0,265.7,186.31
2017,1,20,14,15,453.5,220.0,0.55,23.0,479.5,227.21,154.72
2017,1,20,14,30,480.0,202.0,0.5,23.0,467.0,185.97,123.71
2017,1,20,14,45,400.0,205.0,0.45,23.0,417.5,155.6,110.4
2017,1,20,15,0,320.0,208.0,0.4,23.0,368.0,139.33,111.78
2017,1,20,15,15,317.5,191.0,0.45,22.5,339.5,129.97,104.63
2017,1,20,15,30,315.0,174.0,0.5,22.0,311.0,120.3,97.1
2017,1,20,15,45,290.5,161.0,0.6,21.5,277.0,112.43,90.99
2017,1,20,16,0,266.0,148.0,0.7,21.0,243.0,104.33,84.54
2017,1,20,16,15,405.5,113.5,0.75,20.0,235.0,81.62,65.54
2017,1,20,16,30,545.0,79.0,0.8,19.0,227.0,61.65,48.5
2017,1,20,16,45,476.5,69.0,0.85,18.5,179.5,54.77,42.43
2017,1,20,17,0,408.0,59.0,0.9,18.0,132.0,47.78,36.02
2017,1,20,17,15,303.0,45.0,0.9,17.5,89.0,34.67,24.03
2017,1,20,17,30,198.0,31.0,0.9,17.0,46.0,24.03,12.2
2017,1,20,17,45,99.0,15.5,0.95,16.5,23.0,13.23,0.0
2017,1,20,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,21,7,45,0.0,3.5,1.75,11.5,3.5,2.87,0.0
2017,1,21,8,0,0.0,7.0,2.0,12.0,7.0,5.74,0.0
2017,1,21,8,15,0.0,12.5,2.0,12.5,12.5,10.27,3.05
2017,1,21,8,30,0.0,18.0,2.0,13.0,18.0,14.81,7.06
2017,1,21,8,45,0.0,24.0,2.05,13.5,24.0,19.77,11.4
2017,1,21,9,0,0.0,30.0,2.1,14.0,30.0,24.74,15.69
2017,1,21,9,15,94.5,93.5,2.45,15.0,129.0,176.66,147.01
2017,1,21,9,30,189.0,157.0,2.8,16.0,228.0,324.59,268.67
2017,1,21,9,45,181.5,177.5,3.15,17.0,252.0,336.7,276.04
2017,1,21,10,0,174.0,198.0,3.5,18.0,276.0,347.55,282.72
2017,1,21,10,15,298.0,196.5,3.55,18.5,344.0,446.03,361.16
2017,1,21,10,30,422.0,195.0,3.6,19.0,412.0,540.82,433.75
2017,1,21,10,45,419.5,209.5,3.7,19.5,436.0,540.78,431.0
2017,1,21,11,0,417.0,224.0,3.8,20.0,460.0,538.51,427.05
2017,1,21,11,15,666.0,153.0,3.75,20.5,547.0,628.09,495.62
2017,1,21,11,30,915.0,82.0,3.7,21.0,634.0,688.99,540.13
2017,1,21,11,45,920.0,82.5,3.7,21.5,650.0,661.75,516.14
2017,1,21,12,0,925.0,83.0,3.7,22.0,666.0,631.28,489.98
2017,1,21,12,15,926.0,83.5,3.8,22.0,673.0,595.48,460.58
2017,1,21,12,30,927.0,84.0,3.9,22.0,680.0,556.95,428.4
2017,1,21,12,45,925.0,84.0,4.0,22.5,678.5,514.0,391.28
2017,1,21,13,0,923.0,84.0,4.1,23.0,677.0,468.92,351.71
2017,1,21,13,15,919.5,84.0,4.15,23.0,667.0,421.35,309.94
2017,1,21,13,30,916.0,84.0,4.2,23.0,657.0,372.18,266.05
2017,1,21,13,45,910.5,82.5,4.3,23.0,639.5,319.87,219.36
2017,1,21,14,0,905.0,81.0,4.4,23.0,622.0,266.66,172.34
2017,1,21,14,15,896.0,80.0,4.25,23.0,596.5,212.55,126.82
2017,1,21,14,30,887.0,79.0,4.1,23.0,571.0,158.31,86.82
2017,1,21,14,45,757.0,106.5,4.0,23.0,510.0,104.62,61.65
2017,1,21,15,0,627.0,134.0,3.9,23.0,449.0,92.37,73.28
2017,1,21,15,15,584.5,133.0,3.65,22.5,409.0,93.17,74.29
2017,1,21,15,30,542.0,132.0,3.4,22.0,369.0,92.12,73.73
2017,1,21,15,45,522.5,121.5,3.15,21.5,330.5,86.06,68.86
2017,1,21,16,0,503.0,111.0,2.9,21.0,292.0,79.8,63.76
2017,1,21,16,15,482.5,97.0,2.65,20.0,251.0,70.92,56.41
2017,1,21,16,30,462.0,83.0,2.4,19.0,210.0,61.72,48.6
2017,1,21,16,45,415.0,70.5,2.15,18.5,167.5,53.08,40.97
2017,1,21,17,0,368.0,58.0,1.9,18.0,125.0,44.21,32.94
2017,1,21,17,15,294.0,43.0,1.8,17.5,86.0,33.12,22.76
2017,1,21,17,30,220.0,28.0,1.7,17.0,47.0,21.79,10.97
2017,1,21,17,45,110.0,14.0,1.65,16.5,23.5,11.95,0.0
2017,1,21,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
