Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,21,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,7.3,11.5,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,8.55,11.5,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2017,1,22,7,45,191.5,16.0,8.9,12.5,35.5,180.17,9.27
2017,1,22,8,0,383.0,32.0,9.1,13.0,71.0,354.02,283.58
2017,1,22,8,15,486.5,41.0,9.35,13.0,119.5,445.24,374.19
2017,1,22,8,30,590.0,50.0,9.6,13.0,168.0,538.88,458.02
2017,1,22,8,45,656.5,54.5,9.85,13.5,219.0,593.43,505.58
2017,1,22,9,0,723.0,59.0,10.1,14.0,270.0,654.2,555.95
2017,1,22,9,15,761.5,63.0,10.1,14.0,319.0,690.58,585.4
2017,1,22,9,30,800.0,67.0,10.1,14.0,368.0,724.06,611.57
2017,1,22,9,45,829.0,69.5,10.1,14.5,413.0,745.08,625.96
2017,1,22,10,0,858.0,72.0,10.1,15.0,458.0,762.56,637.23
2017,1,22,10,15,875.5,74.5,9.95,15.0,497.0,767.51,639.35
2017,1,22,10,30,893.0,77.0,9.8,15.0,536.0,762.29,633.5
2017,1,22,10,45,904.5,79.0,9.75,15.5,568.0,755.02,625.2
2017,1,22,11,0,916.0,81.0,9.7,16.0,600.0,744.02,614.14
2017,1,22,11,15,924.0,82.5,9.65,16.0,624.5,726.29,598.3
2017,1,22,11,30,932.0,84.0,9.6,16.0,649.0,704.96,578.92
2017,1,22,11,45,940.0,83.5,9.55,16.5,666.0,678.03,553.86
2017,1,22,12,0,948.0,83.0,9.5,17.0,683.0,647.66,525.8
2017,1,22,12,15,950.0,83.5,9.45,17.0,691.0,611.55,493.74
2017,1,22,12,30,952.0,84.0,9.4,17.0,699.0,572.58,458.77
2017,1,22,12,45,953.0,83.5,9.35,17.5,698.5,529.5,419.01
2017,1,22,13,0,954.0,83.0,9.3,18.0,698.0,483.98,376.58
2017,1,22,13,15,952.5,82.5,9.2,18.0,689.0,435.25,331.49
2017,1,22,13,30,951.0,82.0,9.1,18.0,680.0,384.68,284.15
2017,1,22,13,45,949.5,79.5,9.0,18.0,663.5,330.87,233.84
2017,1,22,14,0,948.0,77.0,8.9,18.0,647.0,275.71,182.96
2017,1,22,14,15,941.0,76.0,8.7,18.0,622.0,219.61,133.95
2017,1,22,14,30,934.0,75.0,8.5,18.0,597.0,163.11,90.56
2017,1,22,14,45,925.5,72.0,8.35,18.0,564.5,104.95,58.12
2017,1,22,15,0,917.0,69.0,8.2,18.0,532.0,65.51,51.55
2017,1,22,15,15,900.5,67.0,7.9,17.5,492.5,63.71,50.23
2017,1,22,15,30,884.0,65.0,7.6,17.0,453.0,61.84,48.82
2017,1,22,15,45,862.0,61.5,7.3,17.0,408.0,58.74,46.22
2017,1,22,16,0,840.0,58.0,7.0,17.0,363.0,50.07,38.69
2017,1,22,16,15,803.5,54.0,6.55,16.5,313.5,46.99,36.1
2017,1,22,16,30,767.0,50.0,6.1,16.0,264.0,43.89,33.42
2017,1,22,16,45,709.0,45.0,5.65,15.5,212.5,39.78,29.73
2017,1,22,17,0,651.0,40.0,5.2,15.0,161.0,35.7,25.89
2017,1,22,17,15,547.5,32.5,5.0,14.5,112.0,29.18,19.68
2017,1,22,17,30,444.0,25.0,4.8,14.0,63.0,22.7,12.2
2017,1,22,17,45,222.0,12.5,4.6,13.5,31.5,10.67,0.0
2017,1,22,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,1,22,18,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2017,1,22,18,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,1,22,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,1,22,19,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,22,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,1,22,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,1,22,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,22,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,22,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,1,22,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,22,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,22,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,22,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,1,22,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,1,22,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,1,22,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,1,22,22,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2017,1,22,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,22,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,22,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,22,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,1,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,22,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,23,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,23,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,1,23,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,23,0,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,23,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,23,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,23,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,23,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,1,23,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,23,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,1,23,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,23,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,23,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,23,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,23,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,23,6,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2017,1,23,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,23,7,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,23,7,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,1,23,7,45,242.5,13.5,1.75,9.0,39.0,207.82,27.47
2017,1,23,8,0,485.0,27.0,1.9,10.0,78.0,412.31,327.46
2017,1,23,8,15,576.5,34.0,1.7,10.5,127.0,495.8,406.52
2017,1,23,8,30,668.0,41.0,1.5,11.0,176.0,580.53,475.99
2017,1,23,8,45,713.0,47.5,1.3,11.5,226.0,629.58,513.38
2017,1,23,9,0,758.0,54.0,1.1,12.0,276.0,676.82,546.42
2017,1,23,9,15,793.5,57.5,0.95,13.0,325.0,710.47,566.55
2017,1,23,9,30,829.0,61.0,0.8,14.0,374.0,741.2,583.15
2017,1,23,9,45,854.0,63.5,0.65,15.0,418.5,751.99,584.65
2017,1,23,10,0,879.0,66.0,0.5,16.0,463.0,766.7,588.69
2017,1,23,10,15,896.0,68.0,0.9,16.5,502.0,771.04,595.23
2017,1,23,10,30,913.0,70.0,1.3,17.0,541.0,771.65,598.27
2017,1,23,10,45,925.5,71.0,1.7,17.5,573.5,763.92,594.57
2017,1,23,11,0,938.0,72.0,2.1,18.0,606.0,752.4,587.54
2017,1,23,11,15,946.0,73.0,2.3,18.0,630.5,733.93,574.61
2017,1,23,11,30,954.0,74.0,2.5,18.0,655.0,711.8,557.56
2017,1,23,11,45,960.5,74.0,2.75,18.5,671.5,684.06,535.16
2017,1,23,12,0,967.0,74.0,3.0,19.0,688.0,652.88,509.58
2017,1,23,12,15,969.0,74.0,3.15,19.0,696.0,615.85,479.51
2017,1,23,12,30,971.0,74.0,3.3,19.0,704.0,575.9,446.39
2017,1,23,12,45,970.0,74.0,3.5,19.5,703.0,531.77,408.44
2017,1,23,13,0,969.0,74.0,3.7,20.0,702.0,485.31,367.67
2017,1,23,13,15,966.0,74.0,3.75,20.0,692.5,435.93,324.06
2017,1,23,13,30,963.0,74.0,3.8,20.0,683.0,384.8,278.09
2017,1,23,13,45,957.0,73.0,3.9,20.5,665.0,330.48,228.68
2017,1,23,14,0,951.0,72.0,4.0,21.0,647.0,275.19,178.91
2017,1,23,14,15,942.5,71.0,3.85,21.0,621.0,218.74,130.74
2017,1,23,14,30,934.0,70.0,3.7,21.0,595.0,162.06,87.85
2017,1,23,14,45,919.5,69.5,3.6,21.0,562.0,105.37,56.68
2017,1,23,15,0,905.0,69.0,3.5,21.0,529.0,65.34,50.73
2017,1,23,15,15,887.5,66.5,3.1,20.5,489.0,63.2,49.15
2017,1,23,15,30,870.0,64.0,2.7,20.0,449.0,60.98,47.47
2017,1,23,15,45,845.0,61.5,2.3,19.5,404.0,58.57,45.6
2017,1,23,16,0,820.0,59.0,1.9,19.0,359.0,50.59,38.84
2017,1,23,16,15,783.5,55.5,1.75,18.0,310.0,47.96,36.76
2017,1,23,16,30,747.0,52.0,1.6,17.0,261.0,45.34,34.6
2017,1,23,16,45,689.5,46.5,1.5,16.0,210.5,40.89,30.7
2017,1,23,17,0,632.0,41.0,1.4,15.0,160.0,36.43,26.61
2017,1,23,17,15,530.0,33.5,1.45,14.5,112.0,29.97,20.47
2017,1,23,17,30,428.0,26.0,1.5,14.0,64.0,23.55,13.23
2017,1,23,17,45,214.0,13.0,1.55,13.5,32.0,11.1,0.0
2017,1,23,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,1,23,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,1,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,1,23,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,1,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,1,23,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,1,23,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,23,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,23,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,23,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,23,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,23,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,23,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,23,21,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,23,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,23,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,23,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,1,23,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,23,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,1,23,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,1,23,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,1,23,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,1,23,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,1,24,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,1,24,0,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,1,24,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,24,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,24,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,24,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,24,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,1,24,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,24,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,1,24,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,1,24,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,24,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,24,4,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,1,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,24,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,24,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,24,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,24,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,24,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,24,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,24,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,24,6,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,24,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,24,7,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,1,24,7,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,24,7,45,125.5,18.0,3.55,11.0,31.0,135.63,25.12
2017,1,24,8,0,251.0,36.0,3.9,12.0,62.0,265.59,212.31
2017,1,24,8,15,313.0,51.5,4.0,12.5,103.0,331.21,276.02
2017,1,24,8,30,375.0,67.0,4.1,13.0,144.0,398.41,335.3
2017,1,24,8,45,428.5,76.5,4.2,14.0,186.5,451.3,379.85
2017,1,24,9,0,482.0,86.0,4.3,15.0,229.0,504.13,422.23
2017,1,24,9,15,514.0,97.0,4.65,16.0,272.5,548.06,455.99
2017,1,24,9,30,546.0,108.0,5.0,17.0,316.0,583.6,482.26
2017,1,24,9,45,432.5,146.5,5.4,18.0,323.0,528.08,434.04
2017,1,24,10,0,319.0,185.0,5.8,19.0,330.0,460.7,376.52
2017,1,24,10,15,448.5,170.0,5.85,19.5,393.0,549.86,447.07
2017,1,24,10,30,578.0,155.0,5.9,20.0,456.0,619.61,500.62
2017,1,24,10,45,727.5,121.0,6.0,20.5,522.5,686.18,551.05
2017,1,24,11,0,877.0,87.0,6.1,21.0,589.0,728.37,581.88
2017,1,24,11,15,885.5,88.5,6.1,21.5,613.5,711.84,566.42
2017,1,24,11,30,894.0,90.0,6.1,22.0,638.0,691.79,548.02
2017,1,24,11,45,912.5,85.5,6.15,22.5,656.5,668.54,527.35
2017,1,24,12,0,931.0,81.0,6.2,23.0,675.0,641.42,503.4
2017,1,24,12,15,933.5,81.0,6.15,23.0,683.0,605.81,473.19
2017,1,24,12,30,936.0,81.0,6.1,23.0,691.0,567.34,440.2
2017,1,24,12,45,935.0,81.5,6.1,23.5,690.5,524.95,402.76
2017,1,24,13,0,934.0,82.0,6.1,24.0,690.0,480.28,362.85
2017,1,24,13,15,931.5,81.5,6.0,24.0,681.0,432.08,320.0
2017,1,24,13,30,929.0,81.0,5.9,24.0,672.0,382.18,275.03
2017,1,24,13,45,803.0,121.0,5.8,24.5,622.0,324.47,226.76
2017,1,24,14,0,677.0,161.0,5.7,25.0,572.0,274.24,186.56
2017,1,24,14,15,788.5,119.5,5.5,24.5,579.5,225.82,141.47
2017,1,24,14,30,900.0,78.0,5.3,24.0,587.0,166.5,91.6
2017,1,24,14,45,890.0,75.5,5.15,24.0,555.0,110.31,59.79
2017,1,24,15,0,880.0,73.0,5.0,24.0,523.0,67.7,52.1
2017,1,24,15,15,863.0,71.0,4.6,23.5,484.5,65.98,50.89
2017,1,24,15,30,846.0,69.0,4.2,23.0,446.0,57.35,43.76
2017,1,24,15,45,816.5,67.0,3.85,23.0,401.0,56.08,42.79
2017,1,24,16,0,787.0,65.0,3.5,23.0,356.0,54.86,41.84
2017,1,24,16,15,749.0,61.0,3.2,22.0,307.5,52.01,39.62
2017,1,24,16,30,711.0,57.0,2.9,21.0,259.0,49.16,37.32
2017,1,24,16,45,644.5,52.0,2.65,20.5,208.5,45.27,33.9
2017,1,24,17,0,578.0,47.0,2.4,20.0,158.0,38.06,27.43
2017,1,24,17,15,475.0,38.0,2.4,19.5,110.5,31.05,20.94
2017,1,24,17,30,372.0,29.0,2.4,19.0,63.0,24.03,13.52
2017,1,24,17,45,186.0,14.5,2.45,18.5,31.5,11.84,0.0
2017,1,24,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,1,24,18,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,1,24,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,1,24,18,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,1,24,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,1,24,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,1,24,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,24,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,24,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,24,20,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,24,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,24,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,24,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,24,21,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,1,24,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,24,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,24,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,24,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,24,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,1,24,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,1,24,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,24,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,1,24,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,24,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,25,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,1,25,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,1,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,1,25,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,1,25,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,1,25,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,1,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,25,2,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,1,25,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,1,25,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,1,25,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,1,25,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,1,25,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,1,25,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,1,25,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,5,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,25,6,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,1,25,6,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,25,6,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,25,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,1,25,7,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,1,25,7,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,25,7,45,223.5,15.5,4.25,10.5,39.5,204.46,54.45
2017,1,25,8,0,447.0,31.0,4.4,11.0,79.0,401.33,323.37
2017,1,25,8,15,543.0,38.5,4.6,11.5,128.5,479.04,399.36
2017,1,25,8,30,639.0,46.0,4.8,12.0,178.0,568.24,476.51
2017,1,25,8,45,509.0,73.0,5.0,12.5,195.5,514.78,435.46
2017,1,25,9,0,379.0,100.0,5.2,13.0,213.0,444.02,376.24
2017,1,25,9,15,487.5,99.5,5.3,13.0,270.0,525.22,444.35
2017,1,25,9,30,596.0,99.0,5.4,13.0,327.0,614.58,516.06
2017,1,25,9,45,636.5,101.5,5.5,13.5,370.5,644.72,537.78
2017,1,25,10,0,677.0,104.0,5.6,14.0,414.0,671.69,556.87
2017,1,25,10,15,616.5,133.5,5.6,14.0,434.0,647.47,535.23
2017,1,25,10,30,556.0,163.0,5.6,14.0,454.0,613.58,505.81
2017,1,25,10,45,574.5,168.0,5.65,14.5,484.0,617.93,507.06
2017,1,25,11,0,593.0,173.0,5.7,15.0,514.0,619.24,505.69
2017,1,25,11,15,551.5,196.5,5.65,15.0,524.0,594.24,483.47
2017,1,25,11,30,510.0,220.0,5.6,15.0,534.0,567.88,460.39
2017,1,25,11,45,537.5,216.0,5.6,15.5,554.5,559.28,451.51
2017,1,25,12,0,565.0,212.0,5.6,16.0,575.0,547.22,439.61
2017,1,25,12,15,512.5,236.0,5.55,16.0,568.0,511.13,408.78
2017,1,25,12,30,460.0,260.0,5.5,16.0,561.0,476.04,378.85
2017,1,25,12,45,354.0,285.5,5.5,16.5,517.0,414.65,328.11
2017,1,25,13,0,248.0,311.0,5.5,17.0,473.0,363.07,285.82
2017,1,25,13,15,192.0,309.5,5.45,17.0,434.0,321.99,252.64
2017,1,25,13,30,136.0,308.0,5.4,17.0,395.0,285.84,223.91
2017,1,25,13,45,426.0,228.0,5.4,17.5,490.0,295.11,221.26
2017,1,25,14,0,716.0,148.0,5.4,18.0,585.0,275.36,191.23
2017,1,25,14,15,460.0,206.5,5.1,17.5,483.0,226.16,159.72
2017,1,25,14,30,204.0,265.0,4.8,17.0,381.0,209.49,158.1
2017,1,25,14,45,275.0,238.5,4.55,17.0,386.0,173.95,130.28
2017,1,25,15,0,346.0,212.0,4.3,17.0,391.0,141.7,117.34
2017,1,25,15,15,242.0,205.5,4.05,16.5,326.0,137.0,113.83
2017,1,25,15,30,138.0,199.0,3.8,16.0,261.0,137.18,114.48
2017,1,25,15,45,132.5,180.0,3.6,16.0,235.0,125.72,104.82
2017,1,25,16,0,127.0,161.0,3.4,16.0,209.0,113.88,94.77
2017,1,25,16,15,121.5,140.0,3.3,15.0,180.5,100.53,83.61
2017,1,25,16,30,116.0,119.0,3.2,14.0,152.0,86.77,71.81
2017,1,25,16,45,104.0,97.5,3.15,13.5,123.0,72.25,58.91
2017,1,25,17,0,92.0,76.0,3.1,13.0,94.0,57.31,45.37
2017,1,25,17,15,70.5,55.0,3.05,12.5,66.0,42.25,31.47
2017,1,25,17,30,49.0,34.0,3.0,12.0,38.0,26.81,16.54
2017,1,25,17,45,24.5,17.0,3.0,12.0,19.0,13.78,0.0
2017,1,25,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,25,18,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,1,25,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,25,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,1,25,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,1,25,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,1,25,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,1,25,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,1,25,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,25,20,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,1,25,20,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,25,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,25,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,1,25,21,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,1,25,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,21,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,25,22,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2017,1,25,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,25,23,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,1,25,23,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,1,25,23,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,1,26,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,26,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,1,26,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,26,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,26,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,26,1,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2017,1,26,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,26,1,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,1,26,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,2,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,3,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,26,3,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,26,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,26,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,1,26,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,26,4,15,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2017,1,26,4,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,26,4,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,26,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,1,26,5,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,1,26,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,26,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,26,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,6,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,26,7,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2017,1,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,26,7,45,0.0,16.5,2.65,4.5,16.5,13.62,0.0
2017,1,26,8,0,0.0,33.0,2.9,5.0,33.0,31.12,20.42
2017,1,26,8,15,1.0,53.0,3.05,5.5,53.5,52.92,40.3
2017,1,26,8,30,2.0,73.0,3.2,6.0,74.0,73.14,58.49
2017,1,26,8,45,8.5,92.0,3.35,7.0,95.0,95.46,78.28
2017,1,26,9,0,15.0,111.0,3.5,8.0,116.0,117.56,97.42
2017,1,26,9,15,52.5,136.5,3.65,8.5,156.5,185.17,156.27
2017,1,26,9,30,90.0,162.0,3.8,9.0,197.0,239.96,202.92
2017,1,26,9,45,90.0,181.5,4.0,9.5,220.0,256.67,215.82
2017,1,26,10,0,90.0,201.0,4.2,10.0,243.0,272.69,228.08
2017,1,26,10,15,244.5,203.0,4.1,10.0,329.0,416.72,348.85
2017,1,26,10,30,399.0,205.0,4.0,10.0,415.0,526.22,437.51
2017,1,26,10,45,671.5,141.5,3.9,10.5,519.0,671.24,552.26
2017,1,26,11,0,944.0,78.0,3.8,11.0,623.0,772.06,627.56
2017,1,26,11,15,952.0,79.0,3.65,11.0,648.5,753.39,611.19
2017,1,26,11,30,960.0,80.0,3.5,11.0,674.0,731.02,591.42
2017,1,26,11,45,964.0,81.0,3.4,11.0,690.5,702.43,566.91
2017,1,26,12,0,968.0,82.0,3.3,11.0,707.0,670.47,539.49
2017,1,26,12,15,970.5,82.5,3.15,11.0,715.5,633.93,507.92
2017,1,26,12,30,973.0,83.0,3.0,11.0,724.0,594.39,473.43
2017,1,26,12,45,973.0,83.0,2.95,11.5,723.5,550.34,434.2
2017,1,26,13,0,973.0,83.0,2.9,12.0,723.0,503.84,392.21
2017,1,26,13,15,970.0,82.5,2.85,12.0,713.5,453.48,346.96
2017,1,26,13,30,967.0,82.0,2.8,12.0,704.0,401.37,299.28
2017,1,26,13,45,961.5,81.5,2.75,12.0,686.0,347.0,249.12
2017,1,26,14,0,956.0,81.0,2.7,12.0,668.0,291.56,198.18
2017,1,26,14,15,947.0,79.5,2.65,12.0,642.0,233.92,147.35
2017,1,26,14,30,938.0,78.0,2.6,12.0,616.0,176.1,101.32
2017,1,26,14,45,924.5,76.5,2.6,12.0,582.0,118.04,66.09
2017,1,26,15,0,911.0,75.0,2.6,12.0,548.0,69.53,56.26
2017,1,26,15,15,893.0,73.0,2.5,12.0,507.5,67.8,54.91
2017,1,26,15,30,875.0,71.0,2.4,12.0,467.0,59.09,47.32
2017,1,26,15,45,849.0,68.0,2.3,12.0,421.0,57.12,45.7
2017,1,26,16,0,823.0,65.0,2.2,12.0,375.0,55.14,44.04
2017,1,26,16,15,786.0,61.0,1.9,11.0,325.0,52.25,41.71
2017,1,26,16,30,749.0,57.0,1.6,10.0,275.0,49.36,39.28
2017,1,26,16,45,689.5,51.5,1.3,9.5,223.0,45.03,35.35
2017,1,26,17,0,630.0,46.0,1.0,9.0,171.0,40.71,31.27
2017,1,26,17,15,531.0,38.0,1.05,8.5,121.5,33.95,24.73
2017,1,26,17,30,432.0,30.0,1.1,8.0,72.0,24.94,15.53
2017,1,26,17,45,216.0,15.0,1.15,7.5,36.0,12.23,0.0
2017,1,26,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,26,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,26,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,26,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,1,26,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,26,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,26,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,26,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,26,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,26,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,1,26,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,1,26,22,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,1,26,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,1,26,23,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2017,1,26,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,26,23,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,27,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,27,0,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2017,1,27,0,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,1,27,0,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2017,1,27,1,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2017,1,27,1,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2017,1,27,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2017,1,27,1,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2017,1,27,2,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2017,1,27,2,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2017,1,27,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,27,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,27,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,27,3,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2017,1,27,3,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,27,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,27,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,27,6,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,27,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,27,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,1,27,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,1,27,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2017,1,27,7,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,27,7,45,193.5,18.0,3.2,3.0,39.0,190.32,75.74
2017,1,27,8,0,387.0,36.0,3.4,4.0,78.0,365.87,303.74
2017,1,27,8,15,482.5,45.5,3.35,4.5,127.0,454.06,387.47
2017,1,27,8,30,578.0,55.0,3.3,5.0,176.0,543.98,465.38
2017,1,27,8,45,323.0,88.0,3.3,6.0,159.0,389.06,335.54
2017,1,27,9,0,68.0,121.0,3.3,7.0,142.0,184.55,156.67
2017,1,27,9,15,104.5,143.0,3.7,7.5,181.0,249.65,213.09
2017,1,27,9,30,141.0,165.0,4.1,8.0,220.0,299.21,254.86
2017,1,27,9,45,135.0,187.5,4.5,9.0,245.0,314.77,266.02
2017,1,27,10,0,129.0,210.0,4.9,10.0,270.0,329.08,276.01
2017,1,27,10,15,241.0,217.0,4.8,10.0,340.5,430.62,360.67
2017,1,27,10,30,353.0,224.0,4.7,10.0,411.0,513.43,427.82
2017,1,27,10,45,364.5,232.5,4.6,10.5,435.0,518.7,429.45
2017,1,27,11,0,376.0,241.0,4.5,11.0,459.0,522.0,429.76
2017,1,27,11,15,275.5,268.5,4.35,11.0,432.0,464.07,380.34
2017,1,27,11,30,175.0,296.0,4.2,11.0,405.0,397.8,324.74
2017,1,27,11,45,157.5,304.0,4.1,11.5,404.0,382.31,310.73
2017,1,27,12,0,140.0,312.0,4.0,12.0,403.0,367.16,296.98
2017,1,27,12,15,193.5,313.0,3.95,12.0,440.5,386.68,312.18
2017,1,27,12,30,247.0,314.0,3.9,12.0,478.0,401.53,322.94
2017,1,27,12,45,158.5,308.5,3.85,12.5,413.5,337.21,270.2
2017,1,27,13,0,70.0,303.0,3.8,13.0,349.0,278.42,222.65
2017,1,27,13,15,91.0,305.5,3.7,13.0,364.5,280.41,223.61
2017,1,27,13,30,112.0,308.0,3.6,13.0,380.0,279.77,221.97
2017,1,27,13,45,219.5,290.5,3.55,13.0,428.0,285.46,222.54
2017,1,27,14,0,327.0,273.0,3.5,13.0,476.0,277.74,210.79
2017,1,27,14,15,265.5,270.5,3.45,12.5,431.0,239.59,181.54
2017,1,27,14,30,204.0,268.0,3.4,12.0,386.0,212.95,163.29
2017,1,27,14,45,480.5,197.5,3.4,12.0,454.0,159.1,113.22
2017,1,27,15,0,757.0,127.0,3.4,12.0,522.0,88.13,72.61
2017,1,27,15,15,484.5,163.0,3.3,12.0,409.0,109.07,91.29
2017,1,27,15,30,212.0,199.0,3.2,12.0,296.0,138.39,117.21
2017,1,27,15,45,192.5,184.5,3.15,12.0,266.0,129.13,109.34
2017,1,27,16,0,173.0,170.0,3.1,12.0,236.0,119.59,101.21
2017,1,27,16,15,162.5,148.5,2.7,11.0,203.5,105.99,89.7
2017,1,27,16,30,152.0,127.0,2.3,10.0,171.0,91.97,77.56
2017,1,27,16,45,134.0,104.5,1.95,9.5,138.5,76.89,64.03
2017,1,27,17,0,116.0,82.0,1.6,9.0,106.0,61.39,49.84
2017,1,27,17,15,85.5,60.0,1.55,8.5,75.0,45.73,35.24
2017,1,27,17,30,55.0,38.0,1.5,8.0,44.0,29.7,19.74
2017,1,27,17,45,27.5,19.0,1.45,7.5,22.0,15.33,0.0
2017,1,27,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,27,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,1,27,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,27,19,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,1,27,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,27,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,27,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,27,22,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,27,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,27,22,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,27,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,27,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,27,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,27,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,1,28,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,28,0,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,1,28,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,1,28,0,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,1,28,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,1,28,1,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,1,28,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,1,28,1,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,1,28,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,1,28,2,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2017,1,28,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,1,28,2,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,3,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,1,28,3,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,1,28,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,1,28,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,28,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,28,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,28,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,28,5,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,28,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,28,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,1,28,6,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,1,28,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,1,28,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,28,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,1,28,7,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,1,28,7,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,1,28,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,1,28,7,45,151.5,19.0,3.2,4.5,36.0,158.79,70.47
2017,1,28,8,0,303.0,38.0,3.4,5.0,72.0,308.23,255.93
2017,1,28,8,15,376.0,52.0,3.55,5.5,116.5,383.23,327.85
2017,1,28,8,30,449.0,66.0,3.7,6.0,161.0,459.86,395.96
2017,1,28,8,45,528.5,68.0,3.9,7.0,208.0,528.84,453.75
2017,1,28,9,0,608.0,70.0,4.1,8.0,255.0,595.89,507.45
2017,1,28,9,15,546.5,96.0,4.1,8.5,283.0,579.14,492.25
2017,1,28,9,30,485.0,122.0,4.1,9.0,311.0,551.76,467.25
2017,1,28,9,45,551.0,122.0,4.2,10.0,360.0,605.86,508.62
2017,1,28,10,0,617.0,122.0,4.3,11.0,409.0,651.31,541.82
2017,1,28,10,15,772.5,99.5,4.2,11.5,489.0,732.55,601.81
2017,1,28,10,30,928.0,77.0,4.1,12.0,569.0,805.22,653.16
2017,1,28,10,45,946.5,76.0,4.05,12.5,604.0,799.55,645.67
2017,1,28,11,0,965.0,75.0,4.0,13.0,639.0,789.87,635.92
2017,1,28,11,15,974.0,76.5,3.95,13.0,665.0,772.09,621.54
2017,1,28,11,30,983.0,78.0,3.9,13.0,691.0,750.45,603.35
2017,1,28,11,45,989.5,78.0,3.85,13.5,709.0,721.81,578.11
2017,1,28,12,0,996.0,78.0,3.8,14.0,727.0,689.6,549.91
2017,1,28,12,15,998.5,78.5,3.75,14.0,736.0,652.12,518.25
2017,1,28,12,30,1001.0,79.0,3.7,14.0,745.0,611.54,483.54
2017,1,28,12,45,1002.5,78.0,3.7,14.0,745.0,566.16,444.44
2017,1,28,13,0,1004.0,77.0,3.7,14.0,745.0,518.16,402.24
2017,1,28,13,15,1001.5,76.5,3.7,14.0,735.5,466.57,356.12
2017,1,28,13,30,999.0,76.0,3.7,14.0,726.0,413.11,307.38
2017,1,28,13,45,994.5,75.0,3.75,14.0,708.0,356.99,255.79
2017,1,28,14,0,990.0,74.0,3.8,14.0,690.0,299.67,203.13
2017,1,28,14,15,982.0,73.0,3.75,14.0,663.5,240.73,150.84
2017,1,28,14,30,974.0,72.0,3.7,14.0,637.0,181.43,103.05
2017,1,28,14,45,959.5,71.5,3.7,14.0,602.5,121.91,65.92
2017,1,28,15,0,945.0,71.0,3.7,14.0,568.0,67.39,53.91
2017,1,28,15,15,928.5,69.0,3.5,13.5,527.5,65.62,52.64
2017,1,28,15,30,912.0,67.0,3.3,13.0,487.0,63.77,51.25
2017,1,28,15,45,888.5,64.0,3.1,13.0,440.0,61.04,48.97
2017,1,28,16,0,865.0,61.0,2.9,13.0,393.0,58.21,46.57
2017,1,28,16,15,830.0,57.5,2.5,12.0,342.0,49.8,39.32
2017,1,28,16,30,795.0,54.0,2.1,11.0,291.0,47.18,37.15
2017,1,28,16,45,741.0,49.0,1.75,10.0,238.0,43.16,33.6
2017,1,28,17,0,687.0,44.0,1.4,9.0,185.0,39.15,29.89
2017,1,28,17,15,593.0,36.5,1.4,8.5,133.5,32.71,23.71
2017,1,28,17,30,499.0,29.0,1.4,8.0,82.0,26.29,17.0
2017,1,28,17,45,249.5,14.5,1.4,7.5,41.0,12.81,0.0
2017,1,28,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,28,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,1,28,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,28,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,28,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,28,19,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,28,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,28,20,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,1,28,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,28,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,28,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,28,22,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2017,1,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,28,23,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,1,28,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,28,23,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,29,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,29,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,29,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,29,0,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,1,29,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,29,1,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,1,29,1,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,15,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,2,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,3,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,29,3,15,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,29,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,29,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,29,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,29,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2017,1,29,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,29,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,29,5,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,29,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,29,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,29,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,1,29,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,1,29,6,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,1,29,6,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,1,29,6,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,1,29,7,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,1,29,7,15,0.0,0.0,3.6,2.5,0.0,0.0,0.0
2017,1,29,7,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,1,29,7,45,259.5,15.0,3.85,4.0,44.5,229.21,115.75
2017,1,29,8,0,519.0,30.0,4.0,5.0,89.0,447.55,371.14
2017,1,29,8,15,607.0,36.5,3.85,6.0,140.5,530.69,448.87
2017,1,29,8,30,695.0,43.0,3.7,7.0,192.0,614.48,519.67
2017,1,29,8,45,748.5,46.5,3.55,8.0,244.5,667.53,561.63
2017,1,29,9,0,802.0,50.0,3.4,9.0,297.0,711.26,593.52
2017,1,29,9,15,834.5,53.5,3.45,10.0,347.0,743.49,615.56
2017,1,29,9,30,867.0,57.0,3.5,11.0,397.0,772.95,634.53
2017,1,29,9,45,630.5,117.0,3.55,12.0,379.0,665.38,548.62
2017,1,29,10,0,394.0,177.0,3.6,13.0,361.0,531.22,437.31
2017,1,29,10,15,668.5,121.0,3.8,13.5,464.5,682.68,558.5
2017,1,29,10,30,943.0,65.0,4.0,14.0,568.0,805.41,648.28
2017,1,29,10,45,953.0,67.0,4.25,15.0,601.0,797.03,638.58
2017,1,29,11,0,963.0,69.0,4.5,16.0,634.0,784.74,627.47
2017,1,29,11,15,970.5,70.0,4.45,16.5,659.0,765.64,610.93
2017,1,29,11,30,978.0,71.0,4.4,17.0,684.0,742.77,591.14
2017,1,29,11,45,980.0,73.0,4.4,17.5,701.0,713.67,565.87
2017,1,29,12,0,982.0,75.0,4.4,18.0,718.0,681.19,537.81
2017,1,29,12,15,984.0,75.5,4.35,18.0,726.5,644.01,506.62
2017,1,29,12,30,986.0,76.0,4.3,18.0,735.0,603.81,472.49
2017,1,29,12,45,985.0,76.5,4.25,18.0,734.5,559.27,434.27
2017,1,29,13,0,984.0,77.0,4.2,18.0,734.0,512.3,393.22
2017,1,29,13,15,981.0,76.5,4.1,18.0,725.0,461.42,348.13
2017,1,29,13,30,978.0,76.0,4.0,18.0,716.0,408.75,300.61
2017,1,29,13,45,972.0,76.0,3.95,18.5,698.0,354.03,250.37
2017,1,29,14,0,966.0,76.0,3.9,19.0,680.0,298.24,199.43
2017,1,29,14,15,958.0,75.0,3.75,18.5,654.0,240.49,149.23
2017,1,29,14,30,950.0,74.0,3.6,18.0,628.0,182.41,103.06
2017,1,29,14,45,932.0,74.5,3.5,18.0,594.0,124.56,67.07
2017,1,29,15,0,914.0,75.0,3.4,18.0,560.0,69.6,54.94
2017,1,29,15,15,897.0,73.0,3.0,17.5,519.5,67.9,53.76
2017,1,29,15,30,880.0,71.0,2.6,17.0,479.0,66.13,52.47
2017,1,29,15,45,856.0,68.0,2.2,17.0,433.0,57.04,44.66
2017,1,29,16,0,832.0,65.0,1.8,17.0,387.0,55.07,43.07
2017,1,29,16,15,797.0,61.0,1.65,16.0,337.0,52.2,40.8
2017,1,29,16,30,762.0,57.0,1.5,15.0,287.0,49.3,38.44
2017,1,29,16,45,707.5,51.5,1.4,14.0,235.0,44.98,34.68
2017,1,29,17,0,653.0,46.0,1.3,13.0,183.0,40.65,30.75
2017,1,29,17,15,559.5,38.5,1.3,12.5,132.5,34.33,24.75
2017,1,29,17,30,466.0,31.0,1.3,12.0,82.0,28.03,18.29
2017,1,29,17,45,233.0,15.5,1.35,11.5,41.0,12.56,0.0
2017,1,29,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,1,29,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,1,29,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,1,29,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,1,29,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,29,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,1,29,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,29,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,1,29,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,1,29,22,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,1,29,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,29,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,1,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,30,1,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,1,30,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,30,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,30,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,30,2,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,30,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,30,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,30,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,30,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,30,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,30,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,30,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,30,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,30,7,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,1,30,7,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,1,30,7,45,267.0,15.0,3.2,9.0,46.0,235.88,126.95
2017,1,30,8,0,534.0,30.0,3.5,10.0,92.0,460.01,374.51
2017,1,30,8,15,621.0,36.5,3.35,10.5,144.0,542.88,450.49
2017,1,30,8,30,708.0,43.0,3.2,11.0,196.0,626.41,520.12
2017,1,30,8,45,759.0,47.0,3.05,12.0,249.0,678.55,560.1
2017,1,30,9,0,810.0,51.0,2.9,13.0,302.0,728.86,595.89
2017,1,30,9,15,842.5,54.5,2.65,14.0,352.5,753.7,609.91
2017,1,30,9,30,875.0,58.0,2.4,15.0,403.0,783.28,626.35
2017,1,30,9,45,898.0,60.0,2.2,16.0,449.5,800.04,632.85
2017,1,30,10,0,921.0,62.0,2.0,17.0,496.0,813.28,636.47
2017,1,30,10,15,936.5,64.0,2.15,18.0,536.0,816.84,636.19
2017,1,30,10,30,952.0,66.0,2.3,19.0,576.0,816.5,633.27
2017,1,30,10,45,963.0,67.0,2.45,20.0,609.5,807.56,624.4
2017,1,30,11,0,974.0,68.0,2.6,21.0,643.0,794.71,612.94
2017,1,30,11,15,981.5,69.0,2.6,21.5,668.5,775.4,597.3
2017,1,30,11,30,989.0,70.0,2.6,22.0,694.0,752.29,578.73
2017,1,30,11,45,994.0,70.5,2.65,22.5,711.0,723.25,554.96
2017,1,30,12,0,999.0,71.0,2.7,23.0,728.0,690.7,528.32
2017,1,30,12,15,1000.5,71.0,2.75,23.0,736.5,652.21,497.9
2017,1,30,12,30,1002.0,71.0,2.8,23.0,745.0,610.7,464.51
2017,1,30,12,45,1001.5,71.5,2.85,23.0,744.5,565.83,427.7
2017,1,30,13,0,1001.0,72.0,2.9,23.0,744.0,518.42,387.92
2017,1,30,13,15,998.5,71.5,2.9,23.0,734.5,467.0,343.88
2017,1,30,13,30,996.0,71.0,2.9,23.0,725.0,413.7,297.27
2017,1,30,13,45,990.0,70.5,2.9,23.0,707.5,357.7,247.78
2017,1,30,14,0,984.0,70.0,2.9,23.0,690.0,300.62,197.26
2017,1,30,14,15,976.0,69.0,2.85,23.0,663.5,241.95,146.84
2017,1,30,14,30,968.0,68.0,2.8,23.0,637.0,182.93,100.36
2017,1,30,14,45,951.5,69.0,2.75,23.0,603.0,124.58,64.26
2017,1,30,15,0,935.0,70.0,2.7,23.0,569.0,67.22,51.77
2017,1,30,15,15,918.5,68.0,2.45,22.5,528.5,64.83,50.02
2017,1,30,15,30,902.0,66.0,2.2,22.0,488.0,63.0,48.7
2017,1,30,15,45,877.0,63.5,1.95,21.5,441.5,60.62,46.89
2017,1,30,16,0,852.0,61.0,1.7,21.0,395.0,58.14,44.99
2017,1,30,16,15,817.5,57.5,1.65,19.5,344.0,49.59,37.92
2017,1,30,16,30,783.0,54.0,1.6,18.0,293.0,46.98,35.91
2017,1,30,16,45,728.5,49.5,1.6,17.0,240.0,43.4,32.85
2017,1,30,17,0,674.0,45.0,1.6,16.0,187.0,39.84,29.65
2017,1,30,17,15,583.5,37.5,1.65,15.0,136.0,33.46,23.75
2017,1,30,17,30,493.0,30.0,1.7,14.0,85.0,27.09,17.43
2017,1,30,17,45,246.5,15.0,1.8,13.5,42.5,13.19,0.41
2017,1,30,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,30,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,1,30,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,30,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,30,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,30,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,30,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,30,20,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,1,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,30,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,1,30,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,1,30,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,1,30,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,1,30,22,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,1,30,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,30,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,31,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,31,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2017,1,31,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,31,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,31,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,1,31,1,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,1,31,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,1,31,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,1,31,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,1,31,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,1,31,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,1,31,3,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,1,31,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,31,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,31,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,31,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,31,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,31,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,1,31,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,31,5,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,1,31,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,31,6,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,31,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,31,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,1,31,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,31,7,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,1,31,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,1,31,7,45,257.0,16.0,3.0,8.0,46.5,231.89,134.46
2017,1,31,8,0,514.0,32.0,3.3,9.0,93.0,448.69,367.62
2017,1,31,8,15,601.5,39.5,3.15,10.0,145.5,533.5,443.83
2017,1,31,8,30,689.0,47.0,3.0,11.0,198.0,618.86,513.8
2017,1,31,8,45,740.5,52.0,2.95,12.0,251.0,672.93,555.48
2017,1,31,9,0,792.0,57.0,2.9,13.0,304.0,725.06,593.05
2017,1,31,9,15,825.5,60.5,3.15,14.0,355.0,758.49,616.22
2017,1,31,9,30,859.0,64.0,3.4,15.0,406.0,788.85,636.27
2017,1,31,9,45,881.0,67.5,3.7,16.0,452.0,798.96,641.04
2017,1,31,10,0,903.0,71.0,4.0,17.0,498.0,813.19,648.76
2017,1,31,10,15,919.0,73.0,4.25,17.5,538.5,817.06,649.74
2017,1,31,10,30,935.0,75.0,4.5,18.0,579.0,817.09,648.49
2017,1,31,10,45,944.5,77.5,4.8,18.5,612.0,808.78,641.59
2017,1,31,11,0,954.0,80.0,5.1,19.0,645.0,796.57,631.85
2017,1,31,11,15,961.5,81.0,5.1,19.5,670.5,777.4,615.56
2017,1,31,11,30,969.0,82.0,5.1,20.0,696.0,754.48,596.0
2017,1,31,11,45,973.5,82.5,5.2,20.5,713.0,725.4,571.32
2017,1,31,12,0,978.0,83.0,5.3,21.0,730.0,692.88,543.74
2017,1,31,12,15,979.5,83.5,5.2,21.0,738.5,655.29,512.24
2017,1,31,12,30,981.0,84.0,5.1,21.0,747.0,614.73,477.91
2017,1,31,12,45,977.5,85.0,5.05,21.5,745.5,569.3,438.45
2017,1,31,13,0,974.0,86.0,5.0,22.0,744.0,521.65,396.54
2017,1,31,13,15,971.0,85.5,4.85,22.0,734.5,470.91,351.96
2017,1,31,13,30,968.0,85.0,4.7,22.0,725.0,418.39,305.08
2017,1,31,13,45,959.5,85.5,4.6,22.0,706.5,363.45,255.81
2017,1,31,14,0,951.0,86.0,4.5,22.0,688.0,307.69,205.88
2017,1,31,14,15,942.0,84.5,4.35,22.0,661.5,249.79,155.62
2017,1,31,14,30,933.0,83.0,4.2,22.0,635.0,191.71,109.3
2017,1,31,14,45,919.5,82.0,4.05,22.0,601.0,133.67,72.25
2017,1,31,15,0,906.0,81.0,3.9,22.0,567.0,76.38,59.78
2017,1,31,15,15,888.0,78.5,3.5,21.5,526.5,71.48,55.91
2017,1,31,15,30,870.0,76.0,3.1,21.0,486.0,62.36,48.34
2017,1,31,15,45,843.5,73.0,2.75,20.5,439.5,60.5,46.98
2017,1,31,16,0,817.0,70.0,2.4,20.0,393.0,58.65,45.6
2017,1,31,16,15,781.0,66.0,2.2,19.0,342.5,55.9,43.51
2017,1,31,16,30,745.0,62.0,2.0,18.0,292.0,53.16,41.33
2017,1,31,16,45,688.5,56.5,1.85,17.0,239.5,48.99,37.78
2017,1,31,17,0,632.0,51.0,1.7,16.0,187.0,41.16,30.83
2017,1,31,17,15,539.5,42.5,1.75,15.5,136.0,34.65,24.77
2017,1,31,17,30,447.0,34.0,1.8,15.0,85.0,28.12,18.32
2017,1,31,17,45,223.5,17.0,1.85,14.5,42.5,13.74,1.72
2017,1,31,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,1,31,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,1,31,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,31,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,31,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,1,31,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,1,31,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,31,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,31,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,31,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,1,31,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,1,31,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,1,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,1,31,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,1,31,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,1,31,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,1,31,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,1,31,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2017,1,31,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,1,31,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,1,31,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,1,31,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,1,31,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,1,31,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,1,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,1,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,2,1,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,1,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,1,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,2,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,1,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,1,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,1,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,1,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,1,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,1,3,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,2,1,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,1,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
