Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,1,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,1,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,1,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,2,1,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,1,7,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2017,2,1,7,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,2,1,7,45,202.5,19.5,3.4,12.0,44.0,206.21,124.14
2017,2,1,8,0,405.0,39.0,3.8,13.0,88.0,387.91,315.96
2017,2,1,8,15,497.5,48.5,3.95,13.5,138.0,475.97,394.88
2017,2,1,8,30,590.0,58.0,4.1,14.0,188.0,565.46,469.94
2017,2,1,8,45,295.0,70.5,4.3,15.0,135.5,347.32,292.45
2017,2,1,9,0,0.0,83.0,4.5,16.0,83.0,72.53,55.93
2017,2,1,9,15,3.0,112.0,4.7,16.5,113.5,103.31,81.91
2017,2,1,9,30,6.0,141.0,4.9,17.0,144.0,133.74,106.99
2017,2,1,9,45,90.0,177.0,5.1,18.0,220.0,251.12,205.25
2017,2,1,10,0,174.0,213.0,5.3,19.0,296.0,369.53,300.61
2017,2,1,10,15,289.0,213.5,5.3,19.5,364.5,468.01,378.82
2017,2,1,10,30,404.0,214.0,5.3,20.0,433.0,547.48,440.28
2017,2,1,10,45,655.0,153.0,5.35,20.5,532.5,684.13,545.99
2017,2,1,11,0,906.0,92.0,5.4,21.0,632.0,777.3,614.68
2017,2,1,11,15,914.5,93.0,5.35,21.5,657.5,759.67,598.83
2017,2,1,11,30,923.0,94.0,5.3,22.0,683.0,738.4,579.98
2017,2,1,11,45,932.0,93.5,5.3,22.5,701.0,712.35,557.38
2017,2,1,12,0,941.0,93.0,5.3,23.0,719.0,682.76,531.88
2017,2,1,12,15,943.5,93.5,5.2,23.0,728.0,646.83,501.95
2017,2,1,12,30,946.0,94.0,5.1,23.0,737.0,607.95,469.25
2017,2,1,12,45,945.5,94.0,5.1,23.5,736.5,564.31,431.7
2017,2,1,13,0,945.0,94.0,5.1,24.0,736.0,518.31,391.6
2017,2,1,13,15,942.0,93.5,5.0,24.0,727.0,468.7,348.46
2017,2,1,13,30,939.0,93.0,4.9,24.0,718.0,417.37,303.07
2017,2,1,13,45,932.5,92.5,4.85,24.0,700.0,363.47,255.13
2017,2,1,14,0,926.0,92.0,4.8,24.0,682.0,308.64,206.34
2017,2,1,14,15,917.5,90.5,4.65,24.0,656.0,251.99,157.38
2017,2,1,14,30,909.0,89.0,4.5,24.0,630.0,195.13,112.07
2017,2,1,14,45,898.0,86.5,4.4,24.0,597.0,137.4,74.71
2017,2,1,15,0,887.0,84.0,4.3,24.0,564.0,72.02,55.6
2017,2,1,15,15,869.0,81.5,3.85,23.5,523.5,65.5,50.36
2017,2,1,15,30,851.0,79.0,3.4,23.0,483.0,64.21,49.51
2017,2,1,15,45,824.5,76.0,3.0,23.0,437.0,62.44,48.14
2017,2,1,16,0,798.0,73.0,2.6,23.0,391.0,60.69,46.76
2017,2,1,16,15,762.0,68.5,2.3,22.0,341.0,57.64,44.45
2017,2,1,16,30,726.0,64.0,2.0,21.0,291.0,54.58,42.04
2017,2,1,16,45,670.5,58.5,1.75,20.0,239.0,46.37,35.02
2017,2,1,17,0,615.0,53.0,1.5,19.0,187.0,42.6,31.71
2017,2,1,17,15,524.0,44.0,1.5,18.5,136.5,35.76,25.43
2017,2,1,17,30,433.0,35.0,1.5,18.0,86.0,28.87,18.78
2017,2,1,17,45,216.5,17.5,1.55,17.5,43.0,14.11,2.7
2017,2,1,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,1,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,2,1,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,1,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2017,2,2,7,15,30.5,5.0,4.75,7.0,5.5,0.0,0.0
2017,2,2,7,30,61.0,10.0,5.0,7.0,11.0,50.12,0.0
2017,2,2,7,45,206.5,26.0,5.3,7.5,48.5,217.83,140.68
2017,2,2,8,0,352.0,42.0,5.6,8.0,86.0,352.88,295.33
2017,2,2,8,15,444.0,53.0,5.6,8.5,135.0,442.03,377.63
2017,2,2,8,30,536.0,64.0,5.6,9.0,184.0,532.57,456.14
2017,2,2,8,45,594.0,71.5,5.65,9.5,235.0,592.81,506.55
2017,2,2,9,0,652.0,79.0,5.7,10.0,286.0,651.6,553.57
2017,2,2,9,15,691.0,84.5,5.6,10.5,335.5,690.74,582.63
2017,2,2,9,30,730.0,90.0,5.5,11.0,385.0,727.19,608.57
2017,2,2,9,45,365.0,108.5,5.45,11.5,256.0,441.04,373.59
2017,2,2,10,0,0.0,127.0,5.4,12.0,127.0,109.74,87.74
2017,2,2,10,15,0.0,146.5,5.3,12.0,146.5,127.13,102.38
2017,2,2,10,30,0.0,166.0,5.2,12.0,166.0,144.3,116.47
2017,2,2,10,45,2.0,176.5,5.15,12.5,178.0,154.27,124.32
2017,2,2,11,0,4.0,187.0,5.1,13.0,190.0,164.1,132.01
2017,2,2,11,15,4.0,189.0,5.0,13.5,192.0,164.61,131.92
2017,2,2,11,30,4.0,191.0,4.9,14.0,194.0,165.23,131.97
2017,2,2,11,45,17.0,231.0,4.85,14.5,242.5,207.79,166.48
2017,2,2,12,0,30.0,271.0,4.8,15.0,291.0,256.18,205.02
2017,2,2,12,15,29.5,273.5,4.7,15.0,293.5,253.24,202.26
2017,2,2,12,30,29.0,276.0,4.6,15.0,296.0,250.22,199.56
2017,2,2,12,45,32.5,280.5,4.6,15.5,303.0,250.71,199.4
2017,2,2,13,0,36.0,285.0,4.6,16.0,310.0,250.55,198.68
2017,2,2,13,15,49.5,293.5,4.5,16.0,327.5,256.76,203.22
2017,2,2,13,30,63.0,302.0,4.4,16.0,345.0,260.83,205.85
2017,2,2,13,45,120.0,305.0,4.35,16.0,383.0,269.78,211.01
2017,2,2,14,0,177.0,308.0,4.3,16.0,421.0,272.68,210.48
2017,2,2,14,15,145.5,294.0,4.2,16.0,384.5,240.61,185.29
2017,2,2,14,30,114.0,280.0,4.1,16.0,348.0,218.23,168.76
2017,2,2,14,45,97.5,261.5,4.1,16.0,317.5,193.41,150.61
2017,2,2,15,0,81.0,243.0,4.1,16.0,287.0,170.86,142.36
2017,2,2,15,15,47.5,209.0,4.05,15.5,234.5,149.45,124.67
2017,2,2,15,30,14.0,175.0,4.0,15.0,182.0,134.57,112.41
2017,2,2,15,45,7.0,147.5,3.95,15.0,151.0,115.12,95.84
2017,2,2,16,0,0.0,120.0,3.9,15.0,120.0,95.19,78.67
2017,2,2,16,15,305.0,104.5,3.6,14.5,200.5,73.33,59.73
2017,2,2,16,30,610.0,89.0,3.3,14.0,281.0,68.35,55.52
2017,2,2,16,45,550.0,80.0,3.05,13.5,230.5,62.58,50.46
2017,2,2,17,0,490.0,71.0,2.8,13.0,180.0,56.74,45.12
2017,2,2,17,15,399.5,58.0,2.8,12.0,131.5,44.44,33.88
2017,2,2,17,30,309.0,45.0,2.8,11.0,83.0,34.73,24.56
2017,2,2,17,45,154.5,22.5,2.85,10.5,41.5,17.48,5.86
2017,2,2,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,3,7,15,5.5,4.0,4.15,4.5,4.0,0.0,0.0
2017,2,3,7,30,11.0,8.0,4.3,5.0,8.0,14.36,0.0
2017,2,3,7,45,82.5,32.0,4.45,5.5,41.5,129.42,85.23
2017,2,3,8,0,154.0,56.0,4.6,6.0,75.0,218.89,182.77
2017,2,3,8,15,229.0,77.0,4.7,6.5,121.0,299.56,256.96
2017,2,3,8,30,304.0,98.0,4.8,7.0,167.0,382.28,330.27
2017,2,3,8,45,362.0,113.5,4.9,7.5,215.5,458.34,395.13
2017,2,3,9,0,420.0,129.0,5.0,8.0,264.0,522.35,448.13
2017,2,3,9,15,463.0,140.5,5.0,8.5,311.0,568.64,484.68
2017,2,3,9,30,506.0,152.0,5.0,9.0,358.0,613.18,518.74
2017,2,3,9,45,256.5,162.0,5.05,9.5,266.5,399.92,338.91
2017,2,3,10,0,7.0,172.0,5.1,10.0,175.0,160.07,131.19
2017,2,3,10,15,9.0,185.5,5.1,10.0,190.5,172.44,141.55
2017,2,3,10,30,11.0,199.0,5.1,10.0,206.0,184.68,151.48
2017,2,3,10,45,12.5,210.5,5.1,10.5,218.5,194.45,158.99
2017,2,3,11,0,14.0,222.0,5.1,11.0,231.0,204.06,166.33
2017,2,3,11,15,16.0,230.5,5.05,11.0,241.0,211.05,171.81
2017,2,3,11,30,18.0,239.0,5.0,11.0,251.0,217.85,177.13
2017,2,3,11,45,17.0,244.5,5.0,11.5,256.0,219.75,178.06
2017,2,3,12,0,16.0,250.0,5.0,12.0,261.0,221.64,179.02
2017,2,3,12,15,12.0,232.5,4.95,12.0,241.0,202.16,162.87
2017,2,3,12,30,8.0,215.0,4.9,12.0,221.0,183.58,147.52
2017,2,3,12,45,13.0,234.0,4.9,12.5,243.0,200.29,160.87
2017,2,3,13,0,18.0,253.0,4.9,13.0,265.0,215.91,173.15
2017,2,3,13,15,21.0,257.0,4.85,13.0,271.5,217.71,174.47
2017,2,3,13,30,24.0,261.0,4.8,13.0,278.0,218.91,175.29
2017,2,3,13,45,15.5,233.0,4.75,13.0,244.0,191.94,153.49
2017,2,3,14,0,7.0,205.0,4.7,13.0,210.0,166.39,132.93
2017,2,3,14,15,6.0,197.5,4.65,12.5,201.5,158.84,127.16
2017,2,3,14,30,5.0,190.0,4.6,12.0,193.0,151.41,121.49
2017,2,3,14,45,2.5,176.5,4.6,12.0,178.0,139.73,112.16
2017,2,3,15,0,0.0,163.0,4.6,12.0,163.0,128.48,103.12
2017,2,3,15,15,0.0,118.5,4.5,12.0,118.5,96.09,79.72
2017,2,3,15,30,0.0,74.0,4.4,12.0,74.0,61.4,49.24
2017,2,3,15,45,0.0,69.5,4.35,12.0,69.5,57.63,46.04
2017,2,3,16,0,0.0,65.0,4.3,12.0,65.0,53.86,42.81
2017,2,3,16,15,0.0,56.5,4.1,11.5,56.5,46.77,36.63
2017,2,3,16,30,0.0,48.0,3.9,11.0,48.0,39.69,30.37
2017,2,3,16,45,159.5,71.0,3.75,11.0,107.0,53.66,42.96
2017,2,3,17,0,319.0,94.0,3.6,11.0,166.0,69.33,56.79
2017,2,3,17,15,242.5,74.0,3.5,10.5,120.0,55.47,43.94
2017,2,3,17,30,166.0,54.0,3.4,10.0,74.0,40.88,30.1
2017,2,3,17,45,90.0,31.0,3.35,10.0,41.0,23.97,11.11
2017,2,3,18,0,14.0,8.0,3.3,10.0,8.0,6.83,0.0
2017,2,3,18,15,7.0,4.0,3.3,9.5,4.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,1.0,1.4,7.0,1.0,0.0,0.0
2017,2,4,7,30,0.0,2.0,1.4,7.0,2.0,1.71,0.0
2017,2,4,7,45,0.0,8.0,1.45,7.5,8.0,6.57,0.0
2017,2,4,8,0,0.0,14.0,1.5,8.0,14.0,11.51,4.14
2017,2,4,8,15,0.0,22.5,1.45,8.0,22.5,18.53,10.48
2017,2,4,8,30,0.0,31.0,1.4,8.0,31.0,25.57,16.81
2017,2,4,8,45,0.0,40.0,1.4,8.5,40.0,33.04,23.4
2017,2,4,9,0,0.0,49.0,1.4,9.0,49.0,40.52,29.89
2017,2,4,9,15,0.0,66.5,1.45,9.0,66.5,55.12,42.51
2017,2,4,9,30,0.0,84.0,1.5,9.0,84.0,70.5,55.67
2017,2,4,9,45,9.5,133.5,1.55,9.5,138.5,125.3,102.44
2017,2,4,10,0,19.0,183.0,1.6,10.0,193.0,180.99,148.68
2017,2,4,10,15,9.5,103.5,1.6,10.0,108.5,94.59,75.6
2017,2,4,10,30,0.0,24.0,1.6,10.0,24.0,19.85,11.47
2017,2,4,10,45,0.0,25.5,1.65,10.5,25.5,21.1,12.51
2017,2,4,11,0,0.0,27.0,1.7,11.0,27.0,22.36,13.51
2017,2,4,11,15,0.0,35.5,1.7,11.0,35.5,29.43,19.51
2017,2,4,11,30,0.0,44.0,1.7,11.0,44.0,36.51,25.5
2017,2,4,11,45,0.0,45.0,1.7,11.5,45.0,37.35,26.12
2017,2,4,12,0,0.0,46.0,1.7,12.0,46.0,38.2,26.75
2017,2,4,12,15,0.0,73.0,1.75,12.0,73.0,60.73,45.69
2017,2,4,12,30,0.0,100.0,1.8,12.0,100.0,83.32,64.52
2017,2,4,12,45,0.0,100.0,1.85,12.5,100.0,83.3,64.34
2017,2,4,13,0,0.0,100.0,1.9,13.0,100.0,83.27,64.2
2017,2,4,13,15,0.0,91.0,1.95,13.0,91.0,75.8,58.01
2017,2,4,13,30,0.0,82.0,2.0,13.0,82.0,68.25,51.77
2017,2,4,13,45,0.0,121.5,2.05,13.5,121.5,100.48,78.48
2017,2,4,14,0,0.0,161.0,2.1,14.0,161.0,131.2,103.63
2017,2,4,14,15,0.0,165.5,2.15,14.0,165.5,133.88,105.92
2017,2,4,14,30,0.0,170.0,2.2,14.0,170.0,136.26,108.05
2017,2,4,14,45,0.0,134.5,2.25,14.0,134.5,109.09,85.86
2017,2,4,15,0,0.0,99.0,2.3,14.0,99.0,81.76,63.35
2017,2,4,15,15,0.0,73.5,2.25,13.5,73.5,61.01,48.45
2017,2,4,15,30,0.0,48.0,2.2,13.0,48.0,39.74,29.84
2017,2,4,15,45,0.0,31.5,2.15,13.0,31.5,26.02,17.7
2017,2,4,16,0,0.0,15.0,2.1,13.0,15.0,12.36,5.48
2017,2,4,16,15,0.0,13.0,1.8,12.5,13.0,10.7,4.04
2017,2,4,16,30,0.0,11.0,1.5,12.0,11.0,9.05,2.57
2017,2,4,16,45,0.0,9.0,1.25,12.0,9.0,7.4,1.07
2017,2,4,17,0,0.0,7.0,1.0,12.0,7.0,5.75,0.0
2017,2,4,17,15,0.0,5.0,0.9,11.5,5.0,4.1,0.0
2017,2,4,17,30,0.0,3.0,0.8,11.0,3.0,2.46,0.0
2017,2,4,17,45,0.0,1.5,0.75,11.0,1.5,1.23,0.0
2017,2,4,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,5,7,15,34.0,6.0,2.2,12.5,7.0,0.0,0.0
2017,2,5,7,30,68.0,12.0,2.4,13.0,14.0,57.13,0.0
2017,2,5,7,45,196.0,28.5,2.6,13.5,51.0,219.8,153.62
2017,2,5,8,0,324.0,45.0,2.8,14.0,88.0,339.12,276.93
2017,2,5,8,15,409.5,56.5,2.75,14.5,135.5,423.84,351.31
2017,2,5,8,30,495.0,68.0,2.7,15.0,183.0,510.3,422.41
2017,2,5,8,45,247.5,69.5,2.7,15.5,127.0,311.22,260.37
2017,2,5,9,0,0.0,71.0,2.7,16.0,71.0,59.73,45.07
2017,2,5,9,15,0.0,83.0,2.8,16.5,83.0,70.38,54.06
2017,2,5,9,30,0.0,95.0,2.9,17.0,95.0,80.96,62.66
2017,2,5,9,45,0.0,106.5,3.0,17.5,106.5,90.99,70.69
2017,2,5,10,0,0.0,118.0,3.1,18.0,118.0,100.96,78.57
2017,2,5,10,15,0.0,127.5,3.35,18.5,127.5,109.0,84.8
2017,2,5,10,30,0.0,137.0,3.6,19.0,137.0,117.0,90.95
2017,2,5,10,45,11.5,187.0,3.9,20.0,194.0,171.25,134.53
2017,2,5,11,0,23.0,237.0,4.2,21.0,251.0,224.88,176.57
2017,2,5,11,15,24.0,246.0,4.3,21.0,261.5,231.14,181.11
2017,2,5,11,30,25.0,255.0,4.4,21.0,272.0,237.24,185.64
2017,2,5,11,45,19.5,246.5,4.55,21.5,260.0,223.23,173.94
2017,2,5,12,0,14.0,238.0,4.7,22.0,248.0,210.05,163.01
2017,2,5,12,15,14.0,239.5,4.7,22.0,249.5,209.37,162.34
2017,2,5,12,30,14.0,241.0,4.7,22.0,251.0,208.67,161.65
2017,2,5,12,45,80.0,291.0,4.7,22.5,347.0,284.08,220.2
2017,2,5,13,0,146.0,341.0,4.7,23.0,443.0,348.39,268.19
2017,2,5,13,15,118.0,331.5,4.65,23.0,413.0,314.9,241.73
2017,2,5,13,30,90.0,322.0,4.6,23.0,383.0,286.23,219.43
2017,2,5,13,45,53.5,279.5,4.55,23.5,315.5,234.78,179.63
2017,2,5,14,0,17.0,237.0,4.5,24.0,248.0,192.93,147.72
2017,2,5,14,15,20.0,236.5,4.4,24.0,249.0,190.13,145.52
2017,2,5,14,30,23.0,236.0,4.3,24.0,250.0,186.61,142.79
2017,2,5,14,45,19.0,219.5,4.2,24.0,231.0,171.04,131.06
2017,2,5,15,0,15.0,203.0,4.1,24.0,212.0,156.12,120.06
2017,2,5,15,15,7.5,175.5,3.8,23.5,180.0,136.29,109.77
2017,2,5,15,30,0.0,148.0,3.5,23.0,148.0,116.65,93.79
2017,2,5,15,45,353.0,118.5,3.2,23.0,264.5,80.46,63.4
2017,2,5,16,0,706.0,89.0,2.9,23.0,381.0,65.64,50.95
2017,2,5,16,15,668.5,83.5,2.55,22.0,332.5,62.59,48.68
2017,2,5,16,30,631.0,78.0,2.2,21.0,284.0,59.51,46.3
2017,2,5,16,45,572.0,71.5,1.85,20.5,234.0,55.44,42.86
2017,2,5,17,0,513.0,65.0,1.5,20.0,184.0,51.39,39.27
2017,2,5,17,15,426.5,54.0,1.55,19.5,136.0,43.36,32.01
2017,2,5,17,30,340.0,43.0,1.6,19.0,88.0,35.2,24.34
2017,2,5,17,45,203.0,27.5,1.65,18.5,51.0,21.38,10.06
2017,2,5,18,0,66.0,12.0,1.7,18.0,14.0,10.24,0.0
2017,2,5,18,15,33.0,6.0,1.95,18.0,7.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,6,7,15,30.0,6.5,2.75,16.5,7.5,0.0,0.0
2017,2,6,7,30,60.0,13.0,3.0,17.0,15.0,52.63,0.0
2017,2,6,7,45,192.5,29.5,3.3,17.5,52.5,220.88,156.04
2017,2,6,8,0,325.0,46.0,3.6,18.0,90.0,342.1,276.4
2017,2,6,8,15,411.0,57.5,3.85,18.5,138.0,427.49,350.82
2017,2,6,8,30,497.0,69.0,4.1,19.0,186.0,514.69,422.59
2017,2,6,8,45,248.5,45.5,4.35,20.0,104.0,276.26,229.91
2017,2,6,9,0,0.0,22.0,4.6,21.0,22.0,18.13,9.53
2017,2,6,9,15,0.0,44.5,4.85,21.5,44.5,36.78,25.09
2017,2,6,9,30,0.0,67.0,5.1,22.0,67.0,55.54,40.48
2017,2,6,9,45,0.0,61.0,5.35,22.5,61.0,50.54,36.15
2017,2,6,10,0,0.0,55.0,5.6,23.0,55.0,45.56,31.88
2017,2,6,10,15,0.0,59.5,5.7,23.0,59.5,49.33,34.87
2017,2,6,10,30,0.0,64.0,5.8,23.0,64.0,53.1,37.85
2017,2,6,10,45,0.0,70.0,5.9,23.5,70.0,58.13,41.76
2017,2,6,11,0,0.0,76.0,6.0,24.0,76.0,63.17,45.65
2017,2,6,11,15,0.0,79.0,6.0,24.0,79.0,65.7,47.61
2017,2,6,11,30,0.0,82.0,6.0,24.0,82.0,68.23,49.57
2017,2,6,11,45,0.0,82.5,6.0,24.0,82.5,68.66,49.86
2017,2,6,12,0,0.0,83.0,6.0,24.0,83.0,69.1,50.16
2017,2,6,12,15,20.5,191.0,5.9,24.0,205.5,176.49,135.84
2017,2,6,12,30,41.0,299.0,5.8,24.0,328.0,276.84,213.94
2017,2,6,12,45,41.5,298.5,5.75,24.0,327.5,270.67,208.74
2017,2,6,13,0,42.0,298.0,5.7,24.0,327.0,264.36,203.6
2017,2,6,13,15,175.5,307.5,5.5,24.0,427.5,322.15,246.67
2017,2,6,13,30,309.0,317.0,5.3,24.0,528.0,362.43,273.72
2017,2,6,13,45,236.0,317.5,5.15,24.0,476.5,317.21,238.44
2017,2,6,14,0,163.0,318.0,5.0,24.0,425.0,278.22,209.14
2017,2,6,14,15,95.0,280.5,4.8,24.0,342.5,229.04,172.85
2017,2,6,14,30,27.0,243.0,4.6,24.0,260.0,192.23,147.0
2017,2,6,14,45,39.0,241.0,4.4,24.0,264.0,178.38,136.07
2017,2,6,15,0,51.0,239.0,4.2,24.0,268.0,169.89,130.39
2017,2,6,15,15,135.5,228.5,4.15,24.0,297.5,154.73,124.87
2017,2,6,15,30,220.0,218.0,4.1,24.0,327.0,149.65,120.99
2017,2,6,15,45,110.0,159.5,4.05,24.0,214.0,114.73,92.06
2017,2,6,16,0,0.0,101.0,4.0,24.0,101.0,81.91,64.56
2017,2,6,16,15,0.0,88.0,3.8,23.5,88.0,71.74,56.2
2017,2,6,16,30,0.0,75.0,3.6,23.0,75.0,61.48,47.6
2017,2,6,16,45,0.0,62.0,3.45,22.5,62.0,51.13,38.77
2017,2,6,17,0,0.0,49.0,3.3,22.0,49.0,40.55,29.58
2017,2,6,17,15,0.0,36.0,3.45,21.5,36.0,29.74,20.03
2017,2,6,17,30,0.0,23.0,3.6,21.0,23.0,18.96,10.43
2017,2,6,17,45,0.0,13.0,3.75,21.0,13.0,10.69,2.35
2017,2,6,18,0,0.0,3.0,3.9,21.0,3.0,2.56,0.0
2017,2,6,18,15,0.0,1.5,4.0,20.5,1.5,0.0,0.0
2017,2,6,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,8.5,3.15,16.5,8.5,0.0,0.0
2017,2,7,7,30,0.0,17.0,3.3,17.0,17.0,14.51,0.0
2017,2,7,7,45,180.5,30.0,3.5,17.5,54.5,214.73,154.93
2017,2,7,8,0,361.0,43.0,3.7,18.0,92.0,367.33,297.51
2017,2,7,8,15,429.5,55.0,3.65,18.5,139.0,440.74,361.25
2017,2,7,8,30,498.0,67.0,3.6,19.0,186.0,515.08,422.08
2017,2,7,8,45,559.0,72.0,3.55,19.5,234.5,575.15,468.79
2017,2,7,9,0,620.0,77.0,3.5,20.0,283.0,633.83,512.26
2017,2,7,9,15,718.0,74.5,3.45,21.0,348.5,706.47,563.3
2017,2,7,9,30,816.0,72.0,3.4,22.0,414.0,783.15,615.08
2017,2,7,9,45,845.5,73.5,3.35,23.0,462.0,805.12,626.0
2017,2,7,10,0,875.0,75.0,3.3,24.0,510.0,815.62,628.91
2017,2,7,10,15,891.5,77.5,3.25,24.5,550.5,821.08,629.58
2017,2,7,10,30,908.0,80.0,3.2,25.0,591.0,822.7,627.7
2017,2,7,10,45,751.0,135.0,3.2,25.5,574.0,753.48,576.61
2017,2,7,11,0,594.0,190.0,3.2,26.0,557.0,663.41,507.72
2017,2,7,11,15,605.5,196.0,3.15,26.0,583.0,663.11,506.2
2017,2,7,11,30,617.0,202.0,3.1,26.0,609.0,653.84,497.8
2017,2,7,11,45,496.5,252.0,3.05,26.5,585.0,588.48,446.43
2017,2,7,12,0,376.0,302.0,3.0,27.0,561.0,523.0,395.42
2017,2,7,12,15,417.0,292.0,2.95,27.0,582.5,517.25,390.5
2017,2,7,12,30,458.0,282.0,2.9,27.0,604.0,513.23,385.99
2017,2,7,12,45,540.5,251.5,2.85,27.5,631.5,503.07,375.98
2017,2,7,13,0,623.0,221.0,2.8,28.0,659.0,487.39,360.86
2017,2,7,13,15,559.5,240.0,2.7,28.0,630.0,435.8,320.17
2017,2,7,13,30,496.0,259.0,2.6,28.0,601.0,390.49,284.27
2017,2,7,13,45,520.0,243.0,2.55,28.0,593.5,352.73,252.39
2017,2,7,14,0,544.0,227.0,2.5,28.0,586.0,312.21,217.77
2017,2,7,14,15,540.0,219.0,2.35,27.5,564.5,268.5,182.11
2017,2,7,14,30,536.0,211.0,2.2,27.0,543.0,224.92,148.12
2017,2,7,14,45,482.0,215.0,2.05,27.0,501.5,184.47,122.14
2017,2,7,15,0,428.0,219.0,1.9,27.0,460.0,149.79,107.04
2017,2,7,15,15,422.0,203.0,1.75,27.0,427.0,130.81,103.39
2017,2,7,15,30,416.0,187.0,1.6,27.0,394.0,122.83,97.12
2017,2,7,15,45,329.5,181.5,1.45,27.0,336.0,124.68,98.9
2017,2,7,16,0,243.0,176.0,1.3,27.0,278.0,120.65,95.81
2017,2,7,16,15,233.0,156.0,1.2,26.0,244.0,108.81,86.58
2017,2,7,16,30,223.0,136.0,1.1,25.0,210.0,96.51,76.76
2017,2,7,16,45,211.0,114.0,1.0,24.5,175.0,82.46,65.07
2017,2,7,17,0,199.0,92.0,0.9,24.0,140.0,67.88,52.65
2017,2,7,17,15,172.5,71.0,1.0,23.0,105.0,53.33,40.06
2017,2,7,17,30,146.0,50.0,1.1,22.0,70.0,38.31,26.75
2017,2,7,17,45,73.0,31.5,1.2,21.5,41.5,24.47,13.04
2017,2,7,18,0,0.0,13.0,1.3,21.0,13.0,11.1,0.0
2017,2,7,18,15,0.0,6.5,1.35,20.5,6.5,0.0,0.0
2017,2,7,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,10.0,3.25,14.5,10.0,0.0,0.0
2017,2,8,7,30,0.0,20.0,3.4,15.0,20.0,17.07,0.0
2017,2,8,7,45,237.0,29.0,3.55,16.0,62.0,255.79,189.95
2017,2,8,8,0,474.0,38.0,3.7,17.0,104.0,447.96,362.8
2017,2,8,8,15,556.0,45.0,3.55,17.5,155.0,527.47,430.64
2017,2,8,8,30,638.0,52.0,3.4,18.0,206.0,602.1,490.53
2017,2,8,8,45,691.5,56.5,3.25,19.0,259.0,658.01,531.67
2017,2,8,9,0,745.0,61.0,3.1,20.0,312.0,712.14,568.96
2017,2,8,9,15,778.5,65.0,3.1,21.0,362.0,746.93,590.93
2017,2,8,9,30,812.0,69.0,3.1,22.0,412.0,778.78,609.99
2017,2,8,9,45,583.5,135.0,3.15,23.0,395.5,667.64,525.19
2017,2,8,10,0,355.0,201.0,3.2,24.0,379.0,522.89,410.99
2017,2,8,10,15,438.0,197.0,3.35,24.5,433.5,593.2,463.36
2017,2,8,10,30,521.0,193.0,3.5,25.0,488.0,643.92,499.49
2017,2,8,10,45,534.5,200.5,3.65,25.5,518.0,647.79,500.06
2017,2,8,11,0,548.0,208.0,3.8,26.0,548.0,648.72,498.73
2017,2,8,11,15,543.5,219.5,3.85,26.0,568.0,637.25,488.84
2017,2,8,11,30,539.0,231.0,3.9,26.0,588.0,623.39,477.25
2017,2,8,11,45,466.0,265.5,4.0,26.5,580.0,581.68,443.58
2017,2,8,12,0,393.0,300.0,4.1,27.0,572.0,533.32,405.42
2017,2,8,12,15,479.0,271.5,4.15,27.0,607.0,545.45,413.97
2017,2,8,12,30,565.0,243.0,4.2,27.0,642.0,542.56,410.63
2017,2,8,12,45,583.0,237.0,4.3,27.5,648.5,514.98,387.43
2017,2,8,13,0,601.0,231.0,4.4,28.0,655.0,484.51,361.59
2017,2,8,13,15,661.0,204.5,4.4,27.5,666.0,454.95,336.62
2017,2,8,13,30,721.0,178.0,4.4,27.0,677.0,416.43,303.45
2017,2,8,13,45,833.5,130.0,4.4,27.0,693.5,375.45,265.01
2017,2,8,14,0,946.0,82.0,4.4,27.0,710.0,323.84,216.39
2017,2,8,14,15,938.5,80.5,4.4,26.5,684.5,265.93,166.72
2017,2,8,14,30,931.0,79.0,4.4,26.0,659.0,207.69,119.44
2017,2,8,14,45,919.5,77.5,4.4,26.0,625.5,148.93,78.62
2017,2,8,15,0,908.0,76.0,4.4,26.0,592.0,90.75,52.84
2017,2,8,15,15,892.5,74.0,4.3,25.5,551.5,68.61,52.44
2017,2,8,15,30,877.0,72.0,4.2,25.0,511.0,66.94,51.3
2017,2,8,15,45,857.0,68.5,4.1,25.0,465.5,64.09,49.04
2017,2,8,16,0,837.0,65.0,4.0,25.0,420.0,54.61,41.12
2017,2,8,16,15,805.5,61.5,4.1,24.0,369.5,52.17,39.33
2017,2,8,16,30,774.0,58.0,4.2,23.0,319.0,49.71,37.46
2017,2,8,16,45,727.0,53.0,4.3,22.0,266.0,45.87,34.31
2017,2,8,17,0,680.0,48.0,4.4,21.0,213.0,42.01,31.0
2017,2,8,17,15,602.0,41.5,4.55,20.0,161.0,36.64,26.19
2017,2,8,17,30,524.0,35.0,4.7,19.0,109.0,31.3,21.16
2017,2,8,17,45,262.0,28.5,4.9,18.5,65.5,23.39,12.71
2017,2,8,18,0,0.0,22.0,5.1,18.0,22.0,18.78,0.0
2017,2,8,18,15,0.0,11.0,5.0,17.5,11.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,9,7,15,139.0,7.5,4.5,4.5,13.0,0.0,0.0
2017,2,9,7,30,278.0,15.0,4.7,5.0,26.0,207.67,0.0
2017,2,9,7,45,429.0,25.5,4.95,5.5,72.5,382.36,300.59
2017,2,9,8,0,580.0,36.0,5.2,6.0,119.0,518.06,437.98
2017,2,9,8,15,474.0,58.0,5.15,6.5,144.5,481.6,414.39
2017,2,9,8,30,368.0,80.0,5.1,7.0,170.0,426.73,369.97
2017,2,9,8,45,387.5,96.5,5.1,8.0,210.5,464.35,401.17
2017,2,9,9,0,407.0,113.0,5.1,9.0,251.0,500.44,429.2
2017,2,9,9,15,646.0,88.5,5.0,9.5,346.5,674.61,569.86
2017,2,9,9,30,885.0,64.0,4.9,10.0,442.0,827.27,685.09
2017,2,9,9,45,658.5,125.0,4.8,10.5,423.0,721.28,598.85
2017,2,9,10,0,432.0,186.0,4.7,11.0,404.0,587.36,487.58
2017,2,9,10,15,520.0,175.0,4.55,11.5,457.5,637.78,526.5
2017,2,9,10,30,608.0,164.0,4.4,12.0,511.0,691.64,565.9
2017,2,9,10,45,790.5,120.5,4.3,13.0,598.0,769.82,622.41
2017,2,9,11,0,973.0,77.0,4.2,14.0,685.0,835.54,666.35
2017,2,9,11,15,979.5,78.0,4.1,14.5,711.0,815.33,648.42
2017,2,9,11,30,986.0,79.0,4.0,15.0,737.0,791.31,628.47
2017,2,9,11,45,778.5,156.0,3.95,15.5,683.5,699.3,554.57
2017,2,9,12,0,571.0,233.0,3.9,16.0,630.0,598.32,473.57
2017,2,9,12,15,609.5,223.5,3.8,16.0,652.0,588.03,464.41
2017,2,9,12,30,648.0,214.0,3.7,16.0,674.0,569.85,448.36
2017,2,9,12,45,695.0,194.5,3.6,16.5,688.0,542.89,424.34
2017,2,9,13,0,742.0,175.0,3.5,17.0,702.0,510.37,395.22
2017,2,9,13,15,859.0,131.5,3.35,17.0,734.5,484.93,370.33
2017,2,9,13,30,976.0,88.0,3.2,17.0,767.0,448.45,334.63
2017,2,9,13,45,970.0,87.5,3.1,17.5,748.5,392.26,283.6
2017,2,9,14,0,964.0,87.0,3.0,18.0,730.0,335.03,231.46
2017,2,9,14,15,956.0,85.5,2.9,18.0,703.5,275.8,178.93
2017,2,9,14,30,948.0,84.0,2.8,18.0,677.0,216.26,128.96
2017,2,9,14,45,935.0,83.0,2.75,18.0,642.5,156.49,86.09
2017,2,9,15,0,922.0,82.0,2.7,18.0,608.0,97.42,58.57
2017,2,9,15,15,905.5,79.5,2.55,18.0,567.0,72.46,57.38
2017,2,9,15,30,889.0,77.0,2.4,18.0,526.0,70.5,55.86
2017,2,9,15,45,866.0,74.5,2.25,18.0,479.0,61.29,48.03
2017,2,9,16,0,843.0,72.0,2.1,18.0,432.0,59.88,46.96
2017,2,9,16,15,810.0,68.0,1.8,17.0,380.5,57.2,44.93
2017,2,9,16,30,777.0,64.0,1.5,16.0,329.0,54.49,42.83
2017,2,9,16,45,726.5,59.0,1.25,15.0,274.5,50.79,39.76
2017,2,9,17,0,676.0,54.0,1.0,14.0,220.0,47.1,36.55
2017,2,9,17,15,595.5,46.5,1.05,13.0,166.5,37.67,28.01
2017,2,9,17,30,515.0,39.0,1.1,12.0,113.0,32.04,22.61
2017,2,9,17,45,365.0,27.5,1.15,11.5,68.5,22.7,12.95
2017,2,9,18,0,215.0,16.0,1.2,11.0,24.0,13.66,0.0
2017,2,9,18,15,107.5,8.0,1.2,11.0,12.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,10,7,15,28.0,8.5,1.9,9.5,9.5,7.26,0.0
2017,2,10,7,30,56.0,17.0,2.2,10.0,19.0,74.47,0.0
2017,2,10,7,45,167.5,37.0,2.5,11.0,58.5,217.87,168.09
2017,2,10,8,0,279.0,57.0,2.8,12.0,98.0,327.04,270.9
2017,2,10,8,15,363.0,71.0,2.9,12.5,147.0,411.04,344.45
2017,2,10,8,30,447.0,85.0,3.0,13.0,196.0,497.63,416.84
2017,2,10,8,45,223.5,100.0,3.15,14.0,155.5,317.99,267.18
2017,2,10,9,0,0.0,115.0,3.3,15.0,115.0,106.19,84.42
2017,2,10,9,15,2.5,132.5,3.5,16.0,134.0,123.56,98.75
2017,2,10,9,30,5.0,150.0,3.7,17.0,153.0,140.8,112.45
2017,2,10,9,45,16.0,176.0,3.9,18.0,184.5,173.98,139.22
2017,2,10,10,0,27.0,202.0,4.1,19.0,216.0,206.56,164.94
2017,2,10,10,15,30.0,217.0,4.3,19.5,233.5,235.82,187.64
2017,2,10,10,30,33.0,232.0,4.5,20.0,251.0,249.21,197.51
2017,2,10,10,45,115.5,265.5,4.75,20.5,337.5,358.92,285.11
2017,2,10,11,0,198.0,299.0,5.0,21.0,424.0,448.15,354.35
2017,2,10,11,15,102.0,251.5,5.0,21.5,316.5,318.24,250.65
2017,2,10,11,30,6.0,204.0,5.0,22.0,209.0,178.06,137.75
2017,2,10,11,45,3.0,179.0,5.05,22.5,181.5,153.07,117.63
2017,2,10,12,0,0.0,154.0,5.1,23.0,154.0,129.08,98.23
2017,2,10,12,15,12.5,217.0,5.1,23.0,226.5,189.58,146.2
2017,2,10,12,30,25.0,280.0,5.1,23.0,299.0,247.75,191.56
2017,2,10,12,45,159.0,308.5,5.1,23.5,423.0,345.39,266.78
2017,2,10,13,0,293.0,337.0,5.1,24.0,547.0,420.87,321.93
2017,2,10,13,15,292.0,333.5,5.05,24.0,540.5,394.98,300.34
2017,2,10,13,30,291.0,330.0,5.0,24.0,534.0,368.68,278.46
2017,2,10,13,45,207.0,327.0,4.95,24.0,470.5,317.32,239.15
2017,2,10,14,0,123.0,324.0,4.9,24.0,407.0,273.62,206.79
2017,2,10,14,15,474.0,222.0,4.8,24.0,523.5,260.3,182.44
2017,2,10,14,30,825.0,120.0,4.7,24.0,640.0,218.31,133.28
2017,2,10,14,45,814.0,116.5,4.6,24.0,607.5,162.57,93.34
2017,2,10,15,0,803.0,113.0,4.5,24.0,575.0,107.66,66.49
2017,2,10,15,15,784.0,109.5,4.25,24.0,535.0,83.22,65.05
2017,2,10,15,30,765.0,106.0,4.0,24.0,495.0,74.7,58.05
2017,2,10,15,45,739.5,101.5,3.8,24.0,450.0,72.77,56.58
2017,2,10,16,0,714.0,97.0,3.6,24.0,405.0,70.82,55.09
2017,2,10,16,15,677.5,91.5,3.15,23.0,355.5,67.99,53.05
2017,2,10,16,30,641.0,86.0,2.7,22.0,306.0,65.14,50.93
2017,2,10,16,45,586.5,78.5,2.3,21.5,255.0,60.53,47.09
2017,2,10,17,0,532.0,71.0,1.9,21.0,204.0,55.87,43.05
2017,2,10,17,15,449.0,60.5,1.85,20.0,154.0,48.45,36.48
2017,2,10,17,30,366.0,50.0,1.8,19.0,104.0,40.93,29.52
2017,2,10,17,45,235.5,34.0,1.8,18.5,63.0,26.34,15.6
2017,2,10,18,0,105.0,18.0,1.8,18.0,22.0,14.02,0.0
2017,2,10,18,15,52.5,9.0,1.9,18.0,11.0,7.68,0.0
2017,2,10,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,7,15,51.0,9.5,2.85,16.5,11.5,8.11,0.0
2017,2,11,7,30,102.0,19.0,3.1,17.0,23.0,122.83,0.0
2017,2,11,7,45,234.5,35.0,3.4,18.0,64.0,263.21,201.3
2017,2,11,8,0,367.0,51.0,3.7,19.0,105.0,384.54,311.84
2017,2,11,8,15,450.0,61.5,4.0,19.5,155.5,469.91,384.4
2017,2,11,8,30,533.0,72.0,4.3,20.0,206.0,555.81,453.98
2017,2,11,8,45,591.5,78.5,4.65,20.5,258.0,617.15,502.22
2017,2,11,9,0,650.0,85.0,5.0,21.0,310.0,676.94,547.62
2017,2,11,9,15,686.5,90.5,5.1,21.5,359.5,715.19,574.49
2017,2,11,9,30,723.0,96.0,5.2,22.0,409.0,750.72,598.68
2017,2,11,9,45,370.5,143.5,5.35,23.0,305.0,498.47,400.75
2017,2,11,10,0,18.0,191.0,5.5,24.0,201.0,187.46,146.23
2017,2,11,10,15,16.0,199.0,5.5,24.0,208.5,190.68,148.66
2017,2,11,10,30,14.0,207.0,5.5,24.0,216.0,194.16,150.94
2017,2,11,10,45,15.0,218.5,5.5,24.5,228.5,203.52,157.68
2017,2,11,11,0,16.0,230.0,5.5,25.0,241.0,212.73,164.25
2017,2,11,11,15,445.5,170.0,5.45,25.5,471.0,520.11,408.78
2017,2,11,11,30,875.0,110.0,5.4,26.0,701.0,755.09,583.65
2017,2,11,11,45,874.0,114.5,5.35,26.5,717.0,727.36,558.93
2017,2,11,12,0,873.0,119.0,5.3,27.0,733.0,696.53,533.05
2017,2,11,12,15,876.0,119.5,5.2,27.0,742.0,661.47,504.8
2017,2,11,12,30,879.0,120.0,5.1,27.0,751.0,623.52,473.97
2017,2,11,12,45,880.5,119.0,5.05,27.0,751.5,580.71,439.09
2017,2,11,13,0,882.0,118.0,5.0,27.0,752.0,535.53,401.64
2017,2,11,13,15,879.5,117.5,4.9,27.0,743.0,486.84,360.57
2017,2,11,13,30,877.0,117.0,4.8,27.0,734.0,436.53,317.33
2017,2,11,13,45,872.5,115.5,4.75,27.5,717.0,383.34,270.65
2017,2,11,14,0,868.0,114.0,4.7,28.0,700.0,329.23,222.93
2017,2,11,14,15,859.0,112.0,4.6,28.0,674.5,273.03,174.73
2017,2,11,14,30,850.0,110.0,4.5,28.0,649.0,216.88,128.92
2017,2,11,14,45,841.5,106.0,4.4,28.0,617.0,159.63,88.11
