Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,21,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,2,21,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,2,21,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,21,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,2,21,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,22,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,2,22,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,22,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,22,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,22,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,22,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,22,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,2,22,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,2,22,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,2,22,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,22,7,15,214.0,11.5,1.2,12.0,29.0,162.29,0.0
2017,2,22,7,30,428.0,23.0,1.4,13.0,58.0,385.44,273.88
2017,2,22,7,45,539.0,31.5,1.6,14.0,110.0,493.9,395.97
2017,2,22,8,0,650.0,40.0,1.8,15.0,162.0,605.33,488.09
2017,2,22,8,15,711.0,45.0,1.6,15.5,218.5,674.01,540.55
2017,2,22,8,30,772.0,50.0,1.4,16.0,275.0,742.18,588.35
2017,2,22,8,45,810.0,54.0,1.25,17.0,331.0,788.22,616.21
2017,2,22,9,0,848.0,58.0,1.1,18.0,387.0,823.06,634.35
2017,2,22,9,15,873.5,60.5,1.15,19.0,439.5,851.04,649.61
2017,2,22,9,30,899.0,63.0,1.2,20.0,492.0,875.91,662.37
2017,2,22,9,45,917.0,65.5,1.3,21.0,539.5,890.72,668.93
2017,2,22,10,0,935.0,68.0,1.4,22.0,587.0,901.74,673.03
2017,2,22,10,15,947.5,70.0,1.55,22.5,628.0,903.42,672.99
2017,2,22,10,30,960.0,72.0,1.7,23.0,669.0,901.07,670.4
2017,2,22,10,45,968.0,73.5,1.9,23.5,703.0,890.27,662.83
2017,2,22,11,0,976.0,75.0,2.1,24.0,737.0,875.47,652.58
2017,2,22,11,15,982.0,76.0,2.2,24.5,763.0,854.53,637.32
2017,2,22,11,30,988.0,77.0,2.3,25.0,789.0,829.74,619.55
2017,2,22,11,45,984.0,82.0,2.45,25.5,805.0,797.97,597.44
2017,2,22,12,0,980.0,87.0,2.6,26.0,821.0,762.9,571.96
2017,2,22,12,15,981.5,87.5,2.65,26.0,829.5,724.06,542.98
2017,2,22,12,30,983.0,88.0,2.7,26.0,838.0,682.16,511.17
2017,2,22,12,45,980.5,88.5,2.8,26.5,837.0,635.11,474.1
2017,2,22,13,0,978.0,89.0,2.9,27.0,836.0,585.72,434.38
2017,2,22,13,15,975.5,88.5,2.9,27.0,826.0,533.36,391.94
2017,2,22,13,30,973.0,88.0,2.9,27.0,816.0,479.14,346.85
2017,2,22,13,45,967.0,88.0,2.9,27.0,797.5,422.41,298.71
2017,2,22,14,0,961.0,88.0,2.9,27.0,779.0,364.63,248.8
2017,2,22,14,15,953.5,86.5,2.85,27.0,752.0,304.56,196.97
2017,2,22,14,30,946.0,85.0,2.8,27.0,725.0,244.14,146.33
2017,2,22,14,45,931.5,85.5,2.8,27.0,689.5,184.11,100.96
2017,2,22,15,0,917.0,86.0,2.8,27.0,654.0,124.93,66.87
2017,2,22,15,15,902.0,83.5,2.6,26.5,612.5,74.92,57.19
2017,2,22,15,30,887.0,81.0,2.4,26.0,571.0,73.15,56.04
2017,2,22,15,45,866.5,78.0,2.25,26.0,523.5,62.89,47.6
2017,2,22,16,0,846.0,75.0,2.1,26.0,476.0,61.26,46.4
2017,2,22,16,15,817.5,71.5,1.9,25.0,423.5,59.13,44.94
2017,2,22,16,30,789.0,68.0,1.7,24.0,371.0,56.97,43.43
2017,2,22,16,45,748.0,63.0,1.55,23.5,316.5,53.46,40.6
2017,2,22,17,0,707.0,58.0,1.4,23.0,262.0,49.9,37.65
2017,2,22,17,15,640.5,51.5,1.45,22.0,206.5,44.85,33.32
2017,2,22,17,30,574.0,45.0,1.5,21.0,151.0,36.52,25.94
2017,2,22,17,45,459.0,34.5,1.55,20.0,101.0,28.24,18.35
2017,2,22,18,0,344.0,24.0,1.6,19.0,51.0,19.87,8.6
2017,2,22,18,15,172.0,12.0,1.6,18.5,25.5,10.24,0.0
2017,2,22,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,23,6,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,2,23,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,23,7,15,154.0,14.5,2.3,12.5,27.5,122.59,0.0
2017,2,23,7,30,308.0,29.0,2.5,13.0,55.0,315.78,233.55
2017,2,23,7,45,424.0,40.5,2.75,14.0,105.5,426.19,347.92
2017,2,23,8,0,540.0,52.0,3.0,15.0,156.0,542.37,445.36
2017,2,23,8,15,608.0,59.5,3.1,16.0,212.0,617.41,505.21
2017,2,23,8,30,676.0,67.0,3.2,17.0,268.0,692.56,561.66
2017,2,23,8,45,722.5,72.0,3.3,18.0,323.5,745.3,598.5
2017,2,23,9,0,769.0,77.0,3.4,19.0,379.0,790.94,628.59
2017,2,23,9,15,799.0,81.5,3.6,19.5,431.5,824.99,651.02
2017,2,23,9,30,829.0,86.0,3.8,20.0,484.0,855.79,670.73
2017,2,23,9,45,852.0,88.5,4.05,21.0,532.0,874.48,680.52
2017,2,23,10,0,875.0,91.0,4.3,22.0,580.0,889.38,687.62
2017,2,23,10,15,890.0,93.0,4.45,22.5,621.5,892.79,687.55
2017,2,23,10,30,905.0,95.0,4.6,23.0,663.0,883.81,679.36
2017,2,23,10,45,918.5,96.0,4.85,24.0,698.0,877.25,672.4
2017,2,23,11,0,932.0,97.0,5.1,25.0,733.0,866.67,662.67
2017,2,23,11,15,939.0,98.5,5.2,25.5,759.0,847.42,647.42
2017,2,23,11,30,946.0,100.0,5.3,26.0,785.0,824.38,629.66
2017,2,23,11,45,957.0,97.5,5.4,26.5,804.5,796.58,608.65
2017,2,23,12,0,968.0,95.0,5.5,27.0,824.0,765.01,583.88
2017,2,23,12,15,970.0,95.0,5.55,27.0,832.5,726.2,553.78
2017,2,23,12,30,972.0,95.0,5.6,27.0,841.0,684.34,520.86
2017,2,23,12,45,969.0,96.5,5.65,27.5,840.0,638.11,482.94
2017,2,23,13,0,966.0,98.0,5.7,28.0,839.0,589.54,442.53
2017,2,23,13,15,963.5,97.5,5.7,28.0,829.0,537.48,399.35
2017,2,23,13,30,961.0,97.0,5.7,28.0,819.0,483.59,353.63
2017,2,23,13,45,952.0,97.5,5.7,28.0,799.5,426.5,304.5
2017,2,23,14,0,943.0,98.0,5.7,28.0,780.0,368.69,254.03
2017,2,23,14,15,935.0,97.0,5.55,28.0,753.0,309.58,202.39
2017,2,23,14,30,927.0,96.0,5.4,28.0,726.0,250.18,152.11
2017,2,23,14,45,913.0,95.0,5.3,28.0,690.5,189.96,106.12
2017,2,23,15,0,899.0,94.0,5.2,28.0,655.0,130.62,71.14
2017,2,23,15,15,883.0,91.5,4.95,27.5,613.0,70.5,53.32
2017,2,23,15,30,867.0,89.0,4.7,27.0,571.0,69.55,52.82
2017,2,23,15,45,842.5,86.5,4.45,26.5,522.5,68.46,52.18
2017,2,23,16,0,818.0,84.0,4.2,26.0,474.0,67.39,51.56
2017,2,23,16,15,787.5,80.0,3.95,25.0,422.0,65.12,50.02
2017,2,23,16,30,757.0,76.0,3.7,24.0,370.0,62.83,48.43
2017,2,23,16,45,711.0,71.0,3.5,23.5,314.5,54.63,41.6
2017,2,23,17,0,665.0,66.0,3.3,23.0,259.0,51.59,39.1
2017,2,23,17,15,596.0,58.0,3.4,22.0,204.0,46.0,34.31
2017,2,23,17,30,527.0,50.0,3.5,21.0,149.0,40.35,29.24
2017,2,23,17,45,408.0,38.5,3.6,20.5,99.5,31.41,21.0
2017,2,23,18,0,289.0,27.0,3.7,20.0,50.0,22.36,10.77
2017,2,23,18,15,144.5,13.5,3.8,19.5,25.0,11.52,0.0
2017,2,23,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,2,24,6,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,2,24,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,2,24,7,15,121.0,17.0,2.6,14.5,27.5,101.49,0.0
2017,2,24,7,30,242.0,34.0,2.9,15.0,55.0,274.62,206.06
2017,2,24,7,45,385.0,44.5,3.2,15.5,107.5,401.59,328.18
2017,2,24,8,0,528.0,55.0,3.5,16.0,160.0,538.21,442.2
2017,2,24,8,15,598.5,63.0,3.65,16.5,216.0,616.17,505.21
2017,2,24,8,30,669.0,71.0,3.8,17.0,272.0,694.23,565.19
2017,2,24,8,45,727.0,73.5,3.95,18.0,330.0,753.62,607.33
2017,2,24,9,0,785.0,76.0,4.1,19.0,388.0,806.3,642.83
2017,2,24,9,15,814.5,80.0,4.25,19.5,440.5,839.45,664.26
2017,2,24,9,30,844.0,84.0,4.4,20.0,493.0,869.31,683.06
2017,2,24,9,45,872.5,84.0,4.6,20.5,543.0,889.78,695.59
2017,2,24,10,0,901.0,84.0,4.8,21.0,593.0,897.52,699.07
2017,2,24,10,15,916.5,86.5,4.85,21.0,635.0,902.17,700.89
2017,2,24,10,30,932.0,89.0,4.9,21.0,677.0,902.78,700.03
2017,2,24,10,45,949.0,87.5,5.0,21.5,713.5,896.06,693.14
2017,2,24,11,0,966.0,86.0,5.1,22.0,750.0,885.21,683.53
2017,2,24,11,15,974.0,87.5,5.1,22.0,777.0,866.2,669.05
2017,2,24,11,30,982.0,89.0,5.1,22.0,804.0,843.21,651.93
2017,2,24,11,45,986.0,90.5,5.15,22.5,823.0,813.37,629.03
2017,2,24,12,0,990.0,92.0,5.2,23.0,842.0,779.92,602.78
2017,2,24,12,15,993.5,92.0,5.2,23.0,851.5,741.25,572.31
2017,2,24,12,30,997.0,92.0,5.2,23.0,861.0,699.36,538.85
2017,2,24,12,45,1000.0,91.0,5.25,23.5,862.5,653.21,500.68
2017,2,24,13,0,1003.0,90.0,5.3,24.0,864.0,604.25,459.53
2017,2,24,13,15,1001.5,90.0,5.25,23.5,855.0,551.36,415.84
2017,2,24,13,30,1000.0,90.0,5.2,23.0,846.0,496.42,369.22
2017,2,24,13,45,998.0,88.5,5.2,23.0,828.5,438.31,318.25
2017,2,24,14,0,996.0,87.0,5.2,23.0,811.0,378.72,265.13
2017,2,24,14,15,989.5,86.0,5.1,23.0,784.0,317.13,210.29
2017,2,24,14,30,983.0,85.0,5.0,23.0,757.0,255.02,156.58
2017,2,24,14,45,971.0,84.5,4.95,23.0,721.0,192.25,107.43
2017,2,24,15,0,959.0,84.0,4.9,23.0,685.0,130.07,69.7
2017,2,24,15,15,944.5,81.5,4.7,22.5,642.5,74.36,57.69
2017,2,24,15,30,930.0,79.0,4.5,22.0,600.0,72.54,56.46
2017,2,24,15,45,911.5,76.0,4.3,21.5,551.0,70.21,54.76
2017,2,24,16,0,893.0,73.0,4.1,21.0,502.0,67.76,52.95
2017,2,24,16,15,865.0,70.0,3.75,20.0,448.0,58.49,45.33
2017,2,24,16,30,837.0,67.0,3.4,19.0,394.0,56.62,44.04
2017,2,24,16,45,796.5,62.0,3.05,18.5,337.0,53.02,41.09
2017,2,24,17,0,756.0,57.0,2.7,18.0,280.0,49.37,38.0
2017,2,24,17,15,691.0,51.0,2.7,17.0,222.0,44.65,33.89
2017,2,24,17,30,626.0,45.0,2.7,16.0,164.0,39.94,29.57
2017,2,24,17,45,508.5,35.5,2.7,15.0,111.0,31.79,21.93
2017,2,24,18,0,391.0,26.0,2.7,14.0,58.0,21.64,11.01
2017,2,24,18,15,195.5,13.0,2.9,14.0,29.0,11.1,0.0
2017,2,24,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,2,25,6,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,25,7,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,25,7,15,201.5,14.5,4.7,4.5,33.5,157.9,0.0
2017,2,25,7,30,403.0,29.0,5.0,5.0,67.0,389.75,310.49
2017,2,25,7,45,515.5,38.0,5.3,6.0,120.5,497.57,422.4
2017,2,25,8,0,628.0,47.0,5.6,7.0,174.0,602.62,515.08
2017,2,25,8,15,691.0,53.5,5.6,7.5,231.5,675.66,576.89
2017,2,25,8,30,754.0,60.0,5.6,8.0,289.0,748.01,634.63
2017,2,25,8,45,794.5,64.0,5.6,8.5,346.0,796.52,670.83
2017,2,25,9,0,835.0,68.0,5.6,9.0,403.0,842.57,703.71
2017,2,25,9,15,862.0,71.5,5.45,9.5,456.5,873.24,722.9
2017,2,25,9,30,889.0,75.0,5.3,10.0,510.0,891.36,732.06
2017,2,25,9,45,908.0,78.0,5.2,10.5,558.5,907.34,739.79
2017,2,25,10,0,927.0,81.0,5.1,11.0,607.0,919.51,744.64
2017,2,25,10,15,940.5,83.0,4.95,11.5,649.0,921.7,741.83
2017,2,25,10,30,954.0,85.0,4.8,12.0,691.0,919.83,736.27
2017,2,25,10,45,963.0,86.5,4.65,12.5,725.5,909.48,724.73
2017,2,25,11,0,972.0,88.0,4.5,13.0,760.0,895.08,710.57
2017,2,25,11,15,979.0,89.5,4.35,13.0,786.5,875.03,693.91
2017,2,25,11,30,986.0,91.0,4.2,13.0,813.0,851.03,674.63
2017,2,25,11,45,986.5,93.5,4.1,13.5,830.0,819.37,649.37
2017,2,25,12,0,987.0,96.0,4.0,14.0,847.0,784.28,620.91
2017,2,25,12,15,988.5,96.0,3.85,14.5,856.0,744.25,587.31
2017,2,25,12,30,990.0,96.0,3.7,15.0,865.0,701.16,551.02
2017,2,25,12,45,989.5,96.5,3.6,15.5,864.0,654.48,511.63
2017,2,25,13,0,989.0,97.0,3.5,16.0,863.0,605.25,469.54
2017,2,25,13,15,986.0,96.5,3.35,16.0,853.0,551.69,423.93
2017,2,25,13,30,983.0,96.0,3.2,16.0,843.0,496.29,375.73
2017,2,25,13,45,976.5,96.0,3.1,16.0,823.5,438.4,324.53
2017,2,25,14,0,970.0,96.0,3.0,16.0,804.0,379.5,271.56
2017,2,25,14,15,962.5,94.5,2.9,16.0,776.5,318.5,216.72
2017,2,25,14,30,955.0,93.0,2.8,16.0,749.0,257.16,162.94
2017,2,25,14,45,937.0,94.0,2.7,16.0,712.0,195.99,114.29
2017,2,25,15,0,919.0,95.0,2.6,16.0,675.0,136.07,77.08
2017,2,25,15,15,904.0,92.5,2.5,16.0,632.5,80.58,64.54
2017,2,25,15,30,889.0,90.0,2.4,16.0,590.0,70.4,55.96
2017,2,25,15,45,866.0,87.5,2.3,16.0,541.0,69.34,55.22
2017,2,25,16,0,843.0,85.0,2.2,16.0,492.0,68.3,54.49
2017,2,25,16,15,813.0,81.0,1.95,15.5,438.5,66.04,52.8
2017,2,25,16,30,783.0,77.0,1.7,15.0,385.0,63.75,51.06
2017,2,25,16,45,737.0,72.0,1.45,14.5,328.5,60.46,48.38
2017,2,25,17,0,691.0,67.0,1.2,14.0,272.0,52.43,41.38
2017,2,25,17,15,622.5,59.5,1.15,13.0,215.5,47.24,36.82
2017,2,25,17,30,554.0,52.0,1.1,12.0,159.0,42.02,31.99
2017,2,25,17,45,434.0,40.5,1.1,11.0,107.5,33.09,23.57
2017,2,25,18,0,314.0,29.0,1.1,10.0,56.0,24.06,13.55
2017,2,25,18,15,157.0,14.5,1.1,9.5,28.0,12.38,0.0
2017,2,25,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,26,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,26,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,26,7,15,79.0,20.0,2.9,8.5,28.0,100.23,0.0
2017,2,26,7,30,158.0,40.0,3.0,9.0,56.0,206.17,162.59
2017,2,26,7,45,254.0,58.5,3.2,10.0,102.5,319.39,267.66
2017,2,26,8,0,350.0,77.0,3.4,11.0,149.0,422.87,357.38
2017,2,26,8,15,419.0,90.0,3.4,11.5,201.0,499.79,422.01
2017,2,26,8,30,488.0,103.0,3.4,12.0,253.0,578.09,484.23
2017,2,26,8,45,244.0,101.0,3.4,13.0,176.0,344.1,290.42
2017,2,26,9,0,0.0,99.0,3.4,14.0,99.0,85.47,67.02
2017,2,26,9,15,1.5,130.0,3.45,14.5,131.0,116.33,92.86
2017,2,26,9,30,3.0,161.0,3.5,15.0,163.0,147.03,117.84
2017,2,26,9,45,1.5,117.5,3.55,15.5,118.5,101.36,79.43
2017,2,26,10,0,0.0,74.0,3.6,16.0,74.0,61.46,45.9
2017,2,26,10,15,0.0,78.5,3.7,16.5,78.5,65.25,48.85
2017,2,26,10,30,0.0,83.0,3.8,17.0,83.0,69.05,51.75
2017,2,26,10,45,0.0,106.5,3.9,17.5,106.5,89.09,67.98
2017,2,26,11,0,0.0,130.0,4.0,18.0,130.0,109.42,84.25
2017,2,26,11,15,0.0,116.5,4.0,18.0,116.5,97.6,74.5
2017,2,26,11,30,0.0,103.0,4.0,18.0,103.0,86.03,65.0
2017,2,26,11,45,0.0,109.0,4.0,18.5,109.0,91.09,68.92
2017,2,26,12,0,0.0,115.0,4.0,19.0,115.0,96.11,72.78
2017,2,26,12,15,56.5,250.5,4.0,19.5,294.5,252.6,197.91
2017,2,26,12,30,113.0,386.0,4.0,20.0,474.0,396.48,307.82
2017,2,26,12,45,64.0,326.5,4.0,20.5,376.5,308.86,239.18
2017,2,26,13,0,15.0,267.0,4.0,21.0,279.0,227.47,175.57
2017,2,26,13,15,32.0,303.5,4.0,21.0,328.5,260.69,201.42
2017,2,26,13,30,49.0,340.0,4.0,21.0,378.0,288.96,222.84
2017,2,26,13,45,103.5,352.0,4.0,21.5,429.0,309.35,236.8
2017,2,26,14,0,158.0,364.0,4.0,22.0,480.0,317.08,240.08
2017,2,26,14,15,102.5,332.0,3.95,22.0,406.0,272.03,206.36
2017,2,26,14,30,47.0,300.0,3.9,22.0,332.0,229.22,175.19
2017,2,26,14,45,217.5,282.5,3.9,22.0,422.0,225.29,165.24
2017,2,26,15,0,388.0,265.0,3.9,22.0,512.0,198.7,141.51
2017,2,26,15,15,201.0,234.0,3.75,22.0,362.0,159.71,129.19
2017,2,26,15,30,14.0,203.0,3.6,22.0,212.0,155.76,126.29
2017,2,26,15,45,7.0,119.5,3.5,22.0,124.0,97.06,77.34
2017,2,26,16,0,0.0,36.0,3.4,22.0,36.0,29.77,20.08
2017,2,26,16,15,0.0,32.0,3.2,21.5,32.0,26.43,17.34
2017,2,26,16,30,0.0,28.0,3.0,21.0,28.0,23.11,14.55
2017,2,26,16,45,0.0,23.5,2.8,20.5,23.5,19.37,11.36
2017,2,26,17,0,0.0,19.0,2.6,20.0,19.0,15.64,8.13
2017,2,26,17,15,0.0,15.0,2.75,19.5,15.0,12.34,5.21
2017,2,26,17,30,0.0,11.0,2.9,19.0,11.0,9.04,2.26
2017,2,26,17,45,0.0,7.0,3.05,18.5,7.0,5.74,0.0
2017,2,26,18,0,0.0,3.0,3.2,18.0,3.0,2.46,0.0
2017,2,26,18,15,0.0,1.5,3.35,18.0,1.5,1.28,0.0
2017,2,26,18,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,2,27,6,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,2,27,7,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,2,27,7,15,59.5,21.0,2.4,18.0,27.0,88.68,0.0
2017,2,27,7,30,119.0,42.0,2.6,18.0,54.0,179.87,137.74
2017,2,27,7,45,217.0,61.5,2.8,18.5,100.5,279.61,227.45
2017,2,27,8,0,315.0,81.0,3.0,19.0,147.0,400.7,328.58
2017,2,27,8,15,254.0,102.5,3.15,19.5,166.0,362.66,298.24
2017,2,27,8,30,193.0,124.0,3.3,20.0,185.0,336.85,275.99
2017,2,27,8,45,190.5,148.5,3.5,20.5,217.5,344.72,281.49
2017,2,27,9,0,188.0,173.0,3.7,21.0,250.0,368.48,298.73
2017,2,27,9,15,180.0,197.5,3.8,21.0,279.0,385.78,310.81
2017,2,27,9,30,172.0,222.0,3.9,21.0,308.0,401.53,321.53
2017,2,27,9,45,209.5,241.0,4.0,21.5,355.5,449.57,357.74
2017,2,27,10,0,247.0,260.0,4.1,22.0,403.0,496.13,391.98
2017,2,27,10,15,150.5,271.0,4.1,22.0,360.0,414.77,326.2
2017,2,27,10,30,54.0,282.0,4.1,22.0,317.0,318.31,248.66
2017,2,27,10,45,133.5,310.5,4.15,22.5,402.5,424.47,331.06
2017,2,27,11,0,213.0,339.0,4.2,23.0,488.0,508.95,394.28
2017,2,27,11,15,106.5,242.0,4.15,23.0,316.5,316.53,246.37
2017,2,27,11,30,0.0,145.0,4.1,23.0,145.0,121.95,92.04
2017,2,27,11,45,0.0,139.0,4.1,23.5,139.0,116.58,87.72
2017,2,27,12,0,0.0,133.0,4.1,24.0,133.0,111.31,83.31
2017,2,27,12,15,0.0,140.5,4.05,24.0,140.5,117.44,88.11
2017,2,27,12,30,0.0,148.0,4.0,24.0,148.0,123.49,92.83
2017,2,27,12,45,4.5,184.5,4.0,24.5,188.5,155.95,118.09
2017,2,27,13,0,9.0,221.0,4.0,25.0,229.0,187.22,142.09
2017,2,27,13,15,21.5,270.0,3.95,25.0,287.5,230.67,175.44
2017,2,27,13,30,34.0,319.0,3.9,25.0,346.0,267.32,203.11
2017,2,27,13,45,183.0,330.0,3.85,25.5,466.0,320.49,240.19
2017,2,27,14,0,332.0,341.0,3.8,26.0,586.0,352.29,258.22
2017,2,27,14,15,242.5,340.0,3.75,26.0,516.0,306.95,224.63
2017,2,27,14,30,153.0,339.0,3.7,26.0,446.0,266.27,196.25
2017,2,27,14,45,330.0,283.0,3.65,26.0,498.5,232.87,163.56
2017,2,27,15,0,507.0,227.0,3.6,26.0,551.0,178.15,119.17
2017,2,27,15,15,253.5,185.0,3.4,25.5,347.0,122.52,96.81
2017,2,27,15,30,0.0,143.0,3.2,25.0,143.0,114.59,90.75
2017,2,27,15,45,328.0,136.0,3.05,25.0,296.5,88.27,69.04
2017,2,27,16,0,656.0,129.0,2.9,25.0,450.0,89.97,70.71
2017,2,27,16,15,621.5,122.0,2.6,24.5,400.0,87.06,68.63
2017,2,27,16,30,587.0,115.0,2.3,24.0,350.0,84.09,66.46
2017,2,27,16,45,541.0,105.5,2.0,24.0,298.0,78.95,62.25
2017,2,27,17,0,495.0,96.0,1.7,24.0,246.0,70.61,55.19
2017,2,27,17,15,425.0,84.0,1.7,23.0,194.0,62.46,48.35
2017,2,27,17,30,355.0,72.0,1.7,22.0,142.0,54.13,41.04
2017,2,27,17,45,253.5,54.0,1.75,21.5,96.0,41.03,29.24
2017,2,27,18,0,152.0,36.0,1.8,21.0,50.0,27.65,16.12
2017,2,27,18,15,76.0,18.0,2.05,21.0,25.0,15.36,0.0
2017,2,27,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,2,28,6,45,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,2,28,7,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,2,28,7,15,0.0,4.5,3.8,20.0,4.5,3.69,0.0
2017,2,28,7,30,0.0,9.0,4.0,20.0,9.0,7.39,0.18
2017,2,28,7,45,0.0,17.0,4.2,20.5,17.0,13.98,5.88
2017,2,28,8,0,0.0,25.0,4.4,21.0,25.0,20.6,11.54
2017,2,28,8,15,0.0,34.0,4.65,21.5,34.0,28.05,17.83
2017,2,28,8,30,0.0,43.0,4.9,22.0,43.0,35.53,24.04
2017,2,28,8,45,0.0,84.0,5.2,22.5,84.0,71.71,53.88
2017,2,28,9,0,0.0,125.0,5.5,23.0,125.0,112.08,86.64
2017,2,28,9,15,0.0,141.0,5.65,23.5,141.0,125.99,97.43
2017,2,28,9,30,0.0,157.0,5.8,24.0,157.0,139.81,108.02
2017,2,28,9,45,86.0,213.5,6.0,24.5,263.5,289.14,228.95
2017,2,28,10,0,172.0,270.0,6.2,25.0,370.0,441.72,347.68
2017,2,28,10,15,184.5,289.5,6.3,25.0,403.5,465.41,364.62
2017,2,28,10,30,197.0,309.0,6.4,25.0,437.0,487.49,380.56
2017,2,28,10,45,149.0,322.5,6.5,25.5,422.5,450.32,349.44
2017,2,28,11,0,101.0,336.0,6.6,26.0,408.0,399.3,308.23
2017,2,28,11,15,100.5,348.5,6.6,26.0,422.0,402.67,310.16
2017,2,28,11,30,100.0,361.0,6.6,26.0,436.0,405.4,311.56
2017,2,28,11,45,147.0,374.5,6.65,26.0,487.5,453.78,348.35
2017,2,28,12,0,194.0,388.0,6.7,26.0,539.0,485.72,372.32
2017,2,28,12,15,105.0,330.0,6.7,26.0,412.0,361.18,276.79
2017,2,28,12,30,16.0,272.0,6.7,26.0,285.0,236.74,180.23
2017,2,28,12,45,49.5,326.0,6.7,26.5,365.5,300.36,228.91
2017,2,28,13,0,83.0,380.0,6.7,27.0,446.0,353.65,268.48
2017,2,28,13,15,47.5,312.5,6.55,27.0,350.5,275.19,208.59
2017,2,28,13,30,12.0,245.0,6.4,27.0,255.0,204.46,154.54
2017,2,28,13,45,8.0,214.0,6.3,27.0,220.5,177.0,133.46
2017,2,28,14,0,4.0,183.0,6.2,27.0,186.0,150.35,112.94
2017,2,28,14,15,4.0,185.0,5.9,27.0,188.5,150.86,113.44
2017,2,28,14,30,4.0,187.0,5.6,27.0,191.0,151.17,113.8
2017,2,28,14,45,10.5,210.5,5.35,27.0,218.0,167.58,126.5
2017,2,28,15,0,17.0,234.0,5.1,27.0,245.0,181.36,137.31
2017,2,28,15,15,65.0,248.5,4.7,26.5,286.5,174.75,139.29
2017,2,28,15,30,113.0,263.0,4.3,26.0,328.0,181.67,145.51
2017,2,28,15,45,191.0,236.5,3.95,26.0,335.5,159.88,128.01
2017,2,28,16,0,269.0,210.0,3.6,26.0,343.0,139.79,111.81
2017,2,28,16,15,243.5,194.0,3.2,25.5,305.0,130.88,104.97
2017,2,28,16,30,218.0,178.0,2.8,25.0,267.0,125.34,100.84
2017,2,28,16,45,210.5,153.5,2.4,24.5,229.0,109.95,88.32
2017,2,28,17,0,203.0,129.0,2.0,24.0,191.0,91.88,73.28
2017,2,28,17,15,173.0,105.5,1.95,23.5,151.0,78.01,61.52
2017,2,28,17,30,143.0,82.0,1.9,23.0,111.0,61.58,47.23
2017,2,28,17,45,104.5,58.5,1.85,22.5,76.0,44.72,32.26
2017,2,28,18,0,66.0,35.0,1.8,22.0,41.0,27.48,16.14
2017,2,28,18,15,33.0,17.5,1.9,21.5,20.5,14.94,0.0
2017,2,28,18,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,1,6,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,3,1,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,1,7,15,186.5,17.0,4.2,15.5,37.5,192.74,39.44
2017,3,1,7,30,373.0,34.0,4.6,16.0,75.0,377.58,300.74
2017,3,1,7,45,482.5,43.5,5.1,16.5,128.5,485.32,399.09
2017,3,1,8,0,592.0,53.0,5.6,17.0,182.0,597.48,493.73
2017,3,1,8,15,652.5,59.0,5.9,17.0,238.5,666.34,550.94
2017,3,1,8,30,713.0,65.0,6.2,17.0,295.0,729.17,601.05
2017,3,1,8,45,525.5,112.0,6.55,17.5,298.0,629.01,521.2
2017,3,1,9,0,338.0,159.0,6.9,18.0,301.0,502.04,415.85
2017,3,1,9,15,380.5,173.0,6.85,18.0,351.0,553.15,456.04
2017,3,1,9,30,423.0,187.0,6.8,18.0,401.0,622.64,508.93
2017,3,1,9,45,658.5,136.0,6.8,18.5,504.5,778.82,629.58
2017,3,1,10,0,894.0,85.0,6.8,19.0,608.0,906.32,721.45
2017,3,1,10,15,714.5,153.5,6.75,19.0,590.0,828.14,660.83
2017,3,1,10,30,535.0,222.0,6.7,19.0,572.0,722.11,576.88
2017,3,1,10,45,540.5,232.0,6.7,19.5,600.5,721.27,573.88
2017,3,1,11,0,546.0,242.0,6.7,20.0,629.0,717.5,568.39
2017,3,1,11,15,753.0,167.5,6.65,20.0,721.5,795.66,629.42
2017,3,1,11,30,960.0,93.0,6.6,20.0,814.0,843.59,663.86
2017,3,1,11,45,951.5,101.5,6.55,20.0,829.0,811.58,639.26
2017,3,1,12,0,943.0,110.0,6.5,20.0,844.0,776.42,611.81
2017,3,1,12,15,946.0,110.0,6.45,20.0,853.0,738.44,581.03
2017,3,1,12,30,949.0,110.0,6.4,20.0,862.0,697.42,547.44
2017,3,1,12,45,951.5,109.0,6.35,20.5,862.5,652.37,509.15
2017,3,1,13,0,954.0,108.0,6.3,21.0,863.0,604.68,468.15
2017,3,1,13,15,952.0,107.5,6.2,20.5,853.5,552.77,424.63
2017,3,1,13,30,950.0,107.0,6.1,20.0,844.0,499.03,378.42
2017,3,1,13,45,949.0,104.5,6.1,20.0,826.5,442.53,328.23
2017,3,1,14,0,948.0,102.0,6.1,20.0,809.0,384.59,275.9
2017,3,1,14,15,941.0,101.0,6.0,20.0,782.5,324.93,221.99
2017,3,1,14,30,934.0,100.0,5.9,20.0,756.0,264.88,169.01
2017,3,1,14,45,921.5,99.0,5.8,20.0,720.5,203.9,119.67
2017,3,1,15,0,909.0,98.0,5.7,20.0,685.0,143.66,80.5
2017,3,1,15,15,845.0,103.0,5.6,19.5,621.5,78.01,61.45
2017,3,1,15,30,781.0,108.0,5.5,19.0,558.0,80.6,64.01
2017,3,1,15,45,816.5,96.0,5.4,19.0,532.0,74.21,58.7
2017,3,1,16,0,852.0,84.0,5.3,19.0,506.0,67.35,52.97
2017,3,1,16,15,824.5,80.0,5.05,18.5,453.0,65.11,51.31
2017,3,1,16,30,797.0,76.0,4.8,18.0,400.0,62.81,49.59
2017,3,1,16,45,761.5,70.0,4.6,17.5,344.0,58.78,46.29
2017,3,1,17,0,726.0,64.0,4.4,17.0,288.0,54.64,42.8
2017,3,1,17,15,664.0,57.0,4.1,16.0,231.0,45.31,34.65
2017,3,1,17,30,602.0,50.0,3.8,15.0,174.0,40.37,30.17
2017,3,1,17,45,498.5,40.0,3.5,14.5,121.0,32.66,22.95
2017,3,1,18,0,395.0,30.0,3.2,14.0,68.0,24.88,14.86
2017,3,1,18,15,197.5,15.0,3.25,13.5,34.0,12.3,0.0
2017,3,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,3,2,6,45,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2017,3,2,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,3,2,7,15,151.0,18.5,3.2,6.5,36.0,166.09,61.53
2017,3,2,7,30,302.0,37.0,3.2,7.0,72.0,327.06,270.5
2017,3,2,7,45,369.5,52.5,3.25,7.5,118.5,406.68,345.61
2017,3,2,8,0,437.0,68.0,3.3,8.0,165.0,489.11,417.09
2017,3,2,8,15,498.5,75.0,3.5,9.0,215.0,558.54,473.88
2017,3,2,8,30,560.0,82.0,3.7,10.0,265.0,627.37,527.38
2017,3,2,8,45,572.5,97.0,3.9,11.0,312.0,661.97,551.9
2017,3,2,9,0,585.0,112.0,4.1,12.0,359.0,693.88,573.56
2017,3,2,9,15,588.0,127.0,4.25,12.5,401.5,714.36,586.99
2017,3,2,9,30,591.0,142.0,4.4,13.0,444.0,731.69,597.94
2017,3,2,9,45,500.0,187.5,4.55,13.5,459.0,687.74,560.39
2017,3,2,10,0,409.0,233.0,4.7,14.0,474.0,629.62,511.66
2017,3,2,10,15,493.0,220.5,4.65,14.0,530.5,698.52,564.26
2017,3,2,10,30,577.0,208.0,4.6,14.0,587.0,745.4,599.1
2017,3,2,10,45,765.5,152.5,4.55,14.5,681.5,839.63,667.81
2017,3,2,11,0,954.0,97.0,4.5,15.0,776.0,903.4,710.63
2017,3,2,11,15,960.5,98.5,4.45,15.0,802.5,882.89,694.04
2017,3,2,11,30,967.0,100.0,4.4,15.0,829.0,858.5,675.4
2017,3,2,11,45,968.5,102.0,4.35,15.5,846.0,827.07,650.56
2017,3,2,12,0,970.0,104.0,4.3,16.0,863.0,792.21,622.91
2017,3,2,12,15,971.5,104.5,4.2,16.0,871.5,752.73,591.25
2017,3,2,12,30,973.0,105.0,4.1,16.0,880.0,710.22,556.91
2017,3,2,12,45,971.5,106.0,4.05,16.5,879.0,663.53,517.91
2017,3,2,13,0,970.0,107.0,4.0,17.0,878.0,614.42,476.32
2017,3,2,13,15,967.5,106.5,3.9,17.0,868.0,561.42,431.57
2017,3,2,13,30,965.0,106.0,3.8,17.0,858.0,506.61,384.23
2017,3,2,13,45,960.0,105.0,3.75,17.0,839.0,448.88,333.5
2017,3,2,14,0,955.0,104.0,3.7,17.0,820.0,390.07,280.85
2017,3,2,14,15,947.5,103.0,3.65,16.5,792.5,329.76,227.08
2017,3,2,14,30,940.0,102.0,3.6,16.0,765.0,269.13,173.86
2017,3,2,14,45,924.5,102.0,3.55,16.0,728.5,207.91,124.03
2017,3,2,15,0,909.0,102.0,3.5,16.0,692.0,147.73,84.42
2017,3,2,15,15,894.0,99.5,3.35,16.0,649.5,78.04,62.28
2017,3,2,15,30,879.0,97.0,3.2,16.0,607.0,74.51,59.45
2017,3,2,15,45,858.5,94.0,3.05,16.0,558.0,73.34,58.63
2017,3,2,16,0,838.0,91.0,2.9,16.0,509.0,72.16,57.79
2017,3,2,16,15,809.0,86.5,2.55,15.5,455.5,69.72,55.97
2017,3,2,16,30,780.0,82.0,2.2,15.0,402.0,67.23,54.07
2017,3,2,16,45,741.5,76.0,1.85,14.5,345.5,58.1,46.25
2017,3,2,17,0,703.0,70.0,1.5,14.0,289.0,54.47,43.2
2017,3,2,17,15,639.0,62.5,1.45,13.0,231.5,49.39,38.78
2017,3,2,17,30,575.0,55.0,1.4,12.0,174.0,44.25,34.08
2017,3,2,17,45,467.5,44.0,1.35,11.0,121.5,35.87,26.22
2017,3,2,18,0,360.0,33.0,1.3,10.0,69.0,27.38,17.46
2017,3,2,18,15,180.0,16.5,1.3,10.0,34.5,13.56,0.0
2017,3,2,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,3,3,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,3,3,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,3,7,15,225.5,17.5,2.55,7.5,44.0,227.56,111.93
2017,3,3,7,30,451.0,35.0,2.6,8.0,88.0,441.87,362.13
2017,3,3,7,45,541.0,44.5,2.65,9.0,142.5,536.88,447.29
2017,3,3,8,0,631.0,54.0,2.7,10.0,197.0,635.09,527.75
2017,3,3,8,15,688.5,60.5,2.9,11.0,255.0,696.42,575.56
2017,3,3,8,30,746.0,67.0,3.1,12.0,313.0,765.17,626.3
2017,3,3,8,45,777.5,73.5,3.3,13.0,369.0,809.42,656.43
2017,3,3,9,0,809.0,80.0,3.5,14.0,425.0,850.98,683.57
2017,3,3,9,15,834.5,84.0,3.8,14.5,478.0,881.03,703.44
2017,3,3,9,30,860.0,88.0,4.1,15.0,531.0,907.62,720.6
2017,3,3,9,45,731.5,129.5,4.4,16.0,530.0,841.31,669.26
2017,3,3,10,0,603.0,171.0,4.7,17.0,529.0,762.83,609.28
2017,3,3,10,15,501.0,222.5,4.7,17.0,534.0,709.16,565.26
2017,3,3,10,30,399.0,274.0,4.7,17.0,539.0,643.97,512.56
2017,3,3,10,45,457.5,266.0,4.7,17.5,584.0,687.59,544.11
2017,3,3,11,0,516.0,258.0,4.7,18.0,629.0,711.32,560.24
2017,3,3,11,15,475.5,286.5,4.65,18.0,637.0,685.27,538.13
2017,3,3,11,30,435.0,315.0,4.6,18.0,645.0,657.77,515.32
2017,3,3,11,45,474.5,305.5,4.6,18.5,673.0,655.74,512.5
2017,3,3,12,0,514.0,296.0,4.6,19.0,701.0,649.5,506.22
2017,3,3,12,15,368.5,347.5,4.55,19.0,639.5,560.2,436.14
2017,3,3,12,30,223.0,399.0,4.5,19.0,578.0,482.34,374.68
2017,3,3,12,45,384.0,346.5,4.5,19.0,654.0,518.85,403.02
2017,3,3,13,0,545.0,294.0,4.5,19.0,730.0,539.03,416.81
2017,3,3,13,15,545.0,289.5,4.4,19.0,721.0,499.35,383.8
2017,3,3,13,30,545.0,285.0,4.3,19.0,712.0,458.74,349.68
2017,3,3,13,45,437.0,316.5,4.25,19.0,654.0,401.74,304.17
2017,3,3,14,0,329.0,348.0,4.2,19.0,596.0,358.4,270.26
2017,3,3,14,15,258.5,346.5,4.1,19.0,537.0,310.88,233.52
2017,3,3,14,30,188.0,345.0,4.0,19.0,478.0,278.63,209.9
2017,3,3,14,45,152.0,326.0,3.95,19.0,430.5,242.99,183.53
2017,3,3,15,0,116.0,307.0,3.9,19.0,383.0,221.96,169.92
2017,3,3,15,15,108.5,286.0,3.75,18.5,353.5,196.26,161.31
2017,3,3,15,30,101.0,265.0,3.6,18.0,324.0,182.97,150.94
2017,3,3,15,45,177.0,240.5,3.5,18.0,333.5,161.94,133.66
2017,3,3,16,0,253.0,216.0,3.4,18.0,343.0,142.77,117.83
2017,3,3,16,15,126.5,159.0,3.05,17.5,222.5,114.7,94.35
2017,3,3,16,30,0.0,102.0,2.7,17.0,102.0,82.59,67.0
2017,3,3,16,45,0.0,87.0,2.35,16.5,87.0,70.87,57.08
2017,3,3,17,0,0.0,72.0,2.0,16.0,72.0,59.05,46.87
2017,3,3,17,15,201.5,73.5,1.95,15.0,116.0,55.7,44.05
2017,3,3,17,30,403.0,75.0,1.9,14.0,160.0,56.45,44.6
2017,3,3,17,45,305.5,57.5,1.9,13.5,111.0,43.74,32.85
2017,3,3,18,0,208.0,40.0,1.9,13.0,62.0,30.76,20.17
2017,3,3,18,15,104.0,20.0,1.95,13.0,31.0,15.54,0.0
2017,3,3,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
