Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,4,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,1.0,2.7,11.0,1.0,0.82,0.0
2017,3,4,7,30,0.0,2.0,2.7,11.0,2.0,1.64,0.0
2017,3,4,7,45,0.0,4.0,2.75,11.5,4.0,3.28,0.0
2017,3,4,8,0,0.0,6.0,2.8,12.0,6.0,4.92,0.0
2017,3,4,8,15,0.0,7.5,2.85,12.0,7.5,6.16,0.0
2017,3,4,8,30,0.0,9.0,2.9,12.0,9.0,7.4,0.78
2017,3,4,8,45,0.0,56.5,2.95,12.5,56.5,46.77,34.72
2017,3,4,9,0,0.0,104.0,3.0,13.0,104.0,89.67,70.98
2017,3,4,9,15,0.0,106.0,3.2,13.0,106.0,90.4,71.32
2017,3,4,9,30,0.0,108.0,3.4,13.0,108.0,91.51,72.01
2017,3,4,9,45,0.0,71.5,3.6,13.5,71.5,59.36,44.66
2017,3,4,10,0,0.0,35.0,3.8,14.0,35.0,28.99,18.89
2017,3,4,10,15,0.0,61.0,3.8,14.0,61.0,50.66,37.05
2017,3,4,10,30,0.0,87.0,3.8,14.0,87.0,72.42,55.1
2017,3,4,10,45,0.0,92.0,3.85,14.0,92.0,76.65,58.48
2017,3,4,11,0,0.0,97.0,3.9,14.0,97.0,80.93,61.91
2017,3,4,11,15,0.0,87.0,3.9,14.0,87.0,72.53,54.86
2017,3,4,11,30,0.0,77.0,3.9,14.0,77.0,64.18,47.88
2017,3,4,11,45,0.0,78.5,3.9,14.0,78.5,65.46,48.9
2017,3,4,12,0,0.0,80.0,3.9,14.0,80.0,66.74,49.91
2017,3,4,12,15,0.0,89.0,3.85,14.0,89.0,74.3,56.13
2017,3,4,12,30,0.0,98.0,3.8,14.0,98.0,81.82,62.3
2017,3,4,12,45,0.0,109.0,3.8,14.5,109.0,90.93,69.65
2017,3,4,13,0,0.0,120.0,3.8,15.0,120.0,99.94,76.89
2017,3,4,13,15,0.0,115.5,3.8,15.0,115.5,96.13,73.79
2017,3,4,13,30,0.0,111.0,3.8,15.0,111.0,92.35,70.74
2017,3,4,13,45,0.0,105.0,3.8,15.0,105.0,87.38,66.73
2017,3,4,14,0,0.0,99.0,3.8,15.0,99.0,82.45,62.76
2017,3,4,14,15,0.0,105.5,3.75,15.0,105.5,87.65,67.12
2017,3,4,14,30,0.0,112.0,3.7,15.0,112.0,92.74,71.42
2017,3,4,14,45,0.0,115.5,3.65,15.0,115.5,95.33,73.68
2017,3,4,15,0,0.0,119.0,3.6,15.0,119.0,97.79,75.87
2017,3,4,15,15,0.0,106.5,3.45,14.5,106.5,87.89,71.2
2017,3,4,15,30,0.0,94.0,3.3,14.0,94.0,78.06,62.99
2017,3,4,15,45,0.0,81.5,3.15,14.0,81.5,67.71,54.13
2017,3,4,16,0,0.0,69.0,3.0,14.0,69.0,57.24,45.11
2017,3,4,16,15,0.0,50.0,2.95,14.0,50.0,41.39,31.23
2017,3,4,16,30,0.0,31.0,2.9,14.0,31.0,25.6,17.27
2017,3,4,16,45,0.0,26.5,2.9,14.0,26.5,21.86,13.99
2017,3,4,17,0,0.0,22.0,2.9,14.0,22.0,18.12,10.66
2017,3,4,17,15,0.0,17.5,3.0,13.5,17.5,14.4,7.33
2017,3,4,17,30,0.0,13.0,3.1,13.0,13.0,10.68,3.94
2017,3,4,17,45,0.0,9.0,3.25,13.0,9.0,7.39,0.88
2017,3,4,18,0,0.0,5.0,3.4,13.0,5.0,4.1,0.0
2017,3,4,18,15,0.0,2.5,3.4,13.0,2.5,2.05,0.0
2017,3,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,5,7,15,156.5,21.0,1.95,13.5,41.0,180.58,112.03
2017,3,5,7,30,313.0,42.0,2.1,14.0,82.0,344.05,279.7
2017,3,5,7,45,417.5,52.0,2.3,14.5,133.5,449.6,370.75
2017,3,5,8,0,522.0,62.0,2.5,15.0,185.0,558.5,459.53
2017,3,5,8,15,580.5,70.0,2.5,15.5,239.5,627.94,512.97
2017,3,5,8,30,639.0,78.0,2.5,16.0,294.0,697.09,563.54
2017,3,5,8,45,670.0,86.0,2.55,16.5,346.5,740.79,593.43
2017,3,5,9,0,701.0,94.0,2.6,17.0,399.0,782.26,620.83
2017,3,5,9,15,350.5,95.0,2.7,17.5,247.5,453.48,370.08
2017,3,5,9,30,0.0,96.0,2.8,18.0,96.0,80.41,61.05
2017,3,5,9,45,26.5,177.5,2.9,18.5,193.5,194.67,155.08
2017,3,5,10,0,53.0,259.0,3.0,19.0,291.0,304.25,241.42
2017,3,5,10,15,46.5,270.0,3.15,19.5,299.5,304.1,239.66
2017,3,5,10,30,40.0,281.0,3.3,20.0,308.0,304.05,238.4
2017,3,5,10,45,31.5,279.5,3.5,20.5,301.5,289.52,226.03
2017,3,5,11,0,23.0,278.0,3.7,21.0,295.0,261.91,203.66
2017,3,5,11,15,11.5,211.5,3.8,21.0,220.0,189.9,146.92
2017,3,5,11,30,0.0,145.0,3.9,21.0,145.0,121.94,92.73
2017,3,5,11,45,1.5,157.5,4.0,21.5,159.0,133.5,101.76
2017,3,5,12,0,3.0,170.0,4.1,22.0,173.0,144.8,110.44
2017,3,5,12,15,3.0,170.5,4.1,22.0,173.5,144.7,110.28
2017,3,5,12,30,3.0,171.0,4.1,22.0,174.0,144.58,110.13
2017,3,5,12,45,3.0,170.5,4.2,22.5,173.5,143.62,109.14
2017,3,5,13,0,3.0,170.0,4.3,23.0,173.0,142.64,108.16
2017,3,5,13,15,28.5,264.5,4.3,23.0,287.5,229.23,175.7
2017,3,5,13,30,54.0,359.0,4.3,23.0,402.0,305.99,234.0
2017,3,5,13,45,74.0,363.0,4.3,23.0,420.5,307.72,234.56
2017,3,5,14,0,94.0,367.0,4.3,23.0,439.0,306.49,232.72
2017,3,5,14,15,187.5,352.0,4.2,23.0,489.0,302.91,226.37
2017,3,5,14,30,281.0,337.0,4.1,23.0,539.0,286.42,208.99
2017,3,5,14,45,221.5,326.5,4.05,23.0,481.0,254.42,186.51
2017,3,5,15,0,162.0,316.0,4.0,23.0,423.0,221.59,165.2
2017,3,5,15,15,275.5,277.0,3.85,23.0,445.5,175.87,141.75
2017,3,5,15,30,389.0,238.0,3.7,23.0,468.0,155.14,125.05
2017,3,5,15,45,273.5,233.0,3.55,23.0,388.5,151.51,122.42
2017,3,5,16,0,158.0,228.0,3.4,23.0,309.0,154.37,125.17
2017,3,5,16,15,79.0,163.5,3.1,22.5,204.0,122.0,98.61
2017,3,5,16,30,0.0,99.0,2.8,22.0,99.0,80.48,63.82
2017,3,5,16,45,236.0,103.0,2.5,21.5,179.0,75.6,59.98
2017,3,5,17,0,472.0,107.0,2.2,21.0,259.0,77.63,61.96
2017,3,5,17,15,405.0,94.0,2.05,20.5,206.5,69.07,54.63
2017,3,5,17,30,338.0,81.0,1.9,20.0,154.0,60.28,46.85
2017,3,5,17,45,239.0,62.5,1.75,19.5,107.0,47.06,34.93
2017,3,5,18,0,140.0,44.0,1.6,19.0,60.0,33.69,22.3
2017,3,5,18,15,70.0,22.0,1.7,18.5,30.0,17.25,0.0
2017,3,5,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,6,6,45,16.0,5.0,3.2,17.5,5.5,0.0,0.0
2017,3,6,7,0,32.0,10.0,3.4,18.0,11.0,31.56,0.0
2017,3,6,7,15,169.0,27.5,3.55,18.5,48.0,206.4,135.44
2017,3,6,7,30,306.0,45.0,3.7,19.0,85.0,343.19,276.07
2017,3,6,7,45,414.0,55.0,3.85,19.5,137.5,451.59,368.59
2017,3,6,8,0,522.0,65.0,4.0,20.0,190.0,563.93,459.28
2017,3,6,8,15,580.5,72.0,4.4,20.5,244.5,632.41,512.96
2017,3,6,8,30,639.0,79.0,4.8,21.0,299.0,700.43,564.65
2017,3,6,8,45,695.0,80.0,5.2,21.5,355.0,757.25,606.33
2017,3,6,9,0,751.0,81.0,5.6,22.0,411.0,807.55,642.23
2017,3,6,9,15,400.5,151.0,5.8,22.5,329.0,570.67,458.88
2017,3,6,9,30,50.0,221.0,6.0,23.0,247.0,270.74,213.98
2017,3,6,9,45,27.0,202.5,6.25,23.5,217.0,222.47,174.51
2017,3,6,10,0,4.0,184.0,6.5,24.0,187.0,164.98,127.32
2017,3,6,10,15,35.5,244.5,6.55,24.5,269.0,266.48,207.72
2017,3,6,10,30,67.0,305.0,6.6,25.0,351.0,353.22,274.53
2017,3,6,10,45,50.0,302.0,6.65,25.5,337.5,328.41,253.71
2017,3,6,11,0,33.0,299.0,6.7,26.0,324.0,304.99,234.29
2017,3,6,11,15,67.0,337.5,6.7,26.0,389.5,364.77,280.39
2017,3,6,11,30,101.0,376.0,6.7,26.0,455.0,420.87,322.9
2017,3,6,11,45,80.5,372.5,6.7,26.0,436.5,392.69,300.56
2017,3,6,12,0,60.0,369.0,6.7,26.0,418.0,366.13,279.68
2017,3,6,12,15,49.0,358.5,6.65,26.0,398.5,341.65,260.65
2017,3,6,12,30,38.0,348.0,6.6,26.0,379.0,318.57,242.74
2017,3,6,12,45,115.0,379.5,6.6,26.5,473.0,386.04,293.82
2017,3,6,13,0,192.0,411.0,6.6,27.0,567.0,438.53,332.01
2017,3,6,13,15,255.5,394.5,6.5,27.0,599.0,438.46,330.74
2017,3,6,13,30,319.0,378.0,6.4,27.0,631.0,431.1,323.15
2017,3,6,13,45,292.5,374.5,6.35,27.0,602.5,391.51,291.73
2017,3,6,14,0,266.0,371.0,6.3,27.0,574.0,354.48,262.38
2017,3,6,14,15,335.0,340.5,6.2,27.0,588.0,328.99,239.02
2017,3,6,14,30,404.0,310.0,6.1,27.0,602.0,296.36,209.53
2017,3,6,14,45,503.0,256.5,6.0,27.0,602.0,239.09,160.75
2017,3,6,15,0,602.0,203.0,5.9,27.0,602.0,177.39,113.36
2017,3,6,15,15,691.0,157.5,5.7,26.5,588.5,107.41,74.81
2017,3,6,15,30,780.0,112.0,5.5,26.0,575.0,82.62,63.79
2017,3,6,15,45,467.5,171.0,5.3,26.0,442.5,110.78,87.49
2017,3,6,16,0,155.0,230.0,5.1,26.0,310.0,155.44,124.83
2017,3,6,16,15,145.0,205.5,4.95,25.5,274.5,141.28,113.65
2017,3,6,16,30,135.0,181.0,4.8,25.0,239.0,126.59,101.94
2017,3,6,16,45,339.0,136.0,4.65,24.5,253.0,97.77,78.08
2017,3,6,17,0,543.0,91.0,4.5,24.0,267.0,68.95,53.79
2017,3,6,17,15,476.0,81.0,4.5,23.5,214.0,62.71,48.54
2017,3,6,17,30,409.0,71.0,4.5,23.0,161.0,53.51,40.49
2017,3,6,17,45,289.0,57.5,4.5,23.0,112.0,43.59,31.48
2017,3,6,18,0,169.0,44.0,4.5,23.0,63.0,33.83,22.09
2017,3,6,18,15,84.5,22.0,4.6,22.5,31.5,17.31,0.0
2017,3,6,18,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,4.85,21.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,3,7,7,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,7,7,15,0.0,0.5,2.05,19.5,0.5,0.41,0.0
2017,3,7,7,30,0.0,1.0,2.1,20.0,1.0,0.82,0.0
2017,3,7,7,45,0.0,2.0,2.2,20.5,2.0,1.64,0.0
2017,3,7,8,0,0.0,3.0,2.3,21.0,3.0,2.46,0.0
2017,3,7,8,15,0.0,4.0,2.3,21.0,4.0,3.29,0.0
2017,3,7,8,30,0.0,5.0,2.3,21.0,5.0,4.11,0.0
2017,3,7,8,45,0.0,6.0,2.35,21.5,6.0,4.94,0.0
2017,3,7,9,0,0.0,7.0,2.4,22.0,7.0,5.77,0.0
2017,3,7,9,15,0.0,7.5,2.35,22.0,7.5,6.19,0.0
2017,3,7,9,30,0.0,8.0,2.3,22.0,8.0,6.6,0.0
2017,3,7,9,45,191.5,129.5,2.3,22.5,247.0,324.64,260.6
2017,3,7,10,0,383.0,251.0,2.3,23.0,486.0,631.44,488.51
2017,3,7,10,15,379.0,274.0,2.45,23.0,519.0,642.55,492.98
2017,3,7,10,30,375.0,297.0,2.6,23.0,552.0,651.16,497.88
2017,3,7,10,45,187.5,175.0,2.8,23.0,302.5,347.29,271.75
2017,3,7,11,0,0.0,53.0,3.0,23.0,53.0,44.08,29.92
2017,3,7,11,15,0.0,66.5,3.25,23.0,66.5,55.39,39.11
2017,3,7,11,30,0.0,80.0,3.5,23.0,80.0,66.71,48.13
2017,3,7,11,45,64.0,241.0,3.75,23.0,292.5,260.27,201.68
2017,3,7,12,0,128.0,402.0,4.0,23.0,505.0,453.11,347.22
2017,3,7,12,15,97.0,392.5,4.15,22.5,471.5,403.7,309.48
2017,3,7,12,30,66.0,383.0,4.3,22.0,438.0,365.75,280.92
2017,3,7,12,45,164.0,393.0,4.5,22.0,527.0,425.94,327.31
2017,3,7,13,0,262.0,403.0,4.7,22.0,616.0,471.82,361.32
2017,3,7,13,15,211.5,402.5,4.75,22.0,573.5,423.84,324.01
2017,3,7,13,30,161.0,402.0,4.8,22.0,531.0,381.45,291.34
2017,3,7,13,45,135.5,389.0,4.9,22.0,496.0,345.31,263.47
2017,3,7,14,0,110.0,376.0,5.0,22.0,461.0,318.22,242.62
2017,3,7,14,15,203.5,357.0,5.0,22.0,506.5,311.12,233.57
2017,3,7,14,30,297.0,338.0,5.0,22.0,552.0,291.32,213.47
2017,3,7,14,45,219.0,328.0,5.05,22.0,482.5,255.89,188.85
2017,3,7,15,0,141.0,318.0,5.1,22.0,413.0,221.63,166.8
2017,3,7,15,15,210.5,291.5,5.05,21.5,422.5,193.03,148.22
2017,3,7,15,30,280.0,265.0,5.0,21.0,432.0,167.52,136.5
2017,3,7,15,45,451.0,199.5,4.95,21.0,443.5,127.58,103.36
2017,3,7,16,0,622.0,134.0,4.9,21.0,455.0,91.38,72.97
2017,3,7,16,15,398.5,157.5,4.7,20.5,355.5,105.26,85.27
2017,3,7,16,30,175.0,181.0,4.5,20.0,256.0,127.17,104.48
2017,3,7,16,45,156.0,160.0,4.35,19.5,220.0,113.75,93.42
2017,3,7,17,0,137.0,139.0,4.2,19.0,184.0,99.92,81.82
2017,3,7,17,15,116.5,114.0,4.1,18.5,147.0,83.36,67.56
2017,3,7,17,30,96.0,89.0,4.0,18.0,110.0,66.3,52.53
2017,3,7,17,45,67.5,64.5,3.95,17.5,77.5,49.02,36.99
2017,3,7,18,0,39.0,40.0,3.9,17.0,45.0,31.28,20.69
2017,3,7,18,15,19.5,20.0,3.95,16.5,22.5,16.34,0.11
2017,3,7,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,6,45,22.5,6.0,2.45,11.5,7.0,0.0,0.0
2017,3,8,7,0,45.0,12.0,2.6,12.0,14.0,42.91,0.0
2017,3,8,7,15,167.0,31.0,2.6,12.5,52.5,216.59,158.63
2017,3,8,7,30,289.0,50.0,2.6,13.0,91.0,338.63,278.93
2017,3,8,7,45,379.0,63.0,2.6,13.5,142.0,432.3,360.24
2017,3,8,8,0,469.0,76.0,2.6,14.0,193.0,534.89,443.78
2017,3,8,8,15,234.5,90.0,2.55,14.5,148.5,329.27,276.19
2017,3,8,8,30,0.0,104.0,2.5,15.0,104.0,93.83,73.92
2017,3,8,8,45,1.5,127.0,2.45,15.5,127.5,116.83,93.16
2017,3,8,9,0,3.0,150.0,2.4,16.0,151.0,139.47,111.42
2017,3,8,9,15,4.5,163.5,2.3,16.5,165.5,151.71,120.85
2017,3,8,9,30,6.0,177.0,2.2,17.0,180.0,164.05,130.25
2017,3,8,9,45,21.0,214.0,2.15,17.5,227.0,212.64,169.15
2017,3,8,10,0,36.0,251.0,2.1,18.0,274.0,279.05,220.98
2017,3,8,10,15,117.5,289.5,2.1,18.0,369.0,406.76,321.07
2017,3,8,10,30,199.0,328.0,2.1,18.0,464.0,511.8,400.28
2017,3,8,10,45,213.5,343.5,2.15,18.5,495.5,529.38,411.22
2017,3,8,11,0,228.0,359.0,2.2,19.0,527.0,545.04,421.23
2017,3,8,11,15,233.5,367.5,2.2,19.5,545.0,544.32,418.96
2017,3,8,11,30,239.0,376.0,2.2,20.0,563.0,542.19,415.81
2017,3,8,11,45,229.0,387.0,2.25,20.5,569.0,529.08,404.56
2017,3,8,12,0,219.0,398.0,2.3,21.0,575.0,515.34,392.96
2017,3,8,12,15,499.5,292.0,2.35,21.5,700.5,612.57,466.48
2017,3,8,12,30,780.0,186.0,2.4,22.0,826.0,674.12,510.61
2017,3,8,12,45,778.5,186.5,2.45,22.5,825.0,631.18,476.28
2017,3,8,13,0,777.0,187.0,2.5,23.0,824.0,586.34,440.61
2017,3,8,13,15,773.5,186.0,2.5,23.0,814.0,537.66,401.95
2017,3,8,13,30,770.0,185.0,2.5,23.0,804.0,487.8,361.36
2017,3,8,13,45,424.5,275.5,2.5,23.5,615.5,371.5,274.86
2017,3,8,14,0,79.0,366.0,2.5,24.0,427.0,301.65,226.96
2017,3,8,14,15,89.0,357.0,2.45,24.0,423.5,287.46,215.75
2017,3,8,14,30,99.0,348.0,2.4,24.0,420.0,271.98,203.32
2017,3,8,14,45,68.5,313.0,2.4,24.0,362.0,234.03,175.78
2017,3,8,15,0,38.0,278.0,2.4,24.0,304.0,200.84,152.21
2017,3,8,15,15,19.0,214.0,2.35,23.5,227.0,165.68,126.73
2017,3,8,15,30,0.0,150.0,2.3,23.0,150.0,120.03,95.65
2017,3,8,15,45,42.0,188.5,2.3,23.0,210.5,138.89,111.72
2017,3,8,16,0,84.0,227.0,2.3,23.0,271.0,159.95,129.54
2017,3,8,16,15,42.0,169.0,2.05,22.5,191.0,125.06,100.97
2017,3,8,16,30,0.0,111.0,1.8,22.0,111.0,89.35,71.29
2017,3,8,16,45,0.0,95.5,1.55,22.0,95.5,77.32,61.26
2017,3,8,17,0,0.0,80.0,1.3,22.0,80.0,65.18,50.97
2017,3,8,17,15,181.5,80.0,1.25,21.5,121.0,59.98,46.59
2017,3,8,17,30,363.0,80.0,1.2,21.0,162.0,59.59,46.14
2017,3,8,17,45,272.5,62.5,1.2,20.5,114.0,47.12,34.95
2017,3,8,18,0,182.0,45.0,1.2,20.0,66.0,34.33,23.06
2017,3,8,18,15,91.0,22.5,1.25,19.5,33.0,17.74,1.95
2017,3,8,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,1.0,2.4,16.5,1.0,0.0,0.0
2017,3,9,7,0,0.0,2.0,2.7,17.0,2.0,1.71,0.0
2017,3,9,7,15,0.0,6.5,2.8,17.5,6.5,5.33,0.0
2017,3,9,7,30,0.0,11.0,2.9,18.0,11.0,9.03,1.82
2017,3,9,7,45,0.0,17.0,3.0,18.5,17.0,13.98,6.11
2017,3,9,8,0,0.0,23.0,3.1,19.0,23.0,18.94,10.36
2017,3,9,8,15,0.0,29.5,3.25,19.5,29.5,24.33,14.9
2017,3,9,8,30,0.0,36.0,3.4,20.0,36.0,29.72,19.37
2017,3,9,8,45,1.5,93.5,3.55,21.0,94.5,81.42,62.18
2017,3,9,9,0,3.0,151.0,3.7,22.0,153.0,140.25,109.63
2017,3,9,9,15,6.0,168.0,3.75,22.0,171.5,157.57,123.24
2017,3,9,9,30,9.0,185.0,3.8,22.0,190.0,174.82,136.72
2017,3,9,9,45,4.5,171.0,3.85,22.5,173.5,154.23,119.43
2017,3,9,10,0,0.0,157.0,3.9,23.0,157.0,135.37,103.7
2017,3,9,10,15,13.0,212.5,3.9,23.0,221.5,198.28,153.67
2017,3,9,10,30,26.0,268.0,3.9,23.0,286.0,260.82,202.28
2017,3,9,10,45,76.5,315.5,3.9,23.5,372.0,364.97,282.38
2017,3,9,11,0,127.0,363.0,3.9,24.0,458.0,463.78,355.79
2017,3,9,11,15,131.0,376.5,3.9,24.0,477.0,469.21,358.74
2017,3,9,11,30,135.0,390.0,3.9,24.0,496.0,473.38,361.15
2017,3,9,11,45,103.5,387.5,3.95,24.5,470.0,424.06,322.9
2017,3,9,12,0,72.0,385.0,4.0,25.0,444.0,389.1,295.41
2017,3,9,12,15,66.0,384.0,3.95,25.0,438.5,375.34,284.77
2017,3,9,12,30,60.0,383.0,3.9,25.0,433.0,362.01,274.42
2017,3,9,12,45,50.5,370.5,3.9,25.0,412.5,337.71,255.96
2017,3,9,13,0,41.0,358.0,3.9,25.0,392.0,314.8,238.58
2017,3,9,13,15,75.0,378.5,3.85,24.5,439.5,339.87,257.73
2017,3,9,13,30,109.0,399.0,3.8,24.0,487.0,359.78,272.39
2017,3,9,13,45,75.0,366.0,3.75,24.0,426.0,310.95,235.47
2017,3,9,14,0,41.0,333.0,3.7,24.0,365.0,267.09,202.68
2017,3,9,14,15,109.5,345.5,3.6,24.0,427.0,286.06,214.91
2017,3,9,14,30,178.0,358.0,3.5,24.0,489.0,286.59,212.02
2017,3,9,14,45,261.0,326.5,3.45,24.0,508.0,253.24,182.76
2017,3,9,15,0,344.0,295.0,3.4,24.0,527.0,218.95,155.31
2017,3,9,15,15,260.0,287.5,3.15,23.5,456.5,182.84,137.57
2017,3,9,15,30,176.0,280.0,2.9,23.0,386.0,182.78,147.53
2017,3,9,15,45,348.5,224.0,2.7,23.0,413.0,147.46,118.76
2017,3,9,16,0,521.0,168.0,2.5,23.0,440.0,111.36,89.02
2017,3,9,16,15,316.0,176.0,2.3,22.5,336.0,121.06,97.71
2017,3,9,16,30,111.0,184.0,2.1,22.0,232.0,128.18,104.21
2017,3,9,16,45,101.0,160.0,1.95,22.0,199.5,113.33,91.91
2017,3,9,17,0,91.0,136.0,1.8,22.0,167.0,100.66,81.33
2017,3,9,17,15,77.0,112.0,1.8,21.5,134.5,83.98,67.23
2017,3,9,17,30,63.0,88.0,1.8,21.0,102.0,66.95,52.47
2017,3,9,17,45,41.0,64.0,1.85,20.5,72.5,49.55,37.05
2017,3,9,18,0,19.0,40.0,1.9,20.0,43.0,31.8,21.02
2017,3,9,18,15,9.5,20.0,2.0,20.0,21.5,16.43,2.46
2017,3,9,18,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,8.0,1.1,17.5,8.0,0.0,0.0
2017,3,10,7,0,0.0,16.0,1.2,18.0,16.0,13.66,0.0
2017,3,10,7,15,108.5,35.0,1.35,18.5,51.0,160.23,119.05
2017,3,10,7,30,217.0,54.0,1.5,19.0,86.0,287.98,231.8
2017,3,10,7,45,275.0,72.0,1.65,19.5,131.0,361.15,293.9
2017,3,10,8,0,333.0,90.0,1.8,20.0,176.0,436.54,355.08
2017,3,10,8,15,377.0,104.0,1.65,20.5,223.0,495.57,399.85
2017,3,10,8,30,421.0,118.0,1.5,21.0,270.0,554.78,442.42
2017,3,10,8,45,445.5,135.0,1.4,21.5,318.5,599.52,472.22
2017,3,10,9,0,470.0,152.0,1.3,22.0,367.0,642.44,499.6
2017,3,10,9,15,462.5,175.0,1.3,22.5,406.5,660.64,508.75
2017,3,10,9,30,455.0,198.0,1.3,23.0,446.0,675.73,515.81
2017,3,10,9,45,462.5,214.5,1.35,23.5,485.5,694.55,526.32
2017,3,10,10,0,470.0,231.0,1.4,24.0,525.0,710.59,534.83
2017,3,10,10,15,410.5,268.0,1.45,24.0,536.5,666.94,502.02
2017,3,10,10,30,351.0,305.0,1.5,24.0,548.0,640.69,481.37
2017,3,10,10,45,306.0,332.0,1.6,24.5,551.0,615.27,461.11
2017,3,10,11,0,261.0,359.0,1.7,25.0,554.0,589.02,440.28
2017,3,10,11,15,222.5,377.0,1.75,25.0,547.0,545.23,408.18
2017,3,10,11,30,184.0,395.0,1.8,25.0,540.0,517.17,387.0
2017,3,10,11,45,314.5,367.0,1.9,25.0,621.0,587.14,439.03
2017,3,10,12,0,445.0,339.0,2.0,25.0,702.0,644.12,479.97
2017,3,10,12,15,480.0,330.0,2.05,25.0,725.0,633.03,471.34
2017,3,10,12,30,515.0,321.0,2.1,25.0,748.0,617.85,459.98
2017,3,10,12,45,462.5,341.5,2.15,25.0,724.5,569.29,423.83
2017,3,10,13,0,410.0,362.0,2.2,25.0,701.0,522.73,389.02
2017,3,10,13,15,358.5,375.0,2.25,25.0,669.0,476.84,354.49
2017,3,10,13,30,307.0,388.0,2.3,25.0,637.0,434.7,322.56
2017,3,10,13,45,185.5,374.0,2.35,25.0,523.5,355.52,264.58
2017,3,10,14,0,64.0,360.0,2.4,25.0,410.0,293.07,219.9
2017,3,10,14,15,183.5,351.0,2.4,25.0,487.5,303.09,223.64
2017,3,10,14,30,303.0,342.0,2.4,25.0,565.0,296.37,212.93
2017,3,10,14,45,271.5,330.0,2.4,25.0,523.0,257.29,184.05
2017,3,10,15,0,240.0,318.0,2.4,25.0,481.0,232.23,168.15
2017,3,10,15,15,243.0,296.5,2.4,24.5,452.5,198.13,148.59
2017,3,10,15,30,246.0,275.0,2.4,24.0,424.0,181.63,145.79
2017,3,10,15,45,227.0,254.0,2.45,23.5,383.0,170.08,137.09
2017,3,10,16,0,208.0,233.0,2.5,23.0,342.0,158.1,127.92
2017,3,10,16,15,161.0,209.5,2.4,22.5,288.5,143.96,116.82
2017,3,10,16,30,114.0,186.0,2.3,22.0,235.0,129.4,105.2
2017,3,10,16,45,104.5,162.5,2.25,22.0,203.0,114.85,93.23
2017,3,10,17,0,95.0,139.0,2.2,22.0,171.0,99.81,80.63
2017,3,10,17,15,81.0,114.5,2.1,21.5,138.0,85.61,68.65
2017,3,10,17,30,67.0,90.0,2.0,21.0,105.0,68.32,53.67
2017,3,10,17,45,47.5,66.0,1.9,20.5,75.0,50.95,38.29
2017,3,10,18,0,28.0,42.0,1.8,20.0,45.0,33.25,22.31
2017,3,10,18,15,14.0,21.0,1.75,19.5,22.5,17.21,3.8
2017,3,10,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,11,7,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,11,7,15,0.0,2.0,1.75,16.0,2.0,1.64,0.0
2017,3,11,7,30,0.0,4.0,2.0,16.0,4.0,3.28,0.0
2017,3,11,7,45,0.0,6.0,2.25,16.5,6.0,4.92,0.0
2017,3,11,8,0,0.0,8.0,2.5,17.0,8.0,6.57,0.0
2017,3,11,8,15,0.0,10.0,2.65,17.0,10.0,8.22,1.37
2017,3,11,8,30,0.0,12.0,2.8,17.0,12.0,9.88,2.77
2017,3,11,8,45,0.0,42.5,3.0,17.5,42.5,35.13,24.11
2017,3,11,9,0,0.0,73.0,3.2,18.0,73.0,60.56,45.23
2017,3,11,9,15,0.0,96.0,3.3,18.0,96.0,80.58,61.66
2017,3,11,9,30,0.0,119.0,3.4,18.0,119.0,101.37,78.55
2017,3,11,9,45,0.0,112.0,3.55,18.5,112.0,94.44,72.46
2017,3,11,10,0,0.0,105.0,3.7,19.0,105.0,87.96,66.83
2017,3,11,10,15,0.0,114.0,3.8,19.0,114.0,95.78,73.03
2017,3,11,10,30,0.0,123.0,3.9,19.0,123.0,103.56,79.16
2017,3,11,10,45,4.5,174.0,4.0,19.5,178.0,152.4,118.25
2017,3,11,11,0,9.0,225.0,4.1,20.0,233.0,201.13,156.5
2017,3,11,11,15,14.0,257.0,4.1,20.0,269.0,232.49,180.93
2017,3,11,11,30,19.0,289.0,4.1,20.0,305.0,262.95,204.46
2017,3,11,11,45,11.0,228.5,4.1,20.5,238.0,201.75,155.94
2017,3,11,12,0,3.0,168.0,4.1,21.0,171.0,143.15,109.32
2017,3,11,12,15,1.5,153.5,4.0,21.0,155.0,129.45,98.43
2017,3,11,12,30,0.0,139.0,3.9,21.0,139.0,116.05,87.74
2017,3,11,12,45,6.0,197.5,3.85,21.0,202.5,167.75,128.71
2017,3,11,13,0,12.0,256.0,3.8,21.0,266.0,217.54,167.57
2017,3,11,13,15,11.0,243.0,3.7,20.5,252.0,204.79,157.81
2017,3,11,13,30,10.0,230.0,3.6,20.0,238.0,192.35,148.38
2017,3,11,13,45,7.5,207.0,3.55,20.0,213.0,171.8,132.3
2017,3,11,14,0,5.0,184.0,3.5,20.0,188.0,151.81,116.64
2017,3,11,14,15,2.5,133.0,3.4,20.0,135.0,110.34,83.77
2017,3,11,14,30,0.0,82.0,3.3,20.0,82.0,68.33,50.14
2017,3,11,14,45,0.0,73.5,3.2,20.0,73.5,61.18,44.46
2017,3,11,15,0,0.0,65.0,3.1,20.0,65.0,54.04,38.74
2017,3,11,15,15,4.0,132.0,3.0,19.5,135.0,107.54,82.47
2017,3,11,15,30,8.0,199.0,2.9,19.0,205.0,154.27,126.11
2017,3,11,15,45,4.0,157.0,2.8,19.0,160.0,124.6,101.36
2017,3,11,16,0,0.0,115.0,2.7,19.0,115.0,93.62,75.32
2017,3,11,16,15,0.0,103.5,2.55,18.5,103.5,84.59,68.0
2017,3,11,16,30,0.0,92.0,2.4,18.0,92.0,75.49,60.48
2017,3,11,16,45,0.0,79.5,2.3,18.0,79.5,65.55,52.03
2017,3,11,17,0,0.0,67.0,2.2,18.0,67.0,55.53,43.38
2017,3,11,17,15,0.0,54.0,2.2,17.5,54.0,44.7,33.95
2017,3,11,17,30,0.0,41.0,2.2,17.0,41.0,33.88,24.36
2017,3,11,17,45,0.0,29.5,2.2,17.0,29.5,24.34,15.7
2017,3,11,18,0,0.0,18.0,2.2,17.0,18.0,14.82,7.0
2017,3,11,18,15,0.0,9.0,2.3,16.5,9.0,7.39,0.0
2017,3,11,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,45,27.0,9.0,5.5,8.0,10.0,7.68,0.0
2017,3,12,7,0,54.0,18.0,5.5,8.0,20.0,78.28,0.0
2017,3,12,7,15,154.0,40.5,5.45,8.0,61.5,205.34,165.47
2017,3,12,7,30,254.0,63.0,5.4,8.0,103.0,331.72,282.43
2017,3,12,7,45,342.5,77.5,5.4,8.0,155.0,426.36,367.8
2017,3,12,8,0,431.0,92.0,5.4,8.0,207.0,525.1,453.11
2017,3,12,8,15,215.5,80.5,5.35,8.0,138.0,300.25,261.22
2017,3,12,8,30,0.0,69.0,5.3,8.0,69.0,57.2,44.35
2017,3,12,8,45,0.0,81.0,5.3,8.5,81.0,67.62,53.25
2017,3,12,9,0,0.0,93.0,5.3,9.0,93.0,78.28,62.13
2017,3,12,9,15,0.0,103.0,5.25,9.0,103.0,87.02,69.39
2017,3,12,9,30,0.0,113.0,5.2,9.0,113.0,95.74,76.57
2017,3,12,9,45,0.0,123.0,5.2,9.5,123.0,104.42,83.53
2017,3,12,10,0,0.0,133.0,5.2,10.0,133.0,113.06,90.4
2017,3,12,10,15,0.0,128.0,5.15,10.0,128.0,108.19,86.07
2017,3,12,10,30,0.0,123.0,5.1,10.0,123.0,103.55,81.99
2017,3,12,10,45,0.0,118.0,5.05,10.5,118.0,99.07,77.93
2017,3,12,11,0,0.0,113.0,5.0,11.0,113.0,94.7,74.0
2017,3,12,11,15,0.0,117.0,4.95,11.0,117.0,98.08,76.71
2017,3,12,11,30,0.0,121.0,4.9,11.0,121.0,101.43,79.39
2017,3,12,11,45,8.5,205.0,4.9,11.5,212.5,179.58,143.69
2017,3,12,12,0,17.0,289.0,4.9,12.0,304.0,256.56,205.59
2017,3,12,12,15,13.5,262.5,4.8,12.0,275.0,229.43,183.38
2017,3,12,12,30,10.0,236.0,4.7,12.0,246.0,203.27,162.12
2017,3,12,12,45,9.0,222.0,4.65,12.5,230.5,189.72,150.82
2017,3,12,13,0,8.0,208.0,4.6,13.0,215.0,176.49,139.81
2017,3,12,13,15,14.5,256.5,4.45,13.0,268.5,217.32,172.72
2017,3,12,13,30,21.0,305.0,4.3,13.0,322.0,255.65,203.18
2017,3,12,13,45,31.0,321.0,4.2,13.5,346.0,262.32,207.78
2017,3,12,14,0,41.0,337.0,4.1,14.0,370.0,270.17,213.22
2017,3,12,14,15,78.5,348.0,3.95,14.0,408.0,279.81,219.42
2017,3,12,14,30,116.0,359.0,3.8,14.0,446.0,283.52,220.45
2017,3,12,14,45,72.0,313.5,3.65,14.0,366.5,235.94,184.42
2017,3,12,15,0,28.0,268.0,3.5,14.0,287.0,194.93,153.99
2017,3,12,15,15,14.0,212.0,3.3,14.0,221.5,164.73,130.82
2017,3,12,15,30,0.0,156.0,3.1,14.0,156.0,124.49,102.93
2017,3,12,15,45,16.5,183.0,2.9,14.0,192.0,142.76,119.0
2017,3,12,16,0,33.0,210.0,2.7,14.0,228.0,150.41,125.91
2017,3,12,16,15,16.5,170.5,2.55,13.5,179.5,131.92,110.53
2017,3,12,16,30,0.0,131.0,2.4,13.0,131.0,103.72,86.49
2017,3,12,16,45,0.0,113.0,2.25,13.0,113.0,90.04,74.74
2017,3,12,17,0,0.0,95.0,2.1,13.0,95.0,76.23,62.69
2017,3,12,17,15,0.0,77.0,1.85,12.5,77.0,62.28,50.41
2017,3,12,17,30,0.0,59.0,1.6,12.0,59.0,48.18,37.75
2017,3,12,17,45,0.0,42.0,1.4,11.5,42.0,34.69,25.4
2017,3,12,18,0,0.0,25.0,1.2,11.0,25.0,20.63,12.4
2017,3,12,18,15,0.0,12.5,1.15,11.0,12.5,10.29,1.09
2017,3,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,13,6,45,19.0,9.0,2.25,9.0,10.0,21.14,0.0
2017,3,13,7,0,38.0,18.0,2.4,9.0,20.0,56.52,0.0
2017,3,13,7,15,118.5,43.5,2.5,9.5,60.5,183.23,146.8
2017,3,13,7,30,199.0,69.0,2.6,10.0,101.0,282.89,237.5
2017,3,13,7,45,276.5,88.5,2.75,10.5,152.5,371.65,315.11
2017,3,13,8,0,354.0,108.0,2.9,11.0,204.0,480.77,405.63
2017,3,13,8,15,177.0,79.5,3.05,11.0,127.5,265.08,226.14
2017,3,13,8,30,0.0,51.0,3.2,11.0,51.0,42.19,30.87
2017,3,13,8,45,0.0,43.5,3.35,11.5,43.5,35.97,25.45
2017,3,13,9,0,0.0,36.0,3.5,12.0,36.0,29.76,19.97
2017,3,13,9,15,0.0,96.0,3.6,12.0,96.0,80.5,63.06
2017,3,13,9,30,0.0,156.0,3.7,12.0,156.0,136.59,109.83
2017,3,13,9,45,144.0,221.5,3.85,12.5,313.0,369.61,304.36
2017,3,13,10,0,288.0,287.0,4.0,13.0,470.0,589.08,476.37
2017,3,13,10,15,280.5,308.5,4.15,13.5,496.0,595.07,477.45
2017,3,13,10,30,273.0,330.0,4.3,14.0,522.0,599.15,478.43
2017,3,13,10,45,253.0,350.5,4.45,14.5,535.0,589.3,468.67
2017,3,13,11,0,233.0,371.0,4.6,15.0,548.0,562.93,446.81
2017,3,13,11,15,254.0,380.0,4.7,15.5,578.5,589.05,465.38
2017,3,13,11,30,275.0,389.0,4.8,16.0,609.0,597.28,470.33
2017,3,13,11,45,343.5,374.5,4.95,16.5,655.5,617.8,485.85
2017,3,13,12,0,412.0,360.0,5.1,17.0,702.0,633.12,496.98
2017,3,13,12,15,637.0,258.5,5.1,17.5,791.5,685.17,537.38
2017,3,13,12,30,862.0,157.0,5.1,18.0,881.0,708.08,554.29
2017,3,13,12,45,872.5,150.5,5.2,18.5,882.5,664.06,518.05
2017,3,13,13,0,883.0,144.0,5.3,19.0,884.0,617.1,479.03
2017,3,13,13,15,881.0,143.5,5.25,19.0,874.0,565.87,436.19
2017,3,13,13,30,879.0,143.0,5.2,19.0,864.0,513.06,391.03
2017,3,13,13,45,883.5,137.0,5.2,19.0,847.5,457.29,342.45
2017,3,13,14,0,888.0,131.0,5.2,19.0,831.0,403.61,294.21
2017,3,13,14,15,881.0,129.0,5.1,19.0,804.0,340.57,238.25
2017,3,13,14,30,874.0,127.0,5.0,19.0,777.0,281.2,185.66
2017,3,13,14,45,875.0,119.5,4.9,19.5,744.5,219.48,133.43
2017,3,13,15,0,876.0,112.0,4.8,20.0,712.0,157.31,88.27
2017,3,13,15,15,862.0,109.0,4.6,19.5,669.5,97.28,61.21
2017,3,13,15,30,848.0,106.0,4.4,19.0,627.0,78.77,62.23
2017,3,13,15,45,835.0,100.5,4.25,19.0,579.5,76.34,60.34
2017,3,13,16,0,822.0,95.0,4.1,19.0,532.0,73.74,58.31
2017,3,13,16,15,795.5,90.5,3.7,18.5,479.0,71.53,56.72
2017,3,13,16,30,769.0,86.0,3.3,18.0,426.0,69.24,55.05
2017,3,13,16,45,736.0,79.5,2.9,17.5,370.0,59.78,47.07
2017,3,13,17,0,703.0,73.0,2.5,17.0,314.0,55.97,43.94
2017,3,13,17,15,646.0,66.0,2.15,16.0,256.5,51.43,40.14
2017,3,13,17,30,589.0,59.0,1.8,15.0,199.0,46.82,36.09
2017,3,13,17,45,501.5,48.5,1.5,14.0,145.0,39.07,29.01
2017,3,13,18,0,414.0,38.0,1.2,13.0,91.0,31.17,21.46
2017,3,13,18,15,207.0,19.0,1.2,12.5,45.5,15.29,4.8
2017,3,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,3,14,6,45,116.0,10.0,1.35,5.0,16.0,91.07,0.0
2017,3,14,7,0,232.0,20.0,1.5,6.0,32.0,233.25,59.74
2017,3,14,7,15,368.5,32.0,1.5,6.5,80.0,377.55,307.93
2017,3,14,7,30,505.0,44.0,1.5,7.0,128.0,513.05,426.94
2017,3,14,7,45,580.5,52.5,1.5,8.0,184.5,599.59,497.48
2017,3,14,8,0,656.0,61.0,1.5,9.0,241.0,688.02,564.69
2017,3,14,8,15,704.0,66.5,1.45,9.5,299.0,742.54,603.08
2017,3,14,8,30,752.0,72.0,1.4,10.0,357.0,803.08,643.86
2017,3,14,8,45,784.0,76.5,1.4,11.0,413.5,845.8,669.42
2017,3,14,9,0,816.0,81.0,1.4,12.0,470.0,885.81,692.3
2017,3,14,9,15,838.5,84.5,1.3,12.5,522.0,912.61,705.23
2017,3,14,9,30,861.0,88.0,1.2,13.0,574.0,935.93,715.58
2017,3,14,9,45,877.5,91.0,1.1,13.5,621.0,939.09,712.25
2017,3,14,10,0,894.0,94.0,1.0,14.0,668.0,948.75,713.59
2017,3,14,10,15,906.0,96.0,1.0,14.5,708.5,949.17,710.72
2017,3,14,10,30,918.0,98.0,1.0,15.0,749.0,945.62,705.58
2017,3,14,10,45,926.0,100.0,1.0,15.5,782.0,934.47,695.73
2017,3,14,11,0,934.0,102.0,1.0,16.0,815.0,919.35,683.61
