Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,11,15,939.5,103.5,1.1,16.5,840.0,897.69,669.08
2017,3,14,11,30,945.0,105.0,1.2,17.0,865.0,872.26,652.07
2017,3,14,11,45,947.0,106.0,1.35,17.5,880.5,839.98,631.04
2017,3,14,12,0,949.0,107.0,1.5,18.0,896.0,804.37,607.46
2017,3,14,12,15,950.0,107.5,1.65,18.5,903.0,764.47,579.16
2017,3,14,12,30,951.0,108.0,1.8,19.0,910.0,721.67,547.39
2017,3,14,12,45,948.0,109.0,1.95,19.5,907.5,674.15,511.24
2017,3,14,13,0,945.0,110.0,2.1,20.0,905.0,624.46,472.38
2017,3,14,13,15,942.0,109.5,2.2,20.0,894.0,571.66,430.58
2017,3,14,13,30,939.0,109.0,2.3,20.0,883.0,517.21,386.05
2017,3,14,13,45,931.5,109.0,2.45,20.5,862.0,459.91,337.37
2017,3,14,14,0,924.0,109.0,2.6,21.0,841.0,401.87,286.86
2017,3,14,14,15,916.5,107.5,2.65,21.0,813.0,342.3,234.78
2017,3,14,14,30,909.0,106.0,2.7,21.0,785.0,282.53,182.82
2017,3,14,14,45,896.5,105.0,2.8,21.0,748.5,222.3,133.35
2017,3,14,15,0,884.0,104.0,2.9,21.0,712.0,162.88,91.58
2017,3,14,15,15,870.0,101.0,2.9,21.0,669.5,93.51,56.88
2017,3,14,15,30,856.0,98.0,2.9,21.0,627.0,73.49,57.21
2017,3,14,15,45,836.5,95.0,2.95,21.0,578.0,72.48,56.55
2017,3,14,16,0,817.0,92.0,3.0,21.0,529.0,71.44,55.85
2017,3,14,16,15,790.0,88.0,2.7,20.5,476.0,69.52,54.52
2017,3,14,16,30,763.0,84.0,2.4,20.0,423.0,67.55,53.12
2017,3,14,16,45,726.5,78.5,2.1,19.5,367.0,64.23,50.54
2017,3,14,17,0,690.0,73.0,1.8,19.0,311.0,55.77,43.4
2017,3,14,17,15,633.5,66.0,1.7,18.0,254.0,51.26,39.66
2017,3,14,17,30,577.0,59.0,1.6,17.0,197.0,46.67,35.67
2017,3,14,17,45,486.5,48.5,1.5,16.0,143.5,38.93,28.65
2017,3,14,18,0,396.0,38.0,1.4,15.0,90.0,31.04,21.19
2017,3,14,18,15,239.0,23.5,1.4,14.5,50.5,19.25,7.91
2017,3,14,18,30,82.0,9.0,1.4,14.0,11.0,7.68,0.0
2017,3,14,18,45,41.0,4.5,1.4,13.5,5.5,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,15,6,45,90.5,11.0,1.85,8.5,16.5,74.03,0.0
2017,3,15,7,0,181.0,22.0,2.2,9.0,33.0,200.22,81.18
2017,3,15,7,15,308.5,36.5,2.25,9.5,79.0,336.59,275.48
2017,3,15,7,30,436.0,51.0,2.3,10.0,125.0,466.63,389.47
2017,3,15,7,45,518.5,59.5,2.35,11.0,181.0,558.22,464.96
2017,3,15,8,0,601.0,68.0,2.4,12.0,237.0,651.64,537.35
2017,3,15,8,15,651.0,75.0,2.4,12.5,294.0,715.29,583.98
2017,3,15,8,30,701.0,82.0,2.4,13.0,351.0,778.05,627.88
2017,3,15,8,45,737.5,86.0,2.4,14.0,406.5,822.85,655.8
2017,3,15,9,0,774.0,90.0,2.4,15.0,462.0,860.09,677.46
2017,3,15,9,15,798.0,94.0,2.4,15.5,514.0,888.66,693.77
2017,3,15,9,30,822.0,98.0,2.4,16.0,566.0,913.83,707.57
2017,3,15,9,45,840.0,101.0,2.45,17.0,612.5,928.52,713.22
2017,3,15,10,0,858.0,104.0,2.5,18.0,659.0,939.4,716.41
2017,3,15,10,15,871.0,106.5,2.55,18.5,699.0,941.09,714.87
2017,3,15,10,30,884.0,109.0,2.6,19.0,739.0,928.92,704.18
2017,3,15,10,45,892.5,111.0,2.65,19.5,772.0,918.46,694.99
2017,3,15,11,0,901.0,113.0,2.7,20.0,805.0,904.14,683.35
2017,3,15,11,15,907.5,114.5,2.75,20.0,829.5,883.79,669.06
2017,3,15,11,30,914.0,116.0,2.8,20.0,854.0,859.73,652.34
2017,3,15,11,45,921.5,114.5,2.9,20.5,871.5,830.02,630.89
2017,3,15,12,0,929.0,113.0,3.0,21.0,889.0,796.84,607.02
2017,3,15,12,15,930.5,113.0,3.05,21.0,896.0,757.41,578.07
2017,3,15,12,30,932.0,113.0,3.1,21.0,903.0,715.14,546.08
2017,3,15,12,45,930.0,114.0,3.15,21.5,901.0,668.9,509.42
2017,3,15,13,0,928.0,115.0,3.2,22.0,899.0,620.45,470.33
2017,3,15,13,15,925.0,114.5,3.25,22.0,888.0,568.35,428.41
2017,3,15,13,30,922.0,114.0,3.3,22.0,877.0,514.64,384.01
2017,3,15,13,45,915.5,114.0,3.35,22.0,857.0,458.51,336.46
2017,3,15,14,0,909.0,114.0,3.4,22.0,837.0,401.57,287.08
2017,3,15,14,15,901.5,112.5,3.4,22.0,809.0,342.75,235.49
2017,3,15,14,30,894.0,111.0,3.4,22.0,781.0,283.74,184.11
2017,3,15,14,45,878.0,111.5,3.4,22.0,744.5,224.66,135.64
2017,3,15,15,0,862.0,112.0,3.4,22.0,708.0,158.17,88.12
2017,3,15,15,15,847.0,109.0,3.35,21.5,665.5,98.92,60.81
2017,3,15,15,30,832.0,106.0,3.3,21.0,623.0,78.24,61.22
2017,3,15,15,45,535.0,171.5,3.3,21.0,494.0,110.85,89.05
2017,3,15,16,0,238.0,237.0,3.3,21.0,365.0,160.97,131.46
2017,3,15,16,15,135.5,205.5,3.0,20.5,277.0,141.79,115.89
2017,3,15,16,30,33.0,174.0,2.7,20.0,189.0,126.97,103.93
2017,3,15,16,45,27.5,152.5,2.45,20.0,164.0,112.53,91.94
2017,3,15,17,0,22.0,131.0,2.2,20.0,139.0,101.14,82.39
2017,3,15,17,15,14.5,108.5,2.1,19.0,113.5,84.33,68.25
2017,3,15,17,30,7.0,86.0,2.0,18.0,88.0,67.38,53.6
2017,3,15,17,45,3.5,63.0,1.9,17.5,64.0,49.96,38.08
2017,3,15,18,0,0.0,40.0,1.8,17.0,40.0,32.34,22.13
2017,3,15,18,15,0.0,22.5,2.05,16.5,22.5,18.48,7.68
2017,3,15,18,30,0.0,5.0,2.3,16.0,5.0,4.27,0.0
2017,3,15,18,45,0.0,2.5,2.6,16.0,2.5,0.0,0.0
2017,3,15,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,16,6,45,47.5,13.0,2.55,13.5,16.0,45.16,0.0
2017,3,16,7,0,95.0,26.0,2.8,14.0,32.0,129.76,63.98
2017,3,16,7,15,209.0,45.0,2.9,14.5,76.5,270.53,218.56
2017,3,16,7,30,323.0,64.0,3.0,15.0,121.0,390.74,323.7
2017,3,16,7,45,401.0,77.5,3.2,16.0,174.0,478.65,397.06
2017,3,16,8,0,479.0,91.0,3.4,17.0,227.0,569.74,468.82
2017,3,16,8,15,239.5,77.0,3.55,17.5,145.0,340.05,283.12
2017,3,16,8,30,0.0,63.0,3.7,18.0,63.0,52.19,38.29
2017,3,16,8,45,0.0,97.0,3.9,18.5,97.0,82.71,63.66
2017,3,16,9,0,0.0,131.0,4.1,19.0,131.0,114.95,89.84
2017,3,16,9,15,0.0,146.0,4.2,19.5,146.0,128.05,100.0
2017,3,16,9,30,0.0,161.0,4.3,20.0,161.0,141.08,110.01
2017,3,16,9,45,0.5,165.0,4.45,20.5,165.5,143.92,111.76
2017,3,16,10,0,1.0,169.0,4.6,21.0,170.0,146.99,113.73
2017,3,16,10,15,0.5,152.5,4.65,21.5,153.0,130.57,100.09
2017,3,16,10,30,0.0,136.0,4.7,22.0,136.0,114.97,87.23
2017,3,16,10,45,3.0,167.5,4.8,22.5,170.0,145.18,111.02
2017,3,16,11,0,6.0,199.0,4.9,23.0,204.0,175.09,134.23
2017,3,16,11,15,13.0,248.5,4.95,23.0,259.0,223.88,172.28
2017,3,16,11,30,20.0,298.0,5.0,23.0,314.0,271.6,209.01
2017,3,16,11,45,15.0,267.0,5.1,23.5,279.5,238.17,182.51
2017,3,16,12,0,10.0,236.0,5.2,24.0,245.0,206.1,157.2
2017,3,16,12,15,10.5,239.5,5.2,24.0,249.0,208.02,158.63
2017,3,16,12,30,11.0,243.0,5.2,24.0,253.0,209.8,159.92
2017,3,16,12,45,60.5,333.5,5.2,24.5,385.5,314.04,239.9
2017,3,16,13,0,110.0,424.0,5.2,25.0,518.0,405.01,307.33
2017,3,16,13,15,157.0,421.5,5.15,25.0,553.5,412.7,312.32
2017,3,16,13,30,204.0,419.0,5.1,25.0,589.0,415.04,312.85
2017,3,16,13,45,149.0,403.5,5.1,25.0,526.5,362.33,272.87
2017,3,16,14,0,94.0,388.0,5.1,25.0,464.0,322.91,243.47
2017,3,16,14,15,114.5,379.0,5.05,25.0,467.5,310.54,233.01
2017,3,16,14,30,135.0,370.0,5.0,25.0,471.0,286.27,213.2
2017,3,16,14,45,142.0,352.0,4.95,25.0,454.5,260.39,192.93
2017,3,16,15,0,149.0,334.0,4.9,25.0,438.0,234.06,173.37
2017,3,16,15,15,184.5,311.0,4.85,25.0,431.5,205.97,154.63
2017,3,16,15,30,220.0,288.0,4.8,25.0,425.0,187.78,150.62
2017,3,16,15,45,229.0,263.0,4.75,25.0,396.0,174.98,140.59
2017,3,16,16,0,238.0,238.0,4.7,25.0,367.0,161.55,129.97
2017,3,16,16,15,287.5,206.0,4.55,24.5,346.0,137.74,110.86
2017,3,16,16,30,337.0,174.0,4.4,24.0,325.0,120.45,96.96
2017,3,16,16,45,307.0,157.5,4.3,23.5,281.5,110.51,89.07
2017,3,16,17,0,277.0,141.0,4.2,23.0,238.0,100.17,80.68
2017,3,16,17,15,359.5,110.5,4.25,22.5,213.0,79.55,63.26
2017,3,16,17,30,442.0,80.0,4.3,22.0,188.0,59.85,46.27
2017,3,16,17,45,358.0,65.0,4.4,21.5,137.5,49.17,36.77
2017,3,16,18,0,274.0,50.0,4.5,21.0,87.0,38.24,26.73
2017,3,16,18,15,151.5,30.0,4.55,20.5,49.0,23.16,11.21
2017,3,16,18,30,29.0,10.0,4.6,20.0,11.0,8.54,0.0
2017,3,16,18,45,14.5,5.0,4.65,20.0,5.5,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,17,6,45,62.0,13.5,4.65,17.5,18.0,56.16,0.0
2017,3,17,7,0,124.0,27.0,4.8,18.0,36.0,169.97,97.36
2017,3,17,7,15,238.0,44.5,4.95,18.5,81.0,292.3,235.04
2017,3,17,7,30,352.0,62.0,5.1,19.0,126.0,411.99,339.21
2017,3,17,7,45,434.5,73.0,5.35,19.5,180.0,501.38,413.98
2017,3,17,8,0,517.0,84.0,5.6,20.0,234.0,600.9,493.49
2017,3,17,8,15,258.5,56.0,5.85,20.5,131.0,325.8,271.38
2017,3,17,8,30,0.0,28.0,6.1,21.0,28.0,23.1,13.64
2017,3,17,8,45,0.0,59.0,6.35,21.5,59.0,48.87,34.97
2017,3,17,9,0,0.0,90.0,6.6,22.0,90.0,75.23,56.42
2017,3,17,9,15,0.0,88.0,6.6,22.5,88.0,73.14,54.38
2017,3,17,9,30,0.0,86.0,6.6,23.0,86.0,71.5,52.75
2017,3,17,9,45,0.0,113.0,6.65,23.5,113.0,95.19,71.59
2017,3,17,10,0,0.0,140.0,6.7,24.0,140.0,119.25,90.47
2017,3,17,10,15,0.0,148.5,6.6,24.0,148.5,126.46,95.96
2017,3,17,10,30,0.0,157.0,6.5,24.0,157.0,133.62,101.41
2017,3,17,10,45,2.0,167.0,6.45,24.5,168.5,143.83,109.15
2017,3,17,11,0,4.0,177.0,6.4,25.0,180.0,153.86,116.68
2017,3,17,11,15,11.5,235.5,6.3,25.0,245.0,211.03,161.28
2017,3,17,11,30,19.0,294.0,6.2,25.0,310.0,267.21,204.47
2017,3,17,11,45,20.0,298.5,6.15,25.5,315.5,269.45,205.47
2017,3,17,12,0,21.0,303.0,6.1,26.0,321.0,271.51,206.44
2017,3,17,12,15,21.0,305.5,6.0,26.0,323.5,270.96,205.81
2017,3,17,12,30,21.0,308.0,5.9,26.0,326.0,270.3,205.12
2017,3,17,12,45,112.0,365.0,5.85,26.0,461.0,374.0,284.46
2017,3,17,13,0,203.0,422.0,5.8,26.0,596.0,456.01,345.11
2017,3,17,13,15,196.0,422.5,5.7,26.0,588.5,433.53,327.08
2017,3,17,13,30,189.0,423.0,5.6,26.0,581.0,411.2,309.33
2017,3,17,13,45,253.0,401.0,5.55,26.5,607.0,397.54,296.62
2017,3,17,14,0,317.0,379.0,5.5,27.0,633.0,380.95,280.53
2017,3,17,14,15,570.5,259.5,5.4,26.5,698.0,342.65,242.64
2017,3,17,14,30,824.0,140.0,5.3,26.0,763.0,283.52,184.77
2017,3,17,14,45,576.5,226.0,5.25,26.0,652.0,239.61,158.12
2017,3,17,15,0,329.0,312.0,5.2,26.0,541.0,230.83,163.37
2017,3,17,15,15,356.0,284.5,5.1,26.0,519.0,188.78,137.57
2017,3,17,15,30,383.0,257.0,5.0,26.0,497.0,164.09,130.74
2017,3,17,15,45,540.0,193.5,4.9,26.0,503.0,123.71,97.89
2017,3,17,16,0,697.0,130.0,4.8,26.0,509.0,87.99,68.51
2017,3,17,16,15,666.5,124.0,4.55,25.5,457.5,86.01,67.25
2017,3,17,16,30,636.0,118.0,4.3,25.0,406.0,83.95,65.88
2017,3,17,16,45,595.0,110.0,4.1,24.5,351.5,80.19,63.04
2017,3,17,17,0,554.0,102.0,3.9,24.0,297.0,76.28,60.02
2017,3,17,17,15,493.5,91.5,3.8,23.0,242.5,67.52,52.81
2017,3,17,17,30,433.0,81.0,3.7,22.0,188.0,60.46,46.82
2017,3,17,17,45,345.5,66.0,3.65,21.5,137.5,49.8,37.34
2017,3,17,18,0,258.0,51.0,3.6,21.0,87.0,38.9,27.34
2017,3,17,18,15,142.0,31.0,3.7,20.5,49.0,23.88,12.13
2017,3,17,18,30,26.0,11.0,3.8,20.0,11.0,9.39,0.0
2017,3,17,18,45,13.0,5.5,3.95,20.0,5.5,0.0,0.0
2017,3,17,19,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,18,6,45,59.0,14.5,2.15,17.0,19.0,55.03,0.0
2017,3,18,7,0,118.0,29.0,2.5,18.0,38.0,155.65,97.72
2017,3,18,7,15,230.5,47.0,2.55,18.5,83.5,290.45,232.89
2017,3,18,7,30,343.0,65.0,2.6,19.0,129.0,409.66,334.31
2017,3,18,7,45,425.5,76.5,2.7,19.5,183.0,499.75,407.57
2017,3,18,8,0,508.0,88.0,2.8,20.0,237.0,598.98,484.09
2017,3,18,8,15,560.0,97.0,2.85,20.5,293.0,666.18,532.9
2017,3,18,8,30,612.0,106.0,2.9,21.0,349.0,732.34,579.1
2017,3,18,8,45,306.5,131.5,3.0,21.5,253.5,474.75,380.85
2017,3,18,9,0,1.0,157.0,3.1,22.0,158.0,142.25,110.16
2017,3,18,9,15,4.0,173.0,3.0,22.5,175.5,158.74,123.36
2017,3,18,9,30,7.0,189.0,2.9,23.0,193.0,175.18,135.8
2017,3,18,9,45,6.0,191.0,2.85,23.5,195.0,173.96,134.07
2017,3,18,10,0,5.0,193.0,2.8,24.0,197.0,173.2,132.78
2017,3,18,10,15,131.0,268.5,2.75,24.0,364.0,396.54,307.59
2017,3,18,10,30,257.0,344.0,2.7,24.0,531.0,601.3,457.71
2017,3,18,10,45,263.0,359.5,2.65,24.5,558.0,609.12,459.85
2017,3,18,11,0,269.0,375.0,2.6,25.0,585.0,614.89,461.79
2017,3,18,11,15,184.0,388.5,2.6,25.0,534.0,526.07,395.82
2017,3,18,11,30,99.0,402.0,2.6,25.0,483.0,443.97,334.24
2017,3,18,11,45,70.0,385.0,2.6,25.5,443.5,396.0,297.93
2017,3,18,12,0,41.0,368.0,2.6,26.0,404.0,351.05,263.59
2017,3,18,12,15,42.5,370.0,2.6,26.0,407.0,346.93,260.52
2017,3,18,12,30,44.0,372.0,2.6,26.0,410.0,342.5,257.07
2017,3,18,12,45,241.0,366.5,2.65,26.5,573.0,456.21,341.76
2017,3,18,13,0,438.0,361.0,2.7,27.0,736.0,542.38,402.05
2017,3,18,13,15,385.5,378.5,2.7,27.0,705.5,496.8,366.9
2017,3,18,13,30,333.0,396.0,2.7,27.0,675.0,455.05,335.19
2017,3,18,13,45,284.0,397.0,2.75,27.0,631.5,407.6,299.58
2017,3,18,14,0,235.0,398.0,2.8,27.0,588.0,371.8,272.64
2017,3,18,14,15,283.0,373.0,2.8,27.0,594.0,339.74,246.13
2017,3,18,14,30,331.0,348.0,2.8,27.0,600.0,309.53,220.24
2017,3,18,14,45,587.0,231.5,2.8,27.0,652.5,245.47,160.54
2017,3,18,15,0,843.0,115.0,2.8,27.0,705.0,161.42,88.84
2017,3,18,15,15,828.0,112.0,2.8,27.0,663.0,103.25,61.27
2017,3,18,15,30,813.0,109.0,2.8,27.0,621.0,79.53,60.72
2017,3,18,15,45,795.5,104.5,2.8,27.0,573.5,77.87,59.56
2017,3,18,16,0,778.0,100.0,2.8,27.0,526.0,76.12,58.31
2017,3,18,16,15,750.5,95.5,2.6,26.5,473.0,74.11,56.96
2017,3,18,16,30,723.0,91.0,2.4,26.0,420.0,65.87,50.34
2017,3,18,16,45,686.0,85.0,2.2,25.5,365.0,62.75,47.99
2017,3,18,17,0,649.0,79.0,2.0,25.0,310.0,59.52,45.48
2017,3,18,17,15,592.5,71.5,1.85,24.0,254.0,54.87,41.74
2017,3,18,17,30,536.0,64.0,1.7,23.0,198.0,50.12,37.76
2017,3,18,17,45,444.5,54.0,1.6,22.5,145.5,43.01,31.41
2017,3,18,18,0,353.0,44.0,1.5,22.0,93.0,35.82,24.69
2017,3,18,18,15,212.5,28.0,1.65,21.5,53.5,21.77,10.81
2017,3,18,18,30,72.0,12.0,1.8,21.0,14.0,10.24,0.0
2017,3,18,18,45,36.0,6.0,1.95,21.0,7.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,19,6,45,80.5,15.0,1.85,17.0,21.5,71.23,0.0
2017,3,19,7,0,161.0,30.0,2.1,18.0,43.0,208.43,140.64
2017,3,19,7,15,278.5,46.0,2.35,18.5,90.0,326.83,262.8
2017,3,19,7,30,396.0,62.0,2.6,19.0,137.0,449.49,366.02
2017,3,19,7,45,483.0,71.0,2.85,19.5,193.5,547.88,445.19
2017,3,19,8,0,570.0,80.0,3.1,20.0,250.0,646.46,520.82
2017,3,19,8,15,619.5,87.0,3.15,20.5,306.5,709.79,566.18
2017,3,19,8,30,669.0,94.0,3.2,21.0,363.0,772.02,609.02
2017,3,19,8,45,463.0,152.5,3.25,21.5,351.0,647.63,513.76
2017,3,19,9,0,257.0,211.0,3.3,22.0,339.0,503.18,398.63
2017,3,19,9,15,530.0,159.5,3.3,22.5,459.0,716.76,561.6
2017,3,19,9,30,803.0,108.0,3.3,23.0,579.0,915.9,697.84
2017,3,19,9,45,598.5,191.0,3.35,23.5,557.5,807.17,617.75
2017,3,19,10,0,394.0,274.0,3.4,24.0,536.0,676.66,518.3
2017,3,19,10,15,632.0,195.5,3.45,24.5,644.0,829.92,630.35
2017,3,19,10,30,870.0,117.0,3.5,25.0,752.0,942.66,704.09
2017,3,19,10,45,626.0,232.0,3.55,25.5,699.5,826.76,620.37
2017,3,19,11,0,382.0,347.0,3.6,26.0,647.0,685.8,514.87
2017,3,19,11,15,641.5,235.0,3.65,26.0,756.5,797.57,598.85
2017,3,19,11,30,901.0,123.0,3.7,26.0,866.0,862.47,644.57
2017,3,19,11,45,906.5,123.0,3.75,26.5,882.0,832.63,622.17
2017,3,19,12,0,912.0,123.0,3.8,27.0,898.0,799.44,598.18
2017,3,19,12,15,913.0,123.5,3.8,27.0,905.0,760.26,569.53
2017,3,19,12,30,914.0,124.0,3.8,27.0,912.0,718.33,538.09
2017,3,19,12,45,913.5,123.5,3.85,27.0,909.5,672.11,503.08
2017,3,19,13,0,913.0,123.0,3.9,27.0,907.0,623.7,465.57
2017,3,19,13,15,910.0,122.5,3.9,27.0,896.0,572.0,424.5
2017,3,19,13,30,907.0,122.0,3.9,27.0,885.0,518.77,381.11
2017,3,19,13,45,901.5,121.0,3.95,27.0,864.5,462.83,334.58
2017,3,19,14,0,896.0,120.0,4.0,27.0,844.0,406.07,286.24
2017,3,19,14,15,888.0,118.5,3.95,27.0,816.0,347.64,235.86
2017,3,19,14,30,880.0,117.0,3.9,27.0,788.0,289.14,185.7
2017,3,19,14,45,863.5,117.5,3.9,27.0,750.5,222.88,132.28
2017,3,19,15,0,847.0,118.0,3.9,27.0,713.0,164.9,91.36
2017,3,19,15,15,832.0,115.0,3.85,27.0,670.5,106.42,63.16
2017,3,19,15,30,817.0,112.0,3.8,27.0,628.0,81.47,62.34
2017,3,19,15,45,795.0,109.0,3.75,27.0,579.5,80.85,62.04
2017,3,19,16,0,773.0,106.0,3.7,27.0,531.0,80.23,61.73
2017,3,19,16,15,745.0,101.5,3.4,26.5,478.0,71.55,54.81
2017,3,19,16,30,717.0,97.0,3.1,26.0,425.0,69.85,53.7
2017,3,19,16,45,678.0,91.0,2.85,25.5,369.0,66.88,51.48
2017,3,19,17,0,639.0,85.0,2.6,25.0,313.0,63.82,49.14
2017,3,19,17,15,582.0,76.5,2.4,24.0,257.0,58.59,44.93
2017,3,19,17,30,525.0,68.0,2.2,23.0,201.0,53.21,40.42
2017,3,19,17,45,437.5,57.0,2.05,22.5,148.0,45.43,33.49
2017,3,19,18,0,350.0,46.0,1.9,22.0,95.0,37.49,26.13
2017,3,19,18,15,212.0,29.5,2.05,21.5,55.0,22.9,11.92
2017,3,19,18,30,74.0,13.0,2.2,21.0,15.0,11.1,0.0
2017,3,19,18,45,37.0,6.5,2.4,21.0,7.5,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,20,6,45,104.5,15.0,3.4,17.5,24.0,88.96,0.0
2017,3,20,7,0,209.0,30.0,3.7,18.0,48.0,247.44,175.97
2017,3,20,7,15,325.0,45.5,3.9,18.5,97.0,363.17,294.12
2017,3,20,7,30,441.0,61.0,4.1,19.0,146.0,488.95,399.8
2017,3,20,7,45,522.0,70.0,4.35,19.5,203.5,581.94,475.18
2017,3,20,8,0,603.0,79.0,4.6,20.0,261.0,676.19,548.19
2017,3,20,8,15,651.5,86.0,4.6,20.5,319.0,739.28,593.61
2017,3,20,8,30,700.0,93.0,4.6,21.0,377.0,801.18,636.38
2017,3,20,8,45,534.5,143.5,4.7,21.5,378.0,704.62,561.87
2017,3,20,9,0,369.0,194.0,4.8,22.0,379.0,587.97,469.03
2017,3,20,9,15,598.5,151.0,4.7,22.5,487.5,782.61,614.35
2017,3,20,9,30,828.0,108.0,4.6,23.0,596.0,941.63,722.47
2017,3,20,9,45,627.5,188.5,4.6,23.5,575.0,840.99,647.33
2017,3,20,10,0,427.0,269.0,4.6,24.0,554.0,721.2,554.54
2017,3,20,10,15,661.5,192.5,4.55,24.0,663.5,855.71,654.31
2017,3,20,10,30,896.0,116.0,4.5,24.0,773.0,956.72,721.65
2017,3,20,10,45,907.0,116.5,4.5,24.5,806.5,946.27,711.1
2017,3,20,11,0,918.0,117.0,4.5,25.0,840.0,931.87,698.87
2017,3,20,11,15,924.0,118.0,4.5,25.0,864.5,909.76,682.97
2017,3,20,11,30,930.0,119.0,4.5,25.0,889.0,883.93,664.69
2017,3,20,11,45,943.0,114.5,4.5,25.5,907.5,854.9,642.99
2017,3,20,12,0,956.0,110.0,4.5,26.0,926.0,822.08,618.79
2017,3,20,12,15,957.5,110.5,4.45,26.0,933.0,781.79,589.54
2017,3,20,12,30,959.0,111.0,4.4,26.0,940.0,738.58,556.71
2017,3,20,12,45,958.0,111.0,4.4,26.5,937.5,690.66,518.96
2017,3,20,13,0,957.0,111.0,4.4,27.0,935.0,640.45,478.8
2017,3,20,13,15,954.0,110.5,4.35,27.0,923.5,586.75,435.95
2017,3,20,13,30,951.0,110.0,4.3,27.0,912.0,531.4,390.68
2017,3,20,13,45,946.5,108.5,4.3,27.0,892.0,473.3,342.18
2017,3,20,14,0,942.0,107.0,4.3,27.0,872.0,414.21,291.7
2017,3,20,14,15,935.0,105.5,4.2,27.0,843.0,353.61,239.24
2017,3,20,14,30,928.0,104.0,4.1,27.0,814.0,292.77,186.86
2017,3,20,14,45,914.5,103.5,4.1,27.0,776.5,231.44,136.78
2017,3,20,15,0,901.0,103.0,4.1,27.0,739.0,171.05,93.9
2017,3,20,15,15,887.0,100.5,3.95,26.5,695.5,110.6,64.97
2017,3,20,15,30,873.0,98.0,3.8,26.0,652.0,73.22,55.73
2017,3,20,15,45,856.0,94.5,3.7,26.0,603.0,71.94,54.86
2017,3,20,16,0,839.0,91.0,3.6,26.0,554.0,70.59,53.92
2017,3,20,16,15,813.5,87.0,3.25,25.5,500.0,68.67,52.61
2017,3,20,16,30,788.0,83.0,2.9,25.0,446.0,66.68,51.23
2017,3,20,16,45,754.0,77.5,2.55,24.5,389.0,63.35,48.69
2017,3,20,17,0,720.0,72.0,2.2,24.0,332.0,59.92,46.01
2017,3,20,17,15,667.0,65.5,2.05,23.0,274.0,50.82,38.43
2017,3,20,17,30,614.0,59.0,1.9,22.0,216.0,46.57,34.87
2017,3,20,17,45,530.5,49.5,1.8,21.5,160.5,39.64,28.68
2017,3,20,18,0,447.0,40.0,1.7,21.0,105.0,32.59,22.14
2017,3,20,18,15,294.0,26.5,1.8,20.5,61.5,21.7,11.29
2017,3,20,18,30,141.0,13.0,1.9,20.0,18.0,11.1,0.0
2017,3,20,18,45,70.5,6.5,2.05,19.5,9.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,21,6,45,119.5,16.0,4.0,16.5,26.0,101.1,0.0
2017,3,21,7,0,239.0,32.0,4.3,17.0,52.0,275.25,203.38
2017,3,21,7,15,356.0,45.5,4.45,17.5,102.5,390.63,318.4
2017,3,21,7,30,473.0,59.0,4.6,18.0,153.0,515.34,423.52
2017,3,21,7,45,557.5,65.5,4.75,19.0,211.5,608.82,498.32
2017,3,21,8,0,642.0,72.0,4.9,20.0,270.0,703.63,570.18
2017,3,21,8,15,322.0,104.5,4.95,20.5,204.0,455.74,374.22
2017,3,21,8,30,2.0,137.0,5.0,21.0,138.0,128.16,100.25
2017,3,21,8,45,175.5,168.5,5.05,21.5,257.5,357.45,290.63
2017,3,21,9,0,349.0,200.0,5.1,22.0,377.0,577.09,462.31
2017,3,21,9,15,345.0,226.0,5.05,22.5,416.0,600.02,475.47
2017,3,21,9,30,341.0,252.0,5.0,23.0,455.0,620.44,487.35
2017,3,21,9,45,317.0,278.0,5.0,23.5,478.0,619.34,482.95
2017,3,21,10,0,293.0,304.0,5.0,24.0,501.0,616.04,477.17
2017,3,21,10,15,367.5,300.5,4.95,24.5,562.0,670.69,516.56
2017,3,21,10,30,442.0,297.0,4.9,25.0,623.0,739.21,564.32
2017,3,21,10,45,685.0,201.5,4.85,25.5,732.0,852.69,647.37
2017,3,21,11,0,928.0,106.0,4.8,26.0,841.0,931.2,698.29
2017,3,21,11,15,933.5,107.5,4.75,26.0,865.0,909.15,681.47
2017,3,21,11,30,939.0,109.0,4.7,26.0,889.0,883.36,662.86
2017,3,21,11,45,937.0,112.5,4.7,26.5,903.5,849.88,638.09
2017,3,21,12,0,935.0,116.0,4.7,27.0,918.0,813.26,611.27
2017,3,21,12,15,936.0,116.5,4.65,27.0,924.0,773.24,581.97
2017,3,21,12,30,937.0,117.0,4.6,27.0,930.0,730.41,549.4
2017,3,21,12,45,934.5,117.5,4.6,27.5,927.0,682.78,511.93
2017,3,21,13,0,932.0,118.0,4.6,28.0,924.0,633.06,472.23
2017,3,21,13,15,929.0,117.5,4.55,28.0,912.5,580.43,430.27
2017,3,21,13,30,926.0,117.0,4.5,28.0,901.0,526.24,386.01
2017,3,21,13,45,919.5,116.5,4.5,28.0,880.0,469.25,338.62
2017,3,21,14,0,913.0,116.0,4.5,28.0,859.0,411.52,289.49
2017,3,21,14,15,905.0,114.5,4.45,28.0,830.0,352.14,238.35
2017,3,21,14,30,897.0,113.0,4.4,28.0,801.0,292.67,187.39
2017,3,21,14,45,881.5,113.0,4.4,28.0,763.5,232.99,138.86
2017,3,21,15,0,866.0,113.0,4.4,28.0,726.0,165.73,90.57
2017,3,21,15,15,851.0,110.0,4.3,27.5,683.0,106.12,61.3
2017,3,21,15,30,836.0,107.0,4.2,27.0,640.0,78.28,59.68
2017,3,21,15,45,815.5,104.0,4.15,27.0,591.0,77.55,59.29
2017,3,21,16,0,795.0,101.0,4.1,27.0,542.0,76.8,58.86
2017,3,21,16,15,768.0,96.5,3.8,26.5,488.5,74.83,57.54
2017,3,21,16,30,741.0,92.0,3.5,26.0,435.0,66.55,50.9
2017,3,21,16,45,702.0,86.5,3.25,25.5,378.5,63.78,48.84
2017,3,21,17,0,663.0,81.0,3.0,25.0,322.0,60.92,46.67
2017,3,21,17,15,607.0,74.0,2.8,24.0,265.0,56.71,43.32
2017,3,21,17,30,551.0,67.0,2.6,23.0,208.0,52.43,39.76
2017,3,21,17,45,463.5,56.5,2.45,22.5,154.5,44.99,33.15
2017,3,21,18,0,376.0,46.0,2.3,22.0,101.0,37.43,26.15
2017,3,21,18,15,236.5,30.0,2.55,21.5,59.0,24.59,13.67
2017,3,21,18,30,97.0,14.0,2.8,21.0,17.0,11.95,0.0
2017,3,21,18,45,48.5,7.0,3.1,20.5,8.5,0.0,0.0
2017,3,21,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,22,6,45,50.5,18.5,2.65,18.5,23.5,52.89,0.0
2017,3,22,7,0,101.0,37.0,2.9,19.0,47.0,161.24,118.76
2017,3,22,7,15,193.5,59.0,2.95,19.5,93.0,263.9,213.13
2017,3,22,7,30,286.0,81.0,3.0,20.0,139.0,387.01,315.94
2017,3,22,7,45,366.0,95.0,3.15,20.5,193.5,477.63,389.87
2017,3,22,8,0,446.0,109.0,3.3,21.0,248.0,571.31,462.83
2017,3,22,8,15,497.5,119.5,3.3,21.5,303.0,636.34,510.06
2017,3,22,8,30,549.0,130.0,3.3,22.0,358.0,701.33,555.55
2017,3,22,8,45,333.0,178.0,3.3,22.5,322.0,538.46,427.82
2017,3,22,9,0,117.0,226.0,3.3,23.0,286.0,369.09,291.14
2017,3,22,9,15,95.5,245.0,3.25,23.0,297.5,344.26,270.9
2017,3,22,9,30,74.0,264.0,3.2,23.0,309.0,338.82,264.95
2017,3,22,9,45,144.5,291.5,3.2,23.5,387.0,450.46,350.01
2017,3,22,10,0,215.0,319.0,3.2,24.0,465.0,539.59,415.36
2017,3,22,10,15,185.0,341.0,3.25,24.5,471.5,525.51,401.76
2017,3,22,10,30,155.0,363.0,3.3,25.0,478.0,510.68,388.32
2017,3,22,10,45,104.0,360.0,3.35,25.5,439.0,433.95,329.58
2017,3,22,11,0,53.0,357.0,3.4,26.0,400.0,377.73,285.69
2017,3,22,11,15,126.0,389.0,3.45,26.0,494.0,477.72,360.67
2017,3,22,11,30,199.0,421.0,3.5,26.0,588.0,555.78,417.48
2017,3,22,11,45,207.5,428.5,3.6,26.5,605.5,553.78,414.51
2017,3,22,12,0,216.0,436.0,3.7,27.0,623.0,550.08,410.68
2017,3,22,12,15,273.5,427.0,3.75,27.0,664.5,571.29,426.17
2017,3,22,12,30,331.0,418.0,3.8,27.0,706.0,579.38,431.85
2017,3,22,12,45,377.5,396.0,3.9,27.0,724.5,564.83,421.12
2017,3,22,13,0,424.0,374.0,4.0,27.0,743.0,545.78,406.62
2017,3,22,13,15,308.0,403.0,4.0,27.0,669.0,476.1,354.23
2017,3,22,13,30,192.0,432.0,4.0,27.0,595.0,419.85,312.19
2017,3,22,13,45,233.5,415.0,4.05,27.0,609.0,405.66,300.42
2017,3,22,14,0,275.0,398.0,4.1,27.0,623.0,379.98,279.2
2017,3,22,14,15,564.0,263.5,4.1,27.0,704.5,346.53,244.49
2017,3,22,14,30,853.0,129.0,4.1,27.0,786.0,287.53,185.81
2017,3,22,14,45,840.0,127.5,4.15,27.0,750.0,228.71,137.8
2017,3,22,15,0,827.0,126.0,4.2,27.0,714.0,171.06,96.41
2017,3,22,15,15,811.5,123.0,4.2,27.0,671.5,113.69,67.64
2017,3,22,15,30,796.0,120.0,4.2,27.0,629.0,86.03,66.07
2017,3,22,15,45,775.0,116.0,4.2,27.0,580.5,84.99,65.44
2017,3,22,16,0,754.0,112.0,4.2,27.0,532.0,76.4,58.51
2017,3,22,16,15,725.5,107.0,4.0,26.5,479.5,74.62,57.36
2017,3,22,16,30,697.0,102.0,3.8,26.0,427.0,72.76,56.12
2017,3,22,16,45,656.5,96.0,3.65,25.5,371.0,69.95,54.07
2017,3,22,17,0,616.0,90.0,3.5,25.0,315.0,67.08,51.9
2017,3,22,17,15,559.0,81.5,3.3,24.0,259.5,62.03,47.89
2017,3,22,17,30,502.0,73.0,3.1,23.0,204.0,56.86,43.58
2017,3,22,17,45,414.5,61.5,2.9,22.5,151.5,48.85,36.48
2017,3,22,18,0,327.0,50.0,2.7,22.0,99.0,38.36,26.97
2017,3,22,18,15,198.5,32.5,2.9,21.5,58.0,25.11,14.26
2017,3,22,18,30,70.0,15.0,3.1,21.0,17.0,12.8,0.0
2017,3,22,18,45,35.0,7.5,3.3,21.0,8.5,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,23,6,45,126.5,17.5,4.2,18.5,30.0,141.83,0.0
2017,3,23,7,0,253.0,35.0,4.4,19.0,60.0,290.6,221.98
2017,3,23,7,15,366.0,48.5,4.7,19.5,111.0,404.29,328.52
2017,3,23,7,30,479.0,62.0,5.0,20.0,162.0,526.76,430.86
2017,3,23,7,45,558.5,69.0,5.3,20.5,220.0,617.23,503.86
2017,3,23,8,0,638.0,76.0,5.6,21.0,278.0,708.76,574.46
2017,3,23,8,15,319.0,69.0,5.65,21.5,170.0,403.66,333.0
2017,3,23,8,30,0.0,62.0,5.7,22.0,62.0,51.36,36.9
2017,3,23,8,45,12.5,129.0,5.8,22.5,135.5,125.61,98.09
2017,3,23,9,0,25.0,196.0,5.9,23.0,209.0,205.47,162.12
2017,3,23,9,15,439.0,147.5,6.0,23.5,411.0,619.65,495.73
2017,3,23,9,30,853.0,99.0,6.1,24.0,613.0,960.66,742.9
2017,3,23,9,45,872.5,100.5,6.2,24.5,660.5,974.66,748.0
2017,3,23,10,0,892.0,102.0,6.3,25.0,708.0,974.03,744.67
2017,3,23,10,15,903.5,104.0,6.4,25.0,748.0,973.4,743.1
2017,3,23,10,30,915.0,106.0,6.5,25.0,788.0,968.8,738.93
2017,3,23,10,45,924.5,107.0,6.65,25.5,821.0,957.28,728.9
2017,3,23,11,0,934.0,108.0,6.8,26.0,854.0,941.79,716.26
2017,3,23,11,15,939.0,109.0,6.9,26.0,878.5,918.48,699.46
2017,3,23,11,30,944.0,110.0,7.0,26.0,903.0,891.47,680.13
2017,3,23,11,45,949.5,110.0,7.1,26.5,919.0,860.32,656.57
2017,3,23,12,0,955.0,110.0,7.2,27.0,935.0,825.68,630.59
2017,3,23,12,15,956.0,110.0,7.25,27.0,941.5,784.48,600.28
2017,3,23,12,30,957.0,110.0,7.3,27.0,948.0,740.44,566.15
2017,3,23,12,45,954.5,111.0,7.35,27.5,945.0,692.39,527.28
2017,3,23,13,0,952.0,112.0,7.4,28.0,942.0,642.17,486.1
2017,3,23,13,15,949.0,111.5,7.4,27.5,930.5,588.59,443.29
2017,3,23,13,30,946.0,111.0,7.4,27.0,919.0,533.41,397.94
2017,3,23,13,45,940.5,110.5,7.45,27.0,898.0,475.81,348.76
2017,3,23,14,0,935.0,110.0,7.5,27.0,877.0,417.33,297.77
2017,3,23,14,15,928.5,108.5,7.45,27.0,848.5,357.19,244.79
2017,3,23,14,30,922.0,107.0,7.4,27.0,820.0,296.77,191.9
2017,3,23,14,45,910.5,106.0,7.4,27.0,783.5,235.74,141.13
2017,3,23,15,0,899.0,105.0,7.4,27.0,747.0,175.45,97.25
2017,3,23,15,15,886.0,102.5,7.3,26.5,704.0,115.13,66.98
2017,3,23,15,30,873.0,100.0,7.2,26.0,661.0,74.22,56.58
2017,3,23,15,45,852.0,98.0,7.15,26.0,611.0,73.95,56.55
2017,3,23,16,0,831.0,96.0,7.1,26.0,561.0,73.69,56.52
2017,3,23,16,15,806.0,92.0,6.9,25.5,507.0,71.94,55.37
2017,3,23,16,30,781.0,88.0,6.7,25.0,453.0,70.12,54.15
2017,3,23,16,45,741.5,83.5,6.55,24.5,395.5,67.68,52.38
2017,3,23,17,0,702.0,79.0,6.4,24.0,338.0,59.72,45.83
2017,3,23,17,15,648.0,72.5,6.2,23.5,279.5,55.79,42.62
2017,3,23,17,30,594.0,66.0,6.0,23.0,221.0,51.8,39.22
2017,3,23,17,45,506.5,56.0,5.85,22.5,165.5,44.68,32.91
2017,3,23,18,0,419.0,46.0,5.7,22.0,110.0,37.46,26.22
2017,3,23,18,15,209.5,34.0,5.7,21.5,66.0,26.26,15.33
2017,3,23,18,30,0.0,22.0,5.7,21.0,22.0,17.18,0.0
2017,3,23,18,45,0.0,11.0,5.7,20.5,11.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,5.7,19.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,9.5,3.7,18.5,9.5,7.82,0.0
2017,3,24,7,0,0.0,19.0,3.8,19.0,19.0,15.66,6.63
2017,3,24,7,15,0.0,36.5,3.85,19.0,36.5,30.19,19.33
2017,3,24,7,30,0.0,54.0,3.9,19.0,54.0,47.1,33.86
2017,3,24,7,45,0.0,74.5,4.0,19.5,74.5,67.04,50.69
2017,3,24,8,0,0.0,95.0,4.1,20.0,95.0,86.43,66.75
2017,3,24,8,15,0.0,55.0,4.4,20.5,55.0,45.52,32.48
2017,3,24,8,30,0.0,15.0,4.7,21.0,15.0,12.37,4.68
2017,3,24,8,45,0.0,20.5,5.05,21.5,20.5,16.92,8.42
2017,3,24,9,0,0.0,26.0,5.4,22.0,26.0,21.49,12.12
2017,3,24,9,15,0.0,64.5,5.6,22.0,64.5,53.52,38.35
2017,3,24,9,30,0.0,103.0,5.8,22.0,103.0,86.31,64.87
2017,3,24,9,45,0.0,119.5,6.05,22.5,119.5,100.9,76.29
2017,3,24,10,0,0.0,136.0,6.3,23.0,136.0,115.42,87.56
2017,3,24,10,15,105.0,251.0,6.3,23.0,330.0,353.85,278.41
2017,3,24,10,30,210.0,366.0,6.3,23.0,524.0,564.59,439.29
2017,3,24,10,45,115.0,329.0,6.35,23.5,416.5,429.02,332.78
2017,3,24,11,0,20.0,292.0,6.4,24.0,309.0,270.96,208.23
2017,3,24,11,15,110.5,359.0,6.3,24.0,452.5,435.65,336.16
2017,3,24,11,30,201.0,426.0,6.2,24.0,596.0,562.32,431.27
2017,3,24,11,45,107.5,349.0,6.15,24.5,440.5,403.32,309.41
2017,3,24,12,0,14.0,272.0,6.1,25.0,285.0,239.78,182.35
2017,3,24,12,15,204.5,333.5,6.0,25.0,513.5,443.15,340.39
