Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,12,30,395.0,395.0,5.9,25.0,742.0,603.95,459.56
2017,3,24,12,45,435.0,377.5,5.85,25.5,759.0,587.91,445.43
2017,3,24,13,0,475.0,360.0,5.8,26.0,776.0,565.35,426.62
2017,3,24,13,15,292.0,394.0,5.7,26.0,648.5,461.64,347.75
2017,3,24,13,30,109.0,428.0,5.6,26.0,521.0,382.99,288.4
2017,3,24,13,45,261.5,391.5,5.6,26.5,608.5,396.02,295.52
2017,3,24,14,0,414.0,355.0,5.6,27.0,696.0,401.91,294.45
2017,3,24,14,15,577.0,277.5,5.5,27.0,735.5,360.68,255.91
2017,3,24,14,30,740.0,200.0,5.4,27.0,775.0,304.58,203.58
2017,3,24,14,45,772.0,174.0,5.3,27.0,750.0,242.5,151.52
2017,3,24,15,0,804.0,148.0,5.2,27.0,725.0,185.21,108.14
2017,3,24,15,15,790.0,144.5,5.05,27.0,683.0,119.87,71.97
2017,3,24,15,30,776.0,141.0,4.9,27.0,641.0,90.17,69.49
2017,3,24,15,45,769.0,131.5,4.75,27.0,595.5,86.62,66.78
2017,3,24,16,0,762.0,122.0,4.6,27.0,550.0,82.75,63.78
2017,3,24,16,15,735.0,116.5,4.15,26.5,497.0,80.92,62.61
2017,3,24,16,30,708.0,111.0,3.7,26.0,444.0,79.0,61.35
2017,3,24,16,45,684.0,101.0,3.3,25.5,389.5,73.73,57.24
2017,3,24,17,0,660.0,91.0,2.9,25.0,335.0,68.12,52.77
2017,3,24,17,15,604.0,82.5,2.65,23.5,277.0,63.05,48.86
2017,3,24,17,30,548.0,74.0,2.4,22.0,219.0,57.85,44.63
2017,3,24,17,45,470.0,62.0,2.15,21.0,164.5,49.43,37.26
2017,3,24,18,0,392.0,50.0,1.9,20.0,110.0,40.77,29.35
2017,3,24,18,15,250.0,33.5,1.9,19.5,65.5,25.99,15.45
2017,3,24,18,30,108.0,17.0,1.9,19.0,21.0,13.25,0.0
2017,3,24,18,45,54.0,8.5,1.95,18.5,10.5,0.0,0.0
2017,3,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,25,6,45,170.5,16.5,2.85,12.5,34.5,179.85,0.0
2017,3,25,7,0,341.0,33.0,3.2,13.0,69.0,357.85,285.17
2017,3,25,7,15,449.0,43.5,3.4,13.5,122.0,469.01,387.18
2017,3,25,7,30,557.0,54.0,3.6,14.0,175.0,586.16,484.82
2017,3,25,7,45,624.0,61.0,3.8,15.0,234.0,666.97,548.29
2017,3,25,8,0,691.0,68.0,4.0,16.0,293.0,748.79,609.04
2017,3,25,8,15,733.0,73.5,3.85,16.5,351.5,799.88,643.78
2017,3,25,8,30,775.0,79.0,3.7,17.0,410.0,856.02,680.71
2017,3,25,8,45,805.5,82.5,3.6,17.5,467.0,896.53,705.29
2017,3,25,9,0,836.0,86.0,3.5,18.0,524.0,934.16,727.24
2017,3,25,9,15,856.5,89.0,3.3,18.5,576.0,958.32,738.61
2017,3,25,9,30,877.0,92.0,3.1,19.0,628.0,968.01,739.9
2017,3,25,9,45,893.5,94.5,2.95,19.5,675.5,980.45,743.59
2017,3,25,10,0,910.0,97.0,2.8,20.0,723.0,989.01,744.65
2017,3,25,10,15,921.0,99.0,2.65,20.5,763.0,987.76,739.27
2017,3,25,10,30,932.0,101.0,2.5,21.0,803.0,982.48,731.46
2017,3,25,10,45,940.5,102.5,2.4,21.5,836.0,970.3,719.83
2017,3,25,11,0,949.0,104.0,2.3,22.0,869.0,954.1,705.83
2017,3,25,11,15,954.5,105.0,2.25,22.5,893.5,930.81,687.92
2017,3,25,11,30,960.0,106.0,2.2,23.0,918.0,903.75,667.76
2017,3,25,11,45,964.0,106.0,2.2,23.5,934.0,870.88,644.37
2017,3,25,12,0,968.0,106.0,2.2,24.0,950.0,834.58,618.79
2017,3,25,12,15,969.5,106.5,2.25,24.5,956.5,793.65,590.04
2017,3,25,12,30,971.0,107.0,2.3,25.0,963.0,749.79,557.27
2017,3,25,12,45,969.5,107.0,2.35,25.5,960.0,700.89,520.29
2017,3,25,13,0,968.0,107.0,2.4,26.0,957.0,649.75,480.82
2017,3,25,13,15,965.5,106.5,2.35,26.0,945.5,595.67,438.65
2017,3,25,13,30,963.0,106.0,2.3,26.0,934.0,539.91,394.0
2017,3,25,13,45,959.0,105.0,2.25,26.5,913.5,481.7,345.52
2017,3,25,14,0,955.0,104.0,2.2,27.0,893.0,422.42,295.12
2017,3,25,14,15,948.0,102.5,2.05,27.0,864.0,361.07,242.81
2017,3,25,14,30,941.0,101.0,1.9,27.0,835.0,299.48,190.37
2017,3,25,14,45,933.0,98.5,1.8,27.0,798.5,237.05,139.41
2017,3,25,15,0,925.0,96.0,1.7,27.0,762.0,174.99,94.62
2017,3,25,15,15,912.0,94.0,1.5,27.0,718.0,113.56,63.57
2017,3,25,15,30,899.0,92.0,1.3,27.0,674.0,79.76,60.74
2017,3,25,15,45,882.5,88.5,1.15,27.0,624.0,77.64,59.22
2017,3,25,16,0,866.0,85.0,1.0,27.0,574.0,75.36,57.52
2017,3,25,16,15,842.0,81.5,0.85,26.5,519.5,64.86,49.09
2017,3,25,16,30,818.0,78.0,0.7,26.0,465.0,63.08,47.9
2017,3,25,16,45,784.5,73.5,0.55,26.0,407.0,60.36,45.79
2017,3,25,17,0,751.0,69.0,0.4,26.0,349.0,57.57,43.58
2017,3,25,17,15,700.0,63.5,0.55,24.5,290.0,53.74,40.69
2017,3,25,17,30,649.0,58.0,0.7,23.0,231.0,45.8,34.09
2017,3,25,17,45,566.5,50.0,0.85,22.0,174.0,40.01,29.03
2017,3,25,18,0,484.0,42.0,1.0,21.0,117.0,34.18,23.66
2017,3,25,18,15,335.5,29.0,1.05,20.0,71.0,23.74,13.72
2017,3,25,18,30,187.0,16.0,1.1,19.0,25.0,13.13,0.0
2017,3,25,18,45,93.5,8.0,1.2,18.5,12.5,6.83,0.0
2017,3,25,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,26,6,45,105.0,20.5,2.95,17.0,32.0,136.65,21.33
2017,3,26,7,0,210.0,41.0,3.4,18.0,64.0,266.51,209.98
2017,3,26,7,15,309.5,57.0,3.65,18.5,114.0,370.74,303.35
2017,3,26,7,30,409.0,73.0,3.9,19.0,164.0,481.66,395.77
2017,3,26,7,45,476.0,84.5,4.2,20.0,219.0,562.28,459.4
2017,3,26,8,0,543.0,96.0,4.5,21.0,274.0,652.01,527.23
2017,3,26,8,15,588.5,104.0,4.65,21.5,330.0,713.33,571.55
2017,3,26,8,30,634.0,112.0,4.8,22.0,386.0,773.24,613.54
2017,3,26,8,45,665.0,119.0,5.0,23.0,440.0,816.36,641.25
2017,3,26,9,0,696.0,126.0,5.2,24.0,494.0,856.95,666.61
2017,3,26,9,15,719.5,131.0,5.3,24.5,544.0,885.02,683.46
2017,3,26,9,30,743.0,136.0,5.4,25.0,594.0,909.85,697.99
2017,3,26,9,45,756.5,142.5,5.5,25.5,637.5,923.3,704.55
2017,3,26,10,0,770.0,149.0,5.6,26.0,681.0,933.05,708.71
2017,3,26,10,15,782.5,152.0,5.6,26.0,719.5,927.14,702.97
2017,3,26,10,30,795.0,155.0,5.6,26.0,758.0,924.94,700.1
2017,3,26,10,45,599.5,253.5,5.7,26.5,719.0,830.9,629.86
2017,3,26,11,0,404.0,352.0,5.8,27.0,680.0,713.75,540.12
2017,3,26,11,15,459.0,343.0,5.8,27.5,725.5,745.25,561.8
2017,3,26,11,30,514.0,334.0,5.8,28.0,771.0,759.03,570.27
2017,3,26,11,45,678.0,247.0,5.8,28.5,834.0,786.75,591.27
2017,3,26,12,0,842.0,160.0,5.8,29.0,897.0,795.69,598.35
2017,3,26,12,15,625.0,275.5,5.75,29.0,824.5,701.96,526.03
2017,3,26,12,30,408.0,391.0,5.7,29.0,752.0,610.11,455.47
2017,3,26,12,45,465.5,372.5,5.7,29.0,783.5,603.89,450.58
2017,3,26,13,0,523.0,354.0,5.7,29.0,815.0,589.34,438.72
2017,3,26,13,15,550.0,325.5,5.6,29.0,804.5,545.41,404.73
2017,3,26,13,30,577.0,297.0,5.5,29.0,794.0,498.77,367.86
2017,3,26,13,45,542.5,309.5,5.45,29.0,768.5,452.33,330.55
2017,3,26,14,0,508.0,322.0,5.4,29.0,743.0,408.46,294.94
2017,3,26,14,15,647.5,242.0,5.35,29.0,760.5,357.45,249.57
2017,3,26,14,30,787.0,162.0,5.3,29.0,778.0,298.49,195.84
2017,3,26,14,45,772.0,160.5,5.3,29.0,742.0,235.46,144.98
2017,3,26,15,0,757.0,159.0,5.3,29.0,706.0,180.36,105.09
2017,3,26,15,15,741.0,155.0,5.3,28.5,664.0,125.42,76.06
2017,3,26,15,30,725.0,151.0,5.3,28.0,622.0,94.99,73.16
2017,3,26,15,45,703.5,145.5,5.3,28.0,574.5,94.05,72.62
2017,3,26,16,0,682.0,140.0,5.3,28.0,527.0,93.01,72.0
2017,3,26,16,15,652.5,133.5,5.2,27.5,475.0,91.07,70.79
2017,3,26,16,30,623.0,127.0,5.1,27.0,423.0,89.01,69.47
2017,3,26,16,45,583.0,118.5,5.05,26.5,368.5,85.21,66.68
2017,3,26,17,0,543.0,110.0,5.0,26.0,314.0,81.24,63.67
2017,3,26,17,15,486.0,99.5,4.8,25.5,259.0,72.59,56.57
2017,3,26,17,30,429.0,89.0,4.6,25.0,204.0,65.75,50.82
2017,3,26,17,45,339.5,74.5,4.4,24.5,151.5,55.64,42.01
2017,3,26,18,0,250.0,60.0,4.2,24.0,99.0,45.31,32.71
2017,3,26,18,15,125.0,39.5,4.1,23.5,59.0,30.46,18.95
2017,3,26,18,30,0.0,19.0,4.0,23.0,19.0,15.33,0.0
2017,3,26,18,45,0.0,9.5,3.9,22.5,9.5,8.11,0.0
2017,3,26,19,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,27,6,45,57.0,24.0,2.15,19.5,30.5,95.97,29.53
2017,3,27,7,0,114.0,48.0,2.4,20.0,61.0,188.01,146.28
2017,3,27,7,15,197.0,71.0,2.35,20.5,109.0,285.31,230.75
2017,3,27,7,30,280.0,94.0,2.3,21.0,157.0,386.73,314.59
2017,3,27,7,45,347.5,110.0,2.3,21.5,211.0,484.54,391.53
2017,3,27,8,0,415.0,126.0,2.3,22.0,265.0,569.85,455.8
2017,3,27,8,15,215.5,142.5,2.15,22.5,215.5,389.19,311.79
2017,3,27,8,30,16.0,159.0,2.0,23.0,166.0,163.94,128.01
2017,3,27,8,45,16.5,176.5,1.95,23.5,184.5,179.17,139.87
2017,3,27,9,0,17.0,194.0,1.9,24.0,203.0,194.39,150.98
2017,3,27,9,15,13.5,200.0,1.75,24.5,207.5,193.7,149.34
2017,3,27,9,30,10.0,206.0,1.6,25.0,212.0,193.52,148.19
2017,3,27,9,45,16.5,234.5,1.45,25.5,245.5,225.55,172.14
2017,3,27,10,0,23.0,263.0,1.3,26.0,279.0,257.03,195.07
2017,3,27,10,15,180.5,304.5,1.15,26.0,441.5,482.05,363.49
2017,3,27,10,30,338.0,346.0,1.0,26.0,604.0,680.95,499.92
2017,3,27,10,45,376.0,347.0,0.85,26.5,645.0,701.58,508.66
2017,3,27,11,0,414.0,348.0,0.7,27.0,686.0,732.24,525.06
2017,3,27,11,15,356.5,381.0,0.65,27.5,678.0,681.81,487.88
2017,3,27,11,30,299.0,414.0,0.6,28.0,670.0,644.5,460.07
2017,3,27,11,45,583.0,281.0,0.6,28.5,789.5,741.37,527.93
2017,3,27,12,0,867.0,148.0,0.6,29.0,909.0,804.85,570.14
2017,3,27,12,15,868.0,148.0,0.6,29.0,914.5,758.25,538.13
2017,3,27,12,30,869.0,148.0,0.6,29.0,920.0,716.89,510.02
2017,3,27,12,45,869.5,147.0,0.65,29.5,917.5,672.11,478.54
2017,3,27,13,0,870.0,146.0,0.7,30.0,915.0,625.26,444.76
2017,3,27,13,15,866.5,145.0,0.75,30.0,903.0,574.41,408.04
2017,3,27,13,30,863.0,144.0,0.8,30.0,891.0,522.27,369.05
2017,3,27,13,45,857.0,143.0,0.9,30.0,870.5,466.0,326.05
2017,3,27,14,0,851.0,142.0,1.0,30.0,850.0,409.76,281.45
2017,3,27,14,15,475.0,261.0,1.05,30.0,653.5,320.97,221.84
2017,3,27,14,30,99.0,380.0,1.1,30.0,457.0,296.15,213.95
2017,3,27,14,45,435.0,266.5,1.2,30.0,584.0,245.45,163.51
2017,3,27,15,0,771.0,153.0,1.3,30.0,711.0,179.11,102.07
2017,3,27,15,15,576.5,212.0,1.4,29.5,615.5,154.48,101.03
2017,3,27,15,30,382.0,271.0,1.5,29.0,520.0,170.43,133.24
2017,3,27,15,45,391.0,246.0,1.6,29.0,484.5,158.83,124.36
2017,3,27,16,0,400.0,221.0,1.7,29.0,449.0,146.49,114.89
2017,3,27,16,15,512.0,173.5,1.75,28.5,436.5,114.47,89.48
2017,3,27,16,30,624.0,126.0,1.8,28.0,424.0,88.15,68.31
2017,3,27,16,45,580.0,119.0,1.85,28.0,369.0,85.41,66.31
2017,3,27,17,0,536.0,112.0,1.9,28.0,314.0,80.44,62.37
2017,3,27,17,15,479.5,100.5,1.75,27.0,259.0,73.17,56.64
2017,3,27,17,30,423.0,89.0,1.6,26.0,204.0,65.67,50.5
2017,3,27,17,45,338.0,74.5,1.5,25.0,152.5,55.6,41.9
2017,3,27,18,0,253.0,60.0,1.4,24.0,101.0,45.3,32.75
2017,3,27,18,15,153.0,39.0,1.5,23.5,60.5,30.24,18.91
2017,3,27,18,30,53.0,18.0,1.6,23.0,20.0,14.28,0.0
2017,3,27,18,45,26.5,9.0,1.75,23.0,10.0,7.68,0.0
2017,3,27,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,3,28,6,45,61.5,24.0,3.25,20.5,31.5,99.52,42.92
2017,3,28,7,0,123.0,48.0,3.5,21.0,63.0,193.33,151.21
2017,3,28,7,15,201.5,70.5,3.75,21.5,110.0,287.15,232.72
2017,3,28,7,30,280.0,93.0,4.0,22.0,157.0,384.69,314.15
2017,3,28,7,45,357.0,106.0,4.25,22.5,211.5,488.39,397.22
2017,3,28,8,0,434.0,119.0,4.5,23.0,266.0,579.01,467.55
2017,3,28,8,15,217.0,89.5,4.65,23.5,163.0,318.72,260.01
2017,3,28,8,30,0.0,60.0,4.8,24.0,60.0,49.7,35.18
2017,3,28,8,45,37.0,146.0,5.0,24.5,166.0,179.14,141.11
2017,3,28,9,0,74.0,232.0,5.2,25.0,272.0,312.95,246.38
2017,3,28,9,15,74.5,256.0,5.35,25.0,299.5,335.13,262.38
2017,3,28,9,30,75.0,280.0,5.5,25.0,327.0,356.54,277.92
2017,3,28,9,45,72.5,299.0,5.65,25.5,347.0,368.51,285.56
2017,3,28,10,0,70.0,318.0,5.8,26.0,367.0,379.98,292.82
2017,3,28,10,15,48.0,307.5,5.9,26.0,342.0,340.86,261.8
2017,3,28,10,30,26.0,297.0,6.0,26.0,317.0,286.41,219.15
2017,3,28,10,45,152.5,347.0,6.15,26.5,471.0,481.35,369.08
2017,3,28,11,0,279.0,397.0,6.3,27.0,625.0,648.04,491.88
2017,3,28,11,15,201.0,414.5,6.4,27.0,581.5,566.66,429.66
2017,3,28,11,30,123.0,432.0,6.5,27.0,538.0,503.52,380.91
2017,3,28,11,45,240.5,424.0,6.65,27.5,634.5,576.76,436.41
2017,3,28,12,0,358.0,416.0,6.8,28.0,731.0,648.91,489.21
2017,3,28,12,15,271.0,437.5,6.85,28.0,677.0,579.3,436.14
2017,3,28,12,30,184.0,459.0,6.9,28.0,623.0,511.69,384.77
2017,3,28,12,45,153.5,455.0,7.0,28.0,592.0,471.17,354.26
2017,3,28,13,0,123.0,451.0,7.1,28.0,561.0,433.37,325.67
2017,3,28,13,15,442.0,326.5,7.1,28.0,711.5,490.16,368.64
2017,3,28,13,30,761.0,202.0,7.1,28.0,862.0,515.6,383.88
2017,3,28,13,45,468.5,312.0,7.15,28.0,715.5,424.07,313.73
2017,3,28,14,0,176.0,422.0,7.2,28.0,569.0,368.6,274.11
2017,3,28,14,15,443.0,313.0,7.2,27.5,666.0,345.37,248.91
2017,3,28,14,30,710.0,204.0,7.2,27.0,763.0,302.96,204.52
2017,3,28,14,45,531.5,263.0,7.2,27.0,671.0,261.22,176.38
2017,3,28,15,0,353.0,322.0,7.2,27.0,579.0,243.9,171.34
2017,3,28,15,15,231.0,313.5,7.15,27.0,478.0,214.69,157.81
2017,3,28,15,30,109.0,305.0,7.1,27.0,377.0,206.27,164.53
2017,3,28,15,45,334.0,246.5,7.1,27.0,442.5,158.0,125.61
2017,3,28,16,0,559.0,188.0,7.1,27.0,508.0,121.58,96.0
2017,3,28,16,15,527.5,178.0,6.95,26.5,457.0,117.37,93.04
2017,3,28,16,30,496.0,168.0,6.8,26.0,406.0,112.91,89.83
2017,3,28,16,45,467.0,152.5,6.65,25.5,354.5,104.66,83.38
2017,3,28,17,0,438.0,137.0,6.5,25.0,303.0,95.96,76.44
2017,3,28,17,15,383.5,122.0,6.2,24.5,250.0,86.91,69.04
2017,3,28,17,30,329.0,107.0,5.9,24.0,197.0,78.87,62.28
2017,3,28,17,45,268.0,86.0,5.65,23.5,148.0,64.19,49.54
2017,3,28,18,0,207.0,65.0,5.4,23.0,99.0,49.13,36.15
2017,3,28,18,15,123.0,41.0,5.2,22.5,59.0,31.57,20.16
2017,3,28,18,30,39.0,17.0,5.0,22.0,19.0,13.91,0.0
2017,3,28,18,45,19.5,8.5,4.85,22.0,9.5,7.26,0.0
2017,3,28,19,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.65,21.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,4.75,21.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,4.9,21.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.45,21.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.35,21.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.2,21.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,4.1,20.5,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,3,29,6,45,101.5,23.5,1.4,19.0,36.0,145.13,78.23
2017,3,29,7,0,203.0,47.0,1.6,19.0,72.0,269.97,213.96
2017,3,29,7,15,300.5,63.5,1.8,19.0,122.5,374.05,303.91
2017,3,29,7,30,398.0,80.0,2.0,19.0,173.0,484.36,394.41
2017,3,29,7,45,216.5,105.5,2.25,19.0,158.0,344.22,282.41
2017,3,29,8,0,35.0,131.0,2.5,19.0,143.0,175.4,141.21
2017,3,29,8,15,205.0,147.0,2.5,19.5,236.5,385.6,314.65
2017,3,29,8,30,375.0,163.0,2.5,20.0,330.0,585.57,468.46
2017,3,29,8,45,587.0,132.5,2.5,20.5,432.0,761.73,596.14
2017,3,29,9,0,799.0,102.0,2.5,21.0,534.0,925.23,705.64
2017,3,29,9,15,823.0,105.5,2.5,21.5,587.0,953.04,719.24
2017,3,29,9,30,847.0,109.0,2.5,22.0,640.0,977.29,731.65
2017,3,29,9,45,873.0,108.5,2.55,23.0,690.0,994.97,738.78
2017,3,29,10,0,899.0,108.0,2.6,24.0,740.0,997.43,736.04
2017,3,29,10,15,910.5,110.0,2.55,24.5,780.5,996.28,731.74
2017,3,29,10,30,922.0,112.0,2.5,25.0,821.0,991.11,725.08
2017,3,29,10,45,933.5,112.5,2.5,25.5,854.5,980.3,715.5
2017,3,29,11,0,945.0,113.0,2.5,26.0,888.0,965.43,703.53
2017,3,29,11,15,949.5,114.0,2.5,26.0,912.0,940.9,686.86
2017,3,29,11,30,954.0,115.0,2.5,26.0,936.0,912.68,667.93
2017,3,29,11,45,959.0,114.5,2.55,26.5,951.5,879.9,645.16
2017,3,29,12,0,964.0,114.0,2.6,27.0,967.0,843.68,620.13
2017,3,29,12,15,964.5,114.0,2.7,27.0,972.5,801.36,592.05
2017,3,29,12,30,965.0,114.0,2.8,27.0,978.0,756.26,559.92
2017,3,29,12,45,963.0,114.0,2.95,27.0,974.0,707.01,524.2
2017,3,29,13,0,961.0,114.0,3.1,27.0,970.0,655.62,485.81
2017,3,29,13,15,957.5,113.5,3.15,27.0,957.0,601.14,443.6
2017,3,29,13,30,954.0,113.0,3.2,27.0,944.0,545.13,398.93
2017,3,29,13,45,947.0,112.5,3.3,27.5,921.5,486.35,350.24
2017,3,29,14,0,940.0,112.0,3.4,28.0,899.0,426.87,299.82
2017,3,29,14,15,932.0,110.5,3.4,27.5,869.0,365.96,248.4
2017,3,29,14,30,924.0,109.0,3.4,27.0,839.0,304.96,196.64
2017,3,29,14,45,911.5,108.0,3.45,27.0,801.0,243.61,146.14
2017,3,29,15,0,899.0,107.0,3.5,27.0,763.0,183.16,101.77
2017,3,29,15,15,884.5,104.5,3.35,27.0,718.5,122.8,69.59
2017,3,29,15,30,870.0,102.0,3.2,27.0,674.0,74.89,56.76
2017,3,29,15,45,849.5,99.5,3.05,27.0,623.5,74.39,56.55
2017,3,29,16,0,829.0,97.0,2.9,27.0,573.0,73.86,56.3
2017,3,29,16,15,803.0,93.0,2.6,26.5,518.5,72.15,55.2
2017,3,29,16,30,777.0,89.0,2.3,26.0,464.0,70.37,54.03
2017,3,29,16,45,739.0,84.5,2.05,25.5,406.0,67.99,52.33
2017,3,29,17,0,701.0,80.0,1.8,25.0,348.0,60.05,45.87
2017,3,29,17,15,648.5,73.5,1.65,24.0,289.5,56.16,42.84
2017,3,29,17,30,596.0,67.0,1.5,23.0,231.0,52.21,39.62
2017,3,29,17,45,509.5,58.0,1.4,22.0,175.0,45.94,34.18
2017,3,29,18,0,423.0,49.0,1.3,21.0,119.0,39.62,28.41
2017,3,29,18,15,285.0,34.5,1.3,20.5,73.5,28.18,17.7
2017,3,29,18,30,147.0,20.0,1.3,20.0,28.0,15.59,0.0
2017,3,29,18,45,73.5,10.0,1.35,19.5,14.0,8.54,0.0
2017,3,29,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,30,6,45,197.5,18.5,2.55,11.5,44.0,215.99,137.31
2017,3,30,7,0,395.0,37.0,2.8,12.0,88.0,410.06,335.55
2017,3,30,7,15,490.5,47.0,3.0,13.0,142.5,513.71,425.19
2017,3,30,7,30,586.0,57.0,3.2,14.0,197.0,622.09,512.84
2017,3,30,7,45,641.5,64.5,3.4,15.0,255.5,694.86,568.37
2017,3,30,8,0,697.0,72.0,3.6,16.0,314.0,767.95,621.26
2017,3,30,8,15,737.5,77.0,3.6,16.5,372.5,817.34,654.6
2017,3,30,8,30,778.0,82.0,3.6,17.0,431.0,871.64,690.37
2017,3,30,8,45,805.0,86.5,3.65,18.0,487.5,910.06,712.69
2017,3,30,9,0,832.0,91.0,3.7,19.0,544.0,945.51,732.5
2017,3,30,9,15,853.0,94.5,3.65,19.5,597.0,970.57,745.53
2017,3,30,9,30,874.0,98.0,3.6,20.0,650.0,992.01,756.06
2017,3,30,9,45,890.5,100.5,3.6,20.5,697.0,992.84,752.95
2017,3,30,10,0,907.0,103.0,3.6,21.0,744.0,1001.06,755.25
2017,3,30,10,15,918.0,105.0,3.45,21.5,784.0,999.44,749.92
2017,3,30,10,30,929.0,107.0,3.3,22.0,824.0,993.78,742.15
2017,3,30,10,45,937.5,108.0,3.2,22.5,857.0,980.7,730.06
2017,3,30,11,0,946.0,109.0,3.1,23.0,890.0,963.65,715.61
2017,3,30,11,15,951.0,110.0,2.95,23.0,913.5,939.59,697.72
2017,3,30,11,30,956.0,111.0,2.8,23.0,937.0,911.81,677.53
2017,3,30,11,45,961.5,110.0,2.7,23.5,952.5,878.96,653.18
2017,3,30,12,0,967.0,109.0,2.6,24.0,968.0,842.67,626.68
2017,3,30,12,15,967.5,109.5,2.45,24.0,973.5,800.76,597.1
2017,3,30,12,30,968.0,110.0,2.3,24.0,979.0,756.03,563.49
2017,3,30,12,45,966.0,110.0,2.2,24.5,975.5,706.71,525.37
2017,3,30,13,0,964.0,110.0,2.1,25.0,972.0,655.25,485.05
2017,3,30,13,15,961.0,109.5,1.95,25.0,959.5,600.96,442.48
2017,3,30,13,30,958.0,109.0,1.8,25.0,947.0,545.08,397.62
2017,3,30,13,45,950.5,110.0,1.7,25.5,924.5,487.02,349.48
2017,3,30,14,0,943.0,111.0,1.6,26.0,902.0,428.26,299.76
2017,3,30,14,15,936.0,109.5,1.6,26.0,872.5,367.51,248.53
2017,3,30,14,30,929.0,108.0,1.6,26.0,843.0,306.55,196.89
2017,3,30,14,45,915.0,108.0,1.6,26.0,805.0,245.29,146.9
2017,3,30,15,0,901.0,108.0,1.6,26.0,767.0,185.08,102.94
2017,3,30,15,15,887.5,105.5,1.7,26.0,723.0,124.66,70.6
2017,3,30,15,30,874.0,103.0,1.8,26.0,679.0,75.51,57.45
2017,3,30,15,45,853.0,101.0,1.9,26.0,628.5,75.36,57.56
2017,3,30,16,0,832.0,99.0,2.0,26.0,578.0,75.2,57.63
2017,3,30,16,15,806.5,94.5,1.95,25.5,523.0,73.21,56.29
2017,3,30,16,30,781.0,90.0,1.9,25.0,468.0,71.1,54.85
2017,3,30,16,45,745.5,85.0,1.85,24.5,410.5,68.39,52.88
2017,3,30,17,0,710.0,80.0,1.8,24.0,353.0,60.09,46.09
2017,3,30,17,15,657.5,73.5,1.75,22.5,294.0,56.19,43.14
2017,3,30,17,30,605.0,67.0,1.7,21.0,235.0,52.22,39.97
2017,3,30,17,45,524.0,57.5,1.65,20.0,179.0,45.56,34.16
2017,3,30,18,0,443.0,48.0,1.6,19.0,123.0,38.79,27.97
2017,3,30,18,15,304.0,34.0,1.75,18.5,76.5,27.73,17.58
2017,3,30,18,30,165.0,20.0,1.9,18.0,30.0,15.62,0.0
2017,3,30,18,45,82.5,10.0,2.05,18.0,15.0,8.54,0.0
2017,3,30,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,6,15,32.5,5.0,2.65,12.5,5.5,0.0,0.0
2017,3,31,6,30,65.0,10.0,2.9,13.0,11.0,55.52,0.0
2017,3,31,6,45,228.0,25.0,3.2,13.5,51.5,251.65,170.82
2017,3,31,7,0,391.0,40.0,3.5,14.0,92.0,411.29,335.92
2017,3,31,7,15,486.0,50.0,3.55,15.0,146.5,515.06,424.8
2017,3,31,7,30,581.0,60.0,3.6,16.0,201.0,623.21,511.34
2017,3,31,7,45,640.5,66.5,3.7,17.0,260.0,698.2,567.81
2017,3,31,8,0,700.0,73.0,3.8,18.0,319.0,773.62,621.56
2017,3,31,8,15,738.0,78.0,4.1,19.0,377.0,820.72,653.03
2017,3,31,8,30,776.0,83.0,4.4,20.0,435.0,872.67,687.14
2017,3,31,8,45,802.5,87.0,4.75,21.0,490.5,909.94,710.88
2017,3,31,9,0,829.0,91.0,5.1,22.0,546.0,944.24,732.19
2017,3,31,9,15,848.0,94.5,5.2,22.5,597.5,967.3,745.1
2017,3,31,9,30,867.0,98.0,5.3,23.0,649.0,986.76,755.56
2017,3,31,9,45,880.5,100.5,5.4,24.0,694.5,984.63,749.64
2017,3,31,10,0,894.0,103.0,5.5,25.0,740.0,990.01,749.24
2017,3,31,10,15,904.0,105.0,5.55,25.5,778.5,987.54,744.74
2017,3,31,10,30,914.0,107.0,5.6,26.0,817.0,981.13,737.79
2017,3,31,10,45,921.0,109.0,5.7,26.5,848.0,967.95,726.74
2017,3,31,11,0,928.0,111.0,5.8,27.0,879.0,950.87,713.21
2017,3,31,11,15,932.5,112.0,5.8,27.0,902.0,926.76,695.85
2017,3,31,11,30,937.0,113.0,5.8,27.0,925.0,899.03,676.11
2017,3,31,11,45,939.5,114.0,5.8,27.5,939.5,866.16,651.55
2017,3,31,12,0,942.0,115.0,5.8,28.0,954.0,830.03,624.83
2017,3,31,12,15,943.0,115.0,5.8,28.0,959.5,788.86,595.47
2017,3,31,12,30,944.0,115.0,5.8,28.0,965.0,744.95,562.2
2017,3,31,12,45,943.0,115.0,5.8,28.5,961.5,697.23,524.44
2017,3,31,13,0,942.0,115.0,5.8,29.0,958.0,647.34,484.4
2017,3,31,13,15,939.0,114.5,5.75,29.0,946.0,594.05,441.84
2017,3,31,13,30,936.0,114.0,5.7,29.0,934.0,539.25,397.02
2017,3,31,13,45,931.0,113.0,5.7,29.0,913.0,481.93,349.25
2017,3,31,14,0,926.0,112.0,5.7,29.0,892.0,423.75,299.63
2017,3,31,14,15,919.0,110.5,5.7,29.0,863.0,363.99,248.02
2017,3,31,14,30,912.0,109.0,5.7,29.0,834.0,304.05,196.29
2017,3,31,14,45,894.0,111.0,5.7,29.0,795.0,244.35,147.02
2017,3,31,15,0,876.0,113.0,5.7,29.0,756.0,186.1,104.23
2017,3,31,15,15,862.0,110.5,5.65,28.5,712.5,117.29,64.61
2017,3,31,15,30,848.0,108.0,5.6,28.0,669.0,78.09,59.2
2017,3,31,15,45,824.0,107.0,5.6,28.0,618.5,78.72,59.92
2017,3,31,16,0,800.0,106.0,5.6,28.0,568.0,79.43,60.71
2017,3,31,16,15,774.5,101.5,5.45,27.5,514.5,77.67,59.58
2017,3,31,16,30,749.0,97.0,5.3,27.0,461.0,69.27,52.89
2017,3,31,16,45,709.5,92.5,5.15,26.5,404.0,67.35,51.58
2017,3,31,17,0,670.0,88.0,5.0,26.0,347.0,65.41,50.22
2017,3,31,17,15,618.0,80.5,4.75,25.0,289.5,61.05,46.84
2017,3,31,17,30,566.0,73.0,4.5,24.0,232.0,56.59,43.21
2017,3,31,17,45,473.5,64.0,4.3,23.5,176.0,50.54,37.9
2017,3,31,18,0,381.0,55.0,4.1,23.0,120.0,44.49,32.31
2017,3,31,18,15,253.5,38.5,4.05,22.0,75.0,29.7,18.95
2017,3,31,18,30,126.0,22.0,4.0,21.0,30.0,17.08,0.67
2017,3,31,18,45,63.0,11.0,3.95,20.5,15.0,9.39,0.0
2017,3,31,19,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,3.5,3.8,17.0,3.5,0.0,0.0
2017,4,1,6,30,0.0,7.0,3.9,17.0,7.0,5.97,0.0
2017,4,1,6,45,76.5,31.5,4.05,17.5,42.0,131.14,89.49
2017,4,1,7,0,153.0,56.0,4.2,18.0,77.0,228.56,184.4
2017,4,1,7,15,231.5,77.5,4.4,18.5,126.5,321.93,265.63
2017,4,1,7,30,310.0,99.0,4.6,19.0,176.0,419.45,347.46
2017,4,1,7,45,155.0,83.5,4.8,19.5,122.0,256.23,212.41
2017,4,1,8,0,0.0,68.0,5.0,20.0,68.0,56.37,41.58
2017,4,1,8,15,0.0,102.5,5.15,20.5,102.5,89.33,68.77
2017,4,1,8,30,0.0,137.0,5.3,21.0,137.0,122.9,95.88
2017,4,1,8,45,2.5,156.5,5.45,21.5,158.5,142.83,111.6
2017,4,1,9,0,5.0,176.0,5.6,22.0,180.0,162.62,127.0
2017,4,1,9,15,4.5,181.0,5.65,22.5,184.5,164.75,127.98
2017,4,1,9,30,4.0,186.0,5.7,23.0,189.0,167.26,129.31
2017,4,1,9,45,2.0,140.5,5.8,23.5,142.0,121.63,92.4
2017,4,1,10,0,0.0,95.0,5.9,24.0,95.0,79.22,58.13
2017,4,1,10,15,0.0,100.5,5.9,24.5,100.5,84.03,61.72
2017,4,1,10,30,0.0,106.0,5.9,25.0,106.0,88.81,65.25
2017,4,1,10,45,4.0,154.0,5.95,25.5,157.5,134.07,100.77
2017,4,1,11,0,8.0,202.0,6.0,26.0,209.0,179.28,135.67
2017,4,1,11,15,9.5,218.5,6.0,26.0,226.5,194.14,146.98
2017,4,1,11,30,11.0,235.0,6.0,26.0,244.0,208.64,158.0
2017,4,1,11,45,10.5,227.0,6.0,26.5,236.5,200.11,150.96
2017,4,1,12,0,10.0,219.0,6.0,27.0,229.0,191.75,144.13
2017,4,1,12,15,10.0,219.0,6.0,27.0,228.5,190.6,143.17
2017,4,1,12,30,10.0,219.0,6.0,27.0,228.0,189.41,142.2
2017,4,1,12,45,16.0,277.0,6.0,27.0,292.0,239.41,180.4
2017,4,1,13,0,22.0,335.0,6.0,27.0,356.0,287.09,216.39
2017,4,1,13,15,17.5,298.0,5.95,26.5,314.5,252.33,190.36
2017,4,1,13,30,13.0,261.0,5.9,26.0,273.0,218.69,165.1
2017,4,1,13,45,40.0,328.5,5.85,26.0,363.0,272.26,205.73
2017,4,1,14,0,67.0,396.0,5.8,26.0,453.0,320.91,241.74
2017,4,1,14,15,79.0,389.5,5.8,26.0,455.0,309.8,232.64
2017,4,1,14,30,91.0,383.0,5.8,26.0,457.0,297.05,222.25
2017,4,1,14,45,64.0,344.0,5.8,26.0,395.0,256.67,192.48
2017,4,1,15,0,37.0,305.0,5.8,26.0,333.0,220.7,166.43
2017,4,1,15,15,19.5,239.5,5.7,26.0,254.5,185.74,140.78
2017,4,1,15,30,2.0,174.0,5.6,26.0,176.0,138.04,109.15
2017,4,1,15,45,9.5,191.5,5.55,26.0,197.5,149.61,119.02
2017,4,1,16,0,17.0,209.0,5.5,26.0,219.0,160.18,128.09
2017,4,1,16,15,133.5,207.5,5.35,25.5,273.5,143.54,114.98
2017,4,1,16,30,250.0,206.0,5.2,25.0,328.0,137.33,110.46
2017,4,1,16,45,222.5,187.0,5.05,24.5,286.0,131.49,106.17
2017,4,1,17,0,195.0,168.0,4.9,24.0,244.0,119.03,96.21
2017,4,1,17,15,279.5,137.5,4.65,23.5,227.0,98.0,78.72
2017,4,1,17,30,364.0,107.0,4.4,23.0,210.0,77.57,61.41
2017,4,1,17,45,284.5,89.5,4.2,23.0,158.5,66.7,51.85
2017,4,1,18,0,205.0,72.0,4.0,23.0,107.0,53.9,40.33
2017,4,1,18,15,119.0,47.0,3.9,22.5,65.5,35.82,24.02
2017,4,1,18,30,33.0,22.0,3.8,22.0,24.0,17.64,2.04
2017,4,1,18,45,16.5,11.0,3.7,21.5,12.0,9.39,0.0
2017,4,1,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,0.5,2.6,19.5,0.5,0.41,0.0
2017,4,2,7,0,0.0,1.0,2.8,20.0,1.0,0.82,0.0
2017,4,2,7,15,0.0,2.0,2.85,20.0,2.0,1.64,0.0
2017,4,2,7,30,0.0,3.0,2.9,20.0,3.0,2.46,0.0
2017,4,2,7,45,0.0,4.5,3.0,20.5,4.5,3.7,0.0
2017,4,2,8,0,0.0,6.0,3.1,21.0,6.0,4.94,0.0
2017,4,2,8,15,0.0,7.0,3.35,21.0,7.0,5.76,0.0
2017,4,2,8,30,0.0,8.0,3.6,21.0,8.0,6.59,0.0
2017,4,2,8,45,0.0,27.0,3.9,21.5,27.0,22.32,12.86
2017,4,2,9,0,0.0,46.0,4.2,22.0,46.0,38.11,25.75
2017,4,2,9,15,0.0,31.0,4.3,22.5,31.0,25.67,15.41
2017,4,2,9,30,0.0,16.0,4.4,23.0,16.0,13.25,5.17
2017,4,2,9,45,0.0,21.0,4.5,23.5,21.0,17.41,8.51
2017,4,2,10,0,0.0,26.0,4.6,24.0,26.0,21.58,11.82
2017,4,2,10,15,0.0,44.0,4.55,24.0,44.0,36.59,23.88
2017,4,2,10,30,0.0,62.0,4.5,24.0,62.0,51.66,35.89
2017,4,2,10,45,140.5,234.0,4.5,24.5,351.5,357.41,278.04
2017,4,2,11,0,281.0,406.0,4.5,25.0,641.0,659.47,498.93
2017,4,2,11,15,364.0,386.0,4.4,25.0,698.5,694.9,523.51
2017,4,2,11,30,447.0,366.0,4.3,25.0,756.0,735.34,552.26
2017,4,2,11,45,619.5,280.0,4.25,25.5,830.0,773.49,580.53
2017,4,2,12,0,792.0,194.0,4.2,26.0,904.0,793.66,595.37
2017,4,2,12,15,794.5,194.0,4.15,26.0,910.0,756.44,567.5
2017,4,2,12,30,797.0,194.0,4.1,26.0,916.0,716.73,537.76
2017,4,2,12,45,813.5,182.5,4.1,26.5,917.5,674.5,505.08
2017,4,2,13,0,830.0,171.0,4.1,27.0,919.0,629.21,469.45
2017,4,2,13,15,828.0,170.0,4.15,27.0,908.0,579.12,430.3
2017,4,2,13,30,826.0,169.0,4.2,27.0,897.0,527.76,389.12
2017,4,2,13,45,834.0,159.5,4.3,27.0,880.5,473.39,344.53
2017,4,2,14,0,842.0,150.0,4.4,27.0,864.0,417.27,297.24
2017,4,2,14,15,835.5,148.0,4.45,26.5,837.0,360.32,249.03
2017,4,2,14,30,829.0,146.0,4.5,26.0,810.0,303.41,200.53
2017,4,2,14,45,821.5,142.5,4.6,26.0,775.0,245.57,152.38
2017,4,2,15,0,814.0,139.0,4.7,26.0,740.0,188.35,109.35
2017,4,2,15,15,800.5,135.5,4.65,26.0,698.5,131.59,77.26
2017,4,2,15,30,787.0,132.0,4.6,26.0,657.0,92.32,71.43
2017,4,2,15,45,776.0,125.0,4.55,26.0,610.5,89.82,69.6
2017,4,2,16,0,765.0,118.0,4.5,26.0,564.0,79.2,60.97
2017,4,2,16,15,739.5,113.0,4.15,25.5,511.0,77.69,60.05
2017,4,2,16,30,714.0,108.0,3.8,25.0,458.0,76.07,59.04
2017,4,2,16,45,684.5,100.5,3.5,24.5,403.0,72.52,56.38
2017,4,2,17,0,655.0,93.0,3.2,24.0,348.0,68.77,53.49
2017,4,2,17,15,601.5,85.0,2.95,23.0,290.5,64.19,49.92
2017,4,2,17,30,548.0,77.0,2.7,22.0,233.0,59.49,46.09
2017,4,2,17,45,464.5,66.0,2.5,21.0,177.5,51.98,39.59
2017,4,2,18,0,381.0,55.0,2.3,20.0,122.0,44.3,32.65
2017,4,2,18,15,258.5,39.0,2.6,19.5,76.5,30.07,19.64
2017,4,2,18,30,136.0,23.0,2.9,19.0,31.0,17.85,3.27
2017,4,2,18,45,68.0,11.5,3.25,18.5,15.5,9.82,0.0
2017,4,2,19,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,3,6,15,46.0,6.5,3.15,10.5,8.0,0.0,0.0
2017,4,3,6,30,92.0,13.0,3.4,11.0,16.0,78.3,0.0
2017,4,3,6,45,241.5,29.0,3.7,12.0,59.0,273.29,208.5
2017,4,3,7,0,391.0,45.0,4.0,13.0,102.0,419.88,347.23
2017,4,3,7,15,481.0,55.5,4.1,14.0,157.0,521.23,433.54
2017,4,3,7,30,571.0,66.0,4.2,15.0,212.0,626.31,517.83
2017,4,3,7,45,630.5,72.5,4.3,16.0,271.5,701.56,574.62
2017,4,3,8,0,690.0,79.0,4.4,17.0,331.0,777.07,628.78
2017,4,3,8,15,728.0,84.5,4.5,18.0,389.0,830.63,664.43
2017,4,3,8,30,766.0,90.0,4.6,19.0,447.0,876.49,693.35
2017,4,3,8,45,794.0,94.0,4.75,20.0,503.0,915.08,716.7
2017,4,3,9,0,822.0,98.0,4.9,21.0,559.0,950.68,737.54
2017,4,3,9,15,841.5,101.5,4.95,21.5,610.0,974.03,750.27
2017,4,3,9,30,861.0,105.0,5.0,22.0,661.0,993.76,760.55
2017,4,3,9,45,875.5,107.5,5.1,23.0,706.5,991.95,754.91
2017,4,3,10,0,890.0,110.0,5.2,24.0,752.0,998.01,755.04
2017,4,3,10,15,900.0,112.0,5.2,24.5,791.0,995.25,750.01
2017,4,3,10,30,910.0,114.0,5.2,25.0,830.0,988.55,742.57
2017,4,3,10,45,918.0,115.5,5.25,25.5,861.0,975.51,731.4
2017,4,3,11,0,926.0,117.0,5.3,26.0,892.0,958.55,717.78
2017,4,3,11,15,930.5,118.0,5.2,26.5,915.5,934.18,698.31
2017,4,3,11,30,935.0,119.0,5.1,27.0,939.0,906.19,676.63
2017,4,3,11,45,938.5,119.5,5.1,27.5,953.5,873.43,652.48
2017,4,3,12,0,942.0,120.0,5.1,28.0,968.0,837.39,626.17
2017,4,3,12,15,943.0,120.0,5.0,28.0,973.5,795.99,596.57
2017,4,3,12,30,944.0,120.0,4.9,28.0,979.0,751.87,563.19
2017,4,3,12,45,943.0,120.0,4.8,28.5,975.5,703.95,525.45
2017,4,3,13,0,942.0,120.0,4.7,29.0,972.0,653.91,485.56
2017,4,3,13,15,939.0,119.5,4.55,29.0,959.5,600.5,443.24
2017,4,3,13,30,936.0,119.0,4.4,29.0,947.0,545.6,398.88
2017,4,3,13,45,931.5,118.0,4.25,29.0,925.5,488.43,351.71
2017,4,3,14,0,927.0,117.0,4.1,29.0,904.0,430.36,302.71
