Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,14,15,919.5,115.5,3.95,29.0,874.5,370.34,251.47
2017,4,3,14,30,912.0,114.0,3.8,29.0,845.0,310.23,200.09
2017,4,3,14,45,899.0,113.0,3.7,29.0,807.0,249.52,150.15
2017,4,3,15,0,886.0,112.0,3.6,29.0,769.0,189.79,105.93
2017,4,3,15,15,872.5,109.5,3.35,28.5,725.0,130.34,73.09
2017,4,3,15,30,859.0,107.0,3.1,28.0,681.0,77.38,58.51
2017,4,3,15,45,840.0,104.0,2.9,28.0,631.0,76.75,58.21
2017,4,3,16,0,821.0,101.0,2.7,28.0,581.0,76.07,57.84
2017,4,3,16,15,796.0,97.0,2.5,27.5,527.0,74.52,56.88
2017,4,3,16,30,771.0,93.0,2.3,27.0,473.0,72.9,55.86
2017,4,3,16,45,736.5,88.0,2.1,27.0,415.5,64.35,48.89
2017,4,3,17,0,702.0,83.0,1.9,27.0,358.0,61.92,47.02
2017,4,3,17,15,651.5,76.0,1.75,25.5,300.0,57.77,43.91
2017,4,3,17,30,601.0,69.0,1.6,24.0,242.0,53.5,40.57
2017,4,3,17,45,523.0,60.0,1.5,23.0,185.5,47.34,35.29
2017,4,3,18,0,445.0,51.0,1.4,22.0,129.0,41.09,29.66
2017,4,3,18,15,315.5,37.0,1.45,21.5,82.0,30.15,19.58
2017,4,3,18,30,186.0,23.0,1.5,21.0,35.0,17.94,4.11
2017,4,3,18,45,93.0,11.5,1.55,20.5,17.5,9.82,0.0
2017,4,3,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,8.5,1.7,13.5,8.5,0.0,0.0
2017,4,4,6,30,0.0,17.0,2.0,14.0,17.0,14.51,0.0
2017,4,4,6,45,156.0,35.0,2.3,15.0,58.0,215.56,164.28
2017,4,4,7,0,312.0,53.0,2.6,16.0,99.0,366.21,299.71
2017,4,4,7,15,400.0,66.0,2.55,16.5,152.5,462.99,381.16
2017,4,4,7,30,488.0,79.0,2.5,17.0,206.0,569.96,465.89
2017,4,4,7,45,489.5,93.0,2.45,17.5,247.0,593.94,483.04
2017,4,4,8,0,491.0,107.0,2.4,18.0,288.0,621.04,501.54
2017,4,4,8,15,420.5,143.0,2.65,18.5,316.0,606.19,487.92
2017,4,4,8,30,350.0,179.0,2.9,19.0,344.0,563.35,452.22
2017,4,4,8,45,424.0,184.5,3.2,20.0,407.5,662.53,525.08
2017,4,4,9,0,498.0,190.0,3.5,21.0,471.0,740.21,579.71
2017,4,4,9,15,358.5,246.0,3.65,21.5,458.0,642.69,502.13
2017,4,4,9,30,219.0,302.0,3.8,22.0,445.0,542.4,422.4
2017,4,4,9,45,226.0,324.0,4.0,23.0,480.5,565.7,437.51
2017,4,4,10,0,233.0,346.0,4.2,24.0,516.0,587.34,450.66
2017,4,4,10,15,339.5,332.5,4.35,24.5,593.5,683.98,521.27
2017,4,4,10,30,446.0,319.0,4.5,25.0,671.0,773.86,584.9
2017,4,4,10,45,451.5,330.5,4.65,25.5,699.0,772.93,582.09
2017,4,4,11,0,457.0,342.0,4.8,26.0,727.0,769.14,577.85
2017,4,4,11,15,444.0,358.0,4.85,26.5,740.0,750.4,562.32
2017,4,4,11,30,431.0,374.0,4.9,27.0,753.0,729.66,545.53
2017,4,4,11,45,448.5,365.0,5.0,27.5,765.0,710.43,530.98
2017,4,4,12,0,466.0,356.0,5.1,28.0,777.0,688.49,514.37
2017,4,4,12,15,672.5,253.0,5.1,28.0,864.5,722.99,541.67
2017,4,4,12,30,879.0,150.0,5.1,28.0,952.0,732.08,549.63
2017,4,4,12,45,877.0,150.5,5.1,28.5,948.0,686.17,513.45
2017,4,4,13,0,875.0,151.0,5.1,29.0,944.0,638.42,475.53
2017,4,4,13,15,871.5,150.0,5.05,29.0,931.5,587.18,435.07
2017,4,4,13,30,868.0,149.0,5.0,29.0,919.0,534.7,392.67
2017,4,4,13,45,863.5,147.5,4.95,29.5,898.5,478.67,345.88
2017,4,4,14,0,859.0,146.0,4.9,30.0,878.0,422.24,297.85
2017,4,4,14,15,851.5,144.0,4.75,30.0,849.0,364.08,248.39
2017,4,4,14,30,844.0,142.0,4.6,30.0,820.0,306.07,199.02
2017,4,4,14,45,828.0,142.0,4.5,30.0,783.0,248.17,151.65
2017,4,4,15,0,812.0,142.0,4.4,30.0,746.0,191.86,110.06
2017,4,4,15,15,797.5,138.5,4.15,29.5,703.0,135.2,78.2
2017,4,4,15,30,783.0,135.0,3.9,29.0,660.0,93.95,71.82
2017,4,4,15,45,768.0,129.0,3.65,29.0,612.5,83.59,63.58
2017,4,4,16,0,753.0,123.0,3.4,29.0,565.0,81.94,62.43
2017,4,4,16,15,727.0,117.5,3.05,28.5,512.0,80.25,61.38
2017,4,4,16,30,701.0,112.0,2.7,28.0,459.0,78.43,60.22
2017,4,4,16,45,672.0,103.5,2.4,27.5,404.0,74.32,57.13
2017,4,4,17,0,643.0,95.0,2.1,27.0,349.0,69.94,53.77
2017,4,4,17,15,592.0,87.0,1.95,26.0,292.0,65.47,50.35
2017,4,4,17,30,541.0,79.0,1.8,25.0,235.0,60.87,46.68
2017,4,4,17,45,466.0,68.0,1.65,24.0,181.0,53.49,40.4
2017,4,4,18,0,391.0,57.0,1.5,23.0,127.0,45.92,33.65
2017,4,4,18,15,269.5,41.0,1.55,22.5,81.0,31.59,20.74
2017,4,4,18,30,148.0,25.0,1.6,22.0,35.0,19.39,5.65
2017,4,4,18,45,74.0,12.5,1.65,21.5,17.5,10.67,0.0
2017,4,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.05,9.5,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,11.5,4.8,9.5,11.5,9.82,0.0
2017,4,5,6,30,0.0,23.0,5.0,10.0,23.0,29.66,0.0
2017,4,5,6,45,211.5,35.0,5.2,10.5,67.5,257.63,204.68
2017,4,5,7,0,423.0,47.0,5.4,11.0,112.0,450.22,378.14
2017,4,5,7,15,508.5,56.5,5.55,11.5,168.0,548.02,463.41
2017,4,5,7,30,594.0,66.0,5.7,12.0,224.0,649.0,547.03
2017,4,5,7,45,647.5,73.5,5.9,12.5,282.5,720.86,603.89
2017,4,5,8,0,701.0,81.0,6.1,13.0,341.0,792.7,658.41
2017,4,5,8,15,738.5,86.0,6.1,13.5,400.0,845.37,695.49
2017,4,5,8,30,776.0,91.0,6.1,14.0,459.0,890.29,725.66
2017,4,5,8,45,812.0,91.5,6.2,14.5,516.5,932.44,753.62
2017,4,5,9,0,848.0,92.0,6.3,15.0,574.0,971.65,779.0
2017,4,5,9,15,867.0,95.0,6.25,15.5,626.0,993.97,790.91
2017,4,5,9,30,886.0,98.0,6.2,16.0,678.0,1001.18,791.91
2017,4,5,9,45,907.0,97.5,6.2,17.0,726.0,1014.0,795.97
2017,4,5,10,0,928.0,97.0,6.2,18.0,774.0,1022.97,797.36
2017,4,5,10,15,938.0,99.0,6.15,18.5,813.0,1020.04,791.71
2017,4,5,10,30,948.0,101.0,6.1,19.0,852.0,1013.03,783.46
2017,4,5,10,45,958.5,100.5,6.05,19.5,885.0,999.75,771.05
2017,4,5,11,0,969.0,100.0,6.0,20.0,918.0,982.42,756.06
2017,4,5,11,15,974.0,101.0,5.95,20.0,941.5,957.72,737.56
2017,4,5,11,30,979.0,102.0,5.9,20.0,965.0,929.23,716.52
2017,4,5,11,45,969.0,110.5,5.85,20.5,976.5,891.8,687.87
2017,4,5,12,0,959.0,119.0,5.8,21.0,988.0,851.41,657.24
2017,4,5,12,15,960.5,119.0,5.75,21.0,993.5,809.65,626.78
2017,4,5,12,30,962.0,119.0,5.7,21.0,999.0,765.08,592.07
2017,4,5,12,45,961.0,119.0,5.7,21.5,995.5,716.33,552.7
2017,4,5,13,0,960.0,119.0,5.7,22.0,992.0,665.42,510.99
2017,4,5,13,15,957.5,118.5,5.65,22.0,979.5,611.38,466.85
2017,4,5,13,30,955.0,118.0,5.6,22.0,967.0,555.77,420.34
2017,4,5,13,45,950.0,117.5,5.6,22.0,945.5,497.73,370.83
2017,4,5,14,0,945.0,117.0,5.6,22.0,924.0,438.81,319.37
2017,4,5,14,15,938.5,115.5,5.55,22.0,894.5,378.1,265.6
2017,4,5,14,30,932.0,114.0,5.5,22.0,865.0,317.17,211.57
2017,4,5,14,45,920.0,113.5,5.45,22.0,827.0,255.8,159.12
2017,4,5,15,0,908.0,113.0,5.4,22.0,789.0,195.28,112.49
2017,4,5,15,15,895.0,110.0,5.25,22.0,745.0,134.26,76.85
2017,4,5,15,30,882.0,107.0,5.1,22.0,701.0,77.65,60.25
2017,4,5,15,45,868.0,103.0,4.95,22.0,651.5,76.45,59.45
2017,4,5,16,0,854.0,99.0,4.8,22.0,602.0,75.12,58.51
2017,4,5,16,15,830.5,95.0,4.5,21.5,547.0,73.51,57.47
2017,4,5,16,30,807.0,91.0,4.2,21.0,492.0,71.8,56.35
2017,4,5,16,45,776.5,85.5,3.9,20.5,434.0,68.78,54.08
2017,4,5,17,0,746.0,80.0,3.6,20.0,376.0,65.63,51.65
2017,4,5,17,15,698.0,73.5,3.15,19.0,316.0,56.25,43.82
2017,4,5,17,30,650.0,67.0,2.7,18.0,256.0,52.24,40.51
2017,4,5,17,45,576.0,58.5,2.25,17.0,198.5,46.36,35.37
2017,4,5,18,0,502.0,50.0,1.8,16.0,141.0,40.4,29.9
2017,4,5,18,15,372.0,37.0,1.75,15.5,91.0,30.22,20.32
2017,4,5,18,30,242.0,24.0,1.7,15.0,41.0,19.84,6.96
2017,4,5,18,45,121.0,12.0,1.65,14.5,20.5,10.24,0.0
2017,4,5,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,6,6,15,101.0,8.5,0.65,10.5,13.5,77.98,0.0
2017,4,6,6,30,202.0,17.0,0.6,11.0,27.0,201.37,0.0
2017,4,6,6,45,348.5,30.0,0.6,12.0,74.0,359.04,280.5
2017,4,6,7,0,495.0,43.0,0.6,13.0,121.0,505.41,405.31
2017,4,6,7,15,576.0,51.0,0.5,13.5,178.5,599.11,477.97
2017,4,6,7,30,657.0,59.0,0.4,14.0,236.0,695.97,547.36
2017,4,6,7,45,707.0,65.0,0.35,14.5,296.0,757.8,587.95
2017,4,6,8,0,757.0,71.0,0.3,15.0,356.0,826.47,630.97
2017,4,6,8,15,790.5,76.0,0.55,16.0,415.0,877.1,664.4
2017,4,6,8,30,824.0,81.0,0.8,17.0,474.0,925.52,695.87
2017,4,6,8,45,846.5,85.0,1.05,18.5,530.0,959.31,715.65
2017,4,6,9,0,869.0,89.0,1.3,20.0,586.0,989.91,732.95
2017,4,6,9,15,886.0,92.0,1.25,20.5,637.5,998.97,733.81
2017,4,6,9,30,903.0,95.0,1.2,21.0,689.0,1015.72,739.95
2017,4,6,9,45,915.0,97.5,1.2,21.5,734.0,1023.14,741.06
2017,4,6,10,0,927.0,100.0,1.2,22.0,779.0,1026.62,739.99
2017,4,6,10,15,936.5,102.0,1.15,22.0,818.0,1023.08,735.27
2017,4,6,10,30,946.0,104.0,1.1,22.0,857.0,1015.49,728.31
2017,4,6,10,45,952.0,105.5,1.05,22.5,888.0,1000.03,715.31
2017,4,6,11,0,958.0,107.0,1.0,23.0,919.0,980.63,700.18
2017,4,6,11,15,962.5,108.0,0.95,23.0,942.0,955.53,683.05
2017,4,6,11,30,967.0,109.0,0.9,23.0,965.0,926.73,663.78
2017,4,6,11,45,974.0,107.0,0.9,23.5,980.5,893.59,641.5
2017,4,6,12,0,981.0,105.0,0.9,24.0,996.0,856.96,617.05
2017,4,6,12,15,981.5,105.0,0.9,24.0,1001.0,813.92,589.6
2017,4,6,12,30,982.0,105.0,0.9,24.0,1006.0,768.11,558.28
2017,4,6,12,45,979.5,106.0,0.9,24.5,1002.0,718.62,522.31
2017,4,6,13,0,977.0,107.0,0.9,25.0,998.0,667.01,484.02
2017,4,6,13,15,974.0,106.5,0.95,25.0,985.0,612.1,443.73
2017,4,6,13,30,971.0,106.0,1.0,25.0,972.0,555.62,400.78
2017,4,6,13,45,964.0,106.5,1.05,25.0,949.5,496.81,354.5
2017,4,6,14,0,957.0,107.0,1.1,25.0,927.0,437.28,306.04
2017,4,6,14,15,950.5,105.5,1.15,25.0,897.0,376.07,254.98
2017,4,6,14,30,944.0,104.0,1.2,25.0,867.0,314.63,203.14
2017,4,6,14,45,728.0,186.0,1.3,25.0,759.0,252.18,160.13
2017,4,6,15,0,512.0,268.0,1.4,25.0,651.0,227.05,150.4
2017,4,6,15,15,452.0,272.5,1.35,24.5,596.5,187.14,128.76
2017,4,6,15,30,392.0,277.0,1.3,24.0,542.0,172.74,137.42
2017,4,6,15,45,368.0,260.0,1.3,24.0,494.5,165.1,131.67
2017,4,6,16,0,344.0,243.0,1.3,24.0,447.0,157.03,125.52
2017,4,6,16,15,573.0,166.0,1.2,23.5,468.0,109.82,87.17
2017,4,6,16,30,802.0,89.0,1.1,23.0,489.0,70.2,54.41
2017,4,6,16,45,767.5,84.5,1.05,23.0,431.0,67.84,52.67
2017,4,6,17,0,733.0,80.0,1.0,23.0,373.0,59.96,46.12
2017,4,6,17,15,685.5,74.0,0.95,22.0,314.0,56.44,43.43
2017,4,6,17,30,638.0,68.0,0.9,21.0,255.0,52.86,40.55
2017,4,6,17,45,562.0,59.5,0.9,20.0,197.5,47.02,35.52
2017,4,6,18,0,486.0,51.0,0.9,19.0,140.0,41.1,30.15
2017,4,6,18,15,362.5,38.0,0.95,18.5,91.0,31.0,20.76
2017,4,6,18,30,239.0,25.0,1.0,18.0,42.0,20.68,7.97
2017,4,6,18,45,119.5,12.5,1.1,17.5,21.0,10.67,0.0
2017,4,6,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,7,6,15,74.0,9.5,1.05,11.5,13.5,60.08,0.0
2017,4,7,6,30,148.0,19.0,1.2,12.0,27.0,163.77,4.6
2017,4,7,6,45,280.0,34.5,1.4,13.0,72.0,311.11,247.28
2017,4,7,7,0,412.0,50.0,1.6,14.0,117.0,446.63,365.14
2017,4,7,7,15,494.0,60.0,1.55,14.5,172.5,542.22,442.83
2017,4,7,7,30,576.0,70.0,1.5,15.0,228.0,640.73,517.86
2017,4,7,7,45,629.5,77.5,1.45,16.0,286.5,712.35,567.5
2017,4,7,8,0,683.0,85.0,1.4,17.0,345.0,783.91,614.25
2017,4,7,8,15,719.5,90.5,1.75,18.0,402.5,836.01,649.57
2017,4,7,8,30,756.0,96.0,2.1,19.0,460.0,886.31,682.73
2017,4,7,8,45,782.5,100.5,2.5,20.0,515.5,917.31,702.25
2017,4,7,9,0,809.0,105.0,2.9,21.0,571.0,951.84,723.86
2017,4,7,9,15,828.0,108.5,2.95,21.5,621.5,974.45,735.61
2017,4,7,9,30,847.0,112.0,3.0,22.0,672.0,993.45,745.05
2017,4,7,9,45,860.5,115.0,3.1,22.5,717.0,1002.65,748.48
2017,4,7,10,0,874.0,118.0,3.2,23.0,762.0,1007.93,749.54
2017,4,7,10,15,884.5,120.5,3.25,23.0,800.5,993.96,739.07
2017,4,7,10,30,895.0,123.0,3.3,23.0,839.0,988.08,734.33
2017,4,7,10,45,901.5,125.0,3.35,23.5,869.5,974.01,722.82
2017,4,7,11,0,908.0,127.0,3.4,24.0,900.0,956.12,709.01
2017,4,7,11,15,913.0,128.5,3.4,24.0,922.5,932.68,692.69
2017,4,7,11,30,918.0,130.0,3.4,24.0,945.0,905.64,674.06
2017,4,7,11,45,920.5,131.0,3.45,24.5,959.0,872.65,650.46
2017,4,7,12,0,923.0,132.0,3.5,25.0,973.0,836.49,624.76
2017,4,7,12,15,923.5,132.0,3.5,25.0,978.0,795.07,595.83
2017,4,7,12,30,924.0,132.0,3.5,25.0,983.0,751.07,563.39
2017,4,7,12,45,921.5,133.0,3.5,25.5,978.5,703.56,526.68
2017,4,7,13,0,919.0,134.0,3.5,26.0,974.0,654.12,487.87
2017,4,7,13,15,916.0,133.0,3.45,26.0,961.0,601.26,446.49
2017,4,7,13,30,913.0,132.0,3.4,26.0,948.0,547.02,402.93
2017,4,7,13,45,906.0,132.0,3.4,26.0,926.0,490.56,356.62
2017,4,7,14,0,899.0,132.0,3.4,26.0,904.0,433.53,308.61
2017,4,7,14,15,891.0,130.0,3.4,26.0,874.0,374.53,258.22
2017,4,7,14,30,883.0,128.0,3.4,26.0,844.0,315.56,207.61
2017,4,7,14,45,870.0,127.0,3.4,26.0,806.0,248.83,152.64
2017,4,7,15,0,857.0,126.0,3.4,26.0,768.0,189.9,108.04
2017,4,7,15,15,842.5,123.0,3.35,26.0,724.5,131.01,73.58
2017,4,7,15,30,828.0,120.0,3.3,26.0,681.0,84.65,64.99
2017,4,7,15,45,808.0,117.0,3.3,26.0,631.0,84.41,65.03
2017,4,7,16,0,788.0,114.0,3.3,26.0,581.0,84.13,65.01
2017,4,7,16,15,762.5,109.0,3.1,25.5,527.0,74.99,57.73
2017,4,7,16,30,737.0,104.0,2.9,25.0,473.0,73.25,56.6
2017,4,7,16,45,701.0,98.5,2.7,24.5,416.5,70.91,54.96
2017,4,7,17,0,665.0,93.0,2.5,24.0,360.0,68.48,53.2
2017,4,7,17,15,615.0,85.5,2.3,23.0,302.0,64.31,50.0
2017,4,7,17,30,565.0,78.0,2.1,22.0,244.0,60.03,46.56
2017,4,7,17,45,490.0,67.5,1.95,21.0,189.0,52.99,40.53
2017,4,7,18,0,415.0,57.0,1.8,20.0,134.0,45.78,34.05
2017,4,7,18,15,298.0,41.5,2.0,19.5,87.0,32.04,21.55
2017,4,7,18,30,181.0,26.0,2.2,19.0,40.0,20.2,8.1
2017,4,7,18,45,90.5,13.0,2.45,18.5,20.0,11.1,0.0
2017,4,7,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,4,8,6,15,39.5,10.0,2.15,13.5,12.0,36.36,0.0
2017,4,8,6,30,79.0,20.0,2.4,14.0,24.0,101.85,21.68
2017,4,8,6,45,190.0,39.5,2.7,15.0,66.5,247.22,197.02
2017,4,8,7,0,301.0,59.0,3.0,16.0,109.0,366.91,302.46
2017,4,8,7,15,381.0,72.5,3.4,17.0,162.0,458.25,379.41
2017,4,8,7,30,461.0,86.0,3.8,18.0,215.0,554.0,455.73
2017,4,8,7,45,520.0,95.5,4.2,19.0,271.5,635.55,517.63
2017,4,8,8,0,579.0,105.0,4.6,20.0,328.0,712.8,574.3
2017,4,8,8,15,618.5,112.5,4.85,20.5,384.0,768.73,613.94
2017,4,8,8,30,658.0,120.0,5.1,21.0,440.0,823.01,651.57
2017,4,8,8,45,685.0,127.0,5.35,22.0,493.0,862.39,676.4
2017,4,8,9,0,712.0,134.0,5.6,23.0,546.0,899.05,698.97
2017,4,8,9,15,522.0,210.5,5.55,23.0,527.0,787.18,614.24
2017,4,8,9,30,332.0,287.0,5.5,23.0,508.0,658.18,512.93
2017,4,8,9,45,248.0,322.5,5.5,23.5,494.0,606.5,470.11
2017,4,8,10,0,164.0,358.0,5.5,24.0,480.0,533.01,411.15
2017,4,8,10,15,149.0,377.0,5.45,24.5,492.0,528.98,405.89
2017,4,8,10,30,134.0,396.0,5.4,25.0,504.0,524.13,399.94
2017,4,8,10,45,108.0,403.0,5.4,25.5,492.0,479.26,364.71
2017,4,8,11,0,82.0,410.0,5.4,26.0,480.0,453.45,343.62
2017,4,8,11,15,94.0,427.5,5.35,26.0,510.0,471.98,357.01
2017,4,8,11,30,106.0,445.0,5.3,26.0,540.0,488.75,368.91
2017,4,8,11,45,107.5,453.0,5.3,26.5,550.5,486.49,366.01
2017,4,8,12,0,109.0,461.0,5.3,27.0,561.0,483.42,362.61
2017,4,8,12,15,88.5,451.0,5.3,27.0,532.5,448.18,336.13
2017,4,8,12,30,68.0,441.0,5.3,27.0,504.0,415.0,311.21
2017,4,8,12,45,91.0,452.5,5.3,27.5,536.5,428.86,320.89
2017,4,8,13,0,114.0,464.0,5.3,28.0,569.0,439.57,327.86
2017,4,8,13,15,253.0,432.0,5.25,28.0,660.5,470.07,350.26
2017,4,8,13,30,392.0,400.0,5.2,28.0,752.0,491.26,363.88
2017,4,8,13,45,238.5,408.5,5.2,28.0,621.5,399.6,295.82
2017,4,8,14,0,85.0,417.0,5.2,28.0,491.0,342.08,254.44
2017,4,8,14,15,82.5,401.0,5.15,28.0,470.5,319.12,237.08
2017,4,8,14,30,80.0,385.0,5.1,28.0,450.0,296.79,220.13
2017,4,8,14,45,448.5,261.5,5.1,28.0,601.0,250.07,169.97
2017,4,8,15,0,817.0,138.0,5.1,28.0,752.0,193.41,111.74
2017,4,8,15,15,451.0,224.0,5.1,27.5,560.0,160.58,107.39
2017,4,8,15,30,85.0,310.0,5.1,27.0,368.0,209.23,166.26
2017,4,8,15,45,218.5,277.0,5.1,27.0,411.0,182.54,145.08
2017,4,8,16,0,352.0,244.0,5.1,27.0,454.0,157.59,125.22
2017,4,8,16,15,521.0,179.5,5.05,26.5,458.0,116.99,92.41
2017,4,8,16,30,690.0,115.0,5.0,26.0,462.0,79.94,61.98
2017,4,8,16,45,653.5,108.5,4.95,26.0,406.0,77.27,59.99
2017,4,8,17,0,617.0,102.0,4.9,26.0,350.0,74.48,57.85
2017,4,8,17,15,565.5,93.5,4.75,25.0,294.0,69.88,54.33
2017,4,8,17,30,514.0,85.0,4.6,24.0,238.0,65.13,50.54
2017,4,8,17,45,438.5,73.5,4.45,23.5,184.0,55.24,42.02
2017,4,8,18,0,363.0,62.0,4.3,23.0,130.0,47.05,34.69
2017,4,8,18,15,251.0,45.5,4.35,22.5,84.5,34.82,23.61
2017,4,8,18,30,139.0,29.0,4.4,22.0,39.0,22.39,9.88
2017,4,8,18,45,69.5,14.5,4.5,21.5,19.5,12.38,0.0
2017,4,8,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,9,6,15,42.0,12.0,3.1,16.5,14.5,39.91,0.0
2017,4,9,6,30,84.0,24.0,3.3,17.0,29.0,115.65,41.81
2017,4,9,6,45,196.5,43.5,3.55,17.5,72.5,258.86,205.81
2017,4,9,7,0,309.0,63.0,3.8,18.0,116.0,379.69,311.57
2017,4,9,7,15,154.5,59.0,4.2,18.5,85.5,222.1,184.2
2017,4,9,7,30,0.0,55.0,4.6,19.0,55.0,45.53,32.71
2017,4,9,7,45,0.0,58.5,5.1,20.0,58.5,48.44,35.06
2017,4,9,8,0,0.0,62.0,5.6,21.0,62.0,51.36,37.25
2017,4,9,8,15,0.0,89.5,5.7,21.5,89.5,75.47,56.94
2017,4,9,8,30,0.0,117.0,5.8,22.0,117.0,101.13,77.58
2017,4,9,8,45,4.0,154.0,5.95,22.5,156.5,140.25,108.95
2017,4,9,9,0,8.0,191.0,6.1,23.0,196.0,179.4,139.81
2017,4,9,9,15,54.0,249.5,6.05,23.5,285.5,303.16,238.19
2017,4,9,9,30,100.0,308.0,6.0,24.0,375.0,409.75,320.19
2017,4,9,9,45,61.0,292.5,6.0,24.5,334.0,346.69,269.0
2017,4,9,10,0,22.0,277.0,6.0,25.0,293.0,267.91,206.04
2017,4,9,10,15,15.5,247.5,5.95,25.5,259.5,231.11,176.74
2017,4,9,10,30,9.0,218.0,5.9,26.0,226.0,196.28,148.99
2017,4,9,10,45,13.5,259.5,5.9,26.5,271.5,236.74,179.69
2017,4,9,11,0,18.0,301.0,5.9,27.0,317.0,276.45,209.31
2017,4,9,11,15,18.0,304.5,5.85,27.5,321.0,277.29,209.17
2017,4,9,11,30,18.0,308.0,5.8,28.0,325.0,278.07,209.08
2017,4,9,11,45,33.0,360.5,5.75,28.5,391.5,343.01,257.25
2017,4,9,12,0,48.0,413.0,5.7,29.0,458.0,394.34,294.42
2017,4,9,12,15,43.0,405.5,5.65,29.0,446.0,376.37,280.73
2017,4,9,12,30,38.0,398.0,5.6,29.0,434.0,359.07,267.73
2017,4,9,12,45,32.5,381.5,5.6,29.0,412.0,334.96,249.77
2017,4,9,13,0,27.0,365.0,5.6,29.0,390.0,312.04,232.69
2017,4,9,13,15,33.0,376.5,5.55,29.0,407.0,317.64,236.82
2017,4,9,13,30,39.0,388.0,5.5,29.0,424.0,321.87,239.81
2017,4,9,13,45,27.5,338.5,5.45,29.5,364.0,274.23,203.93
2017,4,9,14,0,16.0,289.0,5.4,30.0,304.0,236.83,175.8
2017,4,9,14,15,52.0,340.0,5.4,30.0,383.5,270.44,200.16
2017,4,9,14,30,88.0,391.0,5.4,30.0,463.0,302.6,222.67
2017,4,9,14,45,65.5,356.0,5.4,30.0,408.0,265.38,195.55
2017,4,9,15,0,43.0,321.0,5.4,30.0,353.0,231.91,171.67
2017,4,9,15,15,32.0,286.5,5.4,29.5,309.5,203.24,151.47
2017,4,9,15,30,21.0,252.0,5.4,29.0,266.0,191.1,150.43
2017,4,9,15,45,62.0,261.0,5.4,29.0,298.5,182.38,143.85
2017,4,9,16,0,103.0,270.0,5.4,29.0,331.0,186.2,147.4
2017,4,9,16,15,369.5,200.5,5.3,28.5,392.0,134.82,106.28
2017,4,9,16,30,636.0,131.0,5.2,28.0,453.0,90.16,69.96
2017,4,9,16,45,583.0,127.5,5.15,27.5,396.0,90.05,70.31
2017,4,9,17,0,530.0,124.0,5.1,27.0,339.0,87.64,68.68
2017,4,9,17,15,476.5,113.0,4.95,26.5,284.0,81.04,63.43
2017,4,9,17,30,423.0,102.0,4.8,26.0,229.0,74.21,57.83
2017,4,9,17,45,343.0,88.0,4.7,25.5,176.5,64.83,49.83
2017,4,9,18,0,263.0,74.0,4.6,25.0,124.0,55.21,41.31
2017,4,9,18,15,170.5,52.0,4.6,24.5,80.0,39.71,27.49
2017,4,9,18,30,78.0,30.0,4.6,24.0,36.0,23.31,10.83
2017,4,9,18,45,39.0,15.0,4.6,23.5,18.0,12.8,0.0
2017,4,9,19,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.5,22.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.35,21.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,20.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,10,6,15,15.5,11.0,2.95,20.0,12.0,20.37,0.0
2017,4,10,6,30,31.0,22.0,3.0,20.0,24.0,59.19,24.5
2017,4,10,6,45,115.5,47.5,3.15,20.5,66.0,185.45,145.22
2017,4,10,7,0,200.0,73.0,3.3,21.0,108.0,290.3,235.36
2017,4,10,7,15,100.0,50.5,3.4,21.5,68.0,161.69,131.43
2017,4,10,7,30,0.0,28.0,3.5,22.0,28.0,23.08,13.63
2017,4,10,7,45,0.0,37.0,3.6,22.5,37.0,30.55,19.84
2017,4,10,8,0,0.0,46.0,3.7,23.0,46.0,38.04,25.93
2017,4,10,8,15,0.0,67.5,3.8,23.5,67.5,55.96,40.49
2017,4,10,8,30,0.0,89.0,3.9,24.0,89.0,74.3,55.15
2017,4,10,8,45,0.0,115.0,4.05,24.5,115.0,98.04,73.94
2017,4,10,9,0,0.0,141.0,4.2,25.0,141.0,121.85,92.49
2017,4,10,9,15,0.0,147.5,4.15,25.5,147.5,127.04,96.07
2017,4,10,9,30,0.0,154.0,4.1,26.0,154.0,132.31,99.72
2017,4,10,9,45,0.0,127.5,4.1,26.5,127.5,107.81,80.04
2017,4,10,10,0,0.0,101.0,4.1,27.0,101.0,84.47,61.38
2017,4,10,10,15,0.0,62.5,3.95,27.0,62.5,52.07,35.73
2017,4,10,10,30,0.0,24.0,3.8,27.0,24.0,19.97,10.24
2017,4,10,10,45,16.0,187.5,3.7,27.0,201.0,183.77,138.71
2017,4,10,11,0,32.0,351.0,3.6,27.0,378.0,350.45,263.78
2017,4,10,11,15,58.5,394.5,3.45,27.0,446.5,409.17,306.52
2017,4,10,11,30,85.0,438.0,3.3,27.0,515.0,464.3,346.15
2017,4,10,11,45,47.5,326.0,3.2,27.5,369.5,323.97,242.25
2017,4,10,12,0,10.0,214.0,3.1,28.0,224.0,187.58,139.34
2017,4,10,12,15,12.0,243.5,3.0,28.0,255.0,212.64,158.43
2017,4,10,12,30,14.0,273.0,2.9,28.0,286.0,236.92,176.48
2017,4,10,12,45,27.5,337.5,2.8,28.0,363.0,296.46,220.65
2017,4,10,13,0,41.0,402.0,2.7,28.0,440.0,348.94,258.75
2017,4,10,13,15,82.5,429.0,2.65,27.5,504.0,383.5,284.17
2017,4,10,13,30,124.0,456.0,2.6,27.0,568.0,405.69,300.09
2017,4,10,13,45,178.0,444.5,2.6,27.0,601.0,405.11,298.5
2017,4,10,14,0,232.0,433.0,2.6,27.0,634.0,398.68,291.82
2017,4,10,14,15,216.5,419.0,2.6,27.0,602.0,362.63,264.38
2017,4,10,14,30,201.0,405.0,2.6,27.0,570.0,328.63,238.65
2017,4,10,14,45,291.0,367.5,2.65,27.0,594.0,292.45,207.54
2017,4,10,15,0,381.0,330.0,2.7,27.0,618.0,257.72,178.17
2017,4,10,15,15,250.0,325.5,2.75,26.5,510.0,214.25,154.24
2017,4,10,15,30,119.0,321.0,2.8,26.0,402.0,202.02,160.32
2017,4,10,15,45,215.0,288.0,2.85,26.0,421.5,187.93,149.47
2017,4,10,16,0,311.0,255.0,2.9,26.0,441.0,162.65,129.45
2017,4,10,16,15,392.5,212.0,2.85,25.5,425.0,141.68,112.97
2017,4,10,16,30,474.0,169.0,2.8,25.0,409.0,111.95,88.94
2017,4,10,16,45,430.5,159.5,2.8,25.0,358.5,107.57,85.64
2017,4,10,17,0,387.0,150.0,2.8,25.0,308.0,102.97,82.09
2017,4,10,17,15,345.5,133.0,2.8,24.5,258.0,95.95,76.55
2017,4,10,17,30,304.0,116.0,2.8,24.0,208.0,84.63,67.17
2017,4,10,17,45,241.0,96.5,2.85,24.0,160.0,71.17,55.55
2017,4,10,18,0,178.0,77.0,2.9,24.0,112.0,57.36,43.34
2017,4,10,18,15,111.0,53.0,3.05,23.5,72.0,40.19,28.07
2017,4,10,18,30,44.0,29.0,3.2,23.0,32.0,22.98,11.04
2017,4,10,18,45,22.0,14.5,3.4,23.0,16.0,12.38,0.0
2017,4,10,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,11,6,15,21.0,12.5,2.2,20.0,13.5,25.59,0.0
2017,4,11,6,30,42.0,25.0,2.3,20.0,27.0,74.32,37.95
2017,4,11,6,45,122.5,49.0,2.4,20.5,68.5,192.77,151.57
2017,4,11,7,0,203.0,73.0,2.5,21.0,110.0,291.86,236.42
2017,4,11,7,15,101.5,40.5,2.5,21.0,59.0,147.32,120.0
2017,4,11,7,30,0.0,8.0,2.5,21.0,8.0,6.57,0.0
2017,4,11,7,45,0.0,10.5,2.55,21.0,10.5,8.64,1.61
2017,4,11,8,0,0.0,13.0,2.6,21.0,13.0,10.71,3.33
2017,4,11,8,15,0.0,12.0,2.65,21.0,12.0,9.89,2.62
2017,4,11,8,30,0.0,11.0,2.7,21.0,11.0,9.08,1.91
2017,4,11,8,45,0.0,15.5,2.8,21.5,15.5,12.81,4.96
2017,4,11,9,0,0.0,20.0,2.9,22.0,20.0,16.55,7.98
2017,4,11,9,15,0.0,19.0,2.95,22.0,19.0,15.73,7.27
2017,4,11,9,30,0.0,18.0,3.0,22.0,18.0,14.92,6.56
2017,4,11,9,45,0.0,38.0,3.15,22.5,38.0,31.56,20.05
2017,4,11,10,0,0.0,58.0,3.3,23.0,58.0,48.27,33.42
2017,4,11,10,15,0.0,69.0,3.4,23.0,69.0,57.51,40.74
2017,4,11,10,30,0.0,80.0,3.5,23.0,80.0,66.77,48.06
2017,4,11,10,45,0.0,64.0,3.6,23.0,64.0,53.41,37.31
2017,4,11,11,0,0.0,48.0,3.7,23.0,48.0,40.06,26.57
2017,4,11,11,15,0.0,65.0,3.6,23.0,65.0,54.33,37.95
2017,4,11,11,30,0.0,82.0,3.5,23.0,82.0,68.65,49.3
2017,4,11,11,45,0.0,88.0,3.4,23.5,88.0,73.72,53.17
2017,4,11,12,0,0.0,94.0,3.3,24.0,94.0,78.76,56.99
2017,4,11,12,15,0.0,75.5,2.95,24.0,75.5,63.23,44.71
2017,4,11,12,30,0.0,57.0,2.6,24.0,57.0,47.71,32.42
2017,4,11,12,45,0.0,66.0,2.3,24.0,66.0,55.27,38.42
2017,4,11,13,0,0.0,75.0,2.0,24.0,75.0,62.78,44.38
2017,4,11,13,15,0.0,98.0,1.9,24.0,98.0,81.81,59.4
2017,4,11,13,30,0.0,121.0,1.8,24.0,121.0,100.6,74.16
2017,4,11,13,45,0.0,90.5,1.75,24.0,90.5,75.55,54.51
2017,4,11,14,0,0.0,60.0,1.7,24.0,60.0,50.11,34.44
2017,4,11,14,15,0.0,61.5,1.8,24.0,61.5,51.33,35.48
2017,4,11,14,30,0.0,63.0,1.9,24.0,63.0,52.54,36.51
2017,4,11,14,45,0.0,101.0,2.05,24.0,101.0,83.99,61.6
2017,4,11,15,0,0.0,139.0,2.2,24.0,139.0,113.7,85.17
2017,4,11,15,15,40.5,225.0,2.25,23.5,253.0,167.81,126.68
2017,4,11,15,30,81.0,311.0,2.3,23.0,367.0,209.86,168.47
2017,4,11,15,45,80.0,288.0,2.4,23.0,339.5,196.86,158.33
2017,4,11,16,0,79.0,265.0,2.5,23.0,312.0,183.4,147.9
2017,4,11,16,15,61.0,234.5,2.55,22.5,269.5,165.23,133.76
2017,4,11,16,30,43.0,204.0,2.6,22.0,227.0,146.44,118.89
2017,4,11,16,45,35.5,182.0,2.65,22.0,199.5,132.05,107.28
2017,4,11,17,0,28.0,160.0,2.7,22.0,172.0,117.31,95.22
2017,4,11,17,15,21.0,136.0,2.55,21.5,144.0,104.7,84.93
2017,4,11,17,30,14.0,112.0,2.4,21.0,116.0,86.9,69.92
2017,4,11,17,45,7.0,87.5,2.3,21.0,89.5,68.6,54.03
2017,4,11,18,0,0.0,63.0,2.2,21.0,63.0,50.11,37.69
2017,4,11,18,15,0.0,40.5,2.0,20.5,40.5,32.81,22.27
2017,4,11,18,30,0.0,18.0,1.8,20.0,18.0,14.84,5.48
2017,4,11,18,45,0.0,9.0,1.6,20.0,9.0,7.68,0.0
2017,4,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,8.5,2.6,16.0,8.5,7.26,0.0
2017,4,12,6,30,0.0,17.0,2.7,16.0,17.0,14.02,3.33
2017,4,12,6,45,0.0,38.5,2.8,16.5,38.5,36.61,24.43
2017,4,12,7,0,0.0,60.0,2.9,17.0,60.0,58.85,43.73
2017,4,12,7,15,9.0,83.0,2.9,17.5,85.5,89.43,70.12
2017,4,12,7,30,18.0,106.0,2.9,18.0,111.0,119.57,95.67
2017,4,12,7,45,9.0,111.0,2.95,18.5,113.5,111.07,87.93
2017,4,12,8,0,0.0,116.0,3.0,19.0,116.0,104.15,81.39
2017,4,12,8,15,0.0,135.0,3.0,19.0,135.0,121.34,95.24
2017,4,12,8,30,0.0,154.0,3.0,19.0,154.0,138.36,108.73
2017,4,12,8,45,28.0,202.5,3.0,19.5,219.0,232.64,185.0
2017,4,12,9,0,56.0,251.0,3.0,20.0,284.0,312.29,247.22
2017,4,12,9,15,78.5,282.5,2.95,20.5,333.5,365.1,286.99
2017,4,12,9,30,101.0,314.0,2.9,21.0,383.0,416.76,325.07
2017,4,12,9,45,88.0,330.0,2.9,21.5,393.0,414.3,320.91
2017,4,12,10,0,75.0,346.0,2.9,22.0,403.0,411.59,316.9
2017,4,12,10,15,121.5,375.0,2.9,22.0,472.5,499.61,382.48
2017,4,12,10,30,168.0,404.0,2.9,22.0,542.0,564.23,429.32
2017,4,12,10,45,171.5,417.5,2.95,22.5,562.5,569.43,431.2
2017,4,12,11,0,175.0,431.0,3.0,23.0,583.0,573.27,432.48
2017,4,12,11,15,319.5,402.0,3.05,23.5,687.5,672.82,505.33
2017,4,12,11,30,464.0,373.0,3.1,24.0,792.0,759.0,565.96
2017,4,12,11,45,423.5,396.0,3.15,24.5,782.5,718.48,534.57
2017,4,12,12,0,383.0,419.0,3.2,25.0,773.0,673.58,501.04
2017,4,12,12,15,597.0,307.5,3.2,25.0,863.0,714.79,533.46
2017,4,12,12,30,811.0,196.0,3.2,25.0,953.0,733.73,548.48
2017,4,12,12,45,816.5,191.0,3.2,25.0,950.0,689.02,514.97
2017,4,12,13,0,822.0,186.0,3.2,25.0,947.0,642.19,479.52
2017,4,12,13,15,605.0,295.5,3.2,25.0,852.0,556.34,414.05
2017,4,12,13,30,388.0,405.0,3.2,25.0,757.0,493.63,366.1
2017,4,12,13,45,306.5,420.0,3.25,25.5,694.0,437.11,323.13
2017,4,12,14,0,225.0,435.0,3.3,26.0,631.0,397.72,293.23
2017,4,12,14,15,390.5,365.0,3.3,26.0,691.5,375.03,271.12
2017,4,12,14,30,556.0,295.0,3.3,26.0,752.0,334.32,232.7
2017,4,12,14,45,530.0,285.5,3.35,26.0,705.5,282.48,191.82
2017,4,12,15,0,504.0,276.0,3.4,26.0,659.0,233.98,156.02
2017,4,12,15,15,468.5,272.5,3.35,25.5,613.0,191.62,130.66
2017,4,12,15,30,433.0,269.0,3.3,25.0,567.0,157.07,124.68
2017,4,12,15,45,387.5,259.0,3.3,25.0,511.5,164.49,131.15
2017,4,12,16,0,342.0,249.0,3.3,25.0,456.0,159.87,127.77
2017,4,12,16,15,259.5,236.0,3.15,24.5,385.0,152.74,122.57
2017,4,12,16,30,177.0,223.0,3.0,24.0,314.0,152.09,122.71
2017,4,12,16,45,165.0,199.5,2.9,24.0,276.5,138.16,111.54
2017,4,12,17,0,153.0,176.0,2.8,24.0,239.0,123.71,99.83
2017,4,12,17,15,141.0,150.5,2.55,23.5,201.5,107.63,86.72
2017,4,12,17,30,129.0,125.0,2.3,23.0,164.0,91.01,72.86
2017,4,12,17,45,105.0,100.0,2.05,22.5,127.5,74.07,58.38
2017,4,12,18,0,81.0,75.0,1.8,22.0,91.0,56.65,43.15
2017,4,12,18,15,47.5,51.5,1.85,21.5,60.0,40.27,28.49
2017,4,12,18,30,14.0,28.0,1.9,21.0,29.0,22.62,11.51
2017,4,12,18,45,7.0,14.0,2.0,21.0,14.5,11.95,0.0
2017,4,12,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,13,6,15,0.0,11.0,2.1,18.5,11.0,9.39,0.0
2017,4,13,6,30,0.0,22.0,2.4,19.0,22.0,19.07,7.22
2017,4,13,6,45,15.5,44.5,2.75,19.5,47.5,66.11,48.69
2017,4,13,7,0,31.0,67.0,3.1,20.0,73.0,105.01,82.42
2017,4,13,7,15,47.0,90.5,3.15,20.5,103.0,145.04,116.56
2017,4,13,7,30,63.0,114.0,3.2,21.0,133.0,184.7,149.57
2017,4,13,7,45,34.0,125.5,3.3,21.5,136.0,165.8,132.57
2017,4,13,8,0,5.0,137.0,3.4,22.0,139.0,132.14,103.4
2017,4,13,8,15,16.5,164.5,3.45,22.0,172.5,169.51,133.76
2017,4,13,8,30,28.0,192.0,3.5,22.0,206.0,225.53,178.32
2017,4,13,8,45,29.0,212.5,3.6,22.5,228.5,245.28,192.77
2017,4,13,9,0,30.0,233.0,3.7,23.0,251.0,264.68,206.83
2017,4,13,9,15,274.5,232.0,3.7,23.5,418.0,544.57,426.24
2017,4,13,9,30,519.0,231.0,3.7,24.0,585.0,804.33,614.6
2017,4,13,9,45,438.5,281.5,3.75,24.5,593.5,770.21,583.59
2017,4,13,10,0,358.0,332.0,3.8,25.0,602.0,715.25,540.47
2017,4,13,10,15,410.5,327.0,3.85,25.0,651.5,765.97,576.26
2017,4,13,10,30,463.0,322.0,3.9,25.0,701.0,796.57,597.4
2017,4,13,10,45,468.5,335.0,3.95,25.5,730.5,796.45,594.9
2017,4,13,11,0,474.0,348.0,4.0,26.0,760.0,793.34,590.61
2017,4,13,11,15,464.5,362.0,4.0,26.0,774.5,774.86,576.5
2017,4,13,11,30,455.0,376.0,4.0,26.0,789.0,754.2,561.01
2017,4,13,11,45,328.0,425.5,4.05,26.5,725.5,659.8,490.74
2017,4,13,12,0,201.0,475.0,4.1,27.0,662.0,573.75,426.04
2017,4,13,12,15,242.0,470.0,4.1,27.0,696.0,581.6,432.2
2017,4,13,12,30,283.0,465.0,4.1,27.0,730.0,587.21,436.03
2017,4,13,12,45,276.5,464.5,4.15,27.0,722.5,557.43,414.0
2017,4,13,13,0,270.0,464.0,4.2,27.0,715.0,527.76,391.96
2017,4,13,13,15,286.0,453.0,4.2,27.0,715.5,503.16,373.38
2017,4,13,13,30,302.0,442.0,4.2,27.0,716.0,477.11,353.23
2017,4,13,13,45,293.0,433.0,4.25,27.0,694.0,439.96,324.72
2017,4,13,14,0,284.0,424.0,4.3,27.0,672.0,403.97,296.76
2017,4,13,14,15,380.0,372.5,4.3,26.5,692.5,376.67,272.95
2017,4,13,14,30,476.0,321.0,4.3,26.0,713.0,330.02,232.85
2017,4,13,14,45,443.0,319.0,4.3,26.0,671.5,285.65,198.15
2017,4,13,15,0,410.0,317.0,4.3,26.0,630.0,256.0,176.96
2017,4,13,15,15,311.5,320.0,4.2,25.5,549.5,217.29,155.36
2017,4,13,15,30,213.0,323.0,4.1,25.0,469.0,204.85,163.55
2017,4,13,15,45,222.5,297.0,4.0,25.0,440.0,192.48,153.98
2017,4,13,16,0,232.0,271.0,3.9,25.0,411.0,179.4,143.79
2017,4,13,16,15,153.5,244.5,3.7,24.5,333.5,163.91,131.82
2017,4,13,16,30,75.0,218.0,3.5,24.0,256.0,154.74,124.95
2017,4,13,16,45,65.0,194.5,3.3,24.0,225.0,139.59,112.77
2017,4,13,17,0,55.0,171.0,3.1,24.0,194.0,124.07,100.14
2017,4,13,17,15,46.0,146.0,2.95,23.5,163.0,107.33,86.49
2017,4,13,17,30,37.0,121.0,2.8,23.0,132.0,90.22,72.21
