Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,17,45,26.5,96.0,2.7,22.5,103.0,72.72,57.25
2017,4,13,18,0,16.0,71.0,2.6,22.0,74.0,55.78,42.42
2017,4,13,18,15,8.0,47.0,2.6,21.5,48.5,37.55,26.23
2017,4,13,18,30,0.0,23.0,2.6,21.0,23.0,19.01,8.97
2017,4,13,18,45,0.0,11.5,2.6,21.0,11.5,9.82,0.0
2017,4,13,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,14,6,15,62.5,15.0,1.6,16.5,20.0,57.58,0.0
2017,4,14,6,30,125.0,30.0,1.9,17.0,40.0,163.0,112.3
2017,4,14,6,45,228.0,48.5,2.2,18.0,85.5,290.04,233.69
2017,4,14,7,0,331.0,67.0,2.5,19.0,131.0,404.42,330.4
2017,4,14,7,15,165.5,49.0,2.65,19.5,81.0,235.82,194.69
2017,4,14,7,30,0.0,31.0,2.8,20.0,31.0,25.57,15.85
2017,4,14,7,45,6.5,87.5,2.95,20.5,90.5,82.01,63.21
2017,4,14,8,0,13.0,144.0,3.1,21.0,150.0,147.46,116.72
2017,4,14,8,15,81.5,183.0,3.15,21.5,224.0,272.47,218.78
2017,4,14,8,30,150.0,222.0,3.2,22.0,298.0,403.38,320.99
2017,4,14,8,45,81.0,213.5,3.3,22.5,255.0,297.58,235.16
2017,4,14,9,0,12.0,205.0,3.4,23.0,212.0,196.83,152.76
2017,4,14,9,15,139.0,258.5,3.35,23.0,353.0,418.27,327.68
2017,4,14,9,30,266.0,312.0,3.3,23.0,494.0,621.58,478.51
2017,4,14,9,45,245.0,338.0,3.3,23.5,514.0,599.68,458.72
2017,4,14,10,0,224.0,364.0,3.3,24.0,534.0,597.76,454.48
2017,4,14,10,15,139.5,366.5,3.25,24.5,474.0,507.77,385.13
2017,4,14,10,30,55.0,369.0,3.2,25.0,414.0,401.68,303.75
2017,4,14,10,45,51.0,377.0,3.2,25.5,420.0,399.09,300.97
2017,4,14,11,0,47.0,385.0,3.2,26.0,426.0,396.43,297.81
2017,4,14,11,15,234.0,387.0,3.15,26.0,599.0,583.37,437.18
2017,4,14,11,30,421.0,389.0,3.1,26.0,772.0,736.77,545.82
2017,4,14,11,45,413.5,399.0,3.05,26.5,779.0,713.17,526.18
2017,4,14,12,0,406.0,409.0,3.0,27.0,786.0,683.11,503.39
2017,4,14,12,15,424.5,405.0,2.95,27.0,801.5,669.46,493.27
2017,4,14,12,30,443.0,401.0,2.9,27.0,817.0,648.27,477.69
2017,4,14,12,45,635.0,291.5,2.9,27.0,884.5,653.05,482.77
2017,4,14,13,0,827.0,182.0,2.9,27.0,952.0,643.15,475.69
2017,4,14,13,15,621.5,287.5,2.85,27.0,861.5,560.14,412.66
2017,4,14,13,30,416.0,393.0,2.8,27.0,771.0,493.98,362.66
2017,4,14,13,45,610.0,286.5,2.8,27.5,826.5,470.03,341.39
2017,4,14,14,0,804.0,180.0,2.8,28.0,882.0,432.78,306.85
2017,4,14,14,15,795.0,177.5,2.8,28.0,852.5,376.94,260.23
2017,4,14,14,30,786.0,175.0,2.8,28.0,823.0,321.59,213.75
2017,4,14,14,45,775.0,171.0,2.8,28.0,787.0,265.55,167.79
2017,4,14,15,0,764.0,167.0,2.8,28.0,751.0,202.08,119.59
2017,4,14,15,15,748.5,163.0,2.75,27.5,708.0,147.18,86.09
2017,4,14,15,30,733.0,159.0,2.7,27.0,665.0,96.83,74.61
2017,4,14,15,45,710.5,154.5,2.7,27.0,616.5,96.9,74.94
2017,4,14,16,0,688.0,150.0,2.7,27.0,568.0,96.89,75.18
2017,4,14,16,15,660.0,144.0,2.55,26.5,515.5,95.72,74.62
2017,4,14,16,30,632.0,138.0,2.4,26.0,463.0,94.42,73.97
2017,4,14,16,45,590.5,131.0,2.25,26.0,407.5,92.11,72.31
2017,4,14,17,0,549.0,124.0,2.1,26.0,352.0,87.6,68.79
2017,4,14,17,15,498.5,113.5,2.0,25.0,296.5,81.37,64.01
2017,4,14,17,30,448.0,103.0,1.9,24.0,241.0,74.91,58.87
2017,4,14,17,45,379.5,88.0,1.8,23.5,188.5,64.91,50.34
2017,4,14,18,0,311.0,73.0,1.7,23.0,136.0,54.59,41.26
2017,4,14,18,15,217.5,53.5,1.95,22.5,90.5,40.52,28.65
2017,4,14,18,30,124.0,34.0,2.2,22.0,45.0,26.41,14.82
2017,4,14,18,45,62.0,17.0,2.45,22.0,22.5,14.51,0.0
2017,4,14,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,15,6,15,53.5,16.0,2.3,18.5,21.0,52.09,0.0
2017,4,15,6,30,107.0,32.0,2.5,19.0,42.0,154.83,109.14
2017,4,15,6,45,208.0,51.5,2.7,19.5,86.5,278.68,223.92
2017,4,15,7,0,309.0,71.0,2.9,20.0,131.0,392.09,319.93
2017,4,15,7,15,154.5,70.0,3.0,20.5,100.0,238.06,195.55
2017,4,15,7,30,0.0,69.0,3.1,21.0,69.0,58.6,43.28
2017,4,15,7,45,81.5,119.5,3.25,21.5,153.0,218.26,177.21
2017,4,15,8,0,163.0,170.0,3.4,22.0,237.0,358.95,290.02
2017,4,15,8,15,289.5,177.0,3.45,22.5,316.5,506.0,404.59
2017,4,15,8,30,416.0,184.0,3.5,23.0,396.0,659.39,518.33
2017,4,15,8,45,421.5,207.5,3.55,23.5,442.5,692.31,538.23
2017,4,15,9,0,427.0,231.0,3.6,24.0,489.0,722.61,556.67
2017,4,15,9,15,324.5,276.0,3.65,24.0,481.5,646.21,497.24
2017,4,15,9,30,222.0,321.0,3.7,24.0,474.0,566.27,435.2
2017,4,15,9,45,156.5,340.0,3.75,24.5,451.5,513.79,393.17
2017,4,15,10,0,91.0,359.0,3.8,25.0,429.0,440.77,335.95
2017,4,15,10,15,94.0,374.5,3.8,25.5,449.5,452.35,343.36
2017,4,15,10,30,97.0,390.0,3.8,26.0,470.0,463.23,349.91
2017,4,15,10,45,54.5,322.5,3.8,26.5,368.0,348.47,263.32
2017,4,15,11,0,12.0,255.0,3.8,27.0,266.0,229.58,172.42
2017,4,15,11,15,75.0,359.0,3.8,27.0,427.5,389.82,293.72
2017,4,15,11,30,138.0,463.0,3.8,27.0,589.0,543.41,404.7
2017,4,15,11,45,113.0,461.5,3.8,27.5,566.0,498.17,369.97
2017,4,15,12,0,88.0,460.0,3.8,28.0,543.0,465.88,345.32
2017,4,15,12,15,263.5,432.0,3.8,28.0,679.5,570.13,422.97
2017,4,15,12,30,439.0,404.0,3.8,28.0,816.0,647.92,478.87
2017,4,15,12,45,351.5,436.0,3.8,28.0,765.0,584.11,431.24
2017,4,15,13,0,264.0,468.0,3.8,28.0,714.0,527.15,389.05
2017,4,15,13,15,361.5,424.5,3.8,28.0,756.5,524.23,386.69
2017,4,15,13,30,459.0,381.0,3.8,28.0,799.0,507.2,372.71
2017,4,15,13,45,457.0,370.0,3.85,28.0,778.0,463.4,338.63
2017,4,15,14,0,455.0,359.0,3.9,28.0,757.0,419.9,304.17
2017,4,15,14,15,503.5,329.5,3.9,27.5,757.0,381.41,272.09
2017,4,15,14,30,552.0,300.0,3.9,27.0,757.0,337.92,235.15
2017,4,15,14,45,449.5,320.5,3.9,27.0,682.0,288.74,199.26
2017,4,15,15,0,347.0,341.0,3.9,27.0,607.0,261.37,182.67
2017,4,15,15,15,269.0,334.0,3.9,27.0,533.0,222.09,159.09
2017,4,15,15,30,191.0,327.0,3.9,27.0,459.0,206.27,163.29
2017,4,15,15,45,197.0,301.5,3.9,27.0,429.5,194.18,154.06
2017,4,15,16,0,203.0,276.0,3.9,27.0,400.0,181.41,144.23
2017,4,15,16,15,297.0,234.0,3.85,26.5,397.0,152.12,121.1
2017,4,15,16,30,391.0,192.0,3.8,26.0,394.0,124.5,98.99
2017,4,15,16,45,365.0,176.0,3.75,25.5,347.5,121.85,97.38
2017,4,15,17,0,339.0,160.0,3.7,25.0,301.0,112.34,89.95
2017,4,15,17,15,313.0,139.0,3.65,24.5,254.0,99.34,79.41
2017,4,15,17,30,287.0,118.0,3.6,24.0,207.0,85.81,68.19
2017,4,15,17,45,314.0,93.5,3.55,24.0,172.5,68.26,53.13
2017,4,15,18,0,341.0,69.0,3.5,24.0,138.0,51.84,38.76
2017,4,15,18,15,242.5,51.5,3.4,23.5,92.5,39.12,27.38
2017,4,15,18,30,144.0,34.0,3.3,23.0,47.0,26.11,14.72
2017,4,15,18,45,72.0,17.0,3.25,22.5,23.5,14.51,0.0
2017,4,15,19,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,6.5,2.4,20.0,6.5,5.55,0.0
2017,4,16,6,30,0.0,13.0,2.6,20.0,13.0,10.69,2.32
2017,4,16,6,45,0.0,27.0,2.85,20.5,27.0,22.28,12.59
2017,4,16,7,0,0.0,41.0,3.1,21.0,41.0,33.9,22.54
2017,4,16,7,15,0.0,57.0,3.15,21.5,57.0,47.94,34.38
2017,4,16,7,30,0.0,73.0,3.2,22.0,73.0,62.7,46.61
2017,4,16,7,45,0.0,89.5,3.3,22.5,89.5,77.79,58.87
2017,4,16,8,0,0.0,106.0,3.4,23.0,106.0,92.73,70.77
2017,4,16,8,15,24.0,157.0,3.3,23.0,169.5,183.08,144.4
2017,4,16,8,30,48.0,208.0,3.2,23.0,233.0,263.91,208.32
2017,4,16,8,45,130.0,241.0,3.15,23.5,318.0,400.4,314.71
2017,4,16,9,0,212.0,274.0,3.1,24.0,403.0,515.93,400.95
2017,4,16,9,15,251.5,292.0,3.05,24.0,457.0,591.8,454.92
2017,4,16,9,30,291.0,310.0,3.0,24.0,511.0,644.29,491.46
2017,4,16,9,45,173.0,324.0,3.0,24.5,445.5,512.22,390.77
2017,4,16,10,0,55.0,338.0,3.0,25.0,380.0,382.26,290.39
2017,4,16,10,15,86.0,372.0,3.0,25.0,441.5,441.71,334.96
2017,4,16,10,30,117.0,406.0,3.0,25.0,503.0,517.01,389.24
2017,4,16,10,45,213.0,412.5,3.05,25.5,596.5,602.93,451.48
2017,4,16,11,0,309.0,419.0,3.1,26.0,690.0,698.51,518.24
2017,4,16,11,15,163.0,361.5,3.15,26.0,505.0,483.59,362.95
2017,4,16,11,30,17.0,304.0,3.2,26.0,320.0,273.58,205.28
2017,4,16,11,45,73.5,390.5,3.25,26.5,459.0,402.34,301.76
2017,4,16,12,0,130.0,477.0,3.3,27.0,598.0,520.1,385.84
2017,4,16,12,15,118.0,476.0,3.3,27.0,587.0,495.12,366.86
2017,4,16,12,30,106.0,475.0,3.3,27.0,576.0,468.75,347.55
2017,4,16,12,45,204.5,466.5,3.35,27.0,659.0,513.22,380.57
2017,4,16,13,0,303.0,458.0,3.4,27.0,742.0,543.15,401.85
2017,4,16,13,15,294.5,453.5,3.45,27.0,726.5,508.36,375.76
2017,4,16,13,30,286.0,449.0,3.5,27.0,711.0,474.33,350.16
2017,4,16,13,45,239.0,446.0,3.55,27.0,661.5,433.56,319.62
2017,4,16,14,0,192.0,443.0,3.6,27.0,612.0,390.97,288.01
2017,4,16,14,15,196.0,427.0,3.55,26.5,594.5,362.25,266.18
2017,4,16,14,30,200.0,411.0,3.5,26.0,577.0,333.42,243.99
2017,4,16,14,45,240.0,385.0,3.45,26.0,575.5,306.31,221.32
2017,4,16,15,0,280.0,359.0,3.4,26.0,574.0,262.04,186.38
2017,4,16,15,15,303.5,331.5,3.35,26.0,552.5,224.02,159.8
2017,4,16,15,30,327.0,304.0,3.3,26.0,531.0,184.15,145.97
2017,4,16,15,45,352.0,274.0,3.25,26.0,503.0,171.37,136.09
2017,4,16,16,0,377.0,244.0,3.2,26.0,475.0,157.56,125.28
2017,4,16,16,15,303.0,233.0,3.1,25.5,408.0,151.62,121.09
2017,4,16,16,30,229.0,222.0,3.0,25.0,341.0,152.53,122.51
2017,4,16,16,45,215.0,199.5,2.95,25.0,301.0,139.05,111.79
2017,4,16,17,0,201.0,177.0,2.9,25.0,261.0,125.09,100.54
2017,4,16,17,15,183.5,152.5,2.85,24.5,220.5,109.48,87.92
2017,4,16,17,30,166.0,128.0,2.8,24.0,180.0,93.38,74.59
2017,4,16,17,45,141.5,103.5,2.75,23.5,141.5,76.73,60.47
2017,4,16,18,0,117.0,79.0,2.7,23.0,103.0,59.65,45.6
2017,4,16,18,15,76.0,55.5,2.7,22.5,69.0,42.68,30.54
2017,4,16,18,30,35.0,32.0,2.7,22.0,35.0,25.34,14.38
2017,4,16,18,45,17.5,16.0,2.7,22.0,17.5,13.66,0.0
2017,4,16,19,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,17,6,15,4.0,15.0,1.85,19.0,15.5,15.69,0.0
2017,4,17,6,30,8.0,30.0,2.1,19.0,31.0,36.33,22.29
2017,4,17,6,45,39.0,55.0,2.35,19.5,62.5,100.91,78.3
2017,4,17,7,0,70.0,80.0,2.6,20.0,94.0,171.97,138.69
2017,4,17,7,15,109.5,101.0,2.6,20.0,131.5,229.49,187.66
2017,4,17,7,30,149.0,122.0,2.6,20.0,169.0,288.91,236.86
2017,4,17,7,45,164.5,147.5,2.6,20.5,208.5,334.05,271.94
2017,4,17,8,0,180.0,173.0,2.6,21.0,248.0,378.49,305.43
2017,4,17,8,15,130.5,197.0,2.6,21.0,255.5,357.23,285.78
2017,4,17,8,30,81.0,221.0,2.6,21.0,263.0,312.44,248.2
2017,4,17,8,45,65.0,237.5,2.6,21.5,273.5,309.92,244.33
2017,4,17,9,0,49.0,254.0,2.6,22.0,284.0,307.07,240.1
2017,4,17,9,15,109.5,291.0,2.6,22.5,365.0,404.51,314.94
2017,4,17,9,30,170.0,328.0,2.6,23.0,446.0,521.93,401.16
2017,4,17,9,45,150.5,349.5,2.6,23.5,459.0,518.06,394.98
2017,4,17,10,0,131.0,371.0,2.6,24.0,472.0,513.21,388.93
2017,4,17,10,15,138.0,391.0,2.6,24.0,501.5,531.76,401.51
2017,4,17,10,30,145.0,411.0,2.6,24.0,531.0,548.81,412.85
2017,4,17,10,45,122.5,421.5,2.65,24.5,525.5,527.03,395.08
2017,4,17,11,0,100.0,432.0,2.7,25.0,520.0,490.13,366.91
2017,4,17,11,15,95.0,441.0,2.7,25.0,526.0,484.71,362.49
2017,4,17,11,30,90.0,450.0,2.7,25.0,532.0,478.97,357.75
2017,4,17,11,45,53.0,372.5,2.7,25.0,421.0,369.5,277.41
2017,4,17,12,0,16.0,295.0,2.7,25.0,310.0,260.8,196.12
2017,4,17,12,15,8.0,202.0,2.65,25.0,209.5,175.04,131.18
2017,4,17,12,30,0.0,109.0,2.6,25.0,109.0,91.21,66.32
2017,4,17,12,45,9.5,216.5,2.55,25.0,225.5,185.96,139.81
2017,4,17,13,0,19.0,324.0,2.5,25.0,342.0,276.86,208.27
2017,4,17,13,15,15.0,280.0,2.45,25.0,294.5,237.11,178.13
2017,4,17,13,30,11.0,236.0,2.4,25.0,247.0,198.39,148.92
2017,4,17,13,45,5.5,183.5,2.35,25.0,189.0,153.08,114.39
2017,4,17,14,0,0.0,131.0,2.3,25.0,131.0,108.39,79.97
2017,4,17,14,15,0.0,129.5,2.2,24.5,129.5,107.01,79.22
2017,4,17,14,30,0.0,128.0,2.1,24.0,128.0,105.63,78.42
2017,4,17,14,45,0.0,93.0,2.05,24.0,93.0,77.56,56.4
2017,4,17,15,0,0.0,58.0,2.0,24.0,58.0,48.3,33.22
2017,4,17,15,15,0.0,53.5,1.9,23.5,53.5,44.5,30.35
2017,4,17,15,30,0.0,49.0,1.8,23.0,49.0,40.71,28.88
2017,4,17,15,45,0.0,99.5,1.75,23.0,99.5,82.57,64.21
2017,4,17,16,0,0.0,150.0,1.7,23.0,150.0,120.19,95.76
2017,4,17,16,15,10.0,170.0,1.6,22.5,175.5,133.69,107.42
2017,4,17,16,30,20.0,190.0,1.5,22.0,201.0,145.85,118.1
2017,4,17,16,45,64.5,182.5,1.45,22.0,211.0,133.16,107.9
2017,4,17,17,0,109.0,175.0,1.4,22.0,221.0,122.91,99.68
2017,4,17,17,15,86.5,153.0,1.3,21.5,186.0,112.13,91.06
2017,4,17,17,30,64.0,131.0,1.2,21.0,151.0,96.66,78.19
2017,4,17,17,45,49.5,104.5,1.15,21.0,118.5,78.37,62.45
2017,4,17,18,0,35.0,78.0,1.1,21.0,86.0,59.69,46.03
2017,4,17,18,15,17.5,53.0,1.05,20.5,57.0,41.52,29.88
2017,4,17,18,30,0.0,28.0,1.0,20.0,28.0,22.86,12.73
2017,4,17,18,45,0.0,14.0,0.95,19.5,14.0,11.56,0.0
2017,4,17,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,4,18,6,15,0.0,15.0,1.9,16.5,15.0,13.09,0.0
2017,4,18,6,30,0.0,30.0,2.1,17.0,30.0,29.19,17.09
2017,4,18,6,45,24.0,54.0,2.3,17.5,59.0,85.47,65.9
2017,4,18,7,0,48.0,78.0,2.5,18.0,88.0,133.5,107.57
2017,4,18,7,15,72.0,101.0,2.5,18.5,121.0,179.54,146.82
2017,4,18,7,30,96.0,124.0,2.5,19.0,154.0,243.57,199.44
2017,4,18,7,45,79.0,147.0,2.5,19.5,175.0,234.89,190.92
2017,4,18,8,0,62.0,170.0,2.5,20.0,196.0,242.28,195.13
2017,4,18,8,15,70.5,196.0,2.5,20.5,229.5,277.08,221.81
2017,4,18,8,30,79.0,222.0,2.5,21.0,263.0,311.31,247.38
2017,4,18,8,45,51.5,226.0,2.5,21.5,254.0,282.11,222.15
2017,4,18,9,0,24.0,230.0,2.5,22.0,245.0,234.0,182.53
2017,4,18,9,15,41.0,267.0,2.45,22.5,295.0,307.65,239.02
2017,4,18,9,30,58.0,304.0,2.4,23.0,345.0,360.52,278.01
2017,4,18,9,45,55.0,320.5,2.4,23.5,361.5,369.33,282.9
2017,4,18,10,0,52.0,337.0,2.4,24.0,378.0,377.76,287.7
2017,4,18,10,15,143.5,372.0,2.35,24.0,491.0,516.91,391.28
2017,4,18,10,30,235.0,407.0,2.3,24.0,604.0,630.86,472.47
2017,4,18,10,45,245.5,415.0,2.3,24.5,626.0,652.41,484.83
2017,4,18,11,0,256.0,423.0,2.3,25.0,648.0,654.0,484.23
2017,4,18,11,15,303.5,417.5,2.25,25.0,691.0,673.61,497.94
2017,4,18,11,30,351.0,412.0,2.2,25.0,734.0,689.44,508.69
2017,4,18,11,45,334.5,434.0,2.2,25.5,744.0,672.93,494.88
2017,4,18,12,0,318.0,456.0,2.2,26.0,754.0,655.05,480.46
2017,4,18,12,15,406.5,429.0,2.2,26.0,812.0,673.46,494.07
2017,4,18,12,30,495.0,402.0,2.2,26.0,870.0,685.71,502.55
2017,4,18,12,45,488.5,400.5,2.2,26.5,861.0,645.17,472.33
2017,4,18,13,0,482.0,399.0,2.2,27.0,852.0,604.37,441.93
2017,4,18,13,15,425.5,410.0,2.2,27.0,805.5,544.8,398.6
2017,4,18,13,30,369.0,421.0,2.2,27.0,759.0,496.5,362.88
2017,4,18,13,45,197.0,379.0,2.2,27.0,559.0,370.96,272.77
2017,4,18,14,0,25.0,337.0,2.2,27.0,359.0,266.44,197.98
2017,4,18,14,15,426.0,241.0,2.15,26.5,596.0,301.0,214.88
2017,4,18,14,30,827.0,145.0,2.1,26.0,833.0,315.24,209.37
2017,4,18,14,45,803.0,149.5,2.1,26.0,793.5,260.16,163.76
2017,4,18,15,0,779.0,154.0,2.1,26.0,754.0,207.65,123.78
2017,4,18,15,15,707.5,175.5,2.05,26.0,697.5,155.05,92.8
2017,4,18,15,30,636.0,197.0,2.0,26.0,641.0,119.32,93.22
2017,4,18,15,45,516.5,219.0,2.0,26.0,563.0,133.37,105.03
2017,4,18,16,0,397.0,241.0,2.0,26.0,485.0,156.18,123.94
2017,4,18,16,15,523.5,184.5,1.95,25.5,476.0,119.06,94.08
2017,4,18,16,30,650.0,128.0,1.9,25.0,467.0,87.24,68.17
2017,4,18,16,45,611.0,121.5,1.9,25.0,412.0,85.0,66.59
2017,4,18,17,0,572.0,115.0,1.9,25.0,357.0,82.65,64.86
2017,4,18,17,15,523.5,105.5,1.75,24.0,302.0,76.11,59.77
2017,4,18,17,30,475.0,96.0,1.6,23.0,247.0,70.19,55.06
2017,4,18,17,45,394.5,85.5,1.45,22.5,193.5,63.12,49.05
2017,4,18,18,0,314.0,75.0,1.3,22.0,140.0,55.93,42.67
2017,4,18,18,15,225.0,56.0,1.25,21.5,95.0,42.31,30.45
2017,4,18,18,30,136.0,37.0,1.2,21.0,50.0,28.67,17.45
2017,4,18,18,45,68.0,18.5,1.2,21.0,25.0,14.6,0.0
2017,4,18,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,19,6,15,86.0,18.0,1.3,18.5,26.5,112.26,0.0
2017,4,19,6,30,172.0,36.0,1.5,19.0,53.0,226.46,172.61
2017,4,19,6,45,267.5,52.5,1.7,19.5,99.5,326.96,263.65
2017,4,19,7,0,363.0,69.0,1.9,20.0,146.0,434.84,353.17
2017,4,19,7,15,430.0,81.0,1.95,20.5,199.0,516.84,417.54
2017,4,19,7,30,497.0,93.0,2.0,21.0,252.0,601.84,480.98
2017,4,19,7,45,554.0,99.5,2.05,21.5,308.5,681.74,537.67
2017,4,19,8,0,611.0,106.0,2.1,22.0,365.0,754.44,586.92
2017,4,19,8,15,333.5,161.0,2.1,22.5,305.5,527.95,416.28
2017,4,19,8,30,56.0,216.0,2.1,23.0,246.0,280.59,219.46
2017,4,19,8,45,60.5,241.0,2.1,23.5,276.5,308.98,240.99
2017,4,19,9,0,65.0,266.0,2.1,24.0,307.0,336.71,260.65
2017,4,19,9,15,54.5,279.5,2.15,24.5,316.0,335.29,257.73
2017,4,19,9,30,44.0,293.0,2.2,25.0,325.0,333.82,254.98
2017,4,19,9,45,86.5,333.5,2.25,25.5,399.5,414.88,315.18
2017,4,19,10,0,129.0,374.0,2.3,26.0,474.0,514.09,386.07
2017,4,19,10,15,259.0,369.0,2.35,26.0,581.0,645.85,481.26
2017,4,19,10,30,389.0,364.0,2.4,26.0,688.0,752.72,556.1
2017,4,19,10,45,300.0,404.0,2.45,26.5,659.5,692.62,509.93
2017,4,19,11,0,211.0,444.0,2.5,27.0,631.0,618.28,455.18
2017,4,19,11,15,253.5,446.5,2.6,27.0,676.5,656.49,482.58
2017,4,19,11,30,296.0,449.0,2.7,27.0,722.0,676.16,496.48
2017,4,19,11,45,264.0,464.0,2.8,27.5,709.5,641.55,470.5
2017,4,19,12,0,232.0,479.0,2.9,28.0,697.0,601.36,441.04
2017,4,19,12,15,342.0,443.5,2.95,28.0,766.5,637.76,468.18
2017,4,19,12,30,452.0,408.0,3.0,28.0,836.0,660.49,484.66
2017,4,19,12,45,650.5,284.0,3.1,28.5,897.0,658.75,484.66
2017,4,19,13,0,849.0,160.0,3.2,29.0,958.0,642.0,472.59
2017,4,19,13,15,845.5,159.0,3.25,29.0,944.5,590.66,433.43
2017,4,19,13,30,842.0,158.0,3.3,29.0,931.0,538.3,392.55
2017,4,19,13,45,556.5,295.5,3.4,29.0,801.5,458.45,332.59
2017,4,19,14,0,271.0,433.0,3.5,29.0,672.0,405.8,295.07
2017,4,19,14,15,268.0,418.0,3.5,29.0,648.5,370.08,267.49
2017,4,19,14,30,265.0,403.0,3.5,29.0,625.0,335.17,240.29
2017,4,19,14,45,328.0,366.5,3.55,29.0,629.0,302.61,212.58
2017,4,19,15,0,391.0,330.0,3.6,29.0,633.0,263.64,180.81
2017,4,19,15,15,394.0,308.5,3.6,28.5,598.5,221.08,152.7
2017,4,19,15,30,397.0,287.0,3.6,28.0,564.0,178.84,140.57
2017,4,19,15,45,566.0,206.0,3.6,28.0,571.0,126.85,99.0
2017,4,19,16,0,735.0,125.0,3.6,28.0,578.0,81.35,62.04
2017,4,19,16,15,525.0,168.0,3.5,27.5,477.0,109.1,85.37
2017,4,19,16,30,315.0,211.0,3.4,27.0,376.0,140.52,111.75
2017,4,19,16,45,467.0,156.5,3.35,27.0,370.5,105.43,83.06
2017,4,19,17,0,619.0,102.0,3.3,27.0,365.0,73.52,56.67
2017,4,19,17,15,572.5,94.0,3.05,26.5,309.5,69.36,53.48
2017,4,19,17,30,526.0,86.0,2.8,26.0,254.0,65.04,50.03
2017,4,19,17,45,462.5,75.0,2.6,25.5,201.0,57.98,44.08
2017,4,19,18,0,399.0,64.0,2.4,25.0,148.0,48.5,35.82
2017,4,19,18,15,301.0,49.0,2.45,24.0,101.0,37.47,26.05
2017,4,19,18,30,203.0,34.0,2.5,23.0,54.0,26.23,15.44
2017,4,19,18,45,101.5,17.0,2.55,22.5,27.0,13.23,0.0
2017,4,19,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.1,20.5,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,20,6,15,112.0,17.5,2.6,20.5,29.0,131.13,0.0
2017,4,20,6,30,224.0,35.0,2.8,21.0,58.0,263.73,202.86
2017,4,20,6,45,326.0,49.0,3.0,21.5,106.0,368.17,296.67
2017,4,20,7,0,428.0,63.0,3.2,22.0,154.0,485.97,392.96
2017,4,20,7,15,214.0,57.5,3.3,22.5,103.0,291.63,238.89
2017,4,20,7,30,0.0,52.0,3.4,23.0,52.0,43.02,30.03
2017,4,20,7,45,0.0,85.5,3.5,23.5,85.5,73.11,54.77
2017,4,20,8,0,0.0,119.0,3.6,24.0,119.0,105.71,80.95
2017,4,20,8,15,0.0,110.5,3.55,24.0,110.5,95.07,72.02
2017,4,20,8,30,0.0,102.0,3.5,24.0,102.0,86.05,64.47
2017,4,20,8,45,0.0,115.0,3.5,24.5,115.0,97.6,73.37
2017,4,20,9,0,0.0,128.0,3.5,25.0,128.0,109.1,82.1
2017,4,20,9,15,0.0,111.5,3.45,25.5,111.5,93.78,69.52
2017,4,20,9,30,0.0,95.0,3.4,26.0,95.0,79.2,57.65
2017,4,20,9,45,11.0,191.0,3.35,26.5,200.0,176.31,133.72
2017,4,20,10,0,22.0,287.0,3.3,27.0,305.0,276.31,209.4
2017,4,20,10,15,40.5,334.0,3.25,27.0,368.0,356.87,269.25
2017,4,20,10,30,59.0,381.0,3.2,27.0,431.0,416.7,312.72
2017,4,20,10,45,192.5,400.0,3.15,27.5,569.5,571.01,425.72
2017,4,20,11,0,326.0,419.0,3.1,28.0,708.0,714.15,525.24
2017,4,20,11,15,365.0,411.0,3.1,28.0,742.0,722.12,529.91
2017,4,20,11,30,404.0,403.0,3.1,28.0,776.0,726.7,533.06
2017,4,20,11,45,215.0,384.5,3.1,28.5,583.5,531.1,392.48
2017,4,20,12,0,26.0,366.0,3.1,29.0,391.0,335.72,247.82
2017,4,20,12,15,232.5,388.0,3.1,29.0,608.5,510.63,378.3
2017,4,20,12,30,439.0,410.0,3.1,29.0,826.0,653.06,478.56
2017,4,20,12,45,284.5,445.5,3.1,29.5,715.0,548.2,400.98
2017,4,20,13,0,130.0,481.0,3.1,30.0,604.0,459.53,335.73
2017,4,20,13,15,492.5,315.5,3.1,30.0,771.0,515.27,377.52
2017,4,20,13,30,855.0,150.0,3.1,30.0,938.0,539.61,391.88
2017,4,20,13,45,845.5,151.5,3.1,30.0,915.0,484.93,347.87
2017,4,20,14,0,836.0,153.0,3.1,30.0,892.0,430.27,303.11
2017,4,20,14,15,609.5,260.5,3.05,29.5,790.0,370.43,258.99
2017,4,20,14,30,383.0,368.0,3.0,29.0,688.0,346.49,244.44
2017,4,20,14,45,365.5,356.5,3.0,29.0,651.0,305.13,212.61
2017,4,20,15,0,348.0,345.0,3.0,29.0,614.0,266.07,184.05
2017,4,20,15,15,250.0,338.5,3.0,29.0,526.5,224.95,159.73
2017,4,20,15,30,152.0,332.0,3.0,29.0,439.0,209.33,164.03
2017,4,20,15,45,438.5,232.0,3.05,29.0,509.0,138.94,108.24
2017,4,20,16,0,725.0,132.0,3.1,29.0,579.0,85.4,65.07
2017,4,20,16,15,699.5,126.5,3.05,28.5,527.0,84.09,64.4
2017,4,20,16,30,674.0,121.0,3.0,28.0,475.0,82.63,63.57
2017,4,20,16,45,639.5,114.5,3.0,28.0,420.0,80.21,61.8
2017,4,20,17,0,605.0,108.0,3.0,28.0,365.0,77.65,59.9
2017,4,20,17,15,558.0,99.5,2.75,27.5,310.0,73.31,56.56
2017,4,20,17,30,511.0,91.0,2.5,27.0,255.0,68.79,52.97
2017,4,20,17,45,444.5,79.5,2.3,26.5,201.5,59.23,44.94
2017,4,20,18,0,378.0,68.0,2.1,26.0,148.0,51.23,37.99
2017,4,20,18,15,282.0,52.0,2.1,25.0,101.5,39.58,27.74
2017,4,20,18,30,186.0,36.0,2.1,24.0,55.0,27.67,16.64
2017,4,20,18,45,93.0,18.0,2.15,23.5,27.5,13.99,0.0
2017,4,20,19,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,21,6,15,94.5,19.0,3.2,20.5,29.5,122.61,6.58
2017,4,21,6,30,189.0,38.0,3.5,21.0,59.0,241.79,187.17
2017,4,21,6,45,290.0,53.5,3.8,21.5,106.5,346.42,280.27
2017,4,21,7,0,391.0,69.0,4.1,22.0,154.0,458.76,373.45
2017,4,21,7,15,195.5,72.5,4.25,22.5,115.0,276.6,227.02
2017,4,21,7,30,0.0,76.0,4.4,23.0,76.0,65.11,48.28
2017,4,21,7,45,4.5,112.0,4.55,23.5,114.0,105.4,81.38
2017,4,21,8,0,9.0,148.0,4.7,24.0,152.0,145.92,113.87
2017,4,21,8,15,158.5,182.0,4.7,24.5,265.5,363.53,290.63
2017,4,21,8,30,308.0,216.0,4.7,25.0,379.0,571.54,449.88
2017,4,21,8,45,269.0,248.0,4.75,25.5,401.0,568.53,442.81
2017,4,21,9,0,230.0,280.0,4.8,26.0,423.0,540.34,418.53
2017,4,21,9,15,143.0,293.5,4.75,26.0,385.0,461.77,356.13
2017,4,21,9,30,56.0,307.0,4.7,26.0,347.0,361.07,276.79
2017,4,21,9,45,425.5,227.0,4.7,26.5,556.0,701.11,536.66
2017,4,21,10,0,795.0,147.0,4.7,27.0,765.0,973.12,724.75
2017,4,21,10,15,462.5,281.0,4.7,27.5,645.0,772.45,578.42
2017,4,21,10,30,130.0,415.0,4.7,28.0,525.0,537.92,401.66
2017,4,21,10,45,82.5,392.5,4.75,28.5,463.0,443.05,331.55
2017,4,21,11,0,35.0,370.0,4.8,29.0,401.0,370.14,276.05
2017,4,21,11,15,223.0,385.5,4.8,29.0,591.0,572.1,427.2
2017,4,21,11,30,411.0,401.0,4.8,29.0,781.0,739.56,546.7
2017,4,21,11,45,401.5,412.0,4.85,29.5,787.0,708.68,522.58
2017,4,21,12,0,392.0,423.0,4.9,30.0,793.0,684.98,504.27
2017,4,21,12,15,397.0,422.5,4.85,30.0,799.0,661.36,486.94
2017,4,21,12,30,402.0,422.0,4.8,30.0,805.0,636.2,468.35
2017,4,21,12,45,210.0,371.5,4.8,30.0,571.5,442.47,328.07
2017,4,21,13,0,18.0,321.0,4.8,30.0,338.0,273.94,202.58
2017,4,21,13,15,22.0,339.5,4.8,30.0,360.0,287.78,213.14
2017,4,21,13,30,26.0,358.0,4.8,30.0,382.0,293.75,217.49
2017,4,21,13,45,196.0,381.5,4.8,30.5,555.5,372.66,273.72
2017,4,21,14,0,366.0,405.0,4.8,31.0,729.0,425.15,307.01
2017,4,21,14,15,594.5,276.5,4.7,31.0,782.5,376.68,263.87
2017,4,21,14,30,823.0,148.0,4.6,31.0,836.0,318.72,209.74
2017,4,21,14,45,576.0,249.5,4.6,31.0,721.5,272.5,179.7
2017,4,21,15,0,329.0,351.0,4.6,31.0,607.0,267.01,184.78
2017,4,21,15,15,552.5,242.5,4.55,30.5,643.0,187.52,120.66
2017,4,21,15,30,776.0,134.0,4.5,30.0,679.0,96.7,73.57
2017,4,21,15,45,758.0,129.5,4.45,30.0,631.5,90.37,68.7
2017,4,21,16,0,740.0,125.0,4.4,30.0,584.0,81.26,61.47
2017,4,21,16,15,715.5,120.0,4.2,29.5,531.5,80.08,60.85
2017,4,21,16,30,691.0,115.0,4.0,29.0,479.0,78.77,60.12
2017,4,21,16,45,657.5,109.0,3.85,29.0,424.5,76.52,58.49
2017,4,21,17,0,624.0,103.0,3.7,29.0,370.0,74.15,56.73
2017,4,21,17,15,578.0,95.0,3.4,28.5,314.5,70.01,53.57
2017,4,21,17,30,532.0,87.0,3.1,28.0,259.0,65.71,50.17
2017,4,21,17,45,464.5,76.5,2.8,27.5,205.0,59.06,44.61
2017,4,21,18,0,397.0,66.0,2.5,27.0,151.0,49.89,36.7
2017,4,21,18,15,300.0,51.0,2.55,26.0,104.0,38.91,27.07
2017,4,21,18,30,203.0,36.0,2.6,25.0,57.0,27.71,16.68
2017,4,21,18,45,101.5,18.0,2.65,24.5,28.5,13.99,0.0
2017,4,21,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,22,6,15,57.0,21.5,3.8,16.5,28.0,88.01,18.3
2017,4,22,6,30,114.0,43.0,4.2,16.0,56.0,175.72,138.37
2017,4,22,6,45,190.0,65.5,4.65,16.0,101.5,267.96,221.59
2017,4,22,7,0,266.0,88.0,5.1,16.0,147.0,364.01,305.24
2017,4,22,7,15,133.0,52.0,5.2,16.0,81.5,191.03,160.91
2017,4,22,7,30,0.0,16.0,5.3,16.0,16.0,13.17,5.6
2017,4,22,7,45,0.0,40.5,5.45,16.0,40.5,33.46,22.88
2017,4,22,8,0,0.0,65.0,5.6,16.0,65.0,53.87,40.05
2017,4,22,8,15,15.5,135.0,5.55,16.0,143.5,134.63,108.15
2017,4,22,8,30,31.0,205.0,5.5,16.0,222.0,241.07,195.55
2017,4,22,8,45,15.5,174.0,5.5,16.5,182.5,170.13,136.03
2017,4,22,9,0,0.0,143.0,5.5,17.0,143.0,123.02,96.19
2017,4,22,9,15,1.0,157.0,5.45,17.0,158.0,136.33,106.83
2017,4,22,9,30,2.0,171.0,5.4,17.0,173.0,149.56,117.29
2017,4,22,9,45,3.0,174.0,5.35,17.5,177.0,152.58,119.24
2017,4,22,10,0,4.0,177.0,5.3,18.0,181.0,155.67,121.26
2017,4,22,10,15,23.0,269.0,5.2,18.5,289.0,273.52,214.83
2017,4,22,10,30,42.0,361.0,5.1,19.0,397.0,379.71,296.33
2017,4,22,10,45,43.5,372.5,5.1,19.5,411.0,386.43,300.16
2017,4,22,11,0,45.0,384.0,5.1,20.0,425.0,392.64,303.86
2017,4,22,11,15,30.5,342.5,5.05,20.0,371.0,334.55,258.82
2017,4,22,11,30,16.0,301.0,5.0,20.0,317.0,270.02,208.63
2017,4,22,11,45,15.5,296.0,5.0,20.5,311.0,263.27,202.96
2017,4,22,12,0,15.0,291.0,5.0,21.0,305.0,256.63,197.31
2017,4,22,12,15,28.0,354.5,5.0,21.0,381.5,321.61,247.27
2017,4,22,12,30,41.0,418.0,5.0,21.0,458.0,376.91,289.04
2017,4,22,12,45,40.0,413.0,5.0,21.0,451.5,364.4,279.3
2017,4,22,13,0,39.0,408.0,5.0,21.0,445.0,352.11,269.92
2017,4,22,13,15,95.0,440.0,5.0,21.0,528.0,398.89,305.47
2017,4,22,13,30,151.0,472.0,5.0,21.0,611.0,430.51,328.55
2017,4,22,13,45,85.0,392.0,5.05,21.0,470.0,337.67,258.31
2017,4,22,14,0,19.0,312.0,5.1,21.0,329.0,255.67,196.28
2017,4,22,14,15,60.0,359.5,5.1,21.0,410.5,287.03,219.64
2017,4,22,14,30,101.0,407.0,5.1,21.0,492.0,318.09,241.81
2017,4,22,14,45,83.5,380.0,5.15,21.0,448.5,285.44,217.06
2017,4,22,15,0,66.0,353.0,5.2,21.0,405.0,255.63,194.99
2017,4,22,15,15,40.5,296.5,5.2,21.0,328.0,211.69,162.53
2017,4,22,15,30,15.0,240.0,5.2,21.0,251.0,184.28,149.34
2017,4,22,15,45,11.0,216.0,5.25,21.0,223.5,167.02,135.47
2017,4,22,16,0,7.0,192.0,5.3,21.0,196.0,149.83,121.56
2017,4,22,16,15,11.0,189.0,5.2,20.5,195.5,146.78,119.64
2017,4,22,16,30,15.0,186.0,5.1,20.0,195.0,143.47,117.5
2017,4,22,16,45,9.5,164.5,5.1,20.0,170.0,127.67,104.5
2017,4,22,17,0,4.0,143.0,5.1,20.0,145.0,111.7,91.22
2017,4,22,17,15,2.0,122.0,4.95,19.5,123.0,95.96,78.11
2017,4,22,17,30,0.0,101.0,4.8,19.0,101.0,80.07,64.61
2017,4,22,17,45,181.0,87.0,4.65,18.5,126.5,64.65,51.25
2017,4,22,18,0,362.0,73.0,4.5,18.0,152.0,54.68,42.36
2017,4,22,18,15,269.5,56.0,4.35,17.5,105.0,42.43,31.19
2017,4,22,18,30,177.0,39.0,4.2,17.0,58.0,29.88,19.25
2017,4,22,18,45,88.5,19.5,4.1,16.5,29.0,15.12,0.0
2017,4,22,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,23,6,15,151.5,19.0,3.35,9.5,36.5,166.41,62.9
2017,4,23,6,30,303.0,38.0,3.5,10.0,73.0,329.77,270.07
2017,4,23,6,45,406.0,50.5,3.7,11.0,125.0,440.1,369.11
2017,4,23,7,0,509.0,63.0,3.9,12.0,177.0,556.83,466.53
2017,4,23,7,15,575.0,71.5,4.1,13.0,235.0,641.18,533.44
2017,4,23,7,30,641.0,80.0,4.3,14.0,293.0,727.04,598.34
2017,4,23,7,45,686.0,86.5,4.5,15.0,352.5,791.57,644.33
2017,4,23,8,0,731.0,93.0,4.7,16.0,412.0,855.37,688.21
2017,4,23,8,15,762.0,98.0,4.75,16.5,469.5,902.27,718.79
2017,4,23,8,30,793.0,103.0,4.8,17.0,527.0,940.7,742.69
2017,4,23,8,45,817.0,106.5,4.9,17.5,582.0,974.44,763.33
2017,4,23,9,0,841.0,110.0,5.0,18.0,637.0,1005.0,781.6
2017,4,23,9,15,858.0,113.0,4.95,18.5,687.0,1024.46,790.79
2017,4,23,9,30,875.0,116.0,4.9,19.0,737.0,1040.24,797.52
2017,4,23,9,45,889.0,118.0,4.85,19.5,781.5,1035.34,790.13
2017,4,23,10,0,903.0,120.0,4.8,20.0,826.0,1039.33,789.22
2017,4,23,10,15,912.0,122.0,4.7,20.5,863.5,1034.45,781.93
2017,4,23,10,30,921.0,124.0,4.6,21.0,901.0,1025.64,772.26
2017,4,23,10,45,929.5,124.5,4.55,21.5,931.0,1010.94,759.31
2017,4,23,11,0,938.0,125.0,4.5,22.0,961.0,992.37,744.0
2017,4,23,11,15,942.5,126.0,4.45,22.0,982.5,966.85,725.66
2017,4,23,11,30,947.0,127.0,4.4,22.0,1004.0,937.76,705.19
2017,4,23,11,45,949.0,128.0,4.35,22.5,1017.0,903.15,679.65
2017,4,23,12,0,951.0,129.0,4.3,23.0,1030.0,865.43,652.08
2017,4,23,12,15,951.5,129.0,4.25,23.0,1034.0,822.88,622.41
2017,4,23,12,30,952.0,129.0,4.2,23.0,1038.0,777.84,589.03
2017,4,23,12,45,952.5,128.0,4.2,23.5,1033.5,729.78,551.69
2017,4,23,13,0,953.0,127.0,4.2,24.0,1029.0,679.67,512.12
2017,4,23,13,15,950.0,126.0,4.15,24.0,1015.5,625.76,469.71
2017,4,23,13,30,947.0,125.0,4.1,24.0,1002.0,570.51,425.13
2017,4,23,13,45,943.5,123.5,4.1,24.0,980.0,513.54,378.07
2017,4,23,14,0,940.0,122.0,4.1,24.0,958.0,455.65,328.98
2017,4,23,14,15,933.5,120.5,4.05,24.0,927.5,396.07,277.5
2017,4,23,14,30,927.0,119.0,4.0,24.0,897.0,336.33,225.43
2017,4,23,14,45,915.0,118.0,4.0,24.0,858.5,275.79,173.86
2017,4,23,15,0,903.0,117.0,4.0,24.0,820.0,216.17,126.49
2017,4,23,15,15,890.5,114.5,3.9,24.0,776.0,156.75,87.5
2017,4,23,15,30,878.0,112.0,3.8,24.0,732.0,88.1,57.99
2017,4,23,15,45,862.5,108.5,3.75,24.0,682.0,78.55,60.54
2017,4,23,16,0,847.0,105.0,3.7,24.0,632.0,77.77,60.09
2017,4,23,16,15,824.5,101.0,3.55,23.5,577.5,76.42,59.29
2017,4,23,16,30,802.0,97.0,3.4,23.0,523.0,74.96,58.4
2017,4,23,16,45,772.5,92.0,3.3,23.0,465.0,72.55,56.58
2017,4,23,17,0,743.0,87.0,3.2,23.0,407.0,64.1,49.58
2017,4,23,17,15,699.5,81.0,2.75,22.0,348.0,60.83,47.14
