Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,23,17,30,656.0,75.0,2.3,21.0,289.0,57.45,44.52
2017,4,23,17,45,591.5,67.0,1.9,20.0,231.5,52.26,40.16
2017,4,23,18,0,527.0,59.0,1.5,19.0,174.0,46.96,35.51
2017,4,23,18,15,421.0,47.5,1.45,18.0,122.0,38.39,27.7
2017,4,23,18,30,315.0,36.0,1.4,17.0,70.0,29.66,19.2
2017,4,23,18,45,157.5,18.0,1.35,16.5,35.0,14.68,0.0
2017,4,23,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,4,24,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,24,6,15,150.0,20.0,0.9,11.5,37.5,168.58,78.99
2017,4,24,6,30,300.0,40.0,1.0,12.0,75.0,329.75,265.97
2017,4,24,6,45,392.5,53.5,1.15,13.0,126.0,432.82,355.09
2017,4,24,7,0,485.0,67.0,1.3,14.0,177.0,541.58,442.47
2017,4,24,7,15,412.0,91.0,1.35,15.0,203.0,516.52,422.7
2017,4,24,7,30,339.0,115.0,1.4,16.0,229.0,489.58,399.47
2017,4,24,7,45,513.0,109.5,1.5,17.0,317.0,649.48,519.97
2017,4,24,8,0,687.0,104.0,1.6,18.0,405.0,828.04,643.58
2017,4,24,8,15,718.5,109.5,1.7,18.5,462.0,875.35,671.9
2017,4,24,8,30,750.0,115.0,1.8,19.0,519.0,920.54,699.62
2017,4,24,8,45,768.0,122.0,1.95,20.0,571.5,951.59,716.67
2017,4,24,9,0,786.0,129.0,2.1,21.0,624.0,971.95,726.57
2017,4,24,9,15,666.5,181.5,2.05,21.5,624.0,917.18,685.91
2017,4,24,9,30,547.0,234.0,2.0,22.0,624.0,839.76,629.35
2017,4,24,9,45,585.5,239.0,2.0,22.5,679.0,875.28,651.7
2017,4,24,10,0,624.0,244.0,2.0,23.0,734.0,913.57,674.28
2017,4,24,10,15,743.5,197.5,2.05,23.5,807.0,969.8,709.54
2017,4,24,10,30,863.0,151.0,2.1,24.0,880.0,1010.53,733.2
2017,4,24,10,45,714.5,243.0,2.15,24.5,860.5,946.12,689.17
2017,4,24,11,0,566.0,335.0,2.2,25.0,841.0,868.01,632.62
2017,4,24,11,15,723.0,248.0,2.3,25.0,909.5,904.73,661.48
2017,4,24,11,30,880.0,161.0,2.4,25.0,978.0,921.92,673.7
2017,4,24,11,45,890.0,156.5,2.5,25.5,992.5,878.85,644.32
2017,4,24,12,0,900.0,152.0,2.6,26.0,1007.0,844.48,621.07
2017,4,24,12,15,900.0,152.0,2.7,26.0,1010.0,803.04,593.52
2017,4,24,12,30,900.0,152.0,2.8,26.0,1013.0,759.35,562.71
2017,4,24,12,45,894.5,154.5,2.95,26.5,1006.5,711.8,527.53
2017,4,24,13,0,889.0,157.0,3.1,27.0,1000.0,662.83,490.44
2017,4,24,13,15,885.0,156.0,3.15,27.0,986.0,611.13,451.03
2017,4,24,13,30,881.0,155.0,3.2,27.0,972.0,558.38,409.67
2017,4,24,13,45,872.0,155.5,3.3,27.0,948.5,502.3,364.78
2017,4,24,14,0,863.0,156.0,3.4,27.0,925.0,445.79,318.27
2017,4,24,14,15,854.5,154.0,3.45,27.0,894.5,387.85,269.56
2017,4,24,14,30,846.0,152.0,3.5,27.0,864.0,330.25,220.59
2017,4,24,14,45,835.0,149.5,3.55,27.0,826.5,272.34,172.18
2017,4,24,15,0,824.0,147.0,3.6,27.0,789.0,215.51,127.63
2017,4,24,15,15,809.0,143.5,3.55,26.5,745.0,158.97,90.85
2017,4,24,15,30,794.0,140.0,3.5,26.0,701.0,104.43,70.27
2017,4,24,15,45,733.0,145.5,3.5,26.0,636.0,90.57,69.96
2017,4,24,16,0,672.0,151.0,3.5,26.0,571.0,95.96,74.67
2017,4,24,16,15,688.5,136.0,3.25,25.5,533.5,89.69,69.84
2017,4,24,16,30,705.0,121.0,3.0,25.0,496.0,82.74,64.42
2017,4,24,16,45,673.0,114.5,2.75,25.0,440.5,80.32,62.64
2017,4,24,17,0,641.0,108.0,2.5,25.0,385.0,77.75,60.69
2017,4,24,17,15,594.5,99.5,2.25,24.0,328.0,73.35,57.41
2017,4,24,17,30,548.0,91.0,2.0,23.0,271.0,68.77,53.85
2017,4,24,17,45,487.0,79.5,1.8,22.5,216.5,61.43,47.64
2017,4,24,18,0,426.0,68.0,1.6,22.0,162.0,51.45,38.91
2017,4,24,18,15,327.5,54.0,1.65,21.0,113.5,41.2,29.75
2017,4,24,18,30,229.0,40.0,1.7,20.0,65.0,30.77,19.92
2017,4,24,18,45,114.5,20.0,1.75,19.5,32.5,15.53,0.0
2017,4,24,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,4,25,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,25,5,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,4,25,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,25,6,15,89.0,23.0,3.5,16.5,34.0,115.51,59.7
2017,4,25,6,30,178.0,46.0,3.8,17.0,68.0,228.26,183.06
2017,4,25,6,45,268.0,63.5,4.15,18.0,116.0,343.64,282.77
2017,4,25,7,0,358.0,81.0,4.5,19.0,164.0,448.79,370.89
2017,4,25,7,15,422.5,93.5,4.75,19.5,217.5,529.48,436.27
2017,4,25,7,30,487.0,106.0,5.0,20.0,271.0,612.85,500.88
2017,4,25,7,45,243.5,109.0,5.25,21.0,191.5,372.6,306.51
2017,4,25,8,0,0.0,112.0,5.5,22.0,112.0,97.72,74.87
2017,4,25,8,15,0.0,127.5,5.5,22.5,127.5,111.52,85.83
2017,4,25,8,30,0.0,143.0,5.5,23.0,143.0,125.24,96.39
2017,4,25,8,45,0.0,135.5,5.55,24.0,135.5,116.67,88.78
2017,4,25,9,0,0.0,128.0,5.6,25.0,128.0,108.96,81.99
2017,4,25,9,15,6.0,179.5,5.6,25.5,184.0,162.45,124.07
2017,4,25,9,30,12.0,231.0,5.6,26.0,240.0,216.41,165.66
2017,4,25,9,45,13.0,242.0,5.65,26.5,252.0,226.03,172.31
2017,4,25,10,0,14.0,253.0,5.7,27.0,264.0,235.59,178.93
2017,4,25,10,15,27.0,307.0,5.7,27.5,329.5,315.32,239.05
2017,4,25,10,30,40.0,361.0,5.7,28.0,395.0,377.34,284.59
2017,4,25,10,45,45.0,382.0,5.7,28.5,421.5,396.83,297.93
2017,4,25,11,0,50.0,403.0,5.7,29.0,448.0,415.19,310.42
2017,4,25,11,15,83.5,437.0,5.65,29.5,514.5,469.91,350.02
2017,4,25,11,30,117.0,471.0,5.6,30.0,581.0,531.86,393.83
2017,4,25,11,45,114.0,477.0,5.6,30.5,585.0,512.32,378.42
2017,4,25,12,0,111.0,483.0,5.6,31.0,589.0,503.38,370.81
2017,4,25,12,15,190.0,483.0,5.55,31.0,664.5,554.02,408.01
2017,4,25,12,30,269.0,483.0,5.5,31.0,740.0,591.64,435.01
2017,4,25,12,45,325.5,457.0,5.45,31.5,767.0,583.99,428.59
2017,4,25,13,0,382.0,431.0,5.4,32.0,794.0,571.72,418.5
2017,4,25,13,15,437.5,411.5,5.4,32.0,822.0,553.63,404.52
2017,4,25,13,30,493.0,392.0,5.4,32.0,850.0,534.04,388.5
2017,4,25,13,45,482.0,380.0,5.4,32.0,819.0,483.97,350.13
2017,4,25,14,0,471.0,368.0,5.4,32.0,788.0,435.25,312.19
2017,4,25,14,15,354.5,391.5,5.4,32.0,702.0,384.21,274.4
2017,4,25,14,30,238.0,415.0,5.4,32.0,616.0,348.73,249.62
2017,4,25,14,45,250.0,393.5,5.4,32.0,596.0,303.68,214.88
2017,4,25,15,0,262.0,372.0,5.4,32.0,576.0,270.02,189.23
2017,4,25,15,15,498.5,264.5,5.35,32.0,626.5,198.08,129.19
2017,4,25,15,30,735.0,157.0,5.3,32.0,677.0,104.56,68.45
2017,4,25,15,45,430.5,222.0,5.25,32.0,521.5,132.5,102.06
2017,4,25,16,0,126.0,287.0,5.2,32.0,366.0,185.61,144.86
2017,4,25,16,15,381.5,212.0,5.1,31.5,421.5,140.86,109.61
2017,4,25,16,30,637.0,137.0,5.0,31.0,477.0,92.48,70.81
2017,4,25,16,45,523.5,143.0,4.9,30.5,402.0,97.29,75.22
2017,4,25,17,0,410.0,149.0,4.8,30.0,327.0,101.49,79.13
2017,4,25,17,15,368.5,135.5,4.65,29.5,278.5,94.05,73.37
2017,4,25,17,30,327.0,122.0,4.5,29.0,230.0,88.8,69.3
2017,4,25,17,45,284.5,102.5,4.35,28.5,183.5,75.66,58.41
2017,4,25,18,0,242.0,83.0,4.2,28.0,137.0,62.11,46.87
2017,4,25,18,15,178.0,62.0,4.35,27.0,95.5,47.04,33.84
2017,4,25,18,30,114.0,41.0,4.5,26.0,54.0,31.62,20.09
2017,4,25,18,45,57.0,20.5,4.65,25.5,27.0,16.21,0.22
2017,4,25,19,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,4.55,22.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,26,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,4,26,5,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2017,4,26,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,4,26,6,15,29.5,25.0,2.65,22.5,29.0,63.92,32.84
2017,4,26,6,30,59.0,50.0,2.9,23.0,58.0,128.29,98.05
2017,4,26,6,45,128.0,77.0,3.2,23.5,104.0,220.5,176.4
2017,4,26,7,0,197.0,104.0,3.5,24.0,150.0,330.04,266.4
2017,4,26,7,15,256.0,124.5,3.6,24.5,201.5,408.27,329.13
2017,4,26,7,30,315.0,145.0,3.7,25.0,253.0,489.47,391.82
2017,4,26,7,45,390.0,151.5,3.8,25.5,309.0,588.34,465.74
2017,4,26,8,0,465.0,158.0,3.9,26.0,365.0,673.06,526.92
2017,4,26,8,15,502.5,168.0,3.95,26.5,418.5,726.29,562.7
2017,4,26,8,30,540.0,178.0,4.0,27.0,472.0,778.5,597.01
2017,4,26,8,45,404.5,231.5,4.05,27.5,464.0,683.96,523.22
2017,4,26,9,0,269.0,285.0,4.1,28.0,456.0,607.07,461.74
2017,4,26,9,15,276.5,306.0,4.35,28.5,493.5,632.47,478.42
2017,4,26,9,30,284.0,327.0,4.6,29.0,531.0,656.04,493.29
2017,4,26,9,45,541.5,239.5,4.85,29.5,657.0,832.11,622.04
2017,4,26,10,0,799.0,152.0,5.1,30.0,783.0,984.63,725.16
2017,4,26,10,15,812.5,154.5,5.3,30.0,821.0,985.14,724.65
2017,4,26,10,30,826.0,157.0,5.5,30.0,859.0,981.78,722.59
2017,4,26,10,45,852.5,149.0,5.75,30.5,894.5,976.2,717.98
2017,4,26,11,0,879.0,141.0,6.0,31.0,930.0,954.39,702.48
2017,4,26,11,15,886.0,142.5,6.15,31.0,953.0,932.73,688.03
2017,4,26,11,30,893.0,144.0,6.3,31.0,976.0,907.5,671.15
2017,4,26,11,45,905.0,140.0,6.45,31.5,993.0,878.35,650.2
2017,4,26,12,0,917.0,136.0,6.6,32.0,1010.0,845.79,626.9
2017,4,26,12,15,919.5,136.0,6.6,32.0,1015.5,805.99,599.26
2017,4,26,12,30,922.0,136.0,6.6,32.0,1021.0,763.66,567.84
2017,4,26,12,45,923.5,135.0,6.6,32.0,1018.0,717.61,533.15
2017,4,26,13,0,925.0,134.0,6.6,32.0,1015.0,669.55,496.24
2017,4,26,13,15,924.0,133.5,6.55,32.0,1003.0,618.57,456.21
2017,4,26,13,30,923.0,133.0,6.5,32.0,991.0,566.11,414.06
2017,4,26,13,45,917.5,133.0,6.45,32.0,969.5,510.63,368.63
2017,4,26,14,0,912.0,133.0,6.4,32.0,948.0,454.47,321.59
2017,4,26,14,15,905.5,131.5,6.35,31.5,918.5,396.55,272.93
2017,4,26,14,30,899.0,130.0,6.3,31.0,889.0,338.52,223.62
2017,4,26,14,45,893.0,126.0,6.3,31.0,853.0,279.16,173.62
2017,4,26,15,0,887.0,122.0,6.3,31.0,817.0,220.09,127.04
2017,4,26,15,15,873.5,119.5,6.25,30.5,772.0,161.68,88.98
2017,4,26,15,30,860.0,117.0,6.2,30.0,727.0,94.41,59.16
2017,4,26,15,45,839.5,114.5,6.2,29.5,676.5,81.71,61.77
2017,4,26,16,0,819.0,112.0,6.2,29.0,626.0,81.72,62.11
2017,4,26,16,15,794.5,108.0,6.05,28.5,571.0,80.57,61.51
2017,4,26,16,30,770.0,104.0,5.9,28.0,516.0,79.33,60.84
2017,4,26,16,45,731.5,100.5,5.8,27.5,457.5,71.36,54.53
2017,4,26,17,0,693.0,97.0,5.7,27.0,399.0,70.33,53.99
2017,4,26,17,15,647.0,90.0,5.5,26.0,341.0,66.66,51.29
2017,4,26,17,30,601.0,83.0,5.3,25.0,283.0,62.86,48.39
2017,4,26,17,45,532.0,74.5,5.1,24.5,226.5,57.57,43.95
2017,4,26,18,0,463.0,66.0,4.9,24.0,170.0,52.19,39.22
2017,4,26,18,15,360.0,53.0,4.75,23.0,120.0,40.59,29.0
2017,4,26,18,30,257.0,40.0,4.6,22.0,70.0,30.84,19.91
2017,4,26,18,45,128.5,20.0,4.45,21.0,35.0,15.54,1.15
2017,4,26,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,27,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,27,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,27,5,45,12.5,4.0,1.25,10.5,4.5,0.0,0.0
2017,4,27,6,0,25.0,8.0,1.4,11.0,9.0,24.27,0.0
2017,4,27,6,15,157.0,25.5,1.65,11.5,44.5,189.18,121.33
2017,4,27,6,30,289.0,43.0,1.9,12.0,80.0,325.4,266.45
2017,4,27,6,45,381.5,56.0,2.2,13.0,131.0,428.27,355.8
2017,4,27,7,0,474.0,69.0,2.5,14.0,182.0,536.37,444.17
2017,4,27,7,15,537.5,78.0,2.55,14.5,238.0,618.45,508.0
2017,4,27,7,30,601.0,87.0,2.6,15.0,294.0,701.86,569.74
2017,4,27,7,45,638.0,95.5,2.7,16.0,350.5,760.55,609.67
2017,4,27,8,0,675.0,104.0,2.8,17.0,407.0,818.22,647.46
2017,4,27,8,15,706.5,109.5,2.8,17.5,462.5,865.24,677.03
2017,4,27,8,30,738.0,115.0,2.8,18.0,518.0,910.21,704.5
2017,4,27,8,45,754.0,122.5,2.8,19.0,569.5,939.68,719.4
2017,4,27,9,0,770.0,130.0,2.8,20.0,621.0,966.04,732.08
2017,4,27,9,15,787.5,133.5,2.7,20.5,669.0,978.66,735.93
2017,4,27,9,30,805.0,137.0,2.6,21.0,717.0,995.32,742.64
2017,4,27,9,45,812.5,143.5,2.55,22.0,758.0,1001.47,741.45
2017,4,27,10,0,820.0,150.0,2.5,23.0,799.0,1003.82,738.03
2017,4,27,10,15,830.0,152.5,2.5,23.5,834.5,1000.63,733.15
2017,4,27,10,30,840.0,155.0,2.5,24.0,870.0,993.62,726.04
2017,4,27,10,45,691.0,252.0,2.5,24.5,853.5,933.32,683.65
2017,4,27,11,0,542.0,349.0,2.5,25.0,837.0,859.53,628.73
2017,4,27,11,15,702.0,256.0,2.65,25.5,902.5,894.12,655.56
2017,4,27,11,30,862.0,163.0,2.8,26.0,968.0,909.44,666.03
2017,4,27,11,45,871.0,159.5,3.0,26.5,982.0,866.69,637.22
2017,4,27,12,0,880.0,156.0,3.2,27.0,996.0,833.04,614.66
2017,4,27,12,15,881.0,156.0,3.35,27.5,1000.0,793.12,586.7
2017,4,27,12,30,882.0,156.0,3.5,28.0,1004.0,750.95,555.73
2017,4,27,12,45,882.5,154.5,3.7,28.5,999.5,705.34,521.89
2017,4,27,13,0,883.0,153.0,3.9,29.0,995.0,657.99,485.92
2017,4,27,13,15,663.0,275.0,4.05,29.0,902.5,578.24,425.34
2017,4,27,13,30,443.0,397.0,4.2,29.0,810.0,512.83,375.75
2017,4,27,13,45,378.5,413.0,4.35,29.5,760.0,467.57,340.88
2017,4,27,14,0,314.0,429.0,4.5,30.0,710.0,421.88,306.0
2017,4,27,14,15,433.0,370.0,4.55,30.0,744.5,388.5,277.21
2017,4,27,14,30,552.0,311.0,4.6,30.0,779.0,351.51,243.46
2017,4,27,14,45,576.5,283.0,4.65,30.0,752.5,299.97,201.08
2017,4,27,15,0,601.0,255.0,4.7,30.0,726.0,246.27,158.63
2017,4,27,15,15,426.5,292.5,4.7,29.5,617.5,208.47,140.53
2017,4,27,15,30,252.0,330.0,4.7,29.0,509.0,200.76,147.67
2017,4,27,15,45,462.5,241.5,4.7,29.0,542.5,143.79,112.3
2017,4,27,16,0,673.0,153.0,4.7,29.0,576.0,96.89,74.48
2017,4,27,16,15,684.5,138.0,4.45,28.5,536.0,90.61,69.75
2017,4,27,16,30,696.0,123.0,4.2,28.0,496.0,83.67,64.4
2017,4,27,16,45,554.5,136.0,4.0,28.0,413.0,93.66,72.95
2017,4,27,17,0,413.0,149.0,3.8,28.0,330.0,101.38,79.65
2017,4,27,17,15,476.5,121.0,3.4,27.0,301.5,85.52,66.91
2017,4,27,17,30,540.0,93.0,3.0,26.0,273.0,70.0,54.21
2017,4,27,17,45,475.0,82.0,2.65,25.5,218.5,63.12,48.48
2017,4,27,18,0,410.0,71.0,2.3,25.0,164.0,53.43,40.13
2017,4,27,18,15,315.0,56.5,2.35,24.0,115.5,42.92,30.87
2017,4,27,18,30,220.0,42.0,2.4,23.0,67.0,32.2,21.02
2017,4,27,18,45,110.0,21.0,2.5,22.5,33.5,16.27,2.35
2017,4,27,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,4.0,19.5,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,5,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,28,5,45,2.0,2.5,2.25,19.5,2.5,0.0,0.0
2017,4,28,6,0,4.0,5.0,2.3,20.0,5.0,7.06,0.0
2017,4,28,6,15,54.5,28.5,2.5,20.5,35.0,90.36,56.12
2017,4,28,6,30,105.0,52.0,2.7,21.0,65.0,165.85,130.51
2017,4,28,6,45,169.0,76.0,2.9,22.0,110.5,265.46,214.4
2017,4,28,7,0,233.0,100.0,3.1,23.0,156.0,352.92,286.23
2017,4,28,7,15,135.0,115.5,3.3,23.5,150.0,268.06,216.78
2017,4,28,7,30,37.0,131.0,3.5,24.0,144.0,176.64,139.98
2017,4,28,7,45,60.5,159.5,3.75,24.5,185.0,229.77,182.78
2017,4,28,8,0,84.0,188.0,4.0,25.0,226.0,282.83,224.27
2017,4,28,8,15,47.0,186.0,4.15,25.5,208.0,237.47,186.12
2017,4,28,8,30,10.0,184.0,4.3,26.0,190.0,176.74,136.06
2017,4,28,8,45,53.5,237.0,4.45,27.0,271.0,294.23,227.79
2017,4,28,9,0,97.0,290.0,4.6,28.0,352.0,394.71,303.12
2017,4,28,9,15,215.0,303.5,4.7,28.5,455.0,544.87,415.63
2017,4,28,9,30,333.0,317.0,4.8,29.0,558.0,694.2,522.77
2017,4,28,9,45,512.5,261.0,4.9,29.5,656.0,826.42,616.91
2017,4,28,10,0,692.0,205.0,5.0,30.0,754.0,943.41,696.67
2017,4,28,10,15,704.5,208.5,5.1,30.5,789.0,944.15,694.43
2017,4,28,10,30,717.0,212.0,5.2,31.0,824.0,941.27,690.62
2017,4,28,10,45,736.5,208.5,5.35,31.5,855.0,934.35,684.59
2017,4,28,11,0,756.0,205.0,5.5,32.0,886.0,923.59,676.11
2017,4,28,11,15,762.0,206.5,5.55,32.0,906.0,901.72,661.08
2017,4,28,11,30,768.0,208.0,5.6,32.0,926.0,868.9,638.73
2017,4,28,11,45,765.5,213.0,5.7,32.5,937.0,844.23,620.15
2017,4,28,12,0,763.0,218.0,5.8,33.0,948.0,809.27,594.21
2017,4,28,12,15,764.0,218.5,5.8,33.0,951.5,770.73,566.5
2017,4,28,12,30,765.0,219.0,5.8,33.0,955.0,730.04,536.88
2017,4,28,12,45,761.0,220.0,5.8,33.5,949.5,684.58,502.32
2017,4,28,13,0,757.0,221.0,5.8,34.0,944.0,637.95,466.42
2017,4,28,13,15,753.0,220.0,5.75,34.0,931.0,588.93,429.02
2017,4,28,13,30,749.0,219.0,5.7,34.0,918.0,539.27,390.3
2017,4,28,13,45,738.5,219.5,5.7,34.0,895.5,487.25,349.09
2017,4,28,14,0,728.0,220.0,5.7,34.0,873.0,435.62,307.27
2017,4,28,14,15,718.0,217.0,5.65,34.0,843.5,382.43,263.58
2017,4,28,14,30,708.0,214.0,5.6,34.0,814.0,330.07,220.23
2017,4,28,14,45,686.0,215.0,5.55,34.0,776.0,278.66,178.68
2017,4,28,15,0,664.0,216.0,5.5,34.0,738.0,229.84,141.57
2017,4,28,15,15,647.0,210.0,5.45,34.0,695.5,179.94,108.82
2017,4,28,15,30,630.0,204.0,5.4,34.0,653.0,132.51,88.36
2017,4,28,15,45,602.5,199.5,5.4,34.0,605.0,121.19,92.16
2017,4,28,16,0,575.0,195.0,5.4,34.0,557.0,122.58,93.57
2017,4,28,16,15,547.0,186.0,5.4,33.5,506.5,119.43,91.55
2017,4,28,16,30,519.0,177.0,5.4,33.0,456.0,116.02,89.31
2017,4,28,16,45,477.0,167.5,5.4,32.5,402.5,111.83,86.44
2017,4,28,17,0,435.0,158.0,5.4,32.0,349.0,107.41,83.33
2017,4,28,17,15,390.0,143.0,5.4,31.0,296.5,99.09,77.08
2017,4,28,17,30,345.0,128.0,5.4,30.0,244.0,92.76,72.33
2017,4,28,17,45,285.5,109.5,5.45,29.5,193.5,80.2,61.99
2017,4,28,18,0,226.0,91.0,5.5,29.0,143.0,67.29,51.06
2017,4,28,18,15,160.5,67.0,5.45,28.5,99.0,50.4,36.48
2017,4,28,18,30,95.0,43.0,5.4,28.0,55.0,33.03,21.23
2017,4,28,18,45,47.5,21.5,5.35,27.5,27.5,17.4,3.54
2017,4,28,19,0,0.0,0.0,5.3,27.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,5.25,26.5,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,5.2,25.5,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,5.0,23.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,4.75,23.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,4,29,5,45,0.0,0.5,4.7,23.0,0.5,0.0,0.0
2017,4,29,6,0,0.0,1.0,4.7,23.0,1.0,0.85,0.0
2017,4,29,6,15,0.0,16.0,4.75,23.0,16.0,13.18,3.43
2017,4,29,6,30,0.0,31.0,4.8,23.0,31.0,25.62,14.98
2017,4,29,6,45,0.0,56.5,4.9,23.5,56.5,52.88,37.73
2017,4,29,7,0,0.0,82.0,5.0,24.0,82.0,79.42,59.8
2017,4,29,7,15,12.5,105.0,5.25,24.5,109.5,112.6,87.48
2017,4,29,7,30,25.0,128.0,5.5,25.0,137.0,160.88,126.83
2017,4,29,7,45,13.0,135.5,5.75,25.5,140.5,138.0,107.29
2017,4,29,8,0,1.0,143.0,6.0,26.0,144.0,130.76,100.37
2017,4,29,8,15,16.0,178.0,6.2,26.5,187.0,179.7,139.38
2017,4,29,8,30,31.0,213.0,6.4,27.0,230.0,248.55,193.14
2017,4,29,8,45,71.5,253.5,6.6,27.5,298.0,331.81,257.87
2017,4,29,9,0,112.0,294.0,6.8,28.0,366.0,414.37,320.53
2017,4,29,9,15,63.0,266.5,6.85,28.5,307.5,326.74,250.91
2017,4,29,9,30,14.0,239.0,6.9,29.0,249.0,225.85,171.03
2017,4,29,9,45,47.0,305.5,6.95,29.5,342.5,342.8,260.18
2017,4,29,10,0,80.0,372.0,7.0,30.0,436.0,440.81,332.66
2017,4,29,10,15,85.0,392.5,6.95,30.0,463.0,459.83,345.79
2017,4,29,10,30,90.0,413.0,6.9,30.0,490.0,477.81,358.27
2017,4,29,10,45,102.5,432.5,6.85,30.5,523.0,500.72,373.8
2017,4,29,11,0,115.0,452.0,6.8,31.0,556.0,537.0,398.69
2017,4,29,11,15,189.0,460.5,6.65,31.0,636.5,599.05,444.26
2017,4,29,11,30,263.0,469.0,6.5,31.0,717.0,665.77,492.0
2017,4,29,11,45,279.5,459.5,6.4,31.5,725.5,650.25,479.5
2017,4,29,12,0,296.0,450.0,6.3,32.0,734.0,632.94,465.96
2017,4,29,12,15,266.5,471.5,6.1,32.0,728.0,604.76,444.26
2017,4,29,12,30,237.0,493.0,5.9,32.0,722.0,576.67,422.75
2017,4,29,12,45,188.5,492.5,5.75,32.5,674.0,523.09,382.5
2017,4,29,13,0,140.0,492.0,5.6,33.0,626.0,473.79,345.53
2017,4,29,13,15,198.5,480.5,5.4,33.0,667.5,481.13,350.44
2017,4,29,13,30,257.0,469.0,5.2,33.0,709.0,474.95,344.85
2017,4,29,13,45,333.5,428.0,5.05,33.0,732.0,457.8,330.66
2017,4,29,14,0,410.0,387.0,4.9,33.0,755.0,424.89,303.88
2017,4,29,14,15,363.0,393.0,4.7,33.0,711.5,389.51,276.31
2017,4,29,14,30,316.0,399.0,4.5,33.0,668.0,350.21,246.59
2017,4,29,14,45,296.5,385.0,4.35,33.0,628.5,310.58,216.68
2017,4,29,15,0,277.0,371.0,4.2,33.0,589.0,273.61,189.83
2017,4,29,15,15,186.5,351.5,3.9,32.5,495.0,243.42,172.96
2017,4,29,15,30,96.0,332.0,3.6,32.0,401.0,225.12,165.46
2017,4,29,15,45,136.0,311.5,3.35,32.0,401.5,197.89,153.47
2017,4,29,16,0,176.0,291.0,3.1,32.0,402.0,188.54,146.55
2017,4,29,16,15,222.5,259.5,2.7,31.5,387.5,173.18,135.04
2017,4,29,16,30,269.0,228.0,2.3,31.0,373.0,148.94,116.29
2017,4,29,16,45,212.5,221.5,1.9,31.0,328.5,151.31,118.59
2017,4,29,17,0,156.0,215.0,1.5,31.0,284.0,145.41,114.14
2017,4,29,17,15,132.5,187.5,1.25,30.0,240.5,128.83,101.42
2017,4,29,17,30,109.0,160.0,1.0,29.0,197.0,111.69,87.96
2017,4,29,17,45,79.0,129.0,0.75,28.5,153.5,93.9,73.41
2017,4,29,18,0,49.0,98.0,0.5,28.0,110.0,72.95,55.87
2017,4,29,18,15,24.5,67.0,1.1,26.5,73.0,51.47,37.73
2017,4,29,18,30,0.0,36.0,1.7,25.0,36.0,29.2,18.48
2017,4,29,18,45,0.0,18.0,2.35,24.0,18.0,14.86,2.93
2017,4,29,19,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,5.0,21.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,7.0,19.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,6.85,18.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,6.7,18.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,6.55,18.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,6.15,17.5,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,4,30,5,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,4,30,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,30,5,45,0.0,5.5,4.25,13.0,5.5,0.0,0.0
2017,4,30,6,0,0.0,11.0,4.5,13.0,11.0,9.39,0.0
2017,4,30,6,15,100.0,33.0,4.65,13.0,47.0,149.61,106.41
2017,4,30,6,30,200.0,55.0,4.8,13.0,83.0,259.34,214.32
2017,4,30,6,45,308.5,69.5,4.95,13.0,135.0,385.23,325.0
2017,4,30,7,0,417.0,84.0,5.1,13.0,187.0,503.97,426.5
2017,4,30,7,15,481.0,95.0,5.1,13.0,243.0,584.44,492.31
2017,4,30,7,30,545.0,106.0,5.1,13.0,299.0,673.77,562.55
2017,4,30,7,45,618.0,106.5,5.2,13.5,360.5,756.55,624.43
2017,4,30,8,0,691.0,107.0,5.3,14.0,422.0,838.81,683.91
2017,4,30,8,15,723.5,112.0,5.4,14.5,479.0,886.43,715.94
2017,4,30,8,30,756.0,117.0,5.5,15.0,536.0,931.94,746.0
2017,4,30,8,45,799.5,113.5,5.6,16.0,594.5,968.94,767.97
2017,4,30,9,0,843.0,110.0,5.7,17.0,653.0,1010.69,793.09
2017,4,30,9,15,861.0,113.0,5.75,17.5,703.0,1030.99,803.84
2017,4,30,9,30,879.0,116.0,5.8,18.0,753.0,1034.8,803.15
2017,4,30,9,45,902.0,113.0,5.85,18.5,800.5,1046.1,808.02
2017,4,30,10,0,925.0,110.0,5.9,19.0,848.0,1053.64,810.35
2017,4,30,10,15,934.5,112.0,5.9,19.5,885.5,1049.15,804.13
2017,4,30,10,30,944.0,114.0,5.9,20.0,923.0,1040.68,795.43
2017,4,30,10,45,954.0,113.5,5.95,21.0,954.5,1026.18,781.55
2017,4,30,11,0,964.0,113.0,6.0,22.0,986.0,1007.75,765.21
2017,4,30,11,15,968.5,114.0,5.95,22.0,1007.5,981.88,746.29
2017,4,30,11,30,973.0,115.0,5.9,22.0,1029.0,952.38,724.97
2017,4,30,11,45,968.0,120.5,5.9,22.5,1039.5,915.4,697.36
2017,4,30,12,0,963.0,126.0,5.9,23.0,1050.0,875.49,667.78
2017,4,30,12,15,963.5,126.5,5.85,23.0,1053.5,833.1,637.5
2017,4,30,12,30,964.0,127.0,5.8,23.0,1057.0,788.22,603.79
2017,4,30,12,45,963.0,126.5,5.8,23.5,1052.0,739.35,565.07
2017,4,30,13,0,962.0,126.0,5.8,24.0,1047.0,688.61,524.28
2017,4,30,13,15,959.0,125.5,5.7,24.0,1032.5,635.05,481.26
2017,4,30,13,30,956.0,125.0,5.6,24.0,1018.0,580.15,436.18
2017,4,30,13,45,949.5,124.5,5.55,24.5,995.0,522.5,387.23
2017,4,30,14,0,943.0,124.0,5.5,25.0,972.0,464.25,336.82
2017,4,30,14,15,936.0,122.5,5.4,25.0,941.5,404.81,285.2
2017,4,30,14,30,929.0,121.0,5.3,25.0,911.0,345.28,233.07
2017,4,30,14,45,917.0,120.5,5.2,25.0,872.0,285.39,181.6
2017,4,30,15,0,905.0,120.0,5.1,25.0,833.0,226.4,133.94
2017,4,30,15,15,892.0,117.5,4.9,25.0,788.5,167.27,93.47
2017,4,30,15,30,879.0,115.0,4.7,25.0,744.0,99.09,60.4
2017,4,30,15,45,862.0,112.0,4.55,25.0,694.0,80.28,61.69
2017,4,30,16,0,845.0,109.0,4.4,25.0,644.0,79.92,61.6
2017,4,30,16,15,823.0,105.0,4.15,24.5,589.5,78.71,60.92
2017,4,30,16,30,801.0,101.0,3.9,24.0,535.0,77.39,60.16
2017,4,30,16,45,770.0,96.5,3.65,24.0,477.0,75.46,58.75
2017,4,30,17,0,739.0,92.0,3.4,24.0,419.0,67.16,51.92
2017,4,30,17,15,696.5,85.5,2.85,23.0,360.5,63.68,49.35
2017,4,30,17,30,654.0,79.0,2.3,22.0,302.0,60.07,46.57
2017,4,30,17,45,589.0,71.5,1.75,21.5,244.0,55.37,42.63
2017,4,30,18,0,524.0,64.0,1.2,21.0,186.0,50.62,38.44
2017,4,30,18,15,425.0,52.5,1.15,20.0,133.5,42.22,30.92
2017,4,30,18,30,326.0,41.0,1.1,19.0,81.0,33.65,22.85
2017,4,30,18,45,163.0,20.5,1.05,18.5,40.5,15.97,4.36
2017,4,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,1,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,1,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,1,5,45,39.0,6.5,3.05,11.5,8.0,0.0,0.0
2017,5,1,6,0,78.0,13.0,3.4,12.0,16.0,65.9,0.0
2017,5,1,6,15,224.5,28.5,3.55,12.5,56.0,249.98,185.58
2017,5,1,6,30,371.0,44.0,3.7,13.0,96.0,393.11,324.45
2017,5,1,6,45,463.5,54.5,3.9,14.0,149.5,496.17,412.72
2017,5,1,7,0,556.0,65.0,4.1,15.0,203.0,604.13,500.03
2017,5,1,7,15,614.0,72.5,4.25,16.0,261.0,681.53,559.14
2017,5,1,7,30,672.0,80.0,4.4,17.0,319.0,759.94,616.24
2017,5,1,7,45,711.0,85.5,4.55,18.5,377.0,818.14,654.67
2017,5,1,8,0,750.0,91.0,4.7,20.0,435.0,875.31,690.9
2017,5,1,8,15,778.0,95.5,4.85,21.0,491.5,912.92,713.37
2017,5,1,8,30,806.0,100.0,5.0,22.0,548.0,954.56,738.34
2017,5,1,8,45,826.5,103.5,5.15,23.0,601.5,984.65,754.81
2017,5,1,9,0,847.0,107.0,5.3,24.0,655.0,1011.54,768.99
2017,5,1,9,15,862.0,110.0,5.25,24.5,703.5,1028.82,776.56
2017,5,1,9,30,877.0,113.0,5.2,25.0,752.0,1029.78,773.17
2017,5,1,9,45,888.5,115.5,5.2,25.5,794.5,1035.58,773.75
2017,5,1,10,0,900.0,118.0,5.2,26.0,837.0,1037.58,771.92
2017,5,1,10,15,908.5,120.0,5.15,26.5,873.5,1032.21,764.97
2017,5,1,10,30,917.0,122.0,5.1,27.0,910.0,1022.98,755.69
2017,5,1,10,45,922.5,124.0,5.05,27.5,938.5,1007.01,742.15
2017,5,1,11,0,928.0,126.0,5.0,28.0,967.0,987.28,726.36
2017,5,1,11,15,932.0,127.0,4.95,28.5,987.5,961.59,706.81
2017,5,1,11,30,936.0,128.0,4.9,29.0,1008.0,932.42,685.13
2017,5,1,11,45,942.0,126.0,4.85,29.5,1021.5,898.99,660.75
2017,5,1,12,0,948.0,124.0,4.8,30.0,1035.0,862.41,634.36
2017,5,1,12,15,948.5,124.0,4.7,30.0,1038.0,820.31,605.27
2017,5,1,12,30,949.0,124.0,4.6,30.0,1041.0,775.81,573.06
2017,5,1,12,45,947.0,124.0,4.6,30.5,1035.5,727.48,536.41
2017,5,1,13,0,945.0,124.0,4.6,31.0,1030.0,677.39,497.83
2017,5,1,13,15,942.0,123.5,4.5,31.0,1016.0,624.8,457.36
2017,5,1,13,30,939.0,123.0,4.4,31.0,1002.0,570.9,414.89
2017,5,1,13,45,933.5,122.0,4.35,31.5,979.5,514.4,368.74
2017,5,1,14,0,928.0,121.0,4.3,32.0,957.0,457.23,321.06
2017,5,1,14,15,921.5,119.5,4.2,32.0,927.0,398.93,272.24
2017,5,1,14,30,915.0,118.0,4.1,32.0,897.0,340.51,222.8
2017,5,1,14,45,904.0,117.0,4.05,32.0,859.5,281.48,173.7
2017,5,1,15,0,893.0,116.0,4.0,32.0,822.0,223.26,128.02
2017,5,1,15,15,881.0,113.5,3.9,31.5,778.0,165.08,89.36
2017,5,1,15,30,869.0,111.0,3.8,31.0,734.0,108.27,65.38
2017,5,1,15,45,850.0,109.0,3.7,31.0,684.0,78.08,58.32
2017,5,1,16,0,831.0,107.0,3.6,31.0,634.0,78.28,58.7
2017,5,1,16,15,809.0,103.0,3.35,30.5,580.5,77.04,58.0
2017,5,1,16,30,787.0,99.0,3.1,30.0,527.0,75.67,57.22
2017,5,1,16,45,754.0,95.0,2.9,30.0,469.5,74.05,56.1
2017,5,1,17,0,721.0,91.0,2.7,30.0,412.0,66.17,49.77
2017,5,1,17,15,679.0,85.0,2.35,28.5,354.5,63.06,47.67
2017,5,1,17,30,637.0,79.0,2.0,27.0,297.0,59.84,45.38
2017,5,1,17,45,573.5,71.5,1.65,26.0,240.0,55.18,41.64
2017,5,1,18,0,510.0,64.0,1.3,25.0,183.0,50.46,37.64
2017,5,1,18,15,414.5,52.5,1.4,24.0,132.0,42.09,30.27
2017,5,1,18,30,319.0,41.0,1.5,23.0,81.0,33.55,22.38
2017,5,1,18,45,159.5,20.5,1.6,22.5,40.5,15.96,4.66
2017,5,1,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,4.25,19.5,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,2,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,5,2,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,5,2,5,45,35.5,7.0,1.15,14.5,8.0,0.0,0.0
2017,5,2,6,0,71.0,14.0,1.2,15.0,16.0,61.91,0.0
2017,5,2,6,15,205.5,30.0,1.35,15.5,55.5,238.17,176.73
2017,5,2,6,30,340.0,46.0,1.5,16.0,95.0,371.04,300.68
2017,5,2,6,45,426.0,57.5,1.65,17.0,146.5,469.05,381.92
2017,5,2,7,0,512.0,69.0,1.8,18.0,198.0,571.57,462.1
2017,5,2,7,15,570.0,77.5,2.15,19.0,254.5,649.13,520.45
2017,5,2,7,30,628.0,86.0,2.5,20.0,311.0,727.73,577.04
2017,5,2,7,45,668.0,92.0,2.9,21.0,368.0,786.57,617.48
2017,5,2,8,0,708.0,98.0,3.3,22.0,425.0,844.47,656.08
2017,5,2,8,15,736.5,103.0,3.3,22.5,480.0,888.36,682.82
2017,5,2,8,30,765.0,108.0,3.3,23.0,535.0,923.59,703.1
2017,5,2,8,45,785.0,112.5,3.35,24.0,587.0,953.94,718.75
2017,5,2,9,0,805.0,117.0,3.4,25.0,639.0,981.17,732.13
2017,5,2,9,15,821.5,120.5,3.4,25.5,687.0,1000.35,741.16
2017,5,2,9,30,838.0,124.0,3.4,26.0,735.0,1015.97,747.96
2017,5,2,9,45,847.0,128.0,3.45,27.0,776.5,1020.87,746.75
2017,5,2,10,0,856.0,132.0,3.5,28.0,818.0,1021.99,743.34
2017,5,2,10,15,865.0,134.5,3.55,28.5,853.5,1004.42,729.48
2017,5,2,10,30,874.0,137.0,3.6,29.0,889.0,996.49,722.22
2017,5,2,10,45,876.5,141.0,3.65,30.0,916.0,980.02,708.08
2017,5,2,11,0,879.0,145.0,3.7,31.0,943.0,959.96,691.86
2017,5,2,11,15,883.5,146.5,3.75,31.0,963.5,935.98,676.02
2017,5,2,11,30,888.0,148.0,3.8,31.0,984.0,908.61,658.01
2017,5,2,11,45,893.0,147.0,3.85,31.5,997.0,876.35,635.49
2017,5,2,12,0,898.0,146.0,3.9,32.0,1010.0,841.11,611.02
2017,5,2,12,15,898.5,146.0,3.95,32.0,1013.0,800.48,583.97
2017,5,2,12,30,899.0,146.0,4.0,32.0,1016.0,757.62,553.53
2017,5,2,12,45,895.5,147.0,4.1,32.5,1010.5,710.86,518.79
2017,5,2,13,0,892.0,148.0,4.2,33.0,1005.0,662.62,482.31
2017,5,2,13,15,888.5,147.5,4.25,33.0,991.0,612.07,444.16
2017,5,2,13,30,885.0,147.0,4.3,33.0,977.0,560.41,404.14
2017,5,2,13,45,670.0,259.5,4.4,33.5,880.0,486.11,347.29
2017,5,2,14,0,455.0,372.0,4.5,34.0,783.0,434.35,308.27
2017,5,2,14,15,449.0,358.5,4.55,34.0,753.0,389.03,272.99
2017,5,2,14,30,443.0,345.0,4.6,34.0,723.0,344.72,238.12
2017,5,2,14,45,342.0,362.0,4.7,34.0,646.5,308.99,213.26
2017,5,2,15,0,241.0,379.0,4.8,34.0,570.0,287.08,200.66
2017,5,2,15,15,520.0,257.0,4.85,33.5,640.0,201.34,128.85
2017,5,2,15,30,799.0,135.0,4.9,33.0,710.0,110.89,67.23
2017,5,2,15,45,781.5,131.0,5.0,33.0,661.5,90.75,68.07
2017,5,2,16,0,764.0,127.0,5.1,33.0,613.0,90.35,67.97
2017,5,2,16,15,740.0,122.5,5.05,32.5,560.5,81.17,60.89
2017,5,2,16,30,716.0,118.0,5.0,32.0,508.0,80.25,60.5
2017,5,2,16,45,686.0,111.5,5.0,31.5,453.0,77.77,58.83
2017,5,2,17,0,656.0,105.0,5.0,31.0,398.0,75.11,56.99
2017,5,2,17,15,612.5,97.5,4.7,30.0,342.0,71.39,54.33
2017,5,2,17,30,569.0,90.0,4.4,29.0,286.0,67.51,51.45
2017,5,2,17,45,507.5,80.5,4.15,28.5,231.0,61.73,46.72
2017,5,2,18,0,446.0,71.0,3.9,28.0,176.0,55.78,41.64
2017,5,2,18,15,354.0,57.5,3.7,27.0,127.0,43.76,31.27
2017,5,2,18,30,262.0,44.0,3.5,26.0,78.0,33.77,22.28
2017,5,2,18,45,143.5,26.0,3.3,25.0,43.5,20.12,7.71
2017,5,2,19,0,25.0,8.0,3.1,24.0,9.0,6.83,0.0
2017,5,2,19,15,12.5,4.0,3.15,23.5,4.5,0.0,0.0
2017,5,2,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,3,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,3,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,3,5,45,5.0,4.0,2.95,21.5,4.5,0.0,0.0
2017,5,3,6,0,10.0,8.0,3.1,22.0,9.0,13.87,0.0
2017,5,3,6,15,59.0,33.5,3.3,22.5,42.0,102.09,72.26
2017,5,3,6,30,108.0,59.0,3.5,23.0,75.0,177.33,139.97
2017,5,3,6,45,179.0,82.0,3.7,23.5,122.0,280.85,226.69
2017,5,3,7,0,250.0,105.0,3.9,24.0,169.0,373.26,302.5
2017,5,3,7,15,125.0,73.0,4.05,24.5,105.0,213.09,172.66
2017,5,3,7,30,0.0,41.0,4.2,25.0,41.0,33.87,22.26
2017,5,3,7,45,224.5,96.5,4.4,25.5,200.5,337.73,273.99
2017,5,3,8,0,449.0,152.0,4.6,26.0,360.0,651.48,513.74
2017,5,3,8,15,353.0,196.0,4.65,26.5,372.0,591.99,463.11
2017,5,3,8,30,257.0,240.0,4.7,27.0,384.0,549.58,426.31
2017,5,3,8,45,153.0,256.5,4.8,27.5,344.5,438.17,338.75
2017,5,3,9,0,49.0,273.0,4.9,28.0,305.0,324.68,248.42
2017,5,3,9,15,132.0,309.5,4.9,28.0,404.0,466.63,356.65
2017,5,3,9,30,215.0,346.0,4.9,28.0,503.0,584.9,443.63
2017,5,3,9,45,231.0,365.5,4.9,28.5,543.0,613.95,462.21
2017,5,3,10,0,247.0,385.0,4.9,29.0,583.0,661.57,493.72
2017,5,3,10,15,448.5,318.5,4.8,29.5,698.0,797.93,591.6
2017,5,3,10,30,650.0,252.0,4.7,30.0,813.0,916.72,673.23
2017,5,3,10,45,344.5,320.5,4.6,30.5,618.5,668.46,493.77
2017,5,3,11,0,39.0,389.0,4.5,31.0,424.0,390.86,287.58
2017,5,3,11,15,19.5,246.0,4.4,31.0,263.5,235.77,174.17
2017,5,3,11,30,0.0,103.0,4.3,31.0,103.0,86.53,61.12
2017,5,3,11,45,154.0,287.5,4.2,31.5,436.0,393.74,293.59
2017,5,3,12,0,308.0,472.0,4.1,32.0,769.0,661.13,480.56
2017,5,3,12,15,508.5,362.5,4.0,32.0,854.5,700.67,509.61
2017,5,3,12,30,709.0,253.0,3.9,32.0,940.0,719.35,524.3
2017,5,3,12,45,704.5,254.5,3.8,32.5,934.5,675.81,491.26
2017,5,3,13,0,700.0,256.0,3.7,33.0,929.0,631.37,457.5
2017,5,3,13,15,696.5,254.5,3.6,33.0,916.0,584.67,422.54
2017,5,3,13,30,693.0,253.0,3.5,33.0,903.0,537.51,386.46
2017,5,3,13,45,688.5,249.0,3.45,33.0,882.5,487.87,347.88
2017,5,3,14,0,684.0,245.0,3.4,33.0,862.0,438.24,308.4
2017,5,3,14,15,674.5,241.5,3.3,32.5,834.0,387.39,267.83
2017,5,3,14,30,665.0,238.0,3.2,32.0,806.0,337.41,227.4
2017,5,3,14,45,425.0,312.5,3.15,32.0,669.5,288.13,195.87
2017,5,3,15,0,185.0,387.0,3.1,32.0,533.0,282.54,200.4
2017,5,3,15,15,184.0,365.0,3.2,31.5,503.5,251.63,179.3
2017,5,3,15,30,183.0,343.0,3.3,31.0,474.0,221.36,161.31
2017,5,3,15,45,168.0,318.0,3.45,31.0,432.5,201.59,157.0
2017,5,3,16,0,153.0,293.0,3.6,31.0,391.0,189.14,147.68
2017,5,3,16,15,142.5,272.0,4.05,30.5,357.0,178.13,139.78
2017,5,3,16,30,132.0,251.0,4.5,30.0,323.0,166.59,131.35
