Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,16,45,66.0,179.0,5.0,29.5,215.0,132.06,104.01
2017,5,3,17,0,0.0,107.0,5.5,29.0,107.0,86.77,67.16
2017,5,3,17,15,186.0,119.0,5.8,28.0,183.0,85.21,66.4
2017,5,3,17,30,372.0,131.0,6.1,27.0,259.0,92.36,72.9
2017,5,3,17,45,338.5,110.0,6.45,26.5,210.5,79.19,61.95
2017,5,3,18,0,305.0,89.0,6.8,26.0,162.0,65.39,50.18
2017,5,3,18,15,230.0,69.5,6.65,25.0,116.0,52.58,39.03
2017,5,3,18,30,155.0,50.0,6.5,24.0,70.0,38.23,26.22
2017,5,3,18,45,77.5,29.0,6.35,23.5,39.0,22.57,9.9
2017,5,3,19,0,0.0,8.0,6.2,23.0,8.0,6.83,0.0
2017,5,3,19,15,0.0,4.0,6.0,22.5,4.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.6,21.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.4,21.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.35,20.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.3,19.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.3,18.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,5,4,5,45,47.0,8.0,3.3,13.0,10.0,6.83,0.0
2017,5,4,6,0,94.0,16.0,3.5,13.0,20.0,110.3,0.0
2017,5,4,6,15,228.5,31.5,3.9,13.5,60.5,256.94,198.58
2017,5,4,6,30,363.0,47.0,4.3,14.0,101.0,391.08,323.75
2017,5,4,6,45,448.0,58.0,4.7,15.0,153.5,488.63,407.55
2017,5,4,7,0,533.0,69.0,5.1,16.0,206.0,590.48,490.88
2017,5,4,7,15,590.5,77.0,5.15,16.5,263.0,667.55,550.99
2017,5,4,7,30,648.0,85.0,5.2,17.0,320.0,745.6,609.17
2017,5,4,7,45,686.0,91.5,5.3,17.5,377.5,803.63,650.3
2017,5,4,8,0,724.0,98.0,5.4,18.0,435.0,860.61,689.51
2017,5,4,8,15,752.5,103.0,5.35,18.5,491.0,904.74,717.48
2017,5,4,8,30,781.0,108.0,5.3,19.0,547.0,940.27,738.67
2017,5,4,8,45,798.5,113.5,5.3,19.5,599.5,969.37,755.35
2017,5,4,9,0,816.0,119.0,5.3,20.0,652.0,995.26,769.65
2017,5,4,9,15,832.0,122.5,5.3,20.5,700.0,1013.9,778.85
2017,5,4,9,30,848.0,126.0,5.3,21.0,748.0,1028.95,785.67
2017,5,4,9,45,857.5,130.0,5.3,21.5,790.0,1034.24,785.88
2017,5,4,10,0,867.0,134.0,5.3,22.0,832.0,1035.7,783.71
2017,5,4,10,15,876.5,136.0,5.25,22.5,867.5,1017.76,768.1
2017,5,4,10,30,886.0,138.0,5.2,23.0,903.0,1009.59,759.55
2017,5,4,10,45,893.5,139.0,5.2,23.5,932.0,994.76,746.97
2017,5,4,11,0,901.0,140.0,5.2,24.0,961.0,976.25,732.1
2017,5,4,11,15,905.5,141.0,5.2,24.0,981.5,951.38,714.51
2017,5,4,11,30,910.0,142.0,5.2,24.0,1002.0,923.1,694.67
2017,5,4,11,45,916.0,140.5,5.25,24.5,1015.0,890.7,670.98
2017,5,4,12,0,922.0,139.0,5.3,25.0,1028.0,855.21,645.17
2017,5,4,12,15,922.5,139.0,5.3,25.0,1031.5,813.86,616.25
2017,5,4,12,30,923.0,139.0,5.3,25.0,1035.0,770.23,583.81
2017,5,4,12,45,923.5,137.5,5.35,25.5,1030.0,723.47,547.41
2017,5,4,13,0,924.0,136.0,5.4,26.0,1025.0,674.89,508.99
2017,5,4,13,15,921.0,135.0,5.45,26.0,1011.0,623.02,468.24
2017,5,4,13,30,918.0,134.0,5.5,26.0,997.0,569.92,425.46
2017,5,4,13,45,915.0,131.5,5.55,26.0,975.5,514.76,379.92
2017,5,4,14,0,912.0,129.0,5.6,26.0,954.0,458.75,332.47
2017,5,4,14,15,905.0,127.5,5.6,26.0,924.0,401.32,282.9
2017,5,4,14,30,898.0,126.0,5.6,26.0,894.0,343.84,232.76
2017,5,4,14,45,881.5,127.5,5.65,26.0,855.0,286.19,183.44
2017,5,4,15,0,865.0,129.0,5.7,26.0,816.0,221.4,131.35
2017,5,4,15,15,852.5,126.0,5.65,26.0,773.0,163.72,90.93
2017,5,4,15,30,840.0,123.0,5.6,26.0,730.0,107.68,64.68
2017,5,4,15,45,825.0,119.0,5.6,26.0,681.5,83.7,64.27
2017,5,4,16,0,810.0,115.0,5.6,26.0,633.0,82.97,63.88
2017,5,4,16,15,787.5,111.0,5.5,25.5,579.5,81.98,63.39
2017,5,4,16,30,765.0,107.0,5.4,25.0,526.0,80.87,62.83
2017,5,4,16,45,737.0,101.5,5.3,24.5,470.5,71.61,55.36
2017,5,4,17,0,709.0,96.0,5.2,24.0,415.0,69.32,53.75
2017,5,4,17,15,667.5,89.5,4.8,23.5,357.5,66.01,51.23
2017,5,4,17,30,626.0,83.0,4.4,23.0,300.0,62.57,48.52
2017,5,4,17,45,566.0,74.5,4.05,22.5,244.0,57.29,44.1
2017,5,4,18,0,506.0,66.0,3.7,22.0,188.0,51.87,39.38
2017,5,4,18,15,413.5,54.5,3.35,21.0,137.0,43.58,32.01
2017,5,4,18,30,321.0,43.0,3.0,20.0,86.0,35.1,24.14
2017,5,4,18,45,185.0,26.5,2.65,19.5,49.0,20.58,9.16
2017,5,4,19,0,49.0,10.0,2.3,19.0,12.0,8.54,0.0
2017,5,4,19,15,24.5,5.0,2.25,18.5,6.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,5,5,45,44.0,8.5,1.75,12.5,10.5,7.26,0.0
2017,5,5,6,0,88.0,17.0,1.9,13.0,21.0,108.81,0.0
2017,5,5,6,15,221.0,33.5,2.15,14.0,62.0,254.66,197.41
2017,5,5,6,30,354.0,50.0,2.4,15.0,103.0,386.31,316.83
2017,5,5,6,45,441.0,61.5,2.7,16.0,156.0,487.0,401.03
2017,5,5,7,0,528.0,73.0,3.0,17.0,209.0,591.21,483.75
2017,5,5,7,15,585.5,81.0,3.05,18.0,266.5,668.41,540.93
2017,5,5,7,30,643.0,89.0,3.1,19.0,324.0,746.43,595.83
2017,5,5,7,45,681.0,96.0,3.2,20.0,382.0,805.05,634.45
2017,5,5,8,0,719.0,103.0,3.3,21.0,440.0,862.57,671.0
2017,5,5,8,15,748.5,108.5,3.4,21.5,496.5,908.24,699.51
2017,5,5,8,30,778.0,114.0,3.5,22.0,553.0,951.67,726.03
2017,5,5,8,45,798.0,119.0,3.65,22.5,606.0,975.5,739.16
2017,5,5,9,0,818.0,124.0,3.8,23.0,659.0,1003.29,755.11
2017,5,5,9,15,834.0,127.0,3.8,23.5,707.5,1021.32,763.42
2017,5,5,9,30,850.0,130.0,3.8,24.0,756.0,1035.74,769.47
2017,5,5,9,45,861.5,133.5,3.8,24.5,798.5,1042.4,770.52
2017,5,5,10,0,873.0,137.0,3.8,25.0,841.0,1045.2,769.26
2017,5,5,10,15,882.5,139.5,3.75,25.0,877.0,1027.39,755.82
2017,5,5,10,30,892.0,142.0,3.7,25.0,913.0,1019.52,749.27
2017,5,5,10,45,898.0,144.0,3.7,25.5,941.5,1003.98,736.65
2017,5,5,11,0,904.0,146.0,3.7,26.0,970.0,984.74,721.85
2017,5,5,11,15,908.0,147.0,3.65,26.5,991.0,959.18,702.73
2017,5,5,11,30,912.0,148.0,3.6,27.0,1012.0,930.23,681.56
2017,5,5,11,45,916.5,147.5,3.6,27.5,1024.5,897.2,658.1
2017,5,5,12,0,921.0,147.0,3.6,28.0,1037.0,861.14,632.68
2017,5,5,12,15,921.5,147.5,3.55,28.0,1040.5,820.02,604.83
2017,5,5,12,30,922.0,148.0,3.5,28.0,1044.0,776.63,573.41
2017,5,5,12,45,921.0,147.5,3.5,28.5,1039.0,729.5,537.94
2017,5,5,13,0,920.0,147.0,3.5,29.0,1034.0,680.71,500.62
2017,5,5,13,15,917.0,146.0,3.45,29.0,1020.0,628.92,461.14
2017,5,5,13,30,914.0,145.0,3.4,29.0,1006.0,575.93,419.73
2017,5,5,13,45,909.0,144.0,3.4,29.0,983.5,520.99,375.84
2017,5,5,14,0,904.0,143.0,3.4,29.0,961.0,465.38,330.22
2017,5,5,14,15,896.5,141.0,3.35,29.0,931.0,407.81,282.06
2017,5,5,14,30,889.0,139.0,3.3,29.0,901.0,350.27,233.33
2017,5,5,14,45,876.5,138.0,3.25,29.0,862.5,285.31,179.68
2017,5,5,15,0,864.0,137.0,3.2,29.0,824.0,227.56,133.8
2017,5,5,15,15,850.5,134.0,3.15,29.0,780.5,169.83,94.03
2017,5,5,15,30,837.0,131.0,3.1,29.0,737.0,113.88,67.93
2017,5,5,15,45,822.5,126.5,3.1,29.0,688.0,88.39,67.21
2017,5,5,16,0,808.0,122.0,3.1,29.0,639.0,87.54,66.75
2017,5,5,16,15,785.0,117.5,3.0,28.5,585.5,86.39,66.16
2017,5,5,16,30,762.0,113.0,2.9,28.0,532.0,77.5,59.18
2017,5,5,16,45,737.0,105.5,2.8,27.5,476.0,74.23,56.82
2017,5,5,17,0,712.0,98.0,2.7,27.0,420.0,70.69,54.19
2017,5,5,17,15,670.0,91.5,2.3,26.0,362.0,67.43,51.86
2017,5,5,17,30,628.0,85.0,1.9,25.0,304.0,64.05,49.35
2017,5,5,17,45,575.0,75.5,1.55,24.5,248.5,58.09,44.41
2017,5,5,18,0,522.0,66.0,1.2,24.0,193.0,51.91,39.09
2017,5,5,18,15,428.0,55.0,1.2,22.5,140.5,44.02,32.21
2017,5,5,18,30,334.0,44.0,1.2,21.0,88.0,35.97,24.82
2017,5,5,18,45,197.5,27.5,1.25,20.0,50.5,21.36,10.06
2017,5,5,19,0,61.0,11.0,1.3,19.0,13.0,9.39,0.0
2017,5,5,19,15,30.5,5.5,1.3,18.5,6.5,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,5,45,54.0,8.5,1.35,13.5,11.0,43.27,0.0
2017,5,6,6,0,108.0,17.0,1.5,14.0,22.0,123.62,0.0
2017,5,6,6,15,234.5,32.5,1.65,14.5,62.5,262.13,204.21
2017,5,6,6,30,361.0,48.0,1.8,15.0,103.0,391.31,320.01
2017,5,6,6,45,444.0,59.0,1.95,16.0,155.5,487.16,399.2
2017,5,6,7,0,527.0,70.0,2.1,17.0,208.0,587.2,477.36
2017,5,6,7,15,582.5,78.0,2.2,18.0,264.0,662.3,532.39
2017,5,6,7,30,638.0,86.0,2.3,19.0,320.0,738.28,585.38
2017,5,6,7,45,677.5,91.5,2.4,20.5,377.0,796.16,621.9
2017,5,6,8,0,717.0,97.0,2.5,22.0,434.0,853.06,656.35
2017,5,6,8,15,745.0,102.0,2.55,22.5,489.5,896.55,682.61
2017,5,6,8,30,773.0,107.0,2.6,23.0,545.0,931.68,702.81
2017,5,6,8,45,794.5,111.0,2.65,24.0,597.5,962.94,718.81
2017,5,6,9,0,816.0,115.0,2.7,25.0,650.0,991.11,732.59
2017,5,6,9,15,831.5,118.0,2.6,25.5,697.5,1008.67,739.37
2017,5,6,9,30,847.0,121.0,2.5,26.0,745.0,1022.69,743.94
2017,5,6,9,45,859.0,124.0,2.4,26.5,787.5,1029.46,743.94
2017,5,6,10,0,871.0,127.0,2.3,27.0,830.0,1019.35,733.4
2017,5,6,10,15,879.5,129.0,2.15,27.5,865.5,1014.12,725.77
2017,5,6,10,30,888.0,131.0,2.0,28.0,901.0,1005.15,715.87
2017,5,6,10,45,894.5,132.5,1.85,28.5,929.0,990.03,702.3
2017,5,6,11,0,901.0,134.0,1.7,29.0,957.0,971.25,686.66
2017,5,6,11,15,905.5,135.0,1.55,29.0,977.5,946.6,668.89
2017,5,6,11,30,910.0,136.0,1.4,29.0,998.0,918.54,649.12
2017,5,6,11,45,921.0,131.0,1.25,29.5,1012.5,887.58,626.37
2017,5,6,12,0,932.0,126.0,1.1,30.0,1027.0,853.32,601.68
2017,5,6,12,15,932.5,126.0,1.0,30.0,1030.5,812.0,574.49
2017,5,6,12,30,933.0,126.0,0.9,30.0,1034.0,768.37,544.52
2017,5,6,12,45,931.5,126.0,0.8,30.5,1028.5,721.34,510.22
2017,5,6,13,0,930.0,126.0,0.7,31.0,1023.0,672.59,474.24
2017,5,6,13,15,927.5,125.5,0.65,31.0,1009.5,621.37,437.34
2017,5,6,13,30,925.0,125.0,0.6,31.0,996.0,568.83,398.47
2017,5,6,13,45,920.0,123.5,0.55,31.5,974.0,513.33,355.69
2017,5,6,14,0,915.0,122.0,0.5,32.0,952.0,457.16,311.32
2017,5,6,14,15,908.5,120.5,0.5,32.0,922.5,399.98,266.09
2017,5,6,14,30,902.0,119.0,0.5,32.0,893.0,342.69,219.88
2017,5,6,14,45,885.0,121.5,0.5,32.0,854.5,285.56,174.24
2017,5,6,15,0,868.0,124.0,0.5,32.0,816.0,229.84,131.75
2017,5,6,15,15,856.0,121.5,0.65,31.5,773.0,163.77,87.23
2017,5,6,15,30,844.0,119.0,0.8,31.0,730.0,108.01,61.76
2017,5,6,15,45,828.5,115.0,0.95,31.0,682.0,81.09,60.59
2017,5,6,16,0,813.0,111.0,1.1,31.0,634.0,80.25,60.16
2017,5,6,16,15,791.5,107.0,1.2,30.5,581.0,79.16,59.62
2017,5,6,16,30,770.0,103.0,1.3,30.0,528.0,77.95,58.98
2017,5,6,16,45,742.0,98.0,1.4,30.0,472.5,69.23,52.04
2017,5,6,17,0,714.0,93.0,1.5,30.0,417.0,67.18,50.56
2017,5,6,17,15,673.5,87.0,1.35,29.0,360.0,64.15,48.43
2017,5,6,17,30,633.0,81.0,1.2,28.0,303.0,61.01,46.14
2017,5,6,17,45,576.0,73.0,1.05,27.5,247.5,56.07,42.12
2017,5,6,18,0,519.0,65.0,0.9,27.0,192.0,51.0,37.82
2017,5,6,18,15,430.0,54.0,0.95,25.5,140.5,43.11,31.03
2017,5,6,18,30,341.0,43.0,1.0,24.0,89.0,35.03,23.74
2017,5,6,18,45,206.5,27.5,1.1,23.0,51.5,21.38,10.19
2017,5,6,19,0,72.0,12.0,1.2,22.0,14.0,10.24,0.0
2017,5,6,19,15,36.0,6.0,1.25,21.5,7.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,7,5,45,58.5,9.0,1.5,15.5,12.0,46.73,0.0
2017,5,7,6,0,117.0,18.0,1.6,16.0,24.0,132.77,0.0
2017,5,7,6,15,242.5,33.5,1.55,16.5,65.5,269.55,209.66
2017,5,7,6,30,368.0,49.0,1.5,17.0,107.0,398.19,322.57
2017,5,7,6,45,453.5,59.5,1.5,17.5,159.5,495.92,402.14
2017,5,7,7,0,539.0,70.0,1.5,18.0,212.0,597.88,480.42
2017,5,7,7,15,593.5,77.5,1.85,19.0,268.5,671.79,535.19
2017,5,7,7,30,648.0,85.0,2.2,20.0,325.0,746.48,588.29
2017,5,7,7,45,688.5,90.5,2.6,21.5,382.5,805.5,627.38
2017,5,7,8,0,729.0,96.0,3.0,23.0,440.0,863.59,664.5
2017,5,7,8,15,756.5,101.0,3.05,23.5,495.5,900.43,686.2
2017,5,7,8,30,784.0,106.0,3.1,24.0,551.0,941.75,710.73
2017,5,7,8,45,804.0,110.0,3.2,25.0,603.5,971.58,726.08
2017,5,7,9,0,824.0,114.0,3.3,26.0,656.0,998.28,739.27
2017,5,7,9,15,839.0,117.0,3.3,26.5,703.5,1015.34,746.77
2017,5,7,9,30,854.0,120.0,3.3,27.0,751.0,1028.85,752.1
2017,5,7,9,45,865.0,123.0,3.35,27.5,792.5,1021.47,744.41
2017,5,7,10,0,876.0,126.0,3.4,28.0,834.0,1023.51,743.22
2017,5,7,10,15,884.5,128.0,3.4,28.5,869.5,1018.25,737.02
2017,5,7,10,30,893.0,130.0,3.4,29.0,905.0,1009.23,728.66
2017,5,7,10,45,898.5,132.0,3.45,29.5,932.5,993.58,716.58
2017,5,7,11,0,904.0,134.0,3.5,30.0,960.0,974.27,702.33
2017,5,7,11,15,908.0,134.5,3.5,30.0,980.0,948.66,685.2
2017,5,7,11,30,912.0,135.0,3.5,30.0,1000.0,919.7,665.96
2017,5,7,11,45,903.0,143.0,3.55,30.5,1008.5,882.93,640.58
2017,5,7,12,0,894.0,151.0,3.6,31.0,1017.0,843.57,613.49
2017,5,7,12,15,894.0,151.5,3.6,31.0,1020.0,803.13,586.41
2017,5,7,12,30,894.0,152.0,3.6,31.0,1023.0,760.56,556.07
2017,5,7,12,45,891.0,153.0,3.65,31.5,1017.0,714.49,521.8
2017,5,7,13,0,888.0,154.0,3.7,32.0,1011.0,666.97,485.85
2017,5,7,13,15,884.5,153.0,3.75,32.0,997.0,616.54,448.0
2017,5,7,13,30,881.0,152.0,3.8,32.0,983.0,565.06,408.3
2017,5,7,13,45,704.5,255.0,3.85,32.0,909.5,501.64,359.61
2017,5,7,14,0,528.0,358.0,3.9,32.0,836.0,457.02,325.47
2017,5,7,14,15,690.5,252.0,3.95,31.5,857.5,402.68,280.51
2017,5,7,14,30,853.0,146.0,4.0,31.0,879.0,340.64,226.28
2017,5,7,14,45,840.0,145.0,4.05,31.0,841.5,283.78,179.04
2017,5,7,15,0,827.0,144.0,4.1,31.0,804.0,228.18,134.98
2017,5,7,15,15,813.5,141.0,4.15,31.0,761.0,172.74,96.62
2017,5,7,15,30,800.0,138.0,4.2,31.0,718.0,119.09,70.88
2017,5,7,15,45,780.0,135.0,4.3,31.0,669.5,92.89,70.31
2017,5,7,16,0,760.0,132.0,4.4,31.0,621.0,84.49,63.72
2017,5,7,16,15,693.5,134.0,4.4,30.5,551.5,87.21,66.31
2017,5,7,16,30,627.0,136.0,4.4,30.0,482.0,90.37,69.28
2017,5,7,16,45,611.0,123.5,4.45,29.5,432.0,84.54,64.87
2017,5,7,17,0,595.0,111.0,4.5,29.0,382.0,78.2,59.99
2017,5,7,17,15,581.0,103.0,4.35,28.5,338.5,74.72,57.43
2017,5,7,17,30,567.0,95.0,4.2,28.0,295.0,70.97,54.55
2017,5,7,17,45,509.0,85.0,4.05,27.5,240.5,64.96,49.65
2017,5,7,18,0,451.0,75.0,3.9,27.0,186.0,56.35,42.35
2017,5,7,18,15,366.5,61.5,3.75,26.0,136.5,46.66,33.95
2017,5,7,18,30,282.0,48.0,3.6,25.0,87.0,36.76,25.08
2017,5,7,18,45,141.0,30.5,3.45,24.0,50.0,23.49,11.94
2017,5,7,19,0,0.0,13.0,3.3,23.0,13.0,11.1,0.0
2017,5,7,19,15,0.0,6.5,3.3,22.5,6.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,8,5,45,0.0,8.0,2.65,17.5,8.0,6.83,0.0
2017,5,8,6,0,0.0,16.0,2.8,18.0,16.0,13.21,0.0
2017,5,8,6,15,56.5,39.0,2.9,18.5,48.0,107.41,80.79
2017,5,8,6,30,113.0,62.0,3.0,19.0,80.0,182.45,147.24
2017,5,8,6,45,159.5,85.0,3.1,19.5,121.5,266.88,218.68
2017,5,8,7,0,206.0,108.0,3.2,20.0,163.0,337.92,277.54
2017,5,8,7,15,264.5,120.0,3.35,20.5,208.0,405.21,332.09
2017,5,8,7,30,323.0,132.0,3.5,21.0,253.0,476.13,387.59
2017,5,8,7,45,367.5,148.0,3.7,22.0,306.0,563.87,452.36
2017,5,8,8,0,412.0,164.0,3.9,23.0,359.0,630.61,499.66
2017,5,8,8,15,406.5,189.0,3.95,23.0,401.0,658.31,517.42
2017,5,8,8,30,401.0,214.0,4.0,23.0,443.0,683.24,533.15
2017,5,8,8,45,295.5,259.0,4.1,23.5,436.0,606.6,471.51
2017,5,8,9,0,190.0,304.0,4.2,24.0,429.0,525.16,406.37
2017,5,8,9,15,247.5,318.0,4.2,24.5,493.5,615.27,471.85
2017,5,8,9,30,305.0,332.0,4.2,25.0,558.0,681.75,518.28
2017,5,8,9,45,278.5,359.5,4.25,25.5,574.5,675.92,510.52
2017,5,8,10,0,252.0,387.0,4.3,26.0,591.0,668.14,501.94
2017,5,8,10,15,282.0,398.0,4.3,26.0,635.5,697.4,522.26
2017,5,8,10,30,312.0,409.0,4.3,26.0,680.0,724.09,540.45
2017,5,8,10,45,204.5,429.5,4.35,26.5,610.0,610.4,455.88
2017,5,8,11,0,97.0,450.0,4.4,27.0,540.0,502.69,374.87
2017,5,8,11,15,126.0,467.5,4.4,27.0,586.5,548.75,408.42
2017,5,8,11,30,155.0,485.0,4.4,27.0,633.0,576.65,428.23
2017,5,8,11,45,189.0,489.5,4.45,27.5,671.5,593.82,439.82
2017,5,8,12,0,223.0,494.0,4.5,28.0,710.0,607.53,448.8
2017,5,8,12,15,251.0,490.0,4.5,28.0,734.0,608.39,449.31
2017,5,8,12,30,279.0,486.0,4.5,28.0,758.0,601.56,444.34
2017,5,8,12,45,290.5,480.0,4.5,28.5,762.0,579.49,427.35
2017,5,8,13,0,302.0,474.0,4.5,29.0,766.0,556.32,409.43
2017,5,8,13,15,360.0,440.5,4.5,29.0,784.0,539.0,396.58
2017,5,8,13,30,418.0,407.0,4.5,29.0,802.0,510.02,374.54
2017,5,8,13,45,342.5,426.5,4.55,29.0,745.5,463.61,339.44
2017,5,8,14,0,267.0,446.0,4.6,29.0,689.0,417.17,304.82
2017,5,8,14,15,209.0,436.5,4.6,29.0,623.5,378.39,276.09
2017,5,8,14,30,151.0,427.0,4.6,29.0,558.0,335.43,244.98
2017,5,8,14,45,163.5,408.0,4.6,29.0,544.0,310.29,225.3
2017,5,8,15,0,176.0,389.0,4.6,29.0,530.0,284.13,205.08
2017,5,8,15,15,182.0,366.5,4.6,29.0,505.5,254.42,183.59
2017,5,8,15,30,188.0,344.0,4.6,29.0,481.0,224.56,164.57
2017,5,8,15,45,132.0,314.0,4.6,29.0,407.0,199.01,156.44
2017,5,8,16,0,76.0,284.0,4.6,29.0,333.0,194.79,153.56
2017,5,8,16,15,195.0,254.5,4.55,28.5,366.0,170.35,134.65
2017,5,8,16,30,314.0,225.0,4.5,28.0,399.0,147.66,116.92
2017,5,8,16,45,285.5,204.0,4.5,28.0,350.0,136.42,108.14
2017,5,8,17,0,257.0,183.0,4.5,28.0,301.0,124.61,98.8
2017,5,8,17,15,217.0,168.0,4.35,27.5,258.5,119.9,95.43
2017,5,8,17,30,177.0,153.0,4.2,27.0,216.0,109.26,86.97
2017,5,8,17,45,148.0,128.5,4.1,26.5,174.5,93.06,73.62
2017,5,8,18,0,119.0,104.0,4.0,26.0,133.0,76.44,59.57
2017,5,8,18,15,84.5,78.0,3.85,25.5,96.0,58.48,44.03
2017,5,8,18,30,50.0,52.0,3.7,25.0,59.0,40.04,27.84
2017,5,8,18,45,25.0,29.5,3.55,24.5,33.0,23.74,12.34
2017,5,8,19,0,0.0,7.0,3.4,24.0,7.0,5.97,0.0
2017,5,8,19,15,0.0,3.5,3.3,23.5,3.5,0.0,0.0
2017,5,8,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,5,9,5,45,0.0,3.0,2.7,18.5,3.0,2.56,0.0
2017,5,9,6,0,0.0,6.0,2.9,19.0,6.0,4.92,0.0
2017,5,9,6,15,0.0,23.0,3.05,19.5,23.0,18.98,9.42
2017,5,9,6,30,0.0,40.0,3.2,20.0,40.0,34.13,22.53
2017,5,9,6,45,0.0,61.0,3.4,20.5,61.0,55.43,40.58
2017,5,9,7,0,0.0,82.0,3.6,21.0,82.0,75.88,57.71
2017,5,9,7,15,3.5,104.5,3.75,21.5,106.0,100.67,78.23
2017,5,9,7,30,7.0,127.0,3.9,22.0,130.0,125.14,98.08
2017,5,9,7,45,3.5,88.0,4.1,22.5,89.5,77.6,58.62
2017,5,9,8,0,0.0,49.0,4.3,23.0,49.0,40.56,27.81
2017,5,9,8,15,23.5,141.0,4.35,23.5,154.5,159.58,125.0
2017,5,9,8,30,47.0,233.0,4.4,24.0,260.0,286.09,224.32
2017,5,9,8,45,45.0,257.5,4.45,24.5,285.5,307.22,238.95
2017,5,9,9,0,43.0,282.0,4.5,25.0,311.0,327.67,253.15
2017,5,9,9,15,21.5,191.5,4.55,25.5,206.0,202.95,155.66
2017,5,9,9,30,0.0,101.0,4.6,26.0,101.0,84.49,61.63
2017,5,9,9,45,0.0,106.5,4.65,26.5,106.5,89.32,65.23
2017,5,9,10,0,0.0,112.0,4.7,27.0,112.0,94.13,68.71
2017,5,9,10,15,9.0,204.0,4.7,27.0,212.0,184.0,138.6
2017,5,9,10,30,18.0,296.0,4.7,27.0,312.0,274.99,207.65
2017,5,9,10,45,21.0,320.0,4.7,27.5,339.0,297.6,223.75
2017,5,9,11,0,24.0,344.0,4.7,28.0,366.0,333.94,249.99
2017,5,9,11,15,27.0,364.0,4.7,28.0,389.5,350.41,261.83
2017,5,9,11,30,30.0,384.0,4.7,28.0,413.0,365.82,272.91
2017,5,9,11,45,15.0,232.5,4.75,28.5,247.0,208.7,155.27
2017,5,9,12,0,0.0,81.0,4.8,29.0,81.0,67.97,47.28
2017,5,9,12,15,12.5,228.0,4.85,29.0,241.0,200.33,148.86
2017,5,9,12,30,25.0,375.0,4.9,29.0,401.0,330.3,245.56
2017,5,9,12,45,12.5,244.5,4.95,29.0,257.5,211.1,156.51
2017,5,9,13,0,0.0,114.0,5.0,29.0,114.0,95.15,68.25
2017,5,9,13,15,6.5,188.5,5.05,29.0,195.0,159.48,117.71
2017,5,9,13,30,13.0,263.0,5.1,29.0,276.0,221.06,164.3
2017,5,9,13,45,7.0,203.0,5.2,29.0,210.5,169.45,125.26
2017,5,9,14,0,1.0,143.0,5.3,29.0,145.0,118.46,86.46
2017,5,9,14,15,6.0,188.0,5.35,28.5,193.5,155.33,115.03
2017,5,9,14,30,11.0,233.0,5.4,28.0,242.0,189.96,141.73
2017,5,9,14,45,11.5,238.5,5.45,28.0,248.0,192.23,143.56
2017,5,9,15,0,12.0,244.0,5.5,28.0,254.0,194.05,145.15
2017,5,9,15,15,17.0,256.5,5.5,28.0,269.5,200.58,150.3
2017,5,9,15,30,22.0,269.0,5.5,28.0,285.0,205.35,154.49
2017,5,9,15,45,21.0,251.5,5.5,28.0,266.5,191.02,150.91
2017,5,9,16,0,20.0,234.0,5.5,28.0,248.0,178.47,141.23
2017,5,9,16,15,10.0,161.0,5.45,27.5,168.0,128.08,100.8
2017,5,9,16,30,0.0,88.0,5.4,27.0,88.0,73.15,55.81
2017,5,9,16,45,0.0,47.5,5.4,27.0,47.5,39.33,27.62
2017,5,9,17,0,0.0,7.0,5.4,27.0,7.0,5.77,0.0
2017,5,9,17,15,0.0,6.0,5.2,26.5,6.0,4.94,0.0
2017,5,9,17,30,0.0,5.0,5.0,26.0,5.0,4.11,0.0
2017,5,9,17,45,78.5,57.5,4.8,26.0,77.0,46.26,34.06
2017,5,9,18,0,157.0,110.0,4.6,26.0,149.0,80.29,62.88
2017,5,9,18,15,114.5,80.5,4.35,25.5,105.0,60.25,45.56
2017,5,9,18,30,72.0,51.0,4.1,25.0,61.0,39.54,27.46
2017,5,9,18,45,36.0,28.0,3.9,24.5,33.0,22.46,11.58
2017,5,9,19,0,0.0,5.0,3.7,24.0,5.0,4.27,0.0
2017,5,9,19,15,0.0,2.5,3.7,23.5,2.5,0.0,0.0
2017,5,9,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,3.5,2.75,20.5,3.5,2.99,0.0
2017,5,10,6,0,0.0,7.0,2.8,21.0,7.0,5.75,0.0
2017,5,10,6,15,0.0,22.5,3.0,21.0,22.5,18.56,9.06
2017,5,10,6,30,0.0,38.0,3.2,21.0,38.0,31.46,20.25
2017,5,10,6,45,0.0,58.5,3.4,21.5,58.5,52.07,37.65
2017,5,10,7,0,0.0,79.0,3.6,22.0,79.0,71.99,54.26
2017,5,10,7,15,0.5,101.0,3.85,22.5,101.5,93.57,71.96
2017,5,10,7,30,1.0,123.0,4.1,23.0,124.0,114.71,88.93
2017,5,10,7,45,0.5,105.5,4.4,23.5,106.0,92.1,70.07
2017,5,10,8,0,0.0,88.0,4.7,24.0,88.0,73.51,54.57
2017,5,10,8,15,0.0,100.0,4.85,24.5,100.0,84.19,62.88
2017,5,10,8,30,0.0,112.0,5.0,25.0,112.0,94.83,71.04
2017,5,10,8,45,0.0,122.0,5.2,25.5,122.0,103.59,77.63
2017,5,10,9,0,0.0,132.0,5.4,26.0,132.0,112.33,84.15
2017,5,10,9,15,0.5,142.0,5.4,26.5,142.5,121.56,91.0
2017,5,10,9,30,1.0,152.0,5.4,27.0,153.0,130.74,97.78
2017,5,10,9,45,2.5,162.0,5.45,27.5,164.5,140.89,105.3
2017,5,10,10,0,4.0,172.0,5.5,28.0,176.0,150.94,112.7
2017,5,10,10,15,109.5,302.0,5.5,28.0,398.0,408.88,311.3
2017,5,10,10,30,215.0,432.0,5.5,28.0,620.0,635.25,476.32
2017,5,10,10,45,113.5,339.5,5.55,28.5,439.5,435.64,327.94
2017,5,10,11,0,12.0,247.0,5.6,29.0,259.0,222.22,165.66
2017,5,10,11,15,16.5,295.0,5.6,29.0,311.5,267.0,199.52
2017,5,10,11,30,21.0,343.0,5.6,29.0,364.0,310.73,231.92
2017,5,10,11,45,49.0,408.0,5.7,29.5,456.0,396.88,295.31
2017,5,10,12,0,77.0,473.0,5.8,30.0,548.0,467.73,346.21
2017,5,10,12,15,51.0,423.0,5.85,30.0,473.0,396.08,293.48
2017,5,10,12,30,25.0,373.0,5.9,30.0,398.0,328.68,243.67
2017,5,10,12,45,19.5,324.5,5.95,30.5,344.0,280.83,207.9
2017,5,10,13,0,14.0,276.0,6.0,31.0,290.0,235.85,174.08
2017,5,10,13,15,7.0,205.0,6.0,31.0,212.0,173.1,127.02
2017,5,10,13,30,0.0,134.0,6.0,31.0,134.0,111.22,80.11
2017,5,10,13,45,11.0,235.0,6.05,31.0,245.5,196.47,144.85
2017,5,10,14,0,22.0,336.0,6.1,31.0,357.0,275.58,203.83
2017,5,10,14,15,15.5,275.5,6.05,30.5,290.0,225.28,166.7
2017,5,10,14,30,9.0,215.0,6.0,30.0,223.0,175.87,129.98
2017,5,10,14,45,9.5,222.0,5.95,30.0,230.5,179.67,133.03
2017,5,10,15,0,10.0,229.0,5.9,30.0,238.0,183.02,135.76
2017,5,10,15,15,14.0,242.5,5.85,29.5,253.5,190.7,142.05
2017,5,10,15,30,18.0,256.0,5.8,29.0,269.0,196.79,147.47
2017,5,10,15,45,26.5,256.5,5.75,29.0,274.5,180.35,141.78
2017,5,10,16,0,35.0,257.0,5.7,29.0,280.0,179.91,141.86
2017,5,10,16,15,23.0,222.0,5.6,28.5,237.0,169.41,134.07
2017,5,10,16,30,11.0,187.0,5.5,28.0,194.0,144.94,114.8
2017,5,10,16,45,24.0,182.0,5.45,28.0,194.5,140.35,111.46
2017,5,10,17,0,37.0,177.0,5.4,28.0,195.0,129.23,102.68
2017,5,10,17,15,27.5,155.0,5.25,27.5,167.5,114.41,90.9
2017,5,10,17,30,18.0,133.0,5.1,27.0,140.0,102.78,81.59
2017,5,10,17,45,10.0,109.5,5.0,26.5,113.0,85.29,67.09
2017,5,10,18,0,2.0,86.0,4.9,26.0,86.0,67.66,52.16
2017,5,10,18,15,43.0,72.5,4.65,25.5,78.5,55.97,41.96
2017,5,10,18,30,84.0,59.0,4.4,25.0,71.0,44.78,31.87
2017,5,10,18,45,44.5,33.5,4.2,24.5,39.5,26.32,14.74
2017,5,10,19,0,5.0,8.0,4.0,24.0,8.0,6.83,0.0
2017,5,10,19,15,2.5,4.0,3.8,23.5,4.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,11,5,45,12.0,8.0,1.35,21.5,8.5,14.87,0.0
2017,5,11,6,0,24.0,16.0,1.6,22.0,17.0,39.86,9.26
2017,5,11,6,15,77.0,42.0,1.8,22.0,53.0,126.72,96.22
2017,5,11,6,30,130.0,68.0,2.0,22.0,89.0,205.52,164.34
2017,5,11,6,45,177.5,93.5,2.25,22.5,135.0,294.71,238.09
2017,5,11,7,0,225.0,119.0,2.5,23.0,181.0,370.44,299.25
2017,5,11,7,15,148.0,134.5,2.55,23.0,179.0,302.64,244.1
2017,5,11,7,30,71.0,150.0,2.6,23.0,177.0,229.13,183.22
2017,5,11,7,45,164.5,172.5,2.65,23.5,248.0,360.6,288.5
2017,5,11,8,0,258.0,195.0,2.7,24.0,319.0,497.98,392.89
2017,5,11,8,15,224.5,225.0,2.65,24.0,342.0,479.01,375.4
2017,5,11,8,30,191.0,255.0,2.6,24.0,365.0,478.48,372.22
2017,5,11,8,45,105.0,246.5,2.6,24.5,308.0,376.14,291.37
2017,5,11,9,0,19.0,238.0,2.6,25.0,251.0,233.84,179.17
2017,5,11,9,15,10.0,195.0,2.65,25.0,202.0,180.49,137.59
2017,5,11,9,30,1.0,152.0,2.7,25.0,153.0,130.73,98.23
2017,5,11,9,45,4.5,180.5,2.8,25.5,185.0,159.62,120.5
2017,5,11,10,0,8.0,209.0,2.9,26.0,217.0,188.33,142.2
2017,5,11,10,15,5.0,179.0,3.0,26.5,184.0,157.72,118.04
2017,5,11,10,30,2.0,149.0,3.1,27.0,151.0,128.12,94.77
2017,5,11,10,45,7.5,202.0,3.25,27.5,209.0,179.35,133.95
2017,5,11,11,0,13.0,255.0,3.4,28.0,267.0,230.18,172.01
2017,5,11,11,15,15.5,289.0,3.45,28.5,304.0,260.84,194.32
2017,5,11,11,30,18.0,323.0,3.5,29.0,341.0,290.74,215.84
2017,5,11,11,45,40.5,391.5,3.6,29.5,431.5,375.24,277.39
2017,5,11,12,0,63.0,460.0,3.7,30.0,522.0,445.43,327.1
2017,5,11,12,15,52.5,445.0,3.75,30.0,497.0,415.62,305.21
2017,5,11,12,30,42.0,430.0,3.8,30.0,472.0,387.21,284.63
2017,5,11,12,45,28.0,349.5,3.85,30.5,377.5,305.98,225.18
2017,5,11,13,0,14.0,269.0,3.9,31.0,283.0,230.24,169.13
2017,5,11,13,15,12.5,243.0,3.9,31.0,255.5,206.74,151.82
2017,5,11,13,30,11.0,217.0,3.9,31.0,228.0,183.72,134.68
2017,5,11,13,45,44.0,326.5,3.9,31.0,367.5,274.23,201.77
2017,5,11,14,0,77.0,436.0,3.9,31.0,507.0,355.7,260.32
2017,5,11,14,15,42.5,315.0,3.9,30.5,354.0,253.32,186.08
2017,5,11,14,30,8.0,194.0,3.9,30.0,201.0,159.61,117.25
2017,5,11,14,45,121.5,289.5,3.9,30.0,387.5,232.4,168.2
2017,5,11,15,0,235.0,385.0,3.9,30.0,574.0,293.59,208.67
2017,5,11,15,15,152.0,356.0,3.85,29.5,475.5,247.03,178.38
2017,5,11,15,30,69.0,327.0,3.8,29.0,377.0,225.18,167.15
2017,5,11,15,45,34.5,240.0,3.75,29.0,265.0,171.21,134.0
2017,5,11,16,0,0.0,153.0,3.7,29.0,153.0,122.79,95.38
2017,5,11,16,15,1.0,159.5,3.6,28.5,160.5,126.9,99.29
2017,5,11,16,30,2.0,166.0,3.5,28.0,168.0,130.62,102.89
2017,5,11,16,45,30.5,176.0,3.4,28.0,191.0,130.08,102.81
2017,5,11,17,0,59.0,186.0,3.3,28.0,214.0,134.72,107.0
2017,5,11,17,15,45.5,164.0,3.0,27.5,183.5,119.92,95.3
2017,5,11,17,30,32.0,142.0,2.7,27.0,153.0,104.83,83.16
2017,5,11,17,45,21.0,116.5,2.45,27.0,123.5,90.04,70.87
2017,5,11,18,0,10.0,91.0,2.2,27.0,94.0,71.14,54.84
2017,5,11,18,15,38.0,76.0,2.05,26.5,82.0,58.21,43.67
2017,5,11,18,30,66.0,61.0,1.9,26.0,70.0,46.03,32.81
2017,5,11,18,45,33.5,33.5,1.8,25.5,38.0,26.35,14.88
2017,5,11,19,0,1.0,6.0,1.7,25.0,6.0,4.93,0.0
2017,5,11,19,15,0.5,3.0,1.7,25.0,3.0,2.56,0.0
2017,5,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,5,45,70.0,10.5,3.1,16.5,15.0,55.9,0.0
2017,5,12,6,0,140.0,21.0,3.3,17.0,30.0,158.69,65.58
2017,5,12,6,15,256.5,36.0,3.6,17.5,72.0,282.39,224.93
2017,5,12,6,30,373.0,51.0,3.9,18.0,114.0,405.66,332.57
2017,5,12,6,45,450.5,61.5,4.2,18.5,165.5,496.92,408.9
2017,5,12,7,0,528.0,72.0,4.5,19.0,217.0,591.9,485.05
2017,5,12,7,15,580.5,80.0,4.65,19.5,272.5,664.29,540.17
2017,5,12,7,30,633.0,88.0,4.8,20.0,328.0,737.41,593.72
2017,5,12,7,45,672.5,93.5,4.95,20.5,384.5,795.1,634.05
2017,5,12,8,0,712.0,99.0,5.1,21.0,441.0,851.85,672.7
2017,5,12,8,15,739.5,103.5,5.05,21.5,496.0,894.02,698.79
2017,5,12,8,30,767.0,108.0,5.0,22.0,551.0,927.95,718.55
2017,5,12,8,45,789.0,111.5,5.0,23.0,603.0,958.98,734.91
2017,5,12,9,0,811.0,115.0,5.0,24.0,655.0,986.98,748.94
2017,5,12,9,15,826.0,118.0,4.95,24.5,701.5,1003.99,756.45
2017,5,12,9,30,841.0,121.0,4.9,25.0,748.0,1017.51,761.71
2017,5,12,9,45,853.0,123.5,4.9,25.5,789.5,1010.6,753.75
2017,5,12,10,0,865.0,126.0,4.9,26.0,831.0,1013.26,752.59
2017,5,12,10,15,873.5,128.0,4.85,26.5,866.0,1008.22,745.97
2017,5,12,10,30,882.0,130.0,4.8,27.0,901.0,999.48,737.13
2017,5,12,10,45,887.5,131.5,4.8,27.5,928.5,983.68,724.22
2017,5,12,11,0,893.0,133.0,4.8,28.0,956.0,964.32,709.15
2017,5,12,11,15,897.0,134.5,4.75,28.5,975.5,940.08,690.63
2017,5,12,11,30,901.0,136.0,4.7,29.0,995.0,912.47,670.06
2017,5,12,11,45,908.0,133.0,4.7,29.5,1008.0,880.39,646.96
2017,5,12,12,0,915.0,130.0,4.7,30.0,1021.0,845.29,621.9
2017,5,12,12,15,915.5,130.0,4.7,30.0,1024.0,804.79,594.42
2017,5,12,12,30,916.0,130.0,4.7,30.0,1027.0,762.1,564.01
2017,5,12,12,45,914.0,130.0,4.7,30.5,1021.5,715.79,528.8
2017,5,12,13,0,912.0,130.0,4.7,31.0,1016.0,667.93,491.86
2017,5,12,13,15,909.5,129.5,4.7,31.0,1003.0,618.01,453.65
2017,5,12,13,30,907.0,129.0,4.7,31.0,990.0,566.83,413.48
2017,5,12,13,45,901.5,128.5,4.75,31.0,968.0,513.15,370.51
2017,5,12,14,0,896.0,128.0,4.8,31.0,946.0,458.85,325.87
2017,5,12,14,15,890.0,126.5,4.8,31.0,917.5,403.31,279.2
2017,5,12,14,30,884.0,125.0,4.8,31.0,889.0,347.62,231.78
2017,5,12,14,45,877.0,122.0,4.85,31.0,853.5,290.83,183.88
2017,5,12,15,0,870.0,119.0,4.9,31.0,818.0,234.45,138.31
2017,5,12,15,15,858.5,116.5,4.85,31.0,776.0,178.43,98.46
2017,5,12,15,30,847.0,114.0,4.8,31.0,734.0,113.19,62.34
2017,5,12,15,45,831.0,111.0,4.8,31.0,686.0,78.26,58.43
2017,5,12,16,0,815.0,108.0,4.8,31.0,638.0,77.96,58.39
2017,5,12,16,15,795.0,104.5,4.7,30.5,586.5,77.16,58.06
2017,5,12,16,30,775.0,101.0,4.6,30.0,535.0,76.25,57.65
2017,5,12,16,45,746.0,96.5,4.5,29.5,480.0,74.39,56.45
2017,5,12,17,0,717.0,92.0,4.4,29.0,425.0,66.21,49.97
2017,5,12,17,15,679.0,86.5,4.0,28.5,368.5,63.53,48.02
2017,5,12,17,30,641.0,81.0,3.6,28.0,312.0,60.75,45.92
2017,5,12,17,45,584.0,73.5,3.2,27.5,256.5,56.17,42.22
2017,5,12,18,0,527.0,66.0,2.8,27.0,201.0,51.49,38.27
2017,5,12,18,15,442.5,55.5,2.5,25.5,150.0,44.04,31.9
2017,5,12,18,30,358.0,45.0,2.2,24.0,99.0,36.42,25.09
2017,5,12,18,45,227.5,30.5,1.95,23.0,59.5,23.67,13.13
2017,5,12,19,0,97.0,16.0,1.7,22.0,20.0,12.46,0.0
2017,5,12,19,15,48.5,8.0,1.7,21.5,10.0,6.83,0.0
2017,5,12,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,13,5,45,70.0,11.5,1.6,16.5,16.0,56.79,0.0
2017,5,13,6,0,140.0,23.0,1.8,17.0,32.0,163.53,76.36
2017,5,13,6,15,258.5,38.0,1.95,17.5,74.5,287.24,228.16
2017,5,13,6,30,377.0,53.0,2.1,18.0,117.0,411.04,334.39
2017,5,13,6,45,455.0,63.5,2.25,19.0,169.5,503.13,408.9
2017,5,13,7,0,533.0,74.0,2.4,20.0,222.0,598.81,482.24
2017,5,13,7,15,585.5,82.0,2.45,20.5,278.0,671.44,535.21
2017,5,13,7,30,638.0,90.0,2.5,21.0,334.0,744.72,586.36
2017,5,13,7,45,676.0,95.5,2.65,22.0,390.5,801.14,622.96
2017,5,13,8,0,714.0,101.0,2.8,23.0,447.0,856.5,657.74
2017,5,13,8,15,741.5,106.0,2.85,23.5,501.5,899.35,683.57
2017,5,13,8,30,769.0,111.0,2.9,24.0,556.0,933.57,703.17
2017,5,13,8,45,790.0,115.0,2.95,24.5,608.0,964.19,720.19
2017,5,13,9,0,811.0,119.0,3.0,25.0,660.0,991.74,735.07
2017,5,13,9,15,826.5,122.0,3.05,25.5,707.0,1009.22,743.3
2017,5,13,9,30,842.0,125.0,3.1,26.0,754.0,1023.2,749.41
2017,5,13,9,45,854.0,127.5,3.15,26.5,796.0,1029.4,750.61
2017,5,13,10,0,866.0,130.0,3.2,27.0,838.0,1018.52,740.97
2017,5,13,10,15,875.0,132.0,3.15,27.5,873.0,1013.86,734.91
2017,5,13,10,30,884.0,134.0,3.1,28.0,908.0,1005.49,726.6
2017,5,13,10,45,891.5,135.0,3.1,28.5,936.0,991.0,714.95
2017,5,13,11,0,899.0,136.0,3.1,29.0,964.0,972.85,701.17
2017,5,13,11,15,903.0,137.0,3.05,29.5,984.5,947.94,682.82
2017,5,13,11,30,907.0,138.0,3.0,30.0,1005.0,919.68,662.5
2017,5,13,11,45,914.0,136.0,2.95,30.5,1018.0,888.21,640.23
2017,5,13,12,0,921.0,134.0,2.9,31.0,1031.0,853.66,616.03
2017,5,13,12,15,921.5,134.0,2.85,31.0,1034.5,812.85,588.96
2017,5,13,12,30,922.0,134.0,2.8,31.0,1038.0,769.85,559.02
2017,5,13,12,45,922.5,133.0,2.75,31.5,1033.0,724.18,525.12
2017,5,13,13,0,923.0,132.0,2.7,32.0,1028.0,676.77,489.41
2017,5,13,13,15,920.0,131.0,2.65,32.0,1014.5,625.71,451.35
2017,5,13,13,30,917.0,130.0,2.6,32.0,1001.0,573.45,411.41
2017,5,13,13,45,913.5,128.5,2.6,32.0,980.0,519.56,369.3
2017,5,13,14,0,910.0,127.0,2.6,32.0,959.0,464.84,325.32
2017,5,13,14,15,903.5,125.5,2.6,32.0,929.5,408.43,279.03
2017,5,13,14,30,897.0,124.0,2.6,32.0,900.0,351.91,231.88
2017,5,13,14,45,879.5,126.5,2.6,32.0,861.5,295.32,185.2
2017,5,13,15,0,862.0,129.0,2.6,32.0,823.0,240.18,141.59
2017,5,13,15,15,850.0,126.5,2.6,31.5,780.5,175.21,95.57
2017,5,13,15,30,838.0,124.0,2.6,31.0,738.0,120.22,67.26
2017,5,13,15,45,823.5,120.0,2.65,31.0,690.5,83.67,62.74
2017,5,13,16,0,809.0,116.0,2.7,31.0,643.0,83.0,62.43
2017,5,13,16,15,788.0,112.0,2.7,30.5,590.5,82.07,62.02
2017,5,13,16,30,767.0,108.0,2.7,30.0,538.0,81.02,61.52
2017,5,13,16,45,740.0,102.5,2.75,30.0,483.0,71.78,54.13
2017,5,13,17,0,713.0,97.0,2.8,30.0,428.0,69.53,52.48
2017,5,13,17,15,674.0,90.5,2.55,29.0,371.5,66.27,50.18
2017,5,13,17,30,635.0,84.0,2.3,28.0,315.0,62.86,47.69
