Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,13,17,45,581.0,76.0,2.05,27.5,259.5,58.03,43.78
2017,5,13,18,0,527.0,68.0,1.8,27.0,204.0,53.05,39.59
2017,5,13,18,15,444.0,57.5,1.75,25.5,152.5,45.67,33.3
2017,5,13,18,30,361.0,47.0,1.7,24.0,101.0,38.12,26.55
2017,5,13,18,45,235.0,31.5,1.7,23.0,61.0,24.44,13.87
2017,5,13,19,0,109.0,16.0,1.7,22.0,21.0,12.47,0.0
2017,5,13,19,15,54.5,8.0,1.75,21.5,10.5,6.83,0.0
2017,5,13,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,5,14,5,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2017,5,14,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,5,14,5,45,63.5,11.5,1.2,16.5,16.0,52.45,0.0
2017,5,14,6,0,127.0,23.0,1.3,17.0,32.0,154.85,78.81
2017,5,14,6,15,236.0,39.5,1.3,17.5,73.5,272.55,216.18
2017,5,14,6,30,345.0,56.0,1.3,18.0,115.0,387.11,313.93
2017,5,14,6,45,423.0,67.5,1.35,19.0,166.5,475.99,384.98
2017,5,14,7,0,501.0,79.0,1.4,20.0,218.0,576.95,461.08
2017,5,14,7,15,553.5,87.5,1.8,21.0,273.0,649.5,514.55
2017,5,14,7,30,606.0,96.0,2.2,22.0,328.0,722.66,566.49
2017,5,14,7,45,646.5,102.0,2.6,23.5,384.5,781.47,605.24
2017,5,14,8,0,687.0,108.0,3.0,25.0,441.0,839.33,642.1
2017,5,14,8,15,714.5,113.0,3.0,25.5,495.0,881.72,667.33
2017,5,14,8,30,742.0,118.0,3.0,26.0,549.0,921.95,690.69
2017,5,14,8,45,764.0,122.0,3.05,27.0,600.5,946.0,701.85
2017,5,14,9,0,786.0,126.0,3.1,28.0,652.0,974.38,715.91
2017,5,14,9,15,802.0,129.5,3.05,28.5,698.5,992.85,723.97
2017,5,14,9,30,818.0,133.0,3.0,29.0,745.0,1007.85,729.9
2017,5,14,9,45,830.5,135.5,2.95,29.5,786.0,1014.6,730.61
2017,5,14,10,0,843.0,138.0,2.9,30.0,827.0,1017.66,729.19
2017,5,14,10,15,852.0,140.5,2.85,30.5,862.0,1013.48,723.35
2017,5,14,10,30,861.0,143.0,2.8,31.0,897.0,991.98,706.79
2017,5,14,10,45,867.5,144.0,2.8,31.5,924.5,976.79,695.01
2017,5,14,11,0,874.0,145.0,2.8,32.0,952.0,958.07,681.09
2017,5,14,11,15,878.5,146.5,2.75,32.0,971.5,934.5,665.21
2017,5,14,11,30,883.0,148.0,2.7,32.0,991.0,907.6,647.32
2017,5,14,11,45,883.5,149.5,2.7,32.5,1002.0,874.15,624.34
2017,5,14,12,0,884.0,151.0,2.7,33.0,1013.0,837.97,599.66
2017,5,14,12,15,884.5,151.0,2.7,33.0,1016.0,798.22,573.78
2017,5,14,12,30,885.0,151.0,2.7,33.0,1019.0,756.42,544.71
2017,5,14,12,45,883.5,151.0,2.7,33.5,1014.0,711.51,511.86
2017,5,14,13,0,882.0,151.0,2.7,34.0,1009.0,665.15,477.4
2017,5,14,13,15,879.0,150.0,2.65,34.0,995.5,615.91,440.96
2017,5,14,13,30,876.0,149.0,2.6,34.0,982.0,565.57,402.77
2017,5,14,13,45,870.5,148.0,2.6,34.0,960.0,513.1,362.16
2017,5,14,14,0,865.0,147.0,2.6,34.0,938.0,460.08,319.99
2017,5,14,14,15,858.0,145.0,2.6,34.0,909.0,405.54,275.71
2017,5,14,14,30,851.0,143.0,2.6,34.0,880.0,345.34,226.69
2017,5,14,14,45,845.0,138.5,2.65,34.0,845.0,288.46,180.07
2017,5,14,15,0,839.0,134.0,2.7,34.0,810.0,232.07,135.44
2017,5,14,15,15,826.5,131.5,2.7,33.5,768.0,176.85,96.79
2017,5,14,15,30,814.0,129.0,2.7,33.0,726.0,123.24,69.04
2017,5,14,15,45,798.5,125.0,2.7,33.0,679.0,86.25,64.27
2017,5,14,16,0,783.0,121.0,2.7,33.0,632.0,85.73,64.08
2017,5,14,16,15,761.5,116.5,2.7,32.5,580.5,84.62,63.54
2017,5,14,16,30,740.0,112.0,2.7,32.0,529.0,75.9,56.8
2017,5,14,16,45,712.5,106.5,2.75,32.0,475.0,73.95,55.44
2017,5,14,17,0,685.0,101.0,2.8,32.0,421.0,71.85,53.93
2017,5,14,17,15,646.0,94.5,2.5,31.0,365.5,68.74,51.79
2017,5,14,17,30,607.0,88.0,2.2,30.0,310.0,65.5,49.47
2017,5,14,17,45,553.5,79.5,1.95,29.5,255.5,60.44,45.42
2017,5,14,18,0,500.0,71.0,1.7,29.0,201.0,55.22,41.06
2017,5,14,18,15,419.0,59.5,1.65,28.0,150.5,47.13,34.17
2017,5,14,18,30,338.0,48.0,1.6,27.0,100.0,36.91,25.21
2017,5,14,18,45,220.0,32.5,1.6,26.0,61.0,25.15,14.32
2017,5,14,19,0,102.0,17.0,1.6,25.0,22.0,13.23,0.0
2017,5,14,19,15,51.0,8.5,1.7,24.5,11.0,7.26,0.0
2017,5,14,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,15,5,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,5,15,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,15,5,45,74.0,12.5,1.55,18.5,17.5,60.39,0.0
2017,5,15,6,0,148.0,25.0,1.8,19.0,35.0,174.6,95.12
2017,5,15,6,15,262.0,40.0,2.05,19.5,77.5,292.74,231.77
2017,5,15,6,30,376.0,55.0,2.3,20.0,120.0,410.02,331.86
2017,5,15,6,45,232.0,81.0,2.6,21.0,125.5,317.57,259.25
2017,5,15,7,0,88.0,107.0,2.9,22.0,131.0,213.56,172.56
2017,5,15,7,15,362.5,98.0,2.95,22.5,233.0,482.8,392.16
2017,5,15,7,30,637.0,89.0,3.0,23.0,335.0,742.66,584.37
2017,5,15,7,45,476.5,138.5,3.1,23.5,338.5,655.41,516.36
2017,5,15,8,0,316.0,188.0,3.2,24.0,342.0,544.59,428.84
2017,5,15,8,15,312.5,216.0,3.25,24.5,383.0,575.77,449.61
2017,5,15,8,30,309.0,244.0,3.3,25.0,424.0,604.66,467.6
2017,5,15,8,45,358.0,254.5,3.35,26.0,481.0,663.55,507.58
2017,5,15,9,0,407.0,265.0,3.4,27.0,538.0,743.06,560.26
2017,5,15,9,15,417.5,278.5,3.4,27.5,575.5,764.05,571.58
2017,5,15,9,30,428.0,292.0,3.4,28.0,613.0,782.71,581.62
2017,5,15,9,45,637.0,212.0,3.45,28.5,718.5,909.42,670.0
2017,5,15,10,0,846.0,132.0,3.5,29.0,824.0,1014.23,735.51
2017,5,15,10,15,854.0,134.0,3.5,29.5,858.0,995.33,719.7
2017,5,15,10,30,862.0,136.0,3.5,30.0,892.0,986.35,711.52
2017,5,15,10,45,867.0,138.0,3.5,30.5,918.5,970.87,699.24
2017,5,15,11,0,872.0,140.0,3.5,31.0,945.0,951.89,684.91
2017,5,15,11,15,875.5,141.0,3.5,31.5,963.5,927.23,667.05
2017,5,15,11,30,879.0,142.0,3.5,32.0,982.0,899.34,647.24
2017,5,15,11,45,889.5,136.5,3.55,32.5,995.5,868.85,626.09
2017,5,15,12,0,900.0,131.0,3.6,33.0,1009.0,835.26,602.92
2017,5,15,12,15,900.0,131.0,3.65,33.0,1011.5,795.1,576.55
2017,5,15,12,30,900.0,131.0,3.7,33.0,1014.0,752.85,547.36
2017,5,15,12,45,686.0,278.0,3.75,33.5,949.5,685.59,495.19
2017,5,15,13,0,472.0,425.0,3.8,34.0,885.0,622.91,446.91
2017,5,15,13,15,493.5,408.5,3.8,34.0,883.5,588.89,422.41
2017,5,15,13,30,515.0,392.0,3.8,34.0,882.0,552.89,395.65
2017,5,15,13,45,527.0,374.0,3.85,34.5,866.0,509.43,362.25
2017,5,15,14,0,539.0,356.0,3.9,35.0,850.0,464.92,327.34
2017,5,15,14,15,508.5,349.0,3.95,35.0,803.0,411.16,286.52
2017,5,15,14,30,478.0,342.0,4.0,35.0,756.0,360.91,248.06
2017,5,15,14,45,364.0,363.0,4.1,35.0,671.0,321.83,220.94
2017,5,15,15,0,250.0,384.0,4.2,35.0,586.0,283.92,196.74
2017,5,15,15,15,254.5,359.0,4.25,34.5,555.5,248.45,171.81
2017,5,15,15,30,259.0,334.0,4.3,34.0,525.0,213.23,149.95
2017,5,15,15,45,478.0,242.0,4.4,34.0,565.5,142.19,108.48
2017,5,15,16,0,697.0,150.0,4.5,34.0,606.0,93.52,70.07
2017,5,15,16,15,568.5,175.0,4.6,33.5,527.5,111.03,84.59
2017,5,15,16,30,440.0,200.0,4.7,33.0,449.0,127.23,98.13
2017,5,15,16,45,518.0,161.5,4.8,33.0,425.5,107.49,82.5
2017,5,15,17,0,596.0,123.0,4.9,33.0,402.0,86.15,65.42
2017,5,15,17,15,556.0,114.0,4.85,32.0,348.0,81.95,62.5
2017,5,15,17,30,516.0,105.0,4.8,31.0,294.0,75.76,57.82
2017,5,15,17,45,460.0,94.5,4.8,30.5,241.5,69.07,52.45
2017,5,15,18,0,404.0,84.0,4.8,30.0,189.0,62.16,46.72
2017,5,15,18,15,329.5,69.0,4.7,29.0,141.5,51.7,37.85
2017,5,15,18,30,255.0,54.0,4.6,28.0,94.0,40.95,28.45
2017,5,15,18,45,127.5,36.5,4.5,27.5,56.5,28.35,16.83
2017,5,15,19,0,0.0,19.0,4.4,27.0,19.0,15.37,0.0
2017,5,15,19,15,0.0,9.5,4.4,26.5,9.5,8.11,0.0
2017,5,15,19,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,4.5,24.5,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,16,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,5,16,5,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,16,5,45,15.0,10.5,3.65,21.0,11.5,19.05,0.0
2017,5,16,6,0,30.0,21.0,3.7,21.0,23.0,53.7,26.85
2017,5,16,6,15,83.5,47.5,3.95,21.5,60.5,139.6,108.14
2017,5,16,6,30,137.0,74.0,4.2,22.0,98.0,219.22,176.64
2017,5,16,6,45,94.0,89.5,4.45,22.5,109.0,199.4,161.04
2017,5,16,7,0,51.0,105.0,4.7,23.0,120.0,161.46,129.23
2017,5,16,7,15,25.5,79.0,4.9,23.5,86.5,98.9,77.14
2017,5,16,7,30,0.0,53.0,5.1,24.0,53.0,43.86,30.58
2017,5,16,7,45,0.0,97.0,5.3,24.5,97.0,82.8,62.22
2017,5,16,8,0,0.0,141.0,5.5,25.0,141.0,125.51,96.26
2017,5,16,8,15,0.0,144.5,5.5,25.5,144.5,126.92,96.79
2017,5,16,8,30,0.0,148.0,5.5,26.0,148.0,128.82,97.75
2017,5,16,8,45,5.0,180.5,5.55,26.5,184.0,164.11,125.23
2017,5,16,9,0,10.0,213.0,5.6,27.0,220.0,199.31,152.18
2017,5,16,9,15,8.5,205.5,5.6,27.0,211.5,188.78,143.49
2017,5,16,9,30,7.0,198.0,5.6,27.0,203.0,178.97,135.47
2017,5,16,9,45,4.5,173.5,5.7,27.5,177.0,153.22,114.9
2017,5,16,10,0,2.0,149.0,5.8,28.0,151.0,128.49,95.21
2017,5,16,10,15,3.0,153.5,5.85,28.5,156.0,133.23,98.58
2017,5,16,10,30,4.0,158.0,5.9,29.0,161.0,137.91,101.86
2017,5,16,10,45,6.0,175.5,5.95,29.5,181.5,154.75,114.48
2017,5,16,11,0,8.0,193.0,6.0,30.0,202.0,171.34,126.79
2017,5,16,11,15,9.5,196.0,6.0,30.0,206.0,174.66,129.22
2017,5,16,11,30,11.0,199.0,6.0,30.0,210.0,177.81,131.54
2017,5,16,11,45,9.0,187.5,6.05,30.5,196.5,165.54,121.83
2017,5,16,12,0,7.0,176.0,6.1,31.0,183.0,153.49,112.35
2017,5,16,12,15,8.0,176.0,6.1,31.0,184.0,153.56,112.39
2017,5,16,12,30,9.0,176.0,6.1,31.0,185.0,153.5,112.34
2017,5,16,12,45,9.0,184.0,6.15,31.0,193.0,159.23,116.65
2017,5,16,13,0,9.0,192.0,6.2,31.0,201.0,164.82,120.86
2017,5,16,13,15,23.5,299.0,6.25,31.0,322.0,253.79,187.72
2017,5,16,13,30,38.0,406.0,6.3,31.0,443.0,335.74,248.14
2017,5,16,13,45,22.0,288.5,6.35,31.0,310.0,236.63,174.68
2017,5,16,14,0,6.0,171.0,6.4,31.0,177.0,142.89,104.31
2017,5,16,14,15,16.0,251.5,6.45,31.0,265.5,207.73,153.38
2017,5,16,14,30,26.0,332.0,6.5,31.0,354.0,253.9,187.73
2017,5,16,14,45,18.0,278.5,6.6,31.0,293.5,223.04,164.95
2017,5,16,15,0,10.0,225.0,6.7,31.0,233.0,180.42,133.27
2017,5,16,15,15,93.5,287.5,6.7,31.0,356.5,204.95,148.83
2017,5,16,15,30,177.0,350.0,6.7,31.0,480.0,230.78,167.8
2017,5,16,15,45,109.0,308.0,6.75,31.0,386.5,195.67,152.92
2017,5,16,16,0,41.0,266.0,6.8,31.0,293.0,185.08,144.93
2017,5,16,16,15,41.0,246.0,6.75,30.5,271.0,173.05,136.0
2017,5,16,16,30,41.0,226.0,6.7,30.0,249.0,160.65,126.69
2017,5,16,16,45,20.5,126.5,6.65,29.5,138.0,98.32,76.22
2017,5,16,17,0,0.0,27.0,6.6,29.0,27.0,22.3,13.14
2017,5,16,17,15,0.0,23.5,6.45,28.5,23.5,19.39,10.78
2017,5,16,17,30,0.0,20.0,6.3,28.0,20.0,16.48,8.39
2017,5,16,17,45,145.5,61.0,6.2,27.5,99.0,46.47,34.0
2017,5,16,18,0,291.0,102.0,6.1,27.0,178.0,75.26,58.45
2017,5,16,18,15,225.0,82.0,5.9,26.5,132.5,61.18,46.3
2017,5,16,18,30,159.0,62.0,5.7,26.0,87.0,46.78,33.61
2017,5,16,18,45,79.5,39.0,5.55,26.0,51.5,30.47,18.74
2017,5,16,19,0,0.0,16.0,5.4,26.0,16.0,13.22,0.0
2017,5,16,19,15,0.0,8.0,5.35,25.5,8.0,6.83,0.0
2017,5,16,19,30,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,5.3,24.5,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,5.25,23.5,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,5.15,22.5,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,4.85,22.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,17,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,17,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,17,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,5,17,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,17,6,15,0.0,1.5,1.5,22.0,1.5,1.23,0.0
2017,5,17,6,30,0.0,3.0,1.5,22.0,3.0,2.46,0.0
2017,5,17,6,45,0.0,5.0,1.55,22.0,5.0,4.1,0.0
2017,5,17,7,0,0.0,7.0,1.6,22.0,7.0,5.75,0.0
2017,5,17,7,15,0.0,9.5,1.55,22.5,9.5,7.82,0.89
2017,5,17,7,30,0.0,12.0,1.5,23.0,12.0,9.88,2.59
2017,5,17,7,45,0.0,54.0,1.45,23.5,54.0,44.71,31.3
2017,5,17,8,0,0.0,96.0,1.4,24.0,96.0,80.89,60.48
2017,5,17,8,15,0.0,119.5,1.4,24.5,119.5,102.42,77.32
2017,5,17,8,30,0.0,143.0,1.4,25.0,143.0,123.95,93.88
2017,5,17,8,45,0.0,126.5,1.4,25.5,126.5,107.63,80.49
2017,5,17,9,0,0.0,110.0,1.4,26.0,110.0,92.43,68.14
2017,5,17,9,15,8.0,183.0,1.35,26.5,189.5,166.94,126.08
2017,5,17,9,30,16.0,256.0,1.3,27.0,269.0,243.2,183.26
2017,5,17,9,45,56.0,323.5,1.3,28.0,369.5,368.78,275.2
2017,5,17,10,0,96.0,391.0,1.3,29.0,470.0,474.44,348.47
2017,5,17,10,15,62.0,367.0,1.3,29.5,419.0,408.67,299.39
2017,5,17,10,30,28.0,343.0,1.3,30.0,368.0,345.79,253.02
2017,5,17,10,45,23.5,332.0,1.35,30.5,353.5,310.72,227.4
2017,5,17,11,0,19.0,321.0,1.4,31.0,339.0,294.24,214.94
2017,5,17,11,15,30.0,368.5,1.45,31.0,397.0,357.09,259.97
2017,5,17,11,30,41.0,416.0,1.5,31.0,455.0,404.24,292.87
2017,5,17,11,45,52.0,439.0,1.6,31.5,489.5,426.83,307.99
2017,5,17,12,0,63.0,462.0,1.7,32.0,524.0,447.3,321.65
2017,5,17,12,15,73.5,473.0,1.8,32.0,545.0,455.1,327.18
2017,5,17,12,30,84.0,484.0,1.9,32.0,566.0,461.19,331.56
2017,5,17,12,45,189.0,482.0,2.0,32.5,666.5,517.27,371.02
2017,5,17,13,0,294.0,480.0,2.1,33.0,767.0,557.51,398.08
2017,5,17,13,15,316.5,465.0,2.2,33.0,770.0,533.98,381.33
2017,5,17,13,30,339.0,450.0,2.3,33.0,773.0,508.68,363.16
2017,5,17,13,45,582.5,305.0,2.4,33.5,845.5,485.07,344.37
2017,5,17,14,0,826.0,160.0,2.5,34.0,918.0,452.82,315.62
2017,5,17,14,15,818.0,158.5,2.65,34.0,889.5,399.05,272.36
2017,5,17,14,30,810.0,157.0,2.8,34.0,861.0,345.58,228.58
2017,5,17,14,45,794.5,157.0,2.95,34.0,824.5,291.8,184.78
2017,5,17,15,0,779.0,157.0,3.1,34.0,788.0,239.6,143.66
2017,5,17,15,15,765.0,154.0,3.25,33.5,746.5,187.44,106.85
2017,5,17,15,30,751.0,151.0,3.4,33.0,705.0,128.07,72.89
2017,5,17,15,45,517.5,219.0,3.6,33.0,589.5,130.17,99.39
2017,5,17,16,0,284.0,287.0,3.8,33.0,474.0,176.61,136.56
2017,5,17,16,15,219.0,269.5,3.95,32.5,406.5,178.53,138.76
2017,5,17,16,30,154.0,252.0,4.1,32.0,339.0,167.88,131.04
2017,5,17,16,45,77.0,195.5,4.25,31.5,239.0,142.52,111.37
2017,5,17,17,0,0.0,139.0,4.4,31.0,139.0,110.0,85.51
2017,5,17,17,15,0.0,120.5,4.45,30.5,120.5,95.98,74.46
2017,5,17,17,30,0.0,102.0,4.5,30.0,102.0,81.82,63.09
2017,5,17,17,45,180.5,97.5,4.55,29.5,145.5,71.61,54.8
2017,5,17,18,0,361.0,93.0,4.6,29.0,189.0,68.1,51.92
2017,5,17,18,15,284.5,77.0,4.55,28.0,141.5,57.14,42.61
2017,5,17,18,30,208.0,61.0,4.5,27.0,94.0,46.37,33.15
2017,5,17,18,45,119.0,40.0,4.45,26.5,57.0,30.83,19.1
2017,5,17,19,0,30.0,19.0,4.4,26.0,20.0,15.36,0.0
2017,5,17,19,15,15.0,9.5,4.3,25.5,10.0,8.11,0.0
2017,5,17,19,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,18,5,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,5,18,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,18,5,45,36.0,13.5,3.25,23.0,16.0,35.74,0.0
2017,5,18,6,0,72.0,27.0,3.3,23.0,32.0,110.15,65.45
2017,5,18,6,15,157.5,47.5,3.4,23.5,72.0,208.94,163.55
2017,5,18,6,30,243.0,68.0,3.5,24.0,112.0,306.63,246.68
2017,5,18,6,45,121.5,51.0,3.65,24.5,73.0,176.95,142.79
2017,5,18,7,0,0.0,34.0,3.8,25.0,34.0,28.05,17.51
2017,5,18,7,15,0.0,61.0,4.05,25.5,61.0,50.53,35.95
2017,5,18,7,30,0.0,88.0,4.3,26.0,88.0,75.16,55.81
2017,5,18,7,45,2.5,123.0,4.55,26.5,124.5,111.53,84.88
2017,5,18,8,0,5.0,158.0,4.8,27.0,161.0,148.14,113.59
2017,5,18,8,15,6.0,171.5,4.9,27.5,175.5,160.3,122.52
2017,5,18,8,30,7.0,185.0,5.0,28.0,190.0,172.57,131.46
2017,5,18,8,45,12.5,211.5,5.15,28.5,220.0,202.54,154.21
2017,5,18,9,0,18.0,238.0,5.3,29.0,250.0,232.27,176.44
2017,5,18,9,15,45.5,289.0,5.35,29.5,322.5,331.05,251.21
2017,5,18,9,30,73.0,340.0,5.4,30.0,395.0,409.78,309.09
2017,5,18,9,45,36.5,240.0,5.5,30.5,268.0,262.43,197.33
2017,5,18,10,0,0.0,140.0,5.6,31.0,141.0,118.56,86.23
2017,5,18,10,15,23.5,263.0,5.65,31.0,284.5,266.51,199.1
2017,5,18,10,30,47.0,386.0,5.7,31.0,428.0,406.92,302.57
2017,5,18,10,45,138.0,424.5,5.8,31.5,551.5,541.85,401.14
2017,5,18,11,0,229.0,463.0,5.9,32.0,675.0,652.16,479.42
2017,5,18,11,15,161.0,468.5,5.9,32.0,619.5,581.05,426.65
2017,5,18,11,30,93.0,474.0,5.9,32.0,564.0,502.22,368.66
2017,5,18,11,45,90.5,478.5,5.95,32.5,567.0,493.99,361.9
2017,5,18,12,0,88.0,483.0,6.0,33.0,570.0,485.38,354.72
2017,5,18,12,15,56.5,430.5,6.0,33.0,487.0,406.77,297.76
2017,5,18,12,30,25.0,378.0,6.0,33.0,404.0,332.93,243.77
2017,5,18,12,45,162.5,428.0,6.05,33.5,587.5,458.33,335.96
2017,5,18,13,0,300.0,478.0,6.1,34.0,771.0,560.04,407.59
2017,5,18,13,15,156.0,360.0,6.1,34.0,512.5,373.18,272.82
2017,5,18,13,30,12.0,242.0,6.1,34.0,254.0,204.22,148.48
2017,5,18,13,45,12.5,235.5,6.2,34.0,248.0,197.75,143.92
2017,5,18,14,0,13.0,229.0,6.3,34.0,242.0,191.3,139.18
2017,5,18,14,15,50.0,323.0,6.3,34.0,367.5,262.19,191.05
2017,5,18,14,30,87.0,417.0,6.3,34.0,493.0,325.99,236.49
2017,5,18,14,45,187.5,397.5,6.35,34.0,552.0,313.98,223.83
2017,5,18,15,0,288.0,378.0,6.4,34.0,611.0,289.22,201.05
2017,5,18,15,15,330.5,344.5,6.45,33.5,599.0,252.04,172.86
2017,5,18,15,30,373.0,311.0,6.5,33.0,587.0,210.94,145.86
2017,5,18,15,45,458.5,266.0,6.55,33.0,583.0,154.61,119.07
2017,5,18,16,0,544.0,221.0,6.6,33.0,579.0,134.94,103.74
2017,5,18,16,15,518.0,212.0,6.55,32.5,531.0,132.43,102.28
2017,5,18,16,30,492.0,203.0,6.5,32.0,483.0,129.63,100.58
2017,5,18,16,45,459.5,191.5,6.5,31.5,432.5,124.92,97.32
2017,5,18,17,0,427.0,180.0,6.5,31.0,382.0,119.88,93.76
2017,5,18,17,15,385.5,165.5,6.4,30.5,330.5,116.18,91.24
2017,5,18,17,30,344.0,151.0,6.3,30.0,279.0,107.01,84.1
2017,5,18,17,45,294.5,132.0,6.2,30.0,229.0,94.66,73.96
2017,5,18,18,0,245.0,113.0,6.1,30.0,179.0,81.92,63.27
2017,5,18,18,15,183.0,90.0,5.85,29.5,133.0,66.16,49.89
2017,5,18,18,30,121.0,67.0,5.6,29.0,87.0,50.55,36.34
2017,5,18,18,45,60.5,41.5,5.45,28.5,51.5,32.18,20.07
2017,5,18,19,0,0.0,16.0,5.3,28.0,16.0,13.21,0.0
2017,5,18,19,15,0.0,8.0,5.2,27.5,8.0,6.83,0.0
2017,5,18,19,30,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,5.0,26.5,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,4.8,25.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,4.5,23.5,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,15,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,5,19,5,45,18.0,12.0,4.6,23.0,13.5,22.36,0.0
2017,5,19,6,0,36.0,24.0,4.6,23.0,27.0,64.13,36.95
2017,5,19,6,15,97.5,49.5,4.75,23.5,65.5,152.36,118.29
2017,5,19,6,30,159.0,75.0,4.9,24.0,104.0,251.77,202.1
2017,5,19,6,45,235.5,93.5,5.05,24.5,153.0,339.57,275.64
2017,5,19,7,0,312.0,112.0,5.2,25.0,202.0,432.49,350.91
2017,5,19,7,15,156.0,117.0,5.3,25.5,162.0,281.8,227.71
2017,5,19,7,30,0.0,122.0,5.4,26.0,122.0,111.28,84.92
2017,5,19,7,45,0.0,124.5,5.55,26.5,124.5,110.65,84.08
2017,5,19,8,0,0.0,127.0,5.7,27.0,127.0,111.03,83.89
2017,5,19,8,15,151.5,185.0,5.75,27.5,274.0,355.6,280.66
2017,5,19,8,30,303.0,243.0,5.8,28.0,421.0,596.82,463.37
2017,5,19,8,45,234.5,277.5,5.85,28.5,422.5,542.92,418.41
2017,5,19,9,0,166.0,312.0,5.9,29.0,424.0,508.19,388.35
2017,5,19,9,15,233.0,326.0,5.95,29.5,495.0,585.88,445.37
2017,5,19,9,30,300.0,340.0,6.0,30.0,566.0,684.39,515.2
2017,5,19,9,45,308.0,358.5,6.05,31.0,601.5,703.66,525.23
2017,5,19,10,0,316.0,377.0,6.1,32.0,637.0,720.84,533.99
2017,5,19,10,15,322.0,393.0,6.1,32.0,667.5,731.21,540.04
2017,5,19,10,30,328.0,409.0,6.1,32.0,698.0,739.36,544.61
2017,5,19,10,45,257.5,439.0,6.2,32.5,670.0,685.95,503.64
2017,5,19,11,0,187.0,469.0,6.3,33.0,642.0,618.9,453.46
2017,5,19,11,15,140.0,471.5,6.35,33.5,603.0,564.93,413.05
2017,5,19,11,30,93.0,474.0,6.4,34.0,564.0,502.25,366.44
2017,5,19,11,45,136.0,489.0,6.45,34.5,621.5,549.68,399.99
2017,5,19,12,0,179.0,504.0,6.5,35.0,679.0,581.82,422.09
2017,5,19,12,15,173.0,506.0,6.5,35.0,676.0,561.29,407.05
2017,5,19,12,30,167.0,508.0,6.5,35.0,673.0,540.6,392.01
2017,5,19,12,45,117.0,486.5,6.5,35.0,602.5,472.65,343.01
2017,5,19,13,0,67.0,465.0,6.5,35.0,532.0,413.76,300.3
2017,5,19,13,15,95.5,474.0,6.5,35.0,567.0,426.54,309.57
2017,5,19,13,30,124.0,483.0,6.5,35.0,602.0,427.86,310.21
2017,5,19,13,45,167.0,472.5,6.5,35.0,628.5,425.39,307.76
2017,5,19,14,0,210.0,462.0,6.5,35.0,655.0,418.55,301.5
2017,5,19,14,15,253.5,437.5,6.45,34.5,663.0,386.82,277.17
2017,5,19,14,30,297.0,413.0,6.4,34.0,671.0,362.1,256.97
2017,5,19,14,45,178.0,388.0,6.4,34.0,541.0,306.72,218.83
2017,5,19,15,0,59.0,363.0,6.4,34.0,411.0,266.18,193.29
2017,5,19,15,15,186.5,346.0,6.35,33.5,486.0,249.52,176.68
2017,5,19,15,30,314.0,329.0,6.3,33.0,561.0,216.88,151.69
2017,5,19,15,45,335.0,300.5,6.25,33.0,533.5,182.19,140.9
2017,5,19,16,0,356.0,272.0,6.2,33.0,506.0,170.15,131.77
2017,5,19,16,15,371.0,244.0,6.05,32.5,471.5,157.28,122.15
2017,5,19,16,30,386.0,216.0,5.9,32.0,437.0,143.45,111.67
2017,5,19,16,45,393.5,191.0,5.8,31.5,396.5,123.52,96.11
2017,5,19,17,0,401.0,166.0,5.7,31.0,356.0,110.55,86.05
2017,5,19,17,15,353.0,156.5,5.5,30.5,308.5,110.36,86.38
2017,5,19,17,30,305.0,147.0,5.3,30.0,261.0,104.16,81.68
2017,5,19,17,45,271.5,126.5,5.1,29.5,215.5,91.05,71.06
2017,5,19,18,0,238.0,106.0,4.9,29.0,170.0,77.46,59.78
2017,5,19,18,15,186.0,84.5,4.65,28.5,127.5,62.65,47.17
2017,5,19,18,30,134.0,63.0,4.4,28.0,85.0,47.43,33.93
2017,5,19,18,45,67.0,41.0,4.2,27.5,52.0,31.94,20.07
2017,5,19,19,0,0.0,19.0,4.0,27.0,19.0,15.54,0.0
2017,5,19,19,15,0.0,9.5,3.95,26.5,9.5,8.11,0.0
2017,5,19,19,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,20,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,5,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,5,20,5,45,0.0,0.5,1.9,23.0,0.5,0.43,0.0
2017,5,20,6,0,0.0,1.0,2.0,23.0,1.0,0.82,0.0
2017,5,20,6,15,0.0,3.5,2.05,23.0,3.5,2.87,0.0
2017,5,20,6,30,0.0,6.0,2.1,23.0,6.0,4.92,0.0
2017,5,20,6,45,0.0,9.0,2.2,23.5,9.0,7.39,0.49
2017,5,20,7,0,0.0,12.0,2.3,24.0,12.0,9.87,2.55
2017,5,20,7,15,0.0,54.5,2.35,24.0,54.5,45.1,31.74
2017,5,20,7,30,0.0,97.0,2.4,24.0,97.0,84.25,63.67
2017,5,20,7,45,0.0,78.5,2.5,24.5,78.5,65.15,47.77
2017,5,20,8,0,0.0,60.0,2.6,25.0,60.0,49.73,34.99
2017,5,20,8,15,0.0,43.5,2.7,25.0,43.5,36.02,23.73
2017,5,20,8,30,0.0,27.0,2.8,25.0,27.0,22.35,12.54
2017,5,20,8,45,0.0,40.0,2.9,25.5,40.0,33.17,21.19
2017,5,20,9,0,0.0,53.0,3.0,26.0,53.0,44.03,29.76
2017,5,20,9,15,0.0,53.0,3.25,26.5,53.0,44.06,29.62
2017,5,20,9,30,0.0,53.0,3.5,27.0,53.0,44.1,29.5
2017,5,20,9,45,0.0,90.5,3.75,27.5,90.5,75.54,54.11
2017,5,20,10,0,0.0,128.0,4.0,28.0,128.0,108.05,79.19
2017,5,20,10,15,1.0,137.0,3.8,28.0,138.0,116.83,85.85
2017,5,20,10,30,2.0,146.0,3.6,28.0,148.0,125.52,92.44
2017,5,20,10,45,1.0,141.0,3.4,28.5,142.5,120.1,87.89
2017,5,20,11,0,0.0,136.0,3.2,29.0,137.0,114.76,83.46
2017,5,20,11,15,2.5,147.5,2.85,29.0,151.0,126.75,92.62
2017,5,20,11,30,5.0,159.0,2.5,29.0,165.0,138.48,101.51
2017,5,20,11,45,11.0,237.0,2.2,29.5,248.5,209.31,154.5
2017,5,20,12,0,17.0,315.0,1.9,30.0,332.0,278.76,204.83
2017,5,20,12,15,15.0,287.0,2.0,30.0,302.5,251.65,184.78
2017,5,20,12,30,13.0,259.0,2.1,30.0,273.0,225.15,165.37
2017,5,20,12,45,43.5,365.5,2.25,30.0,409.0,329.45,242.08
2017,5,20,13,0,74.0,472.0,2.4,30.0,545.0,423.54,309.02
2017,5,20,13,15,49.0,414.5,2.45,29.5,462.5,356.06,260.92
2017,5,20,13,30,24.0,357.0,2.5,29.0,380.0,293.03,215.89
2017,5,20,13,45,17.5,289.5,2.55,29.0,306.0,242.06,178.71
2017,5,20,14,0,11.0,222.0,2.6,29.0,232.0,185.09,136.47
2017,5,20,14,15,10.0,216.5,2.55,29.0,226.0,179.04,132.09
2017,5,20,14,30,9.0,211.0,2.5,29.0,220.0,173.13,127.75
2017,5,20,14,45,16.5,257.5,2.45,29.0,272.0,207.84,153.77
2017,5,20,15,0,24.0,304.0,2.4,29.0,324.0,238.81,176.71
2017,5,20,15,15,64.5,325.0,2.1,28.5,374.0,236.18,173.51
2017,5,20,15,30,105.0,346.0,1.8,28.0,424.0,240.11,176.59
2017,5,20,15,45,322.0,276.5,1.55,28.0,493.5,169.71,132.54
2017,5,20,16,0,539.0,207.0,1.3,28.0,563.0,126.76,98.54
2017,5,20,16,15,475.5,220.0,1.0,27.5,516.0,136.13,106.65
2017,5,20,16,30,412.0,233.0,0.7,27.0,469.0,153.28,120.92
2017,5,20,16,45,368.0,222.5,0.45,26.5,418.0,147.76,116.86
2017,5,20,17,0,324.0,212.0,0.2,26.0,367.0,141.93,112.53
2017,5,20,17,15,287.5,192.5,0.65,25.0,317.0,130.74,104.64
2017,5,20,17,30,251.0,173.0,1.1,24.0,267.0,119.07,95.87
2017,5,20,17,45,202.0,149.0,1.6,23.5,217.0,105.94,85.3
2017,5,20,18,0,153.0,125.0,2.1,23.0,167.0,89.72,71.69
2017,5,20,18,15,111.5,95.5,2.55,22.5,122.0,70.08,54.74
2017,5,20,18,30,70.0,66.0,3.0,22.0,77.0,49.85,36.94
2017,5,20,18,45,35.0,40.0,3.55,21.5,45.5,31.64,20.5
2017,5,20,19,0,0.0,14.0,4.1,21.0,14.0,11.54,0.0
2017,5,20,19,15,0.0,7.0,4.25,20.5,7.0,5.97,0.0
2017,5,20,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,5,21,5,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,5,21,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,5,21,5,45,0.0,4.0,2.7,19.0,4.0,3.41,0.0
2017,5,21,6,0,0.0,8.0,2.8,19.0,8.0,6.57,0.0
2017,5,21,6,15,0.0,24.0,2.9,19.0,24.0,19.79,10.52
2017,5,21,6,30,0.0,40.0,3.0,19.0,40.0,33.08,21.97
2017,5,21,6,45,0.0,61.0,3.1,19.0,61.0,53.42,39.29
2017,5,21,7,0,0.0,82.0,3.2,19.0,82.0,73.82,56.5
2017,5,21,7,15,0.0,65.5,3.25,19.0,65.5,54.28,40.1
2017,5,21,7,30,0.0,49.0,3.3,19.0,49.0,40.53,28.49
2017,5,21,7,45,0.0,57.5,3.4,19.5,57.5,47.62,34.24
2017,5,21,8,0,0.0,66.0,3.5,20.0,66.0,54.73,39.91
2017,5,21,8,15,11.5,141.0,3.5,20.0,148.0,134.61,105.64
2017,5,21,8,30,23.0,216.0,3.5,20.0,230.0,220.61,174.47
2017,5,21,8,45,12.0,190.0,3.55,20.5,197.5,180.34,141.01
2017,5,21,9,0,1.0,164.0,3.6,21.0,165.0,142.82,110.04
2017,5,21,9,15,6.5,201.0,3.6,21.5,206.5,182.31,141.06
2017,5,21,9,30,12.0,238.0,3.6,22.0,248.0,221.67,171.33
2017,5,21,9,45,11.5,252.5,3.6,22.5,262.5,233.22,179.42
2017,5,21,10,0,11.0,267.0,3.6,23.0,277.0,244.63,187.4
2017,5,21,10,15,13.0,272.0,3.5,23.0,284.0,249.6,190.89
2017,5,21,10,30,15.0,277.0,3.4,23.0,291.0,254.53,194.37
2017,5,21,10,45,16.5,297.0,3.35,23.5,312.5,272.35,207.23
2017,5,21,11,0,18.0,317.0,3.3,24.0,334.0,289.73,219.61
2017,5,21,11,15,45.0,388.0,3.3,24.0,431.5,388.64,293.68
2017,5,21,11,30,72.0,459.0,3.3,24.0,529.0,470.35,353.16
2017,5,21,11,45,172.0,473.0,3.3,24.0,641.5,566.02,423.68
2017,5,21,12,0,272.0,487.0,3.3,24.0,754.0,646.75,481.64
2017,5,21,12,15,227.5,496.5,3.45,24.0,720.5,595.28,443.86
2017,5,21,12,30,183.0,506.0,3.6,24.0,687.0,550.81,411.41
2017,5,21,12,45,113.5,469.0,3.8,24.0,581.5,457.23,343.14
2017,5,21,13,0,44.0,432.0,4.0,24.0,476.0,374.44,281.79
2017,5,21,13,15,53.5,440.0,4.3,23.5,492.0,377.66,285.2
2017,5,21,13,30,63.0,448.0,4.6,23.0,508.0,379.41,287.29
2017,5,21,13,45,46.5,407.5,4.9,23.0,451.5,333.84,253.36
2017,5,21,14,0,30.0,367.0,5.2,23.0,395.0,291.33,221.59
2017,5,21,14,15,74.0,397.5,5.35,22.5,463.0,320.84,243.8
2017,5,21,14,30,118.0,428.0,5.5,22.0,531.0,330.21,249.84
2017,5,21,14,45,200.0,403.5,5.65,22.0,569.5,321.66,239.9
2017,5,21,15,0,282.0,379.0,5.8,22.0,608.0,290.35,211.81
2017,5,21,15,15,159.5,340.0,5.75,21.5,468.5,243.74,181.68
2017,5,21,15,30,37.0,301.0,5.7,21.0,329.0,211.79,163.06
2017,5,21,15,45,18.5,201.0,5.7,21.0,215.0,157.82,127.49
2017,5,21,16,0,0.0,101.0,5.7,21.0,101.0,83.76,65.71
2017,5,21,16,15,0.0,122.0,5.6,20.5,122.0,99.64,79.58
2017,5,21,16,30,0.0,143.0,5.5,20.0,143.0,114.64,92.76
2017,5,21,16,45,0.0,93.5,5.45,20.0,93.5,77.36,61.21
2017,5,21,17,0,0.0,44.0,5.4,20.0,44.0,36.41,26.05
2017,5,21,17,15,0.0,38.0,5.15,19.5,38.0,31.4,21.86
2017,5,21,17,30,0.0,32.0,4.9,19.0,32.0,26.41,17.61
2017,5,21,17,45,0.0,25.0,4.7,19.0,25.0,20.61,12.54
2017,5,21,18,0,0.0,18.0,4.5,19.0,18.0,14.81,7.42
2017,5,21,18,15,0.0,13.0,4.5,18.5,13.0,10.68,3.75
2017,5,21,18,30,0.0,8.0,4.5,18.0,8.0,6.56,0.06
2017,5,21,18,45,0.0,4.5,4.5,18.0,4.5,3.69,0.0
2017,5,21,19,0,0.0,1.0,4.5,18.0,1.0,0.82,0.0
2017,5,21,19,15,0.0,0.5,4.45,17.5,0.5,0.43,0.0
2017,5,21,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,5,22,5,45,21.0,13.0,3.5,16.0,14.5,25.24,0.0
2017,5,22,6,0,42.0,26.0,3.5,16.0,29.0,72.5,46.71
2017,5,22,6,15,99.5,51.5,3.45,16.0,67.5,156.25,125.27
2017,5,22,6,30,157.0,77.0,3.4,16.0,106.0,252.37,208.43
2017,5,22,6,45,224.5,96.5,3.4,16.5,153.5,334.24,278.3
2017,5,22,7,0,292.0,116.0,3.4,17.0,201.0,420.36,349.11
2017,5,22,7,15,146.0,110.0,3.35,17.0,152.5,262.47,218.06
2017,5,22,7,30,0.0,104.0,3.3,17.0,104.0,91.45,71.33
2017,5,22,7,45,0.0,125.0,3.25,17.5,125.0,110.99,87.31
2017,5,22,8,0,0.0,146.0,3.2,18.0,146.0,130.31,102.65
2017,5,22,8,15,8.0,175.5,3.1,18.5,180.5,166.18,131.53
2017,5,22,8,30,16.0,205.0,3.0,19.0,215.0,201.96,159.74
2017,5,22,8,45,18.5,225.0,2.9,19.5,237.5,222.15,174.86
2017,5,22,9,0,21.0,245.0,2.8,20.0,260.0,242.16,189.67
2017,5,22,9,15,30.5,278.0,2.8,20.5,300.5,303.23,236.28
2017,5,22,9,30,40.0,311.0,2.8,21.0,341.0,343.97,266.33
2017,5,22,9,45,30.5,303.5,2.85,21.5,327.0,321.51,247.75
2017,5,22,10,0,21.0,296.0,2.9,22.0,313.0,281.92,216.48
2017,5,22,10,15,13.5,238.0,2.95,22.0,249.5,219.02,167.85
2017,5,22,10,30,6.0,180.0,3.0,22.0,186.0,159.12,121.01
2017,5,22,10,45,11.0,239.5,3.15,22.5,250.5,215.74,164.73
2017,5,22,11,0,16.0,299.0,3.3,23.0,315.0,271.86,207.05
2017,5,22,11,15,16.5,305.0,3.5,23.0,321.5,275.79,209.77
2017,5,22,11,30,17.0,311.0,3.7,23.0,328.0,279.54,212.52
2017,5,22,11,45,14.0,265.0,3.95,23.5,279.5,235.71,178.77
2017,5,22,12,0,11.0,219.0,4.2,24.0,231.0,192.98,145.76
2017,5,22,12,15,11.5,223.0,4.1,24.0,235.0,195.59,147.75
2017,5,22,12,30,12.0,227.0,4.0,24.0,239.0,198.02,149.55
2017,5,22,12,45,12.5,241.0,3.95,24.5,254.0,208.47,157.19
2017,5,22,13,0,13.0,255.0,3.9,25.0,269.0,218.57,164.51
2017,5,22,13,15,11.0,223.5,3.6,25.0,235.0,190.47,143.0
2017,5,22,13,30,9.0,192.0,3.3,25.0,201.0,162.89,121.87
2017,5,22,13,45,11.0,228.0,3.05,25.0,239.0,191.27,143.63
2017,5,22,14,0,13.0,264.0,2.8,25.0,277.0,218.37,164.15
2017,5,22,14,15,10.0,225.5,2.75,25.0,235.5,186.01,139.56
2017,5,22,14,30,7.0,187.0,2.7,25.0,194.0,154.17,115.33
2017,5,22,14,45,4.5,168.5,2.7,25.0,173.0,138.35,103.34
2017,5,22,15,0,2.0,150.0,2.7,25.0,152.0,122.92,91.61
2017,5,22,15,15,2.0,157.0,2.7,25.0,159.0,127.73,95.59
2017,5,22,15,30,2.0,164.0,2.7,25.0,166.0,132.24,99.36
2017,5,22,15,45,3.0,173.0,2.75,25.0,175.5,137.85,108.86
2017,5,22,16,0,4.0,182.0,2.8,25.0,185.0,143.69,113.96
2017,5,22,16,15,2.5,171.5,2.8,25.0,173.0,135.61,107.67
2017,5,22,16,30,1.0,161.0,2.8,25.0,161.0,127.44,101.31
2017,5,22,16,45,321.0,135.5,2.8,25.0,289.0,88.02,68.82
2017,5,22,17,0,641.0,110.0,2.8,25.0,417.0,76.96,59.82
2017,5,22,17,15,604.0,103.0,2.75,24.5,363.5,73.83,57.53
2017,5,22,17,30,567.0,96.0,2.7,24.0,310.0,70.54,55.04
2017,5,22,17,45,512.5,87.5,2.65,23.5,257.5,65.76,51.17
2017,5,22,18,0,458.0,79.0,2.6,23.0,205.0,58.9,45.36
2017,5,22,18,15,384.5,67.0,2.35,22.5,156.5,50.46,37.98
2017,5,22,18,30,311.0,55.0,2.1,22.0,108.0,41.83,30.18
2017,5,22,18,45,207.5,38.5,1.85,21.5,68.5,29.54,18.92
2017,5,22,19,0,104.0,22.0,1.6,21.0,29.0,17.02,2.97
2017,5,22,19,15,52.0,11.0,1.65,20.5,14.5,9.39,0.0
2017,5,22,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,5,23,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,5,23,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,5,23,5,45,62.0,14.5,1.05,17.5,19.5,54.15,0.0
2017,5,23,6,0,124.0,29.0,1.2,18.0,39.0,169.67,116.6
2017,5,23,6,15,214.0,46.5,1.35,18.5,79.5,264.86,211.62
2017,5,23,6,30,304.0,64.0,1.5,19.0,120.0,364.88,296.43
2017,5,23,6,45,368.0,77.5,1.65,19.5,169.0,443.54,360.96
2017,5,23,7,0,432.0,91.0,1.8,20.0,218.0,525.89,425.0
2017,5,23,7,15,482.0,101.5,1.85,20.5,270.0,594.33,475.17
2017,5,23,7,30,532.0,112.0,1.9,21.0,322.0,664.12,524.32
2017,5,23,7,45,331.5,161.5,1.95,21.5,299.5,523.18,414.88
2017,5,23,8,0,131.0,211.0,2.0,22.0,277.0,371.61,293.33
2017,5,23,8,15,266.5,216.0,2.0,22.5,368.0,529.0,414.27
2017,5,23,8,30,402.0,221.0,2.0,23.0,459.0,691.24,530.43
2017,5,23,8,45,264.0,266.5,2.05,23.5,428.5,581.6,445.03
2017,5,23,9,0,126.0,312.0,2.1,24.0,398.0,466.88,356.31
2017,5,23,9,15,93.0,322.5,2.05,24.5,388.0,416.57,317.36
2017,5,23,9,30,60.0,333.0,2.0,25.0,378.0,388.31,294.06
2017,5,23,9,45,76.5,362.0,1.95,25.5,423.0,430.31,323.84
2017,5,23,10,0,93.0,391.0,1.9,26.0,468.0,470.97,351.7
2017,5,23,10,15,53.0,323.5,1.85,26.0,367.5,355.5,266.5
2017,5,23,10,30,13.0,256.0,1.8,26.0,267.0,233.57,174.98
2017,5,23,10,45,400.0,220.0,1.8,26.5,591.0,622.28,466.76
2017,5,23,11,0,787.0,184.0,1.8,27.0,915.0,929.18,670.15
2017,5,23,11,15,792.0,185.5,1.8,27.0,934.0,907.26,652.22
2017,5,23,11,30,797.0,187.0,1.8,27.0,953.0,882.11,635.8
2017,5,23,11,45,804.5,184.5,1.8,27.5,965.5,852.5,615.3
2017,5,23,12,0,812.0,182.0,1.8,28.0,978.0,819.94,592.95
2017,5,23,12,15,812.0,182.0,1.8,28.0,981.0,780.99,566.36
2017,5,23,12,30,812.0,182.0,1.8,28.0,984.0,740.15,538.07
2017,5,23,12,45,467.5,339.5,1.85,28.0,801.5,593.75,432.94
2017,5,23,13,0,123.0,497.0,1.9,28.0,619.0,469.38,341.8
2017,5,23,13,15,112.5,486.5,1.9,28.0,596.5,446.09,325.69
2017,5,23,13,30,102.0,476.0,1.9,28.0,574.0,420.04,307.01
2017,5,23,13,45,83.5,453.0,1.95,28.0,532.5,383.05,280.63
2017,5,23,14,0,65.0,430.0,2.0,28.0,491.0,348.83,256.17
2017,5,23,14,15,36.5,313.0,2.05,27.5,347.0,251.03,185.65
2017,5,23,14,30,8.0,196.0,2.1,27.0,203.0,161.43,119.64
2017,5,23,14,45,7.5,195.5,2.2,27.0,202.0,159.76,118.71
2017,5,23,15,0,7.0,195.0,2.3,27.0,201.0,158.06,117.63
2017,5,23,15,15,3.5,165.0,2.55,26.5,168.0,133.99,99.72
2017,5,23,15,30,0.0,135.0,2.8,26.0,135.0,110.32,81.89
2017,5,23,15,45,0.0,133.0,3.1,25.5,133.0,108.42,84.6
2017,5,23,16,0,0.0,131.0,3.4,25.0,131.0,106.69,83.61
2017,5,23,16,15,0.0,118.0,4.05,24.0,118.0,96.64,75.87
2017,5,23,16,30,0.0,105.0,4.7,23.0,105.0,86.48,67.92
2017,5,23,16,45,0.0,57.0,5.35,22.0,57.0,47.25,34.99
2017,5,23,17,0,0.0,9.0,6.0,21.0,9.0,7.42,0.79
