Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,23,17,15,0.0,7.5,6.2,20.5,7.5,6.18,0.0
2017,5,23,17,30,0.0,6.0,6.4,20.0,6.0,4.94,0.0
2017,5,23,17,45,0.0,5.0,6.65,19.5,5.0,4.11,0.0
2017,5,23,18,0,0.0,4.0,6.9,19.0,4.0,3.28,0.0
2017,5,23,18,15,0.0,3.0,6.35,18.5,3.0,2.46,0.0
2017,5,23,18,30,0.0,2.0,5.8,18.0,2.0,1.64,0.0
2017,5,23,18,45,0.0,1.0,5.3,18.0,1.0,0.82,0.0
2017,5,23,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2017,5,23,19,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,5,23,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,5,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,5,24,5,45,84.5,15.0,3.15,13.5,22.0,69.75,0.0
2017,5,24,6,0,169.0,30.0,3.4,14.0,44.0,204.44,146.06
2017,5,24,6,15,278.5,44.5,3.35,14.5,88.0,310.19,254.1
2017,5,24,6,30,388.0,59.0,3.3,15.0,132.0,424.17,352.41
2017,5,24,6,45,456.5,70.5,3.25,16.0,184.0,512.83,424.55
2017,5,24,7,0,525.0,82.0,3.2,17.0,236.0,601.59,492.85
2017,5,24,7,15,576.5,90.0,3.35,18.0,291.5,673.24,545.29
2017,5,24,7,30,628.0,98.0,3.5,19.0,347.0,745.39,595.9
2017,5,24,7,45,666.0,104.0,3.65,20.0,403.0,802.24,633.46
2017,5,24,8,0,704.0,110.0,3.8,21.0,459.0,858.03,669.18
2017,5,24,8,15,731.0,115.0,3.85,21.5,513.0,900.19,695.18
2017,5,24,8,30,758.0,120.0,3.9,22.0,567.0,940.15,719.28
2017,5,24,8,45,781.0,123.0,4.0,23.0,619.0,964.25,731.07
2017,5,24,9,0,804.0,126.0,4.1,24.0,671.0,992.69,745.83
2017,5,24,9,15,819.5,129.0,4.1,24.5,717.5,1010.23,753.98
2017,5,24,9,30,835.0,132.0,4.1,25.0,764.0,1024.32,759.97
2017,5,24,9,45,848.0,134.0,4.1,25.5,805.0,1031.16,761.28
2017,5,24,10,0,861.0,136.0,4.1,26.0,846.0,1034.32,760.36
2017,5,24,10,15,869.5,138.0,4.1,26.5,881.0,1015.58,745.22
2017,5,24,10,30,878.0,140.0,4.1,27.0,916.0,1007.02,737.17
2017,5,24,10,45,888.0,139.0,4.1,27.5,944.0,993.41,725.89
2017,5,24,11,0,898.0,138.0,4.1,28.0,972.0,976.2,712.45
2017,5,24,11,15,901.5,139.5,4.1,28.0,992.0,951.71,695.77
2017,5,24,11,30,905.0,141.0,4.1,28.0,1012.0,923.9,676.97
2017,5,24,11,45,917.0,134.5,4.1,28.5,1026.0,893.44,655.14
2017,5,24,12,0,929.0,128.0,4.1,29.0,1040.0,859.76,631.22
2017,5,24,12,15,929.5,128.0,4.1,29.0,1043.5,819.35,603.98
2017,5,24,12,30,930.0,128.0,4.1,29.0,1047.0,776.8,574.33
2017,5,24,12,45,931.5,126.0,4.1,29.5,1042.5,731.63,540.23
2017,5,24,13,0,933.0,124.0,4.1,30.0,1038.0,684.7,504.28
2017,5,24,13,15,930.5,123.0,4.05,30.0,1024.5,634.43,466.0
2017,5,24,13,30,928.0,122.0,4.0,30.0,1011.0,582.89,425.81
2017,5,24,13,45,925.5,119.5,3.95,30.0,990.0,529.19,382.98
2017,5,24,14,0,923.0,117.0,3.9,30.0,969.0,474.55,338.26
2017,5,24,14,15,917.0,115.5,3.8,30.0,940.0,418.53,291.4
2017,5,24,14,30,911.0,114.0,3.7,30.0,911.0,362.31,243.64
2017,5,24,14,45,903.0,112.0,3.65,30.0,875.5,305.31,195.36
2017,5,24,15,0,895.0,110.0,3.6,30.0,840.0,248.77,148.86
2017,5,24,15,15,883.5,108.0,3.45,30.0,798.0,192.44,106.75
2017,5,24,15,30,872.0,106.0,3.3,30.0,756.0,137.39,74.41
2017,5,24,15,45,859.5,102.5,3.15,30.0,709.0,84.28,63.45
2017,5,24,16,0,847.0,99.0,3.0,30.0,662.0,82.73,62.42
2017,5,24,16,15,828.0,95.5,2.75,29.5,610.5,71.19,53.29
2017,5,24,16,30,809.0,92.0,2.5,29.0,559.0,70.01,52.63
2017,5,24,16,45,785.0,88.0,2.3,29.0,504.5,68.29,51.4
2017,5,24,17,0,761.0,84.0,2.1,29.0,450.0,66.45,50.07
2017,5,24,17,15,727.0,79.0,1.75,28.5,394.5,63.62,48.01
2017,5,24,17,30,693.0,74.0,1.4,28.0,339.0,55.66,41.57
2017,5,24,17,45,645.0,68.0,1.1,27.5,283.5,52.0,38.67
2017,5,24,18,0,597.0,62.0,0.8,27.0,228.0,48.25,35.58
2017,5,24,18,15,522.5,54.0,0.8,26.0,175.5,42.66,30.82
2017,5,24,18,30,448.0,46.0,0.8,25.0,123.0,36.99,25.76
2017,5,24,18,45,327.0,34.5,0.85,24.5,80.0,28.04,17.54
2017,5,24,19,0,206.0,23.0,0.9,24.0,37.0,18.93,5.29
2017,5,24,19,15,103.0,11.5,0.95,23.0,18.5,9.82,0.0
2017,5,24,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,25,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,5,25,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,5,25,5,45,119.5,14.0,3.6,16.5,23.5,92.48,0.0
2017,5,25,6,0,239.0,28.0,3.8,17.0,47.0,253.05,181.74
2017,5,25,6,15,349.5,39.0,3.9,17.5,92.0,359.71,291.96
2017,5,25,6,30,460.0,50.0,4.0,18.0,137.0,474.69,389.39
2017,5,25,6,45,530.5,58.0,4.1,19.0,190.0,559.55,457.79
2017,5,25,7,0,601.0,66.0,4.2,20.0,243.0,647.58,524.96
2017,5,25,7,15,646.5,72.0,4.7,21.0,298.0,712.8,573.41
2017,5,25,7,30,692.0,78.0,5.2,22.0,353.0,778.36,620.64
2017,5,25,7,45,724.5,82.5,5.7,23.0,408.5,823.94,651.8
2017,5,25,8,0,757.0,87.0,6.2,24.0,464.0,874.05,685.59
2017,5,25,8,15,780.0,91.0,6.3,24.5,517.0,912.33,709.69
2017,5,25,8,30,803.0,95.0,6.4,25.0,570.0,948.17,731.78
2017,5,25,8,45,818.0,99.0,6.55,26.0,619.5,973.17,744.81
2017,5,25,9,0,833.0,103.0,6.7,27.0,669.0,995.07,755.62
2017,5,25,9,15,846.0,106.0,6.7,27.5,714.0,997.96,754.0
2017,5,25,9,30,859.0,109.0,6.7,28.0,759.0,1009.86,758.87
2017,5,25,9,45,864.5,113.0,6.75,28.5,797.5,1011.71,757.19
2017,5,25,10,0,870.0,117.0,6.8,29.0,836.0,1009.96,753.27
2017,5,25,10,15,877.5,119.0,6.7,29.5,869.5,1004.5,746.22
2017,5,25,10,30,885.0,121.0,6.6,30.0,903.0,995.43,736.92
2017,5,25,10,45,887.0,125.0,6.55,30.5,929.0,979.38,723.37
2017,5,25,11,0,889.0,129.0,6.5,31.0,955.0,959.81,707.66
2017,5,25,11,15,892.5,130.0,6.4,31.5,974.0,935.46,688.65
2017,5,25,11,30,896.0,131.0,6.3,32.0,993.0,907.84,667.63
2017,5,25,11,45,894.5,134.0,6.25,32.5,1003.5,874.54,643.13
2017,5,25,12,0,893.0,137.0,6.2,33.0,1014.0,838.52,616.88
2017,5,25,12,15,893.5,137.0,6.1,33.0,1017.5,799.32,589.57
2017,5,25,12,30,894.0,137.0,6.0,33.0,1021.0,758.11,559.71
2017,5,25,12,45,892.0,138.0,5.95,33.5,1015.5,714.22,525.93
2017,5,25,13,0,890.0,139.0,5.9,34.0,1010.0,668.92,490.67
2017,5,25,13,15,724.0,256.0,5.85,34.0,959.0,613.57,446.9
2017,5,25,13,30,558.0,373.0,5.8,34.0,908.0,568.16,410.85
2017,5,25,13,45,715.5,254.5,5.75,34.5,925.0,519.22,372.74
2017,5,25,14,0,873.0,136.0,5.7,35.0,942.0,466.84,329.26
2017,5,25,14,15,866.5,134.5,5.65,35.0,914.0,413.25,284.85
2017,5,25,14,30,860.0,133.0,5.6,35.0,886.0,359.57,239.72
2017,5,25,14,45,847.0,132.5,5.55,35.0,850.0,304.96,194.18
2017,5,25,15,0,834.0,132.0,5.5,35.0,814.0,243.29,144.84
2017,5,25,15,15,822.0,129.5,5.4,34.5,772.5,189.02,104.92
2017,5,25,15,30,810.0,127.0,5.3,34.0,731.0,136.28,73.94
2017,5,25,15,45,794.0,123.5,5.25,34.0,685.0,84.54,62.65
2017,5,25,16,0,778.0,120.0,5.2,34.0,639.0,84.23,62.62
2017,5,25,16,15,757.5,116.0,5.15,33.5,588.5,83.48,62.35
2017,5,25,16,30,737.0,112.0,5.1,33.0,538.0,75.18,55.95
2017,5,25,16,45,708.5,107.5,5.05,33.0,485.0,73.88,55.11
2017,5,25,17,0,680.0,103.0,5.0,33.0,432.0,72.48,54.18
2017,5,25,17,15,643.5,97.0,4.85,32.0,377.5,69.82,52.43
2017,5,25,17,30,607.0,91.0,4.7,31.0,323.0,67.04,50.52
2017,5,25,17,45,553.5,83.5,4.6,30.5,269.0,62.83,47.22
2017,5,25,18,0,500.0,76.0,4.5,30.0,215.0,58.5,43.69
2017,5,25,18,15,425.5,65.5,4.5,29.0,165.5,51.43,37.75
2017,5,25,18,30,351.0,55.0,4.5,28.0,116.0,41.99,29.55
2017,5,25,18,45,240.5,40.0,4.5,27.5,75.0,30.75,19.48
2017,5,25,19,0,130.0,25.0,4.5,27.0,34.0,19.35,5.96
2017,5,25,19,15,65.0,12.5,4.5,26.5,17.0,10.67,0.0
2017,5,25,19,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,4.55,25.5,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,4.4,22.5,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,4.45,22.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,4.25,22.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,4.15,22.0,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,5,26,5,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,5,26,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,5,26,5,45,0.0,12.0,3.1,22.5,12.0,10.24,0.0
2017,5,26,6,0,0.0,24.0,3.2,23.0,24.0,20.97,9.45
2017,5,26,6,15,16.5,47.0,3.45,23.5,50.5,68.71,50.12
2017,5,26,6,30,33.0,70.0,3.7,24.0,77.0,109.21,84.56
2017,5,26,6,45,64.0,91.5,3.95,24.5,109.0,158.47,126.18
2017,5,26,7,0,95.0,113.0,4.2,25.0,141.0,225.55,181.13
2017,5,26,7,15,97.5,141.0,4.35,25.5,175.0,262.11,209.54
2017,5,26,7,30,100.0,169.0,4.5,26.0,209.0,278.52,221.59
2017,5,26,7,45,110.0,194.5,4.7,26.5,244.5,335.02,264.54
2017,5,26,8,0,120.0,220.0,4.9,27.0,280.0,372.17,291.81
2017,5,26,8,15,60.0,143.5,4.95,27.5,173.5,197.32,153.75
2017,5,26,8,30,0.0,67.0,5.0,28.0,67.0,55.63,38.89
2017,5,26,8,45,0.0,73.5,5.1,28.5,73.5,61.1,43.06
2017,5,26,9,0,0.0,80.0,5.2,29.0,80.0,66.58,47.14
2017,5,26,9,15,2.0,127.0,5.2,29.5,129.0,109.48,80.51
2017,5,26,9,30,4.0,174.0,5.2,30.0,178.0,153.64,114.25
2017,5,26,9,45,11.5,231.5,5.2,30.5,241.5,213.44,159.51
2017,5,26,10,0,19.0,289.0,5.2,31.0,305.0,273.22,203.82
2017,5,26,10,15,10.0,216.0,5.15,31.0,224.5,195.66,144.96
2017,5,26,10,30,1.0,143.0,5.1,31.0,144.0,121.95,88.56
2017,5,26,10,45,2.5,146.5,5.05,31.5,148.5,126.29,91.68
2017,5,26,11,0,4.0,150.0,5.0,32.0,153.0,130.52,94.64
2017,5,26,11,15,4.5,152.0,4.95,32.0,156.5,132.43,96.0
2017,5,26,11,30,5.0,154.0,4.9,32.0,160.0,134.26,97.31
2017,5,26,11,45,90.0,313.5,4.85,32.5,403.0,357.44,264.41
2017,5,26,12,0,175.0,473.0,4.8,33.0,646.0,553.38,403.02
2017,5,26,12,15,175.5,474.0,4.7,33.0,648.0,538.14,390.98
2017,5,26,12,30,176.0,475.0,4.6,33.0,650.0,522.24,379.24
2017,5,26,12,45,160.0,488.5,4.55,33.5,646.5,504.25,365.05
2017,5,26,13,0,144.0,502.0,4.5,34.0,643.0,486.79,351.33
2017,5,26,13,15,276.0,458.5,4.45,34.0,725.0,508.89,367.53
2017,5,26,13,30,408.0,415.0,4.4,34.0,807.0,517.49,372.67
2017,5,26,13,45,396.0,410.5,4.35,34.5,784.0,485.77,347.56
2017,5,26,14,0,384.0,406.0,4.3,35.0,761.0,447.91,318.13
2017,5,26,14,15,322.5,415.0,4.25,35.0,707.0,401.4,283.84
2017,5,26,14,30,261.0,424.0,4.2,35.0,653.0,361.0,254.48
2017,5,26,14,45,286.5,399.0,4.2,35.0,641.0,329.72,229.7
2017,5,26,15,0,312.0,374.0,4.2,35.0,629.0,296.3,203.39
2017,5,26,15,15,524.0,263.0,4.15,35.0,665.5,226.26,143.86
2017,5,26,15,30,736.0,152.0,4.1,35.0,702.0,138.76,77.26
2017,5,26,15,45,532.5,217.0,4.1,35.0,602.0,129.7,98.14
2017,5,26,16,0,329.0,282.0,4.1,35.0,502.0,174.41,133.65
2017,5,26,16,15,390.5,242.5,4.05,34.5,483.5,156.52,120.16
2017,5,26,16,30,452.0,203.0,4.0,34.0,465.0,128.28,98.34
2017,5,26,16,45,446.5,182.0,4.0,34.0,420.0,118.25,90.67
2017,5,26,17,0,441.0,161.0,4.0,34.0,375.0,107.48,82.32
2017,5,26,17,15,409.0,147.5,3.85,33.0,327.0,100.49,77.28
2017,5,26,17,30,377.0,134.0,3.7,32.0,279.0,93.11,71.79
2017,5,26,17,45,327.0,119.0,3.6,31.5,230.5,86.91,66.97
2017,5,26,18,0,277.0,104.0,3.5,31.0,182.0,76.6,58.56
2017,5,26,18,15,225.0,85.0,3.55,30.5,139.0,63.38,47.45
2017,5,26,18,30,173.0,66.0,3.6,30.0,96.0,49.81,35.78
2017,5,26,18,45,101.5,44.5,3.7,29.5,60.5,34.14,22.08
2017,5,26,19,0,30.0,23.0,3.8,29.0,25.0,18.55,5.88
2017,5,26,19,15,15.0,11.5,3.95,28.5,12.5,9.82,0.0
2017,5,26,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,5,27,5,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,5,27,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,5,27,5,45,37.5,14.5,3.25,24.5,17.5,37.64,0.0
2017,5,27,6,0,75.0,29.0,3.3,25.0,35.0,116.78,79.82
2017,5,27,6,15,144.0,51.0,3.45,25.0,74.5,201.37,157.75
2017,5,27,6,30,213.0,73.0,3.6,25.0,114.0,288.2,231.32
2017,5,27,6,45,106.5,71.0,3.8,25.5,91.5,177.19,142.03
2017,5,27,7,0,0.0,69.0,4.0,26.0,69.0,58.93,42.68
2017,5,27,7,15,171.0,104.5,4.2,26.5,173.0,295.25,238.02
2017,5,27,7,30,342.0,140.0,4.4,27.0,277.0,501.65,399.56
2017,5,27,7,45,341.0,169.5,4.6,27.5,322.5,542.12,426.89
2017,5,27,8,0,340.0,199.0,4.8,28.0,368.0,580.14,452.49
2017,5,27,8,15,180.0,205.5,4.9,28.5,296.0,407.94,317.83
2017,5,27,8,30,20.0,212.0,5.0,29.0,224.0,213.01,162.37
2017,5,27,8,45,21.5,231.0,5.1,29.5,245.0,231.1,175.73
2017,5,27,9,0,23.0,250.0,5.2,30.0,266.0,249.04,188.52
2017,5,27,9,15,55.0,299.5,5.2,30.5,340.5,351.64,265.64
2017,5,27,9,30,87.0,349.0,5.2,31.0,415.0,433.22,325.06
2017,5,27,9,45,53.5,322.5,5.25,31.5,364.0,364.58,272.28
2017,5,27,10,0,20.0,296.0,5.3,32.0,313.0,280.82,208.44
2017,5,27,10,15,19.0,298.0,5.25,32.0,315.0,279.53,207.17
2017,5,27,10,30,18.0,300.0,5.2,32.0,317.0,278.38,205.92
2017,5,27,10,45,30.0,351.0,5.2,32.5,379.5,350.58,258.39
2017,5,27,11,0,42.0,402.0,5.2,33.0,442.0,405.26,297.06
2017,5,27,11,15,46.5,407.0,5.15,33.0,451.5,407.72,298.44
2017,5,27,11,30,51.0,412.0,5.1,33.0,461.0,409.58,299.54
2017,5,27,11,45,106.0,458.0,5.05,33.5,562.0,489.41,356.54
2017,5,27,12,0,161.0,504.0,5.0,34.0,663.0,568.45,411.18
2017,5,27,12,15,138.5,502.5,4.95,34.0,639.5,533.3,385.5
2017,5,27,12,30,116.0,501.0,4.9,34.0,616.0,499.6,361.21
2017,5,27,12,45,77.0,460.5,4.9,34.5,536.5,427.87,309.43
2017,5,27,13,0,38.0,420.0,4.9,35.0,457.0,361.98,261.61
2017,5,27,13,15,78.0,451.5,4.9,35.0,527.0,401.07,289.81
2017,5,27,13,30,118.0,483.0,4.9,35.0,597.0,426.41,307.43
2017,5,27,13,45,400.0,364.5,4.9,35.0,737.0,449.78,323.01
2017,5,27,14,0,682.0,246.0,4.9,35.0,877.0,455.88,322.33
2017,5,27,14,15,410.0,340.5,4.95,35.0,716.5,377.86,266.53
2017,5,27,14,30,138.0,435.0,5.0,35.0,556.0,342.35,244.95
2017,5,27,14,45,152.0,410.5,5.05,35.0,539.0,315.94,224.85
2017,5,27,15,0,166.0,386.0,5.1,35.0,522.0,288.62,204.05
2017,5,27,15,15,425.0,283.5,5.1,35.0,607.0,225.08,147.21
2017,5,27,15,30,684.0,181.0,5.1,35.0,692.0,152.89,89.32
2017,5,27,15,45,667.0,174.5,5.15,35.0,647.5,105.56,79.09
2017,5,27,16,0,650.0,168.0,5.2,35.0,603.0,102.52,76.94
2017,5,27,16,15,626.5,162.0,5.15,34.5,554.5,102.06,76.98
2017,5,27,16,30,603.0,156.0,5.1,34.0,506.0,101.43,76.9
2017,5,27,16,45,567.0,150.0,5.05,33.5,454.0,100.45,76.56
2017,5,27,17,0,531.0,144.0,5.0,33.0,402.0,97.99,75.0
2017,5,27,17,15,492.0,134.0,4.75,32.5,350.5,92.76,71.14
2017,5,27,17,30,453.0,124.0,4.5,32.0,299.0,87.27,67.0
2017,5,27,17,45,378.0,116.0,4.25,31.5,246.0,82.55,63.38
2017,5,27,18,0,303.0,108.0,4.0,31.0,193.0,79.39,60.89
2017,5,27,18,15,243.0,89.0,3.7,30.5,147.5,66.13,49.76
2017,5,27,18,30,183.0,70.0,3.4,30.0,102.0,52.56,38.07
2017,5,27,18,45,91.5,46.0,3.1,29.5,62.0,35.8,23.47
2017,5,27,19,0,0.0,22.0,2.8,29.0,22.0,18.03,5.96
2017,5,27,19,15,0.0,11.0,3.05,28.5,11.0,9.39,0.0
2017,5,27,19,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,28,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,5,28,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,5,28,5,45,30.5,14.5,1.55,23.5,17.0,32.92,0.0
2017,5,28,6,0,61.0,29.0,1.7,24.0,34.0,91.77,62.39
2017,5,28,6,15,124.5,52.5,1.75,24.0,73.0,189.17,147.94
2017,5,28,6,30,188.0,76.0,1.8,24.0,112.0,273.18,218.53
2017,5,28,6,45,238.5,96.5,1.85,24.5,157.5,344.22,276.31
2017,5,28,7,0,289.0,117.0,1.9,25.0,203.0,417.8,333.8
2017,5,28,7,15,288.0,133.0,1.8,25.5,233.5,440.64,349.42
2017,5,28,7,30,287.0,149.0,1.7,26.0,264.0,462.67,363.76
2017,5,28,7,45,186.5,179.0,1.65,26.5,258.0,386.69,302.19
2017,5,28,8,0,86.0,209.0,1.6,27.0,252.0,303.96,235.21
2017,5,28,8,15,291.5,200.5,1.6,27.0,369.0,533.8,410.38
2017,5,28,8,30,497.0,192.0,1.6,27.0,486.0,752.71,564.14
2017,5,28,8,45,387.5,246.0,1.6,27.5,487.5,681.84,508.0
2017,5,28,9,0,278.0,300.0,1.6,28.0,489.0,629.63,466.64
2017,5,28,9,15,271.5,324.5,1.65,28.0,519.5,644.81,475.94
2017,5,28,9,30,265.0,349.0,1.7,28.0,550.0,657.99,483.37
2017,5,28,9,45,280.0,366.5,1.75,28.5,589.0,683.44,498.85
2017,5,28,10,0,295.0,384.0,1.8,29.0,628.0,706.87,512.75
2017,5,28,10,15,271.0,407.5,1.85,29.0,639.0,695.52,503.4
2017,5,28,10,30,247.0,431.0,1.9,29.0,650.0,682.66,493.42
2017,5,28,10,45,175.0,445.0,1.95,29.5,602.5,597.34,432.74
2017,5,28,11,0,103.0,459.0,2.0,30.0,555.0,516.64,374.75
2017,5,28,11,15,146.5,474.5,2.05,30.0,614.5,574.07,415.4
2017,5,28,11,30,190.0,490.0,2.1,30.0,674.0,612.69,441.96
2017,5,28,11,45,234.0,488.5,2.15,30.5,717.0,632.49,454.91
2017,5,28,12,0,278.0,487.0,2.2,31.0,760.0,652.92,468.08
2017,5,28,12,15,227.0,497.5,2.2,31.0,721.0,597.07,428.79
2017,5,28,12,30,176.0,508.0,2.2,31.0,682.0,548.62,394.7
2017,5,28,12,45,146.5,502.0,2.25,31.5,647.0,505.73,364.09
2017,5,28,13,0,117.0,496.0,2.3,32.0,612.0,465.78,335.38
2017,5,28,13,15,131.0,492.0,2.3,32.0,619.5,455.71,328.35
2017,5,28,13,30,145.0,488.0,2.3,32.0,627.0,444.38,320.07
2017,5,28,13,45,154.5,477.5,2.3,32.0,623.0,425.25,306.12
2017,5,28,14,0,164.0,467.0,2.3,32.0,619.0,405.4,291.41
2017,5,28,14,15,279.5,420.5,2.3,32.0,670.5,389.93,277.76
2017,5,28,14,30,395.0,374.0,2.3,32.0,722.0,374.12,261.84
2017,5,28,14,45,317.5,382.5,2.3,32.0,655.0,329.28,229.66
2017,5,28,15,0,240.0,391.0,2.3,32.0,588.0,306.43,214.86
2017,5,28,15,15,249.5,368.0,2.25,32.0,563.5,259.74,180.58
2017,5,28,15,30,259.0,345.0,2.2,32.0,539.0,226.54,158.44
2017,5,28,15,45,149.5,308.0,2.2,32.0,418.5,197.78,152.59
2017,5,28,16,0,40.0,271.0,2.2,32.0,298.0,188.1,145.51
2017,5,28,16,15,20.0,174.0,2.05,31.5,187.5,130.36,100.38
2017,5,28,16,30,0.0,77.0,1.9,31.0,77.0,63.97,47.14
2017,5,28,16,45,0.0,46.0,1.8,31.0,46.0,38.1,26.03
2017,5,28,17,0,0.0,15.0,1.7,31.0,15.0,12.38,4.71
2017,5,28,17,15,0.0,13.0,1.65,30.5,13.0,10.72,3.37
2017,5,28,17,30,0.0,11.0,1.6,30.0,11.0,9.06,2.01
2017,5,28,17,45,0.0,9.0,1.55,29.5,9.0,7.4,0.64
2017,5,28,18,0,0.0,7.0,1.5,29.0,7.0,5.75,0.0
2017,5,28,18,15,0.0,5.0,1.55,28.5,5.0,4.1,0.0
2017,5,28,18,30,0.0,3.0,1.6,28.0,3.0,2.46,0.0
2017,5,28,18,45,0.0,2.0,1.7,27.5,2.0,1.64,0.0
2017,5,28,19,0,0.0,1.0,1.8,27.0,1.0,0.82,0.0
2017,5,28,19,15,0.0,0.5,1.9,26.5,0.5,0.43,0.0
2017,5,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,5,29,5,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2017,5,29,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,5,29,5,45,0.0,6.5,2.2,20.0,6.5,5.55,0.0
2017,5,29,6,0,0.0,13.0,2.3,20.0,13.0,10.69,2.29
2017,5,29,6,15,0.0,29.0,2.35,20.0,29.0,23.95,13.95
2017,5,29,6,30,0.0,45.0,2.4,20.0,45.0,37.8,25.85
2017,5,29,6,45,0.0,64.0,2.5,20.0,64.0,56.3,41.56
2017,5,29,7,0,0.0,83.0,2.6,20.0,83.0,74.33,56.69
2017,5,29,7,15,0.0,77.5,2.85,20.0,77.5,65.77,49.5
2017,5,29,7,30,0.0,72.0,3.1,20.0,72.0,59.71,44.33
2017,5,29,7,45,0.0,100.5,3.35,20.0,100.5,85.91,65.84
2017,5,29,8,0,0.0,129.0,3.6,20.0,129.0,112.71,87.53
2017,5,29,8,15,2.0,152.0,3.75,20.0,153.5,135.93,106.12
2017,5,29,8,30,4.0,175.0,3.9,20.0,178.0,159.02,124.42
2017,5,29,8,45,10.0,203.5,4.1,20.5,210.5,191.48,149.92
2017,5,29,9,0,16.0,232.0,4.3,21.0,243.0,223.75,174.88
2017,5,29,9,15,18.5,253.5,4.2,21.0,267.5,245.21,191.16
2017,5,29,9,30,21.0,275.0,4.1,21.0,292.0,266.39,207.13
2017,5,29,9,45,59.5,334.0,4.0,21.5,383.5,382.79,296.46
2017,5,29,10,0,98.0,393.0,3.9,22.0,475.0,477.88,366.76
2017,5,29,10,15,97.5,410.5,3.65,22.0,494.5,488.13,372.69
2017,5,29,10,30,97.0,428.0,3.4,22.0,514.0,497.62,378.37
2017,5,29,10,45,139.0,448.5,3.2,22.5,576.0,566.43,427.35
2017,5,29,11,0,181.0,469.0,3.0,23.0,638.0,613.78,459.66
2017,5,29,11,15,171.5,480.0,2.85,23.5,642.5,601.87,448.66
2017,5,29,11,30,162.0,491.0,2.7,24.0,647.0,589.23,437.61
2017,5,29,11,45,154.0,496.5,2.55,24.5,647.0,572.35,423.8
2017,5,29,12,0,146.0,502.0,2.4,25.0,647.0,555.01,409.78
2017,5,29,12,15,252.5,478.0,2.2,25.0,728.5,602.84,444.45
2017,5,29,12,30,359.0,454.0,2.0,25.0,810.0,638.1,468.78
2017,5,29,12,45,346.0,460.0,1.85,25.5,801.5,606.5,444.0
2017,5,29,13,0,333.0,466.0,1.7,26.0,793.0,575.44,420.03
2017,5,29,13,15,224.5,474.0,1.45,26.0,693.0,497.76,363.32
2017,5,29,13,30,116.0,482.0,1.2,26.0,593.0,425.13,310.65
2017,5,29,13,45,440.5,339.5,0.95,26.0,749.0,453.67,329.3
2017,5,29,14,0,765.0,197.0,0.7,26.0,905.0,463.28,328.89
2017,5,29,14,15,757.5,194.5,0.8,26.0,878.0,412.77,288.63
2017,5,29,14,30,750.0,192.0,0.9,26.0,851.0,356.85,243.89
2017,5,29,14,45,722.0,199.5,1.0,26.5,813.5,307.03,203.23
2017,5,29,15,0,694.0,207.0,1.1,27.0,776.0,260.15,165.8
2017,5,29,15,15,679.0,202.5,1.2,27.0,736.0,210.93,129.26
2017,5,29,15,30,664.0,198.0,1.3,27.0,696.0,163.78,100.14
2017,5,29,15,45,645.5,192.0,1.4,27.0,651.5,117.85,91.42
2017,5,29,16,0,627.0,186.0,1.5,27.0,607.0,113.18,88.0
2017,5,29,16,15,602.5,179.0,1.5,27.0,558.0,112.57,87.79
2017,5,29,16,30,578.0,172.0,1.5,27.0,509.0,111.76,87.42
2017,5,29,16,45,542.5,165.0,1.5,27.0,457.5,109.15,85.59
2017,5,29,17,0,507.0,158.0,1.5,27.0,406.0,106.35,83.61
2017,5,29,17,15,466.0,147.0,1.5,26.5,354.0,100.73,79.42
2017,5,29,17,30,425.0,136.0,1.5,26.0,302.0,94.83,74.91
2017,5,29,17,45,362.5,124.0,1.55,25.5,250.0,87.75,69.29
2017,5,29,18,0,300.0,112.0,1.6,25.0,198.0,81.94,64.55
2017,5,29,18,15,234.5,93.5,1.8,24.5,151.5,69.03,53.51
2017,5,29,18,30,169.0,75.0,2.0,24.0,105.0,55.83,41.91
2017,5,29,18,45,98.5,50.5,2.25,23.5,66.5,38.86,26.79
2017,5,29,19,0,28.0,26.0,2.5,23.0,28.0,20.78,8.83
2017,5,29,19,15,14.0,13.0,2.5,23.0,14.0,11.1,0.0
2017,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,5,30,5,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2017,5,30,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,5,30,5,45,25.0,16.5,0.65,20.5,18.5,30.92,0.0
2017,5,30,6,0,50.0,33.0,0.8,21.0,37.0,92.89,64.34
2017,5,30,6,15,117.5,57.0,0.9,21.5,76.5,192.15,151.14
2017,5,30,6,30,185.0,81.0,1.0,22.0,116.0,279.01,223.58
2017,5,30,6,45,256.0,98.0,1.1,22.5,164.5,360.77,289.98
2017,5,30,7,0,327.0,115.0,1.2,23.0,213.0,447.42,357.45
2017,5,30,7,15,378.5,129.0,1.35,23.5,264.0,535.89,422.97
2017,5,30,7,30,430.0,143.0,1.5,24.0,315.0,608.17,474.7
2017,5,30,7,45,475.5,152.0,1.7,24.5,368.0,669.55,517.59
2017,5,30,8,0,521.0,161.0,1.9,25.0,421.0,731.1,559.4
2017,5,30,8,15,552.0,169.5,1.95,25.5,472.5,777.31,588.2
2017,5,30,8,30,583.0,178.0,2.0,26.0,524.0,822.17,615.64
2017,5,30,8,45,446.5,235.0,2.15,26.5,513.5,751.13,561.83
2017,5,30,9,0,310.0,292.0,2.3,27.0,503.0,652.8,488.96
2017,5,30,9,15,283.0,321.0,2.35,27.5,524.0,652.46,486.17
2017,5,30,9,30,256.0,350.0,2.4,28.0,545.0,649.83,481.22
2017,5,30,9,45,487.0,274.5,2.5,28.5,669.0,815.61,598.65
2017,5,30,10,0,718.0,199.0,2.6,29.0,793.0,966.27,697.94
2017,5,30,10,15,729.0,202.0,2.6,29.0,826.5,965.39,694.81
2017,5,30,10,30,740.0,205.0,2.6,29.0,860.0,961.04,691.01
2017,5,30,10,45,750.5,205.5,2.65,29.5,887.5,950.17,682.25
2017,5,30,11,0,761.0,206.0,2.7,30.0,915.0,926.62,665.51
2017,5,30,11,15,766.5,208.0,2.75,30.0,934.5,906.19,652.28
2017,5,30,11,30,772.0,210.0,2.8,30.0,954.0,882.5,636.93
2017,5,30,11,45,612.0,320.5,2.85,30.0,915.0,816.59,589.38
2017,5,30,12,0,452.0,431.0,2.9,30.0,876.0,749.44,540.43
2017,5,30,12,15,442.5,433.0,2.9,30.0,869.5,712.87,515.41
2017,5,30,12,30,433.0,435.0,2.9,30.0,863.0,675.77,489.55
2017,5,30,12,45,402.5,439.0,2.95,30.0,836.0,629.27,456.83
2017,5,30,13,0,372.0,443.0,3.0,30.0,809.0,583.63,424.37
2017,5,30,13,15,343.0,452.0,3.0,29.5,786.0,544.8,396.9
2017,5,30,13,30,314.0,461.0,3.0,29.0,763.0,508.11,370.58
2017,5,30,13,45,167.5,395.5,3.0,29.0,556.5,377.42,276.82
2017,5,30,14,0,21.0,330.0,3.0,29.0,350.0,271.99,200.81
2017,5,30,14,15,14.5,265.5,2.95,29.0,279.5,218.36,161.43
2017,5,30,14,30,8.0,201.0,2.9,29.0,209.0,165.45,121.95
2017,5,30,14,45,13.0,243.0,2.9,29.0,254.5,196.9,145.78
2017,5,30,15,0,18.0,285.0,2.9,29.0,300.0,225.49,167.19
2017,5,30,15,15,11.0,229.0,2.85,29.0,238.0,182.13,135.0
2017,5,30,15,30,4.0,173.0,2.8,29.0,176.0,139.24,102.93
2017,5,30,15,45,7.0,191.0,2.75,29.0,196.0,150.95,117.55
2017,5,30,16,0,10.0,209.0,2.7,29.0,216.0,162.51,127.12
2017,5,30,16,15,5.0,133.0,2.6,28.5,136.5,108.03,83.6
2017,5,30,16,30,0.0,57.0,2.5,28.0,57.0,47.29,33.93
2017,5,30,16,45,0.0,88.0,2.45,28.0,88.0,73.14,55.65
2017,5,30,17,0,0.0,119.0,2.4,28.0,119.0,96.11,74.92
2017,5,30,17,15,0.0,104.0,2.1,27.5,104.0,84.46,65.6
2017,5,30,17,30,0.0,89.0,1.8,27.0,89.0,72.7,56.09
2017,5,30,17,45,0.0,74.0,1.5,26.5,74.0,60.85,46.33
2017,5,30,18,0,0.0,59.0,1.2,26.0,59.0,48.87,36.27
2017,5,30,18,15,0.0,45.5,1.15,25.5,45.5,37.63,26.64
2017,5,30,18,30,0.0,32.0,1.1,25.0,32.0,26.41,16.88
2017,5,30,18,45,0.0,20.5,1.05,24.5,20.5,16.89,8.47
2017,5,30,19,0,0.0,9.0,1.0,24.0,9.0,7.39,0.0
2017,5,30,19,15,0.0,4.5,1.0,23.5,4.5,3.84,0.0
2017,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,5,31,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2017,5,31,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2017,5,31,5,45,31.0,16.5,0.3,21.5,19.5,34.95,0.0
2017,5,31,6,0,62.0,33.0,0.3,22.0,39.0,101.1,70.57
2017,5,31,6,15,133.0,55.5,0.4,22.0,78.0,200.6,157.32
2017,5,31,6,30,204.0,78.0,0.5,22.0,117.0,288.64,230.35
2017,5,31,6,45,272.5,94.5,0.6,22.5,164.5,368.74,294.62
2017,5,31,7,0,341.0,111.0,0.7,23.0,212.0,472.13,373.18
2017,5,31,7,15,391.0,124.0,0.9,23.5,263.0,540.69,423.76
2017,5,31,7,30,441.0,137.0,1.1,24.0,314.0,610.75,474.01
2017,5,31,7,45,249.0,169.5,1.3,24.5,272.5,453.94,354.22
2017,5,31,8,0,57.0,202.0,1.5,25.0,231.0,266.47,206.89
2017,5,31,8,15,136.0,231.0,1.65,25.5,309.5,395.66,306.8
2017,5,31,8,30,215.0,260.0,1.8,26.0,388.0,505.48,387.36
2017,5,31,8,45,153.0,283.0,1.95,26.5,378.0,465.53,354.08
2017,5,31,9,0,91.0,306.0,2.1,27.0,368.0,401.45,304.17
2017,5,31,9,15,79.0,322.0,2.15,27.0,378.5,401.16,302.98
2017,5,31,9,30,67.0,338.0,2.2,27.0,389.0,400.51,301.28
2017,5,31,9,45,59.5,350.5,2.3,27.5,398.0,400.35,299.73
2017,5,31,10,0,52.0,363.0,2.4,28.0,407.0,400.03,298.12
2017,5,31,10,15,39.5,352.5,2.4,28.0,386.5,371.21,276.3
2017,5,31,10,30,27.0,342.0,2.4,28.0,366.0,343.59,255.46
2017,5,31,10,45,59.5,397.5,2.4,28.0,453.0,423.87,314.13
2017,5,31,11,0,92.0,453.0,2.4,28.0,540.0,500.75,368.56
2017,5,31,11,15,53.0,365.0,2.35,28.0,415.5,374.88,277.39
2017,5,31,11,30,14.0,277.0,2.3,28.0,291.0,247.63,183.53
2017,5,31,11,45,34.0,364.0,2.25,28.0,398.0,346.1,256.36
2017,5,31,12,0,54.0,451.0,2.2,28.0,505.0,431.53,317.15
2017,5,31,12,15,135.0,477.5,2.15,28.0,612.0,510.87,373.92
2017,5,31,12,30,216.0,504.0,2.1,28.0,719.0,575.1,418.62
2017,5,31,12,45,213.0,502.0,2.05,28.5,713.0,551.6,400.42
2017,5,31,13,0,210.0,500.0,2.0,29.0,707.0,528.24,382.84
2017,5,31,13,15,130.0,466.5,2.0,29.0,594.5,437.75,318.78
2017,5,31,13,30,50.0,433.0,2.0,29.0,482.0,363.15,265.56
2017,5,31,13,45,54.0,428.5,2.0,29.0,480.0,353.39,258.78
2017,5,31,14,0,58.0,424.0,2.0,29.0,478.0,343.23,251.33
2017,5,31,14,15,50.0,400.0,2.0,28.5,445.5,315.42,231.71
2017,5,31,14,30,42.0,376.0,2.0,28.0,413.0,289.2,213.21
2017,5,31,14,45,25.5,298.5,2.0,28.0,321.0,228.22,168.73
2017,5,31,15,0,9.0,221.0,2.0,28.0,229.0,177.97,131.93
2017,5,31,15,15,6.0,193.5,2.0,28.0,199.0,155.75,115.5
2017,5,31,15,30,3.0,166.0,2.0,28.0,169.0,134.01,99.26
2017,5,31,15,45,2.5,168.5,2.0,28.0,171.0,134.82,100.26
2017,5,31,16,0,2.0,171.0,2.0,28.0,173.0,136.04,106.18
2017,5,31,16,15,65.0,215.0,1.85,27.5,254.0,156.38,123.15
2017,5,31,16,30,128.0,259.0,1.7,27.0,335.0,171.28,135.77
2017,5,31,16,45,64.0,166.0,1.6,27.0,204.0,125.03,98.52
2017,5,31,17,0,0.0,73.0,1.5,27.0,73.0,60.57,45.48
2017,5,31,17,15,0.0,63.5,1.35,26.5,63.5,52.62,39.11
2017,5,31,17,30,0.0,54.0,1.2,26.0,54.0,44.69,32.61
2017,5,31,17,45,0.0,45.0,1.1,25.5,45.0,37.19,26.37
2017,5,31,18,0,0.0,36.0,1.0,25.0,36.0,29.71,20.02
2017,5,31,18,15,0.0,27.5,0.95,24.5,27.5,22.67,13.93
2017,5,31,18,30,0.0,19.0,0.9,24.0,19.0,15.63,7.77
2017,5,31,18,45,0.0,12.0,0.9,24.0,12.0,9.86,2.62
2017,5,31,19,0,0.0,5.0,0.9,24.0,5.0,4.1,0.0
2017,5,31,19,15,0.0,2.5,0.9,23.5,2.5,2.13,0.0
2017,5,31,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,1,5,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,1,5,45,90.5,15.5,1.3,21.5,23.5,74.14,0.0
2017,6,1,6,0,181.0,31.0,1.5,22.0,47.0,213.68,155.1
2017,6,1,6,15,284.0,44.0,1.6,22.0,89.5,311.47,247.39
2017,6,1,6,30,387.0,57.0,1.7,22.0,132.0,423.72,340.29
2017,6,1,6,45,461.0,65.5,1.85,22.5,183.0,510.07,408.38
2017,6,1,7,0,535.0,74.0,2.0,23.0,234.0,599.67,475.76
2017,6,1,7,15,276.5,108.5,2.1,23.5,192.0,395.13,317.59
2017,6,1,7,30,18.0,143.0,2.2,24.0,150.0,150.92,117.61
2017,6,1,7,45,25.0,166.5,2.3,24.5,178.0,179.71,140.66
2017,6,1,8,0,32.0,190.0,2.4,25.0,206.0,227.0,177.14
2017,6,1,8,15,23.0,196.0,2.4,25.5,208.0,202.22,156.39
2017,6,1,8,30,14.0,202.0,2.4,26.0,210.0,196.41,150.68
2017,6,1,8,45,50.5,253.5,2.4,26.5,287.5,305.17,234.3
2017,6,1,9,0,87.0,305.0,2.4,27.0,365.0,396.16,301.46
2017,6,1,9,15,125.5,333.0,2.4,27.5,425.5,483.01,363.61
2017,6,1,9,30,164.0,361.0,2.4,28.0,486.0,546.48,407.57
2017,6,1,9,45,89.5,315.5,2.4,28.5,384.5,393.6,294.62
2017,6,1,10,0,15.0,270.0,2.4,29.0,283.0,251.34,187.08
2017,6,1,10,15,16.0,283.5,2.4,29.0,298.0,263.11,195.91
2017,6,1,10,30,17.0,297.0,2.4,29.0,313.0,274.67,204.11
2017,6,1,10,45,55.5,376.0,2.4,29.5,428.0,399.17,294.91
2017,6,1,11,0,94.0,455.0,2.4,30.0,543.0,504.59,368.48
2017,6,1,11,15,140.5,472.5,2.35,30.0,607.5,567.16,411.69
2017,6,1,11,30,187.0,490.0,2.3,30.0,672.0,610.61,441.36
2017,6,1,11,45,295.5,460.5,2.25,30.5,750.5,667.93,480.75
2017,6,1,12,0,404.0,431.0,2.2,31.0,829.0,708.21,507.63
2017,6,1,12,15,357.5,458.0,2.15,31.0,811.0,667.86,478.38
2017,6,1,12,30,311.0,485.0,2.1,31.0,793.0,628.61,450.39
2017,6,1,12,45,264.5,492.0,2.1,31.5,753.5,576.22,413.02
2017,6,1,13,0,218.0,499.0,2.1,32.0,714.0,532.87,381.71
2017,6,1,13,15,239.5,472.0,2.1,32.0,705.0,499.09,358.47
2017,6,1,13,30,261.0,445.0,2.1,32.0,696.0,469.66,337.56
2017,6,1,13,45,567.5,282.0,2.1,32.0,812.5,471.98,337.94
2017,6,1,14,0,874.0,119.0,2.1,32.0,929.0,463.02,325.83
2017,6,1,14,15,519.5,278.5,2.1,32.0,756.0,382.4,268.41
2017,6,1,14,30,165.0,438.0,2.1,32.0,583.0,354.35,253.26
2017,6,1,14,45,268.0,397.5,2.15,32.0,623.0,327.23,229.83
2017,6,1,15,0,371.0,357.0,2.2,32.0,663.0,302.38,206.85
2017,6,1,15,15,576.5,243.5,2.25,31.5,691.0,224.82,141.8
2017,6,1,15,30,782.0,130.0,2.3,31.0,719.0,144.55,79.44
2017,6,1,15,45,764.5,127.5,2.35,31.0,674.0,95.16,61.71
2017,6,1,16,0,747.0,125.0,2.4,31.0,629.0,86.43,65.08
2017,6,1,16,15,727.0,121.0,2.45,30.5,580.5,77.93,58.52
2017,6,1,16,30,707.0,117.0,2.5,30.0,532.0,77.39,58.41
2017,6,1,16,45,380.5,157.0,2.55,30.0,378.0,101.53,78.44
2017,6,1,17,0,54.0,197.0,2.6,30.0,224.0,142.06,111.82
2017,6,1,17,15,313.0,147.0,2.55,29.5,273.0,103.91,81.08
2017,6,1,17,30,572.0,97.0,2.5,29.0,322.0,70.67,53.9
2017,6,1,17,45,512.0,91.0,2.45,29.0,269.5,67.78,51.65
2017,6,1,18,0,452.0,85.0,2.4,29.0,217.0,62.81,47.51
2017,6,1,18,15,382.5,73.5,2.25,28.0,168.5,54.89,40.89
2017,6,1,18,30,313.0,62.0,2.1,27.0,120.0,46.79,33.85
2017,6,1,18,45,211.0,46.0,2.0,26.5,79.5,35.02,23.38
2017,6,1,19,0,109.0,30.0,1.9,26.0,39.0,23.44,11.4
2017,6,1,19,15,54.5,15.0,1.95,25.5,19.5,12.8,0.0
2017,6,1,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,2,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,2,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,2,5,45,0.0,11.0,1.05,22.5,11.0,9.39,0.0
2017,6,2,6,0,0.0,22.0,1.2,23.0,22.0,18.17,7.91
2017,6,2,6,15,0.0,42.5,1.25,23.0,42.5,39.82,26.61
2017,6,2,6,30,0.0,63.0,1.3,23.0,63.0,60.68,44.26
2017,6,2,6,45,10.0,84.5,1.4,23.5,87.5,90.07,68.98
2017,6,2,7,0,20.0,106.0,1.5,24.0,112.0,119.37,93.16
2017,6,2,7,15,169.5,125.5,1.5,24.0,192.5,303.56,244.43
2017,6,2,7,30,319.0,145.0,1.5,24.0,273.0,486.14,385.2
2017,6,2,7,45,203.5,177.5,1.5,24.5,263.5,400.23,314.69
2017,6,2,8,0,88.0,210.0,1.5,25.0,254.0,306.68,238.94
2017,6,2,8,15,156.5,234.5,1.55,25.5,323.5,420.15,325.1
2017,6,2,8,30,225.0,259.0,1.6,26.0,393.0,514.1,392.93
2017,6,2,8,45,299.0,267.5,1.65,26.5,461.5,617.21,464.95
2017,6,2,9,0,373.0,276.0,1.7,27.0,530.0,698.26,519.63
2017,6,2,9,15,301.0,315.5,1.7,27.0,530.0,664.47,491.95
2017,6,2,9,30,229.0,355.0,1.7,27.0,530.0,606.04,448.67
2017,6,2,9,45,292.5,361.5,1.75,27.5,596.5,690.65,506.54
2017,6,2,10,0,356.0,368.0,1.8,28.0,663.0,751.38,546.15
2017,6,2,10,15,243.0,402.5,1.8,28.5,608.0,662.77,481.08
2017,6,2,10,30,130.0,437.0,1.8,29.0,553.0,557.12,404.88
2017,6,2,10,45,218.0,440.5,1.8,29.5,641.5,634.36,459.17
2017,6,2,11,0,306.0,444.0,1.8,30.0,730.0,721.14,516.58
2017,6,2,11,15,241.0,467.5,1.8,30.0,695.5,653.71,468.91
2017,6,2,11,30,176.0,491.0,1.8,30.0,661.0,602.02,432.39
2017,6,2,11,45,260.5,475.5,1.8,30.5,730.0,651.71,466.67
2017,6,2,12,0,345.0,460.0,1.8,31.0,799.0,685.48,488.93
2017,6,2,12,15,390.0,449.0,1.75,31.0,834.0,685.79,488.69
2017,6,2,12,30,435.0,438.0,1.7,31.0,869.0,680.64,484.86
2017,6,2,12,45,381.5,454.0,1.7,31.5,830.5,627.56,446.98
2017,6,2,13,0,328.0,470.0,1.7,32.0,792.0,576.68,410.76
2017,6,2,13,15,393.0,442.5,1.7,32.0,824.0,568.63,405.15
2017,6,2,13,30,458.0,415.0,1.7,32.0,856.0,547.78,389.81
2017,6,2,13,45,359.5,435.0,1.7,32.0,777.0,488.04,347.15
2017,6,2,14,0,261.0,455.0,1.7,32.0,698.0,430.08,306.25
2017,6,2,14,15,330.5,414.0,1.75,31.5,712.0,407.38,288.77
2017,6,2,14,30,400.0,373.0,1.8,31.0,726.0,367.61,257.53
2017,6,2,14,45,462.0,335.5,1.85,31.0,727.5,331.25,227.05
2017,6,2,15,0,524.0,298.0,1.9,31.0,729.0,288.74,191.59
2017,6,2,15,15,401.5,320.5,1.95,31.0,641.5,247.17,165.58
2017,6,2,15,30,279.0,343.0,2.0,31.0,554.0,230.15,160.48
2017,6,2,15,45,322.0,309.0,2.1,31.0,538.0,191.26,138.25
2017,6,2,16,0,365.0,275.0,2.2,31.0,522.0,171.15,132.69
