Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,16,15,312.0,263.0,2.2,30.5,462.5,165.72,129.09
2017,6,2,16,30,259.0,251.0,2.2,30.0,403.0,159.98,125.2
2017,6,2,16,45,129.5,145.0,2.2,30.0,221.0,106.55,82.39
2017,6,2,17,0,0.0,39.0,2.2,30.0,39.0,32.26,21.37
2017,6,2,17,15,246.0,79.0,2.05,29.5,176.0,53.9,39.67
2017,6,2,17,30,492.0,119.0,1.9,29.0,313.0,84.16,65.19
2017,6,2,17,45,439.0,108.5,1.8,28.5,262.0,77.82,60.15
2017,6,2,18,0,386.0,98.0,1.7,28.0,211.0,71.26,54.8
2017,6,2,18,15,320.5,83.5,1.75,27.5,164.0,61.55,46.6
2017,6,2,18,30,255.0,69.0,1.8,27.0,117.0,51.55,37.86
2017,6,2,18,45,173.5,49.5,1.85,26.5,77.5,38.04,25.91
2017,6,2,19,0,92.0,30.0,1.9,26.0,38.0,23.42,11.62
2017,6,2,19,15,46.0,15.0,2.05,26.0,19.0,12.8,0.0
2017,6,2,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,3,5,45,0.0,2.0,1.2,22.5,2.0,1.71,0.0
2017,6,3,6,0,0.0,4.0,1.4,23.0,4.0,3.28,0.0
2017,6,3,6,15,0.0,8.0,1.4,23.0,8.0,6.56,0.0
2017,6,3,6,30,0.0,12.0,1.4,23.0,12.0,9.86,2.5
2017,6,3,6,45,0.0,17.0,1.4,23.5,17.0,13.99,5.99
2017,6,3,7,0,0.0,22.0,1.4,24.0,22.0,18.12,9.43
2017,6,3,7,15,130.5,87.5,1.35,24.5,140.0,234.47,189.26
2017,6,3,7,30,261.0,153.0,1.3,25.0,258.0,443.09,349.78
2017,6,3,7,45,155.0,176.0,1.3,25.5,241.0,352.02,275.47
2017,6,3,8,0,49.0,199.0,1.3,26.0,224.0,254.69,196.89
2017,6,3,8,15,71.5,229.5,1.3,26.5,270.0,308.67,237.78
2017,6,3,8,30,94.0,260.0,1.3,27.0,316.0,362.34,276.68
2017,6,3,8,45,231.5,268.5,1.35,27.5,422.5,549.99,413.85
2017,6,3,9,0,369.0,277.0,1.4,28.0,529.0,695.28,513.8
2017,6,3,9,15,249.5,318.5,1.4,28.5,494.0,615.25,452.14
2017,6,3,9,30,130.0,360.0,1.4,29.0,459.0,510.67,375.04
2017,6,3,9,45,180.5,378.5,1.45,29.5,524.0,574.38,419.7
2017,6,3,10,0,231.0,397.0,1.5,30.0,589.0,636.16,460.77
2017,6,3,10,15,165.5,413.0,1.45,30.0,553.5,577.64,417.64
2017,6,3,10,30,100.0,429.0,1.4,30.0,518.0,501.68,363.32
2017,6,3,10,45,56.0,339.0,1.4,30.5,389.5,364.02,265.84
2017,6,3,11,0,12.0,249.0,1.4,31.0,261.0,224.05,163.6
2017,6,3,11,15,204.0,335.5,1.35,31.0,532.5,509.27,371.66
2017,6,3,11,30,396.0,422.0,1.3,31.0,804.0,742.71,526.61
2017,6,3,11,45,413.5,400.5,1.3,31.0,803.5,722.13,510.9
2017,6,3,12,0,431.0,379.0,1.3,31.0,803.0,691.77,491.31
2017,6,3,12,15,266.0,437.0,1.25,31.0,699.5,581.0,414.09
2017,6,3,12,30,101.0,495.0,1.2,31.0,596.0,484.39,345.62
2017,6,3,12,45,235.5,470.0,1.2,31.5,702.5,543.36,387.4
2017,6,3,13,0,370.0,445.0,1.2,32.0,809.0,585.45,415.05
2017,6,3,13,15,412.5,430.0,1.15,32.0,831.5,571.65,404.27
2017,6,3,13,30,455.0,415.0,1.1,32.0,854.0,546.73,385.96
2017,6,3,13,45,440.0,402.5,1.1,32.0,820.0,497.71,351.09
2017,6,3,14,0,425.0,390.0,1.1,32.0,786.0,450.49,316.94
2017,6,3,14,15,464.5,366.5,1.1,31.5,787.0,418.83,292.67
2017,6,3,14,30,504.0,343.0,1.1,31.0,788.0,383.32,264.44
2017,6,3,14,45,378.5,367.0,1.15,31.0,694.0,339.7,234.39
2017,6,3,15,0,253.0,391.0,1.2,31.0,600.0,298.21,207.82
2017,6,3,15,15,382.0,326.5,1.2,31.0,624.0,260.22,175.17
2017,6,3,15,30,511.0,262.0,1.2,31.0,648.0,195.8,126.32
2017,6,3,15,45,506.5,244.0,1.25,31.0,606.5,151.1,105.39
2017,6,3,16,0,502.0,226.0,1.3,31.0,565.0,135.5,104.2
2017,6,3,16,15,524.0,204.5,1.3,30.5,534.5,126.89,97.89
2017,6,3,16,30,546.0,183.0,1.3,30.0,504.0,117.43,90.82
2017,6,3,16,45,350.5,197.0,1.3,30.0,395.5,132.71,103.52
2017,6,3,17,0,155.0,211.0,1.3,30.0,287.0,145.05,113.84
2017,6,3,17,15,138.5,189.0,1.2,29.5,251.0,131.7,103.58
2017,6,3,17,30,122.0,167.0,1.1,29.0,215.0,117.9,92.84
2017,6,3,17,45,107.5,142.5,1.05,28.5,180.0,102.28,80.38
2017,6,3,18,0,93.0,118.0,1.0,28.0,145.0,86.18,67.22
2017,6,3,18,15,71.5,94.0,0.95,27.5,112.5,71.3,54.75
2017,6,3,18,30,50.0,70.0,0.9,27.0,80.0,54.05,39.96
2017,6,3,18,45,25.0,47.5,0.9,26.5,52.5,37.44,25.45
2017,6,3,19,0,0.0,25.0,0.9,26.0,25.0,20.46,9.63
2017,6,3,19,15,0.0,12.5,0.9,25.5,12.5,10.67,0.0
2017,6,3,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,4,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,4,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,4,6,15,0.0,1.0,1.75,23.0,1.0,0.82,0.0
2017,6,4,6,30,0.0,2.0,1.8,23.0,2.0,1.64,0.0
2017,6,4,6,45,0.0,3.0,1.9,23.0,3.0,2.46,0.0
2017,6,4,7,0,0.0,4.0,2.0,23.0,4.0,3.29,0.0
2017,6,4,7,15,0.0,5.0,2.1,23.5,5.0,4.11,0.0
2017,6,4,7,30,0.0,6.0,2.2,24.0,6.0,4.94,0.0
2017,6,4,7,45,50.5,109.0,2.3,24.5,134.5,152.26,120.42
2017,6,4,8,0,101.0,212.0,2.4,25.0,263.0,321.76,253.2
2017,6,4,8,15,248.0,218.5,2.45,25.5,361.0,512.36,398.25
2017,6,4,8,30,395.0,225.0,2.5,26.0,459.0,665.3,508.8
2017,6,4,8,45,355.5,258.0,2.6,26.5,483.0,663.01,502.33
2017,6,4,9,0,316.0,291.0,2.7,27.0,507.0,657.44,494.8
2017,6,4,9,15,196.5,318.0,2.7,27.0,455.5,538.37,405.97
2017,6,4,9,30,77.0,345.0,2.7,27.0,404.0,418.35,314.9
2017,6,4,9,45,137.0,373.5,2.75,27.5,485.0,524.85,392.48
2017,6,4,10,0,197.0,402.0,2.8,28.0,566.0,607.3,449.96
2017,6,4,10,15,126.5,400.5,2.7,28.0,507.5,526.08,389.33
2017,6,4,10,30,56.0,399.0,2.6,28.0,449.0,428.54,317.32
2017,6,4,10,45,47.0,396.5,2.55,28.5,439.0,411.07,303.77
2017,6,4,11,0,38.0,394.0,2.5,29.0,429.0,394.16,290.37
2017,6,4,11,15,32.5,384.0,2.45,29.0,414.5,374.03,275.47
2017,6,4,11,30,27.0,374.0,2.4,29.0,400.0,354.58,261.09
2017,6,4,11,45,137.0,434.5,2.35,29.0,569.0,504.66,370.25
2017,6,4,12,0,247.0,495.0,2.3,29.0,738.0,631.74,458.21
2017,6,4,12,15,354.5,467.0,2.2,29.0,818.0,673.88,486.93
2017,6,4,12,30,462.0,439.0,2.1,29.0,898.0,701.85,505.81
2017,6,4,12,45,652.0,294.5,2.05,29.0,938.5,684.67,496.58
2017,6,4,13,0,842.0,150.0,2.0,29.0,979.0,652.93,476.36
2017,6,4,13,15,839.5,149.5,1.9,29.0,967.0,607.81,442.35
2017,6,4,13,30,837.0,149.0,1.8,29.0,955.0,561.6,406.84
2017,6,4,13,45,835.0,146.0,1.75,29.0,936.0,513.04,368.99
2017,6,4,14,0,833.0,143.0,1.7,29.0,917.0,463.61,329.45
2017,6,4,14,15,633.5,251.0,1.6,29.0,830.0,404.18,284.53
2017,6,4,14,30,434.0,359.0,1.5,29.0,743.0,371.28,260.95
2017,6,4,14,45,217.0,222.0,1.45,29.0,414.0,208.59,146.58
2017,6,4,15,0,0.0,85.0,1.4,29.0,85.0,70.99,49.87
2017,6,4,15,15,0.0,70.0,1.25,29.0,70.0,58.36,40.3
2017,6,4,15,30,0.0,55.0,1.1,29.0,55.0,45.78,30.54
2017,6,4,15,45,0.0,40.0,1.0,29.0,40.0,33.23,20.74
2017,6,4,16,0,0.0,25.0,0.9,29.0,25.0,20.73,11.61
2017,6,4,16,15,11.5,121.0,0.75,28.5,128.0,99.2,76.41
2017,6,4,16,30,23.0,217.0,0.6,28.0,231.0,165.75,130.29
2017,6,4,16,45,11.5,181.5,0.5,28.0,188.5,140.91,110.46
2017,6,4,17,0,0.0,146.0,0.4,28.0,146.0,115.42,90.21
2017,6,4,17,15,0.0,128.5,0.4,27.5,128.5,102.15,79.93
2017,6,4,17,30,0.0,111.0,0.4,27.0,111.0,88.77,69.32
2017,6,4,17,45,0.0,93.0,0.45,27.0,93.0,74.92,57.97
2017,6,4,18,0,0.0,75.0,0.5,27.0,75.0,60.94,46.29
2017,6,4,18,15,0.0,59.0,0.5,26.5,59.0,48.31,35.61
2017,6,4,18,30,0.0,43.0,0.5,26.0,43.0,35.58,24.61
2017,6,4,18,45,0.0,29.0,0.55,25.5,29.0,23.95,14.4
2017,6,4,19,0,0.0,15.0,0.6,25.0,15.0,12.35,3.72
2017,6,4,19,15,0.0,7.5,0.65,24.5,7.5,6.4,0.0
2017,6,4,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,5,45,87.5,15.5,1.45,19.5,23.5,100.19,0.0
2017,6,5,6,0,175.0,31.0,1.7,20.0,47.0,208.36,153.78
2017,6,5,6,15,268.0,45.0,1.75,20.5,88.5,300.24,240.26
2017,6,5,6,30,361.0,59.0,1.8,21.0,130.0,400.13,323.72
2017,6,5,6,45,433.5,68.0,1.85,22.0,179.5,489.39,393.62
2017,6,5,7,0,506.0,77.0,1.9,23.0,229.0,577.45,458.93
2017,6,5,7,15,552.5,84.5,2.0,23.5,281.0,642.94,505.71
2017,6,5,7,30,599.0,92.0,2.1,24.0,333.0,708.95,551.16
2017,6,5,7,45,639.0,96.0,2.25,25.0,386.5,764.29,586.76
2017,6,5,8,0,679.0,100.0,2.4,26.0,440.0,818.88,620.85
2017,6,5,8,15,704.0,104.5,2.4,26.5,491.5,858.16,643.76
2017,6,5,8,30,729.0,109.0,2.4,27.0,543.0,889.6,661.12
2017,6,5,8,45,751.0,111.5,2.45,27.5,591.5,919.34,677.6
2017,6,5,9,0,773.0,114.0,2.5,28.0,640.0,946.32,692.17
2017,6,5,9,15,640.5,189.5,2.45,28.5,645.5,902.64,659.72
2017,6,5,9,30,508.0,265.0,2.4,29.0,651.0,835.08,609.45
2017,6,5,9,45,485.0,291.5,2.4,29.5,676.0,831.41,603.99
2017,6,5,10,0,462.0,318.0,2.4,30.0,701.0,824.77,596.21
2017,6,5,10,15,482.0,332.5,2.35,30.0,746.0,846.33,608.97
2017,6,5,10,30,502.0,347.0,2.3,30.0,791.0,864.57,619.26
2017,6,5,10,45,466.5,369.0,2.25,30.5,792.0,833.12,595.12
2017,6,5,11,0,431.0,391.0,2.2,31.0,793.0,800.04,570.48
2017,6,5,11,15,404.0,410.5,2.2,31.0,794.0,771.16,550.34
2017,6,5,11,30,377.0,430.0,2.2,31.0,795.0,733.78,524.68
2017,6,5,11,45,358.5,446.5,2.2,31.5,796.5,709.88,506.9
2017,6,5,12,0,340.0,463.0,2.2,32.0,798.0,684.87,488.32
2017,6,5,12,15,339.0,465.5,2.25,32.0,800.5,661.07,472.23
2017,6,5,12,30,338.0,468.0,2.3,32.0,803.0,636.24,455.27
2017,6,5,12,45,366.0,451.5,2.35,32.0,813.0,616.23,441.87
2017,6,5,13,0,394.0,435.0,2.4,32.0,823.0,594.2,426.64
2017,6,5,13,15,324.5,457.5,2.45,31.5,774.5,540.29,388.99
2017,6,5,13,30,255.0,480.0,2.5,31.0,726.0,491.75,354.96
2017,6,5,13,45,339.0,436.0,2.6,31.0,756.0,480.19,346.15
2017,6,5,14,0,423.0,392.0,2.7,31.0,786.0,452.06,324.16
2017,6,5,14,15,286.5,415.5,2.75,31.0,679.0,393.19,281.91
2017,6,5,14,30,150.0,439.0,2.8,31.0,572.0,351.52,253.58
2017,6,5,14,45,222.5,410.5,2.85,31.0,599.0,337.95,240.88
2017,6,5,15,0,295.0,382.0,2.9,31.0,626.0,303.01,211.74
2017,6,5,15,15,158.5,328.5,2.9,30.5,458.5,243.12,173.43
2017,6,5,15,30,22.0,275.0,2.9,30.0,291.0,212.37,157.15
2017,6,5,15,45,16.5,245.5,2.9,30.0,257.5,188.7,140.3
2017,6,5,16,0,11.0,216.0,2.9,30.0,224.0,167.37,130.4
2017,6,5,16,15,5.5,141.5,2.85,29.5,145.5,114.37,88.37
2017,6,5,16,30,0.0,67.0,2.8,29.0,67.0,55.63,40.66
2017,6,5,16,45,0.0,46.0,2.8,28.5,46.0,38.1,26.33
2017,6,5,17,0,0.0,25.0,2.8,28.0,25.0,20.66,11.81
2017,6,5,17,15,0.0,21.5,2.6,27.5,21.5,17.74,9.44
2017,6,5,17,30,0.0,18.0,2.4,27.0,18.0,14.84,7.04
2017,6,5,17,45,0.0,15.0,2.2,27.0,15.0,12.35,4.94
2017,6,5,18,0,0.0,12.0,2.0,27.0,12.0,9.87,2.82
2017,6,5,18,15,0.0,9.5,1.85,26.5,9.5,7.8,1.04
2017,6,5,18,30,0.0,7.0,1.7,26.0,7.0,5.74,0.0
2017,6,5,18,45,0.0,4.5,1.55,25.5,4.5,3.69,0.0
2017,6,5,19,0,0.0,2.0,1.4,25.0,2.0,1.64,0.0
2017,6,5,19,15,0.0,1.0,1.45,24.5,1.0,0.85,0.0
2017,6,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,6,5,45,83.5,16.0,2.95,21.0,24.0,98.53,0.0
2017,6,6,6,0,167.0,32.0,3.1,21.0,48.0,204.44,150.8
2017,6,6,6,15,258.5,47.0,3.25,21.5,89.5,296.25,237.37
2017,6,6,6,30,350.0,62.0,3.4,22.0,131.0,395.82,321.56
2017,6,6,6,45,421.5,72.0,3.55,22.5,180.5,477.59,387.87
2017,6,6,7,0,493.0,82.0,3.7,23.0,230.0,571.92,460.73
2017,6,6,7,15,540.5,90.0,3.8,23.5,282.5,638.77,509.74
2017,6,6,7,30,588.0,98.0,3.9,24.0,335.0,706.12,557.36
2017,6,6,7,45,626.5,103.0,4.0,25.0,388.5,761.23,593.4
2017,6,6,8,0,665.0,108.0,4.1,26.0,442.0,815.48,627.75
2017,6,6,8,15,440.5,184.0,4.1,26.5,415.5,683.42,527.89
2017,6,6,8,30,216.0,260.0,4.1,27.0,389.0,506.04,390.37
2017,6,6,8,45,254.5,278.5,4.2,27.5,442.5,584.93,447.36
2017,6,6,9,0,293.0,297.0,4.3,28.0,496.0,640.87,485.9
2017,6,6,9,15,272.5,324.0,4.35,28.5,519.5,644.87,485.31
2017,6,6,9,30,252.0,351.0,4.4,29.0,543.0,646.74,483.57
2017,6,6,9,45,293.0,361.5,4.45,29.5,596.0,691.23,513.73
2017,6,6,10,0,334.0,372.0,4.5,30.0,649.0,733.67,541.79
2017,6,6,10,15,272.5,404.5,4.55,30.0,636.5,694.37,511.47
2017,6,6,10,30,211.0,437.0,4.6,30.0,624.0,636.49,468.97
2017,6,6,10,45,212.5,451.5,4.65,30.5,645.0,640.27,470.24
2017,6,6,11,0,214.0,466.0,4.7,31.0,666.0,642.56,470.22
2017,6,6,11,15,144.0,464.0,4.75,31.0,599.5,563.03,412.5
2017,6,6,11,30,74.0,462.0,4.8,31.0,533.0,475.85,348.97
2017,6,6,11,45,460.5,310.5,4.9,31.5,763.5,685.53,505.83
2017,6,6,12,0,847.0,159.0,5.0,32.0,994.0,824.19,604.95
2017,6,6,12,15,578.0,320.5,5.1,32.0,891.0,730.24,534.31
2017,6,6,12,30,309.0,482.0,5.2,32.0,788.0,626.46,456.54
2017,6,6,12,45,306.5,483.5,5.3,32.0,787.0,600.16,438.06
2017,6,6,13,0,304.0,485.0,5.4,32.0,786.0,573.85,419.01
2017,6,6,13,15,293.0,478.5,5.45,32.0,765.5,536.93,392.12
2017,6,6,13,30,282.0,472.0,5.5,32.0,745.0,501.29,365.85
2017,6,6,13,45,226.0,470.5,5.55,32.0,686.5,458.19,334.0
2017,6,6,14,0,170.0,469.0,5.6,32.0,628.0,412.17,300.35
2017,6,6,14,15,505.0,302.5,5.6,32.0,753.0,395.74,282.73
2017,6,6,14,30,840.0,136.0,5.6,32.0,878.0,367.72,250.89
2017,6,6,14,45,516.0,268.5,5.65,32.0,719.5,308.07,210.9
2017,6,6,15,0,192.0,401.0,5.7,32.0,561.0,306.13,218.92
2017,6,6,15,15,162.5,380.0,5.7,32.0,510.5,271.56,194.47
2017,6,6,15,30,133.0,359.0,5.7,32.0,460.0,240.87,174.01
2017,6,6,15,45,266.5,313.0,5.7,32.0,499.5,193.61,139.91
2017,6,6,16,0,400.0,267.0,5.7,32.0,539.0,167.51,129.94
2017,6,6,16,15,576.0,185.5,5.6,31.5,544.0,115.51,88.77
2017,6,6,16,30,752.0,104.0,5.5,31.0,549.0,76.64,57.57
2017,6,6,16,45,730.0,99.0,5.4,31.0,498.0,74.66,56.17
2017,6,6,17,0,708.0,94.0,5.3,31.0,447.0,66.24,49.44
2017,6,6,17,15,675.5,89.0,5.05,30.5,394.0,64.04,47.91
2017,6,6,17,30,643.0,84.0,4.8,30.0,341.0,61.73,46.25
2017,6,6,17,45,597.5,77.5,4.55,29.5,288.0,58.07,43.41
2017,6,6,18,0,552.0,71.0,4.3,29.0,235.0,54.31,40.37
2017,6,6,18,15,486.0,62.5,3.85,28.0,185.0,48.69,35.7
2017,6,6,18,30,420.0,54.0,3.4,27.0,135.0,42.94,30.69
2017,6,6,18,45,319.5,42.0,3.0,26.5,92.0,33.89,22.57
2017,6,6,19,0,219.0,30.0,2.6,26.0,49.0,23.29,12.19
2017,6,6,19,15,109.5,15.0,2.45,25.5,24.5,12.8,0.0
2017,6,6,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,7,5,45,109.5,15.5,1.15,21.0,25.5,114.97,0.0
2017,6,7,6,0,219.0,31.0,1.3,22.0,51.0,239.49,175.98
2017,6,7,6,15,318.5,43.5,1.3,22.5,94.5,339.63,268.54
2017,6,7,6,30,418.0,56.0,1.3,23.0,138.0,446.4,354.94
2017,6,7,6,45,485.5,64.5,1.3,23.5,188.5,528.16,417.74
2017,6,7,7,0,553.0,73.0,1.3,24.0,239.0,612.79,479.25
2017,6,7,7,15,482.5,101.0,1.3,25.0,267.0,591.47,460.75
2017,6,7,7,30,412.0,129.0,1.3,26.0,295.0,572.61,443.79
2017,6,7,7,45,562.5,113.0,1.3,27.5,374.5,712.53,539.01
2017,6,7,8,0,713.0,97.0,1.3,29.0,454.0,847.53,622.91
2017,6,7,8,15,737.0,101.5,1.4,29.5,506.0,880.73,640.81
2017,6,7,8,30,761.0,106.0,1.5,30.0,558.0,917.81,662.1
2017,6,7,8,45,778.5,110.0,1.65,30.5,607.0,945.15,677.58
2017,6,7,9,0,796.0,114.0,1.8,31.0,656.0,969.57,691.22
2017,6,7,9,15,810.0,117.0,1.85,31.0,701.0,986.12,700.13
2017,6,7,9,30,824.0,120.0,1.9,31.0,746.0,999.37,707.17
2017,6,7,9,45,834.0,123.0,2.0,31.5,785.5,991.92,700.66
2017,6,7,10,0,844.0,126.0,2.1,32.0,825.0,994.18,700.53
2017,6,7,10,15,852.0,128.0,2.15,32.0,858.5,989.9,697.22
2017,6,7,10,30,860.0,130.0,2.2,32.0,892.0,982.12,691.92
2017,6,7,10,45,661.5,258.5,2.25,32.5,855.0,918.15,649.01
2017,6,7,11,0,463.0,387.0,2.3,33.0,818.0,826.77,583.75
2017,6,7,11,15,488.0,372.0,2.3,33.0,835.0,813.91,576.19
2017,6,7,11,30,513.0,357.0,2.3,33.0,852.0,797.96,565.93
2017,6,7,11,45,700.5,245.5,2.3,33.5,930.5,831.53,590.46
2017,6,7,12,0,888.0,134.0,2.3,34.0,1009.0,838.44,594.79
2017,6,7,12,15,888.5,134.0,2.3,34.0,1012.5,800.15,569.87
2017,6,7,12,30,889.0,134.0,2.3,34.0,1016.0,759.89,543.23
2017,6,7,12,45,887.0,134.5,2.3,34.0,1011.5,716.68,513.12
2017,6,7,13,0,885.0,135.0,2.3,34.0,1007.0,672.17,481.44
2017,6,7,13,15,882.0,134.5,2.3,34.0,994.5,625.07,447.2
2017,6,7,13,30,879.0,134.0,2.3,34.0,982.0,576.82,411.2
2017,6,7,13,45,872.0,134.0,2.35,34.5,961.0,525.89,371.71
2017,6,7,14,0,865.0,134.0,2.4,35.0,940.0,474.5,330.88
2017,6,7,14,15,858.5,132.5,2.4,34.5,912.5,422.07,289.47
2017,6,7,14,30,852.0,131.0,2.4,34.0,885.0,369.53,246.91
2017,6,7,14,45,825.0,139.5,2.45,34.0,846.5,311.08,199.83
2017,6,7,15,0,798.0,148.0,2.5,34.0,808.0,261.06,159.74
2017,6,7,15,15,483.5,254.0,2.55,34.0,648.5,224.96,144.31
2017,6,7,15,30,169.0,360.0,2.6,34.0,489.0,245.21,173.37
2017,6,7,15,45,453.5,248.0,2.65,34.0,563.5,154.49,105.87
2017,6,7,16,0,738.0,136.0,2.7,34.0,638.0,84.15,62.35
2017,6,7,16,15,717.5,131.5,2.7,33.5,589.0,83.73,62.41
2017,6,7,16,30,697.0,127.0,2.7,33.0,540.0,83.16,62.3
2017,6,7,16,45,669.5,121.5,2.7,33.0,488.5,81.69,61.34
2017,6,7,17,0,642.0,116.0,2.7,33.0,437.0,80.07,60.25
2017,6,7,17,15,606.5,109.0,2.5,32.0,384.0,77.13,58.32
2017,6,7,17,30,571.0,102.0,2.3,31.0,331.0,74.01,56.2
2017,6,7,17,45,525.0,93.0,2.1,30.5,279.0,69.08,52.37
2017,6,7,18,0,479.0,84.0,1.9,30.0,227.0,63.93,48.23
2017,6,7,18,15,413.0,73.0,1.8,29.0,178.0,54.65,40.54
2017,6,7,18,30,347.0,62.0,1.7,28.0,129.0,46.89,33.87
2017,6,7,18,45,256.5,47.0,1.6,27.5,88.0,35.88,24.14
2017,6,7,19,0,166.0,32.0,1.5,27.0,47.0,24.65,13.3
2017,6,7,19,15,83.0,16.0,1.5,26.5,23.5,12.45,0.0
2017,6,7,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,8,5,45,60.5,16.5,2.0,21.5,22.5,73.49,0.0
2017,6,8,6,0,121.0,33.0,2.3,22.0,45.0,155.77,113.66
2017,6,8,6,15,201.5,51.5,2.4,22.5,85.0,260.11,206.61
2017,6,8,6,30,282.0,70.0,2.5,23.0,125.0,353.17,284.64
2017,6,8,6,45,348.0,83.5,2.65,24.0,173.0,432.49,348.54
2017,6,8,7,0,414.0,97.0,2.8,25.0,221.0,515.66,412.48
2017,6,8,7,15,462.0,107.5,2.75,25.5,272.0,581.64,460.33
2017,6,8,7,30,510.0,118.0,2.7,26.0,323.0,648.92,507.19
2017,6,8,7,45,544.0,127.0,2.65,27.0,374.5,701.64,540.77
2017,6,8,8,0,578.0,136.0,2.6,28.0,426.0,764.22,580.05
2017,6,8,8,15,606.0,143.0,2.4,28.0,476.5,808.04,606.42
2017,6,8,8,30,634.0,150.0,2.2,28.0,527.0,849.96,630.82
2017,6,8,8,45,652.0,157.5,2.0,28.5,574.5,880.16,645.42
2017,6,8,9,0,670.0,165.0,1.8,29.0,622.0,907.7,657.85
2017,6,8,9,15,687.0,170.0,1.6,29.5,666.0,928.54,665.5
2017,6,8,9,30,704.0,175.0,1.4,30.0,710.0,946.35,670.9
2017,6,8,9,45,713.0,182.0,1.25,30.5,748.0,955.02,671.09
2017,6,8,10,0,722.0,189.0,1.1,31.0,786.0,960.34,669.22
2017,6,8,10,15,732.5,192.0,1.05,31.0,819.5,959.5,666.67
2017,6,8,10,30,743.0,195.0,1.0,31.0,853.0,955.24,662.26
2017,6,8,10,45,751.0,197.0,1.0,31.5,880.0,935.01,647.86
2017,6,8,11,0,759.0,199.0,1.0,32.0,907.0,920.9,637.53
2017,6,8,11,15,764.5,200.5,1.0,32.0,926.5,900.7,624.78
2017,6,8,11,30,770.0,202.0,1.0,32.0,946.0,877.29,610.19
2017,6,8,11,45,772.0,204.5,1.0,32.5,957.5,848.65,591.19
2017,6,8,12,0,774.0,207.0,1.0,33.0,969.0,817.23,569.95
2017,6,8,12,15,448.0,355.0,1.0,33.0,797.0,658.97,462.43
2017,6,8,12,30,122.0,503.0,1.0,33.0,625.0,507.75,357.16
2017,6,8,12,45,450.5,352.5,1.05,33.5,798.0,598.67,423.63
2017,6,8,13,0,779.0,202.0,1.1,34.0,971.0,658.38,464.07
2017,6,8,13,15,776.0,201.0,1.15,34.0,959.0,613.18,431.81
2017,6,8,13,30,773.0,200.0,1.2,34.0,947.0,567.21,399.0
2017,6,8,13,45,769.0,197.5,1.25,34.0,927.5,519.07,363.64
2017,6,8,14,0,765.0,195.0,1.3,34.0,908.0,470.53,326.85
2017,6,8,14,15,757.5,192.5,1.35,33.5,881.5,420.44,288.5
2017,6,8,14,30,750.0,190.0,1.4,33.0,855.0,370.68,249.31
2017,6,8,14,45,754.5,178.0,1.5,33.0,824.5,318.39,207.0
2017,6,8,15,0,759.0,166.0,1.6,33.0,794.0,265.51,164.47
2017,6,8,15,15,746.5,162.5,1.65,33.0,755.0,215.08,126.46
2017,6,8,15,30,734.0,159.0,1.7,33.0,716.0,157.32,88.25
2017,6,8,15,45,722.0,152.5,1.75,33.0,673.0,107.63,66.4
2017,6,8,16,0,710.0,146.0,1.8,33.0,630.0,89.38,66.8
2017,6,8,16,15,689.0,141.0,1.8,32.5,582.0,88.94,66.82
2017,6,8,16,30,668.0,136.0,1.8,32.0,534.0,88.34,66.71
2017,6,8,16,45,645.0,129.0,1.85,32.0,483.5,86.23,65.24
2017,6,8,17,0,622.0,122.0,1.9,32.0,433.0,83.87,63.58
2017,6,8,17,15,586.5,114.5,1.8,31.5,381.0,80.77,61.41
2017,6,8,17,30,551.0,107.0,1.7,31.0,329.0,77.47,59.03
2017,6,8,17,45,507.5,97.0,1.6,30.5,278.0,71.96,54.74
2017,6,8,18,0,464.0,87.0,1.5,30.0,227.0,64.16,48.41
2017,6,8,18,15,399.0,75.5,1.4,29.0,178.5,56.3,41.93
2017,6,8,18,30,334.0,64.0,1.3,28.0,130.0,48.25,35.02
2017,6,8,18,45,246.5,48.5,1.25,27.5,89.0,36.94,25.05
2017,6,8,19,0,159.0,33.0,1.2,27.0,48.0,25.38,13.98
2017,6,8,19,15,79.5,16.5,1.3,26.5,24.0,12.83,0.0
2017,6,8,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,9,5,45,0.0,8.5,2.3,22.5,8.5,6.99,0.0
2017,6,9,6,0,0.0,17.0,2.6,23.0,17.0,14.01,4.88
2017,6,9,6,15,0.0,32.5,2.85,23.5,32.5,26.86,16.09
2017,6,9,6,30,0.0,48.0,3.1,24.0,48.0,41.05,28.07
2017,6,9,6,45,0.0,67.0,3.4,24.5,67.0,59.52,43.42
2017,6,9,7,0,0.0,86.0,3.7,25.0,86.0,77.51,58.13
2017,6,9,7,15,15.5,117.5,3.75,25.0,124.0,123.49,96.08
2017,6,9,7,30,31.0,149.0,3.8,25.0,162.0,185.84,146.39
2017,6,9,7,45,83.5,181.0,3.9,25.5,222.0,270.76,214.44
2017,6,9,8,0,136.0,213.0,4.0,26.0,282.0,377.26,296.74
2017,6,9,8,15,360.0,191.0,3.95,26.5,399.0,588.55,459.38
2017,6,9,8,30,584.0,169.0,3.9,27.0,516.0,820.79,625.06
2017,6,9,8,45,343.0,238.5,3.85,27.5,447.0,627.04,478.56
2017,6,9,9,0,102.0,308.0,3.8,28.0,378.0,414.78,315.22
2017,6,9,9,15,72.0,311.5,3.7,28.0,363.0,382.11,289.75
2017,6,9,9,30,42.0,315.0,3.6,28.0,348.0,349.89,264.0
2017,6,9,9,45,44.5,330.5,3.5,28.5,366.5,363.87,273.23
2017,6,9,10,0,47.0,346.0,3.4,29.0,385.0,377.42,281.92
2017,6,9,10,15,28.5,283.5,3.35,29.0,308.0,291.52,217.77
2017,6,9,10,30,10.0,221.0,3.3,29.0,231.0,199.34,148.14
2017,6,9,10,45,33.5,323.0,3.25,29.5,354.5,327.36,243.51
2017,6,9,11,0,57.0,425.0,3.2,30.0,478.0,441.76,325.07
2017,6,9,11,15,99.0,457.0,3.15,30.0,551.5,502.79,368.42
2017,6,9,11,30,141.0,489.0,3.1,30.0,625.0,570.59,415.7
2017,6,9,11,45,166.0,496.0,3.1,30.0,658.5,583.9,424.7
2017,6,9,12,0,191.0,503.0,3.1,30.0,692.0,594.36,431.9
2017,6,9,12,15,254.5,491.5,3.0,30.0,744.0,618.36,448.9
2017,6,9,12,30,318.0,480.0,2.9,30.0,796.0,632.52,458.65
2017,6,9,12,45,183.5,462.0,2.85,30.5,644.5,503.2,365.88
2017,6,9,13,0,49.0,444.0,2.8,31.0,493.0,388.83,282.86
2017,6,9,13,15,112.0,467.5,2.65,31.0,577.0,429.86,312.6
2017,6,9,13,30,175.0,491.0,2.5,31.0,661.0,465.91,337.19
2017,6,9,13,45,254.0,464.0,2.4,31.0,704.0,458.83,331.08
2017,6,9,14,0,333.0,437.0,2.3,31.0,747.0,453.08,324.88
2017,6,9,14,15,251.0,438.5,2.15,31.0,668.5,395.61,283.26
2017,6,9,14,30,169.0,440.0,2.0,31.0,590.0,359.63,257.9
2017,6,9,14,45,155.0,421.5,1.95,31.0,554.5,327.53,234.47
2017,6,9,15,0,141.0,403.0,1.9,31.0,519.0,297.48,212.73
2017,6,9,15,15,167.0,381.5,1.85,30.5,513.0,274.17,195.16
2017,6,9,15,30,193.0,360.0,1.8,30.0,507.0,248.39,176.94
2017,6,9,15,45,245.0,328.0,1.8,30.0,503.0,201.73,145.72
2017,6,9,16,0,297.0,296.0,1.8,30.0,499.0,180.18,140.14
2017,6,9,16,15,343.0,261.0,1.75,29.5,478.5,164.96,128.78
2017,6,9,16,30,389.0,226.0,1.7,29.0,458.0,148.39,116.18
2017,6,9,16,45,448.5,193.0,1.65,29.0,436.5,124.05,96.89
2017,6,9,17,0,508.0,160.0,1.6,29.0,415.0,107.05,83.39
2017,6,9,17,15,471.5,149.0,1.55,28.5,364.5,101.56,79.36
2017,6,9,17,30,435.0,138.0,1.5,28.0,314.0,95.77,75.0
2017,6,9,17,45,389.0,124.5,1.5,28.0,264.0,87.89,68.65
2017,6,9,18,0,343.0,111.0,1.5,28.0,214.0,79.68,61.85
2017,6,9,18,15,283.5,94.0,1.6,27.5,167.5,69.9,53.65
2017,6,9,18,30,224.0,77.0,1.7,27.0,121.0,57.72,43.13
2017,6,9,18,45,155.0,55.5,1.8,26.5,81.5,42.21,29.56
2017,6,9,19,0,86.0,34.0,1.9,26.0,42.0,26.37,14.92
2017,6,9,19,15,43.0,17.0,2.15,25.5,21.0,13.47,0.0
2017,6,9,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,10,5,45,42.5,17.0,2.0,20.5,21.0,62.45,0.0
2017,6,10,6,0,85.0,34.0,2.2,21.0,42.0,132.22,95.83
2017,6,10,6,15,159.0,54.5,2.4,21.5,81.5,216.51,172.4
2017,6,10,6,30,233.0,75.0,2.6,22.0,121.0,304.8,247.14
2017,6,10,6,45,299.0,90.5,2.8,23.0,168.5,400.95,324.71
2017,6,10,7,0,365.0,106.0,3.0,24.0,216.0,484.83,390.04
2017,6,10,7,15,413.5,118.5,3.05,24.5,266.5,552.18,440.53
2017,6,10,7,30,462.0,131.0,3.1,25.0,317.0,620.93,490.22
2017,6,10,7,45,361.5,167.0,3.2,25.5,325.0,556.4,437.72
2017,6,10,8,0,261.0,203.0,3.3,26.0,333.0,506.87,396.09
2017,6,10,8,15,219.5,233.0,3.25,26.5,351.0,480.06,372.93
2017,6,10,8,30,178.0,263.0,3.2,27.0,369.0,471.53,362.99
2017,6,10,8,45,134.0,284.0,3.2,27.5,368.0,447.13,341.57
2017,6,10,9,0,90.0,305.0,3.2,28.0,367.0,399.1,303.13
2017,6,10,9,15,163.0,329.0,3.15,28.5,449.5,516.66,389.3
2017,6,10,9,30,236.0,353.0,3.1,29.0,532.0,611.02,455.53
2017,6,10,9,45,149.5,362.5,3.1,29.5,478.5,525.8,390.48
2017,6,10,10,0,63.0,372.0,3.1,30.0,425.0,420.7,311.55
2017,6,10,10,15,67.0,384.5,3.1,30.5,443.0,431.36,318.48
2017,6,10,10,30,71.0,397.0,3.1,31.0,461.0,441.47,324.54
2017,6,10,10,45,208.5,399.0,3.15,31.5,592.5,585.46,428.4
2017,6,10,11,0,346.0,401.0,3.2,32.0,724.0,718.86,520.1
2017,6,10,11,15,321.5,434.5,3.2,32.0,739.5,709.87,511.46
2017,6,10,11,30,297.0,468.0,3.2,32.0,755.0,699.02,502.58
2017,6,10,11,45,327.0,445.0,3.25,32.5,764.5,683.37,491.66
2017,6,10,12,0,357.0,422.0,3.3,33.0,774.0,665.44,479.12
2017,6,10,12,15,320.5,455.5,3.35,33.0,772.5,640.32,460.64
2017,6,10,12,30,284.0,489.0,3.4,33.0,771.0,615.07,442.13
2017,6,10,12,45,313.0,458.5,3.45,33.5,768.0,587.1,422.44
2017,6,10,13,0,342.0,428.0,3.5,34.0,765.0,557.82,401.46
2017,6,10,13,15,280.5,457.5,3.55,34.0,732.0,516.22,371.17
2017,6,10,13,30,219.0,487.0,3.6,34.0,699.0,487.4,349.86
2017,6,10,13,45,237.5,459.0,3.7,34.5,684.5,447.82,320.96
2017,6,10,14,0,256.0,431.0,3.8,35.0,670.0,415.93,296.86
2017,6,10,14,15,226.5,425.0,3.85,35.0,632.0,390.25,277.73
2017,6,10,14,30,197.0,419.0,3.9,35.0,594.0,356.77,253.28
2017,6,10,14,45,186.5,411.5,3.95,35.0,572.0,330.78,233.94
2017,6,10,15,0,176.0,404.0,4.0,35.0,550.0,305.88,215.65
2017,6,10,15,15,182.5,378.0,4.05,34.5,523.0,275.16,193.48
2017,6,10,15,30,189.0,352.0,4.1,34.0,496.0,244.41,172.43
2017,6,10,15,45,133.0,327.0,4.2,34.0,425.5,211.33,153.03
2017,6,10,16,0,77.0,302.0,4.3,34.0,355.0,205.24,158.13
2017,6,10,16,15,361.0,224.0,4.4,33.5,443.0,145.32,111.64
2017,6,10,16,30,645.0,146.0,4.5,33.0,531.0,94.29,71.3
2017,6,10,16,45,612.0,141.0,4.6,33.0,479.5,93.67,71.1
2017,6,10,17,0,579.0,136.0,4.7,33.0,428.0,92.98,70.81
2017,6,10,17,15,542.5,128.0,4.7,32.5,376.5,89.0,67.97
2017,6,10,17,30,506.0,120.0,4.7,32.0,325.0,84.72,64.83
2017,6,10,17,45,457.0,109.5,4.75,31.5,274.0,78.44,59.94
2017,6,10,18,0,408.0,99.0,4.8,31.0,223.0,71.92,54.72
2017,6,10,18,15,342.5,85.5,4.65,30.0,175.0,62.93,47.32
2017,6,10,18,30,277.0,72.0,4.5,29.0,127.0,53.68,39.43
2017,6,10,18,45,196.0,54.0,4.4,28.5,87.0,41.39,28.62
2017,6,10,19,0,115.0,36.0,4.3,28.0,47.0,27.88,16.01
2017,6,10,19,15,57.5,18.0,4.15,27.5,23.5,14.24,0.0
2017,6,10,19,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,11,5,45,62.5,17.5,2.75,21.5,23.5,76.95,0.0
2017,6,11,6,0,125.0,35.0,2.9,22.0,47.0,163.14,119.22
2017,6,11,6,15,219.0,51.5,3.05,22.5,88.0,272.98,217.37
2017,6,11,6,30,313.0,68.0,3.2,23.0,129.0,374.48,302.65
2017,6,11,6,45,388.5,78.5,3.35,24.0,178.5,458.64,370.66
2017,6,11,7,0,464.0,89.0,3.5,25.0,228.0,547.4,438.18
2017,6,11,7,15,513.5,97.5,3.55,25.5,280.0,622.23,492.89
2017,6,11,7,30,563.0,106.0,3.6,26.0,332.0,691.55,541.48
2017,6,11,7,45,288.0,138.5,3.7,26.5,255.0,449.39,355.82
2017,6,11,8,0,13.0,171.0,3.8,27.0,178.0,168.94,129.63
2017,6,11,8,15,15.0,190.0,3.75,27.5,198.5,187.84,144.14
2017,6,11,8,30,17.0,209.0,3.7,28.0,219.0,206.63,157.91
2017,6,11,8,45,100.5,260.5,3.65,28.5,328.5,363.73,279.27
2017,6,11,9,0,184.0,312.0,3.6,29.0,438.0,524.94,397.45
2017,6,11,9,15,491.5,220.0,3.55,29.5,586.5,774.59,579.02
2017,6,11,9,30,799.0,128.0,3.5,30.0,735.0,983.07,715.98
2017,6,11,9,45,815.0,128.0,3.5,30.5,775.5,991.71,716.95
2017,6,11,10,0,831.0,128.0,3.5,31.0,816.0,983.6,708.84
2017,6,11,10,15,839.5,130.0,3.5,31.5,849.5,980.13,704.04
2017,6,11,10,30,848.0,132.0,3.5,32.0,883.0,973.18,697.13
2017,6,11,10,45,857.5,131.5,3.5,32.5,911.0,961.3,687.25
2017,6,11,11,0,867.0,131.0,3.5,33.0,939.0,945.98,675.34
2017,6,11,11,15,871.0,132.0,3.5,33.0,958.5,923.53,660.36
2017,6,11,11,30,875.0,133.0,3.5,33.0,978.0,897.86,643.39
2017,6,11,11,45,876.5,134.0,3.5,33.5,989.5,866.95,621.77
2017,6,11,12,0,878.0,135.0,3.5,34.0,1001.0,833.25,598.39
2017,6,11,12,15,879.0,135.5,3.5,34.0,1005.5,796.25,574.04
2017,6,11,12,30,880.0,136.0,3.5,34.0,1010.0,757.24,547.62
2017,6,11,12,45,879.0,136.0,3.5,34.5,1006.0,714.89,516.41
2017,6,11,13,0,878.0,136.0,3.5,35.0,1002.0,671.21,483.78
2017,6,11,13,15,875.5,135.0,3.5,35.0,990.0,624.59,449.41
2017,6,11,13,30,873.0,134.0,3.5,35.0,978.0,576.78,413.33
2017,6,11,13,45,868.5,133.5,3.5,35.0,958.5,527.23,375.03
2017,6,11,14,0,864.0,133.0,3.5,35.0,939.0,476.96,335.15
2017,6,11,14,15,858.0,131.5,3.5,35.0,912.0,424.94,293.02
2017,6,11,14,30,852.0,130.0,3.5,35.0,885.0,372.74,249.91
2017,6,11,14,45,842.5,128.5,3.55,35.0,851.5,319.6,205.91
2017,6,11,15,0,833.0,127.0,3.6,35.0,818.0,267.06,163.01
2017,6,11,15,15,822.0,124.5,3.6,35.0,778.5,205.52,115.99
2017,6,11,15,30,811.0,122.0,3.6,35.0,739.0,153.34,81.58
2017,6,11,15,45,794.5,119.5,3.65,35.0,694.0,102.44,59.35
2017,6,11,16,0,778.0,117.0,3.7,35.0,649.0,81.38,59.93
2017,6,11,16,15,759.0,113.5,3.7,34.5,600.5,80.91,59.89
2017,6,11,16,30,740.0,110.0,3.7,34.0,552.0,80.33,59.76
2017,6,11,16,45,713.0,106.0,3.75,34.0,500.0,72.13,53.33
2017,6,11,17,0,686.0,102.0,3.8,34.0,448.0,71.03,52.65
2017,6,11,17,15,652.0,96.5,3.65,33.5,395.0,68.71,51.07
2017,6,11,17,30,618.0,91.0,3.5,33.0,342.0,66.27,49.36
2017,6,11,17,45,570.0,84.5,3.4,32.5,289.0,62.84,46.76
2017,6,11,18,0,522.0,78.0,3.3,32.0,236.0,59.31,43.99
2017,6,11,18,15,456.0,68.5,3.1,31.0,186.5,53.13,38.94
2017,6,11,18,30,390.0,59.0,2.9,30.0,137.0,46.77,33.51
2017,6,11,18,45,292.5,46.0,2.7,29.0,94.5,35.26,23.53
2017,6,11,19,0,195.0,33.0,2.5,28.0,52.0,25.46,14.24
2017,6,11,19,15,97.5,16.5,2.7,27.5,26.0,12.84,0.0
2017,6,11,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,12,5,45,98.0,16.5,1.8,22.5,25.5,109.0,0.0
2017,6,12,6,0,196.0,33.0,2.1,23.0,51.0,226.37,165.85
2017,6,12,6,15,297.5,46.0,2.2,23.5,94.0,323.15,256.02
2017,6,12,6,30,399.0,59.0,2.3,24.0,137.0,433.44,346.62
2017,6,12,6,45,199.5,34.0,2.45,24.5,73.0,230.21,187.12
2017,6,12,7,0,0.0,9.0,2.6,25.0,9.0,7.4,0.45
2017,6,12,7,15,321.0,48.0,2.6,25.5,177.0,380.35,308.43
2017,6,12,7,30,642.0,87.0,2.6,26.0,345.0,740.66,574.46
2017,6,12,7,45,683.0,89.5,2.6,27.0,399.5,795.95,606.28
2017,6,12,8,0,724.0,92.0,2.6,28.0,454.0,845.03,635.01
2017,6,12,8,15,748.0,96.0,2.6,28.5,506.0,884.06,657.46
2017,6,12,8,30,772.0,100.0,2.6,29.0,558.0,920.84,678.05
2017,6,12,8,45,568.5,188.5,2.6,29.5,541.5,820.4,607.36
2017,6,12,9,0,365.0,277.0,2.6,30.0,525.0,690.93,512.01
2017,6,12,9,15,606.5,191.5,2.6,30.0,637.5,869.93,637.7
2017,6,12,9,30,848.0,106.0,2.6,30.0,750.0,995.27,716.09
2017,6,12,9,45,562.0,246.5,2.6,30.5,682.5,862.38,624.55
2017,6,12,10,0,276.0,387.0,2.6,31.0,615.0,691.61,501.21
2017,6,12,10,15,583.0,249.0,2.65,31.5,756.5,869.22,627.12
2017,6,12,10,30,890.0,111.0,2.7,32.0,898.0,993.64,705.08
2017,6,12,10,45,897.0,111.0,2.75,32.5,926.0,979.65,693.24
2017,6,12,11,0,904.0,111.0,2.8,33.0,954.0,962.18,680.59
2017,6,12,11,15,908.0,112.0,2.85,33.0,973.5,939.44,666.08
2017,6,12,11,30,912.0,113.0,2.9,33.0,993.0,913.37,649.5
2017,6,12,11,45,906.5,119.0,3.0,33.5,1003.0,880.3,627.42
2017,6,12,12,0,901.0,125.0,3.1,34.0,1013.0,844.45,603.5
2017,6,12,12,15,901.5,125.0,3.15,34.0,1017.0,806.15,578.81
2017,6,12,12,30,902.0,125.0,3.2,34.0,1021.0,765.8,552.31
2017,6,12,12,45,901.5,124.5,3.25,34.5,1017.5,722.76,521.01
2017,6,12,13,0,901.0,124.0,3.3,35.0,1014.0,678.27,488.12
2017,6,12,13,15,898.5,123.5,3.35,35.0,1002.0,631.1,453.61
2017,6,12,13,30,896.0,123.0,3.4,35.0,990.0,582.68,417.25
2017,6,12,13,45,892.5,122.0,3.5,35.5,970.0,532.28,377.78
2017,6,12,14,0,889.0,121.0,3.6,36.0,950.0,481.02,336.66
2017,6,12,14,15,462.5,244.0,3.65,36.0,674.5,345.3,241.52
2017,6,12,14,30,36.0,367.0,3.7,36.0,399.0,283.18,203.38
2017,6,12,14,45,433.5,249.5,3.75,36.0,611.0,277.94,187.76
2017,6,12,15,0,831.0,132.0,3.8,36.0,823.0,262.78,159.51
2017,6,12,15,15,819.5,129.5,3.85,35.5,783.0,209.27,118.68
2017,6,12,15,30,808.0,127.0,3.9,35.0,743.0,157.16,84.42
2017,6,12,15,45,793.0,124.5,3.95,35.0,698.5,106.47,61.96
2017,6,12,16,0,778.0,122.0,4.0,35.0,654.0,84.51,62.44
2017,6,12,16,15,758.5,118.0,4.05,34.5,605.0,83.84,62.25
2017,6,12,16,30,739.0,114.0,4.1,34.0,556.0,83.03,61.95
2017,6,12,16,45,712.5,109.5,4.2,34.0,504.0,74.32,55.11
2017,6,12,17,0,686.0,105.0,4.3,34.0,452.0,72.99,54.25
