Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,17,15,652.5,99.5,4.25,33.5,399.0,70.77,52.76
2017,6,12,17,30,619.0,94.0,4.2,33.0,346.0,68.42,51.13
2017,6,12,17,45,572.0,86.5,4.2,32.5,293.0,64.33,48.0
2017,6,12,18,0,525.0,79.0,4.2,32.0,240.0,60.08,44.64
2017,6,12,18,15,459.0,69.5,4.1,31.0,190.0,53.92,39.61
2017,6,12,18,30,393.0,60.0,4.0,30.0,140.0,45.65,32.58
2017,6,12,18,45,298.0,47.0,3.9,29.5,97.0,36.01,24.11
2017,6,12,19,0,203.0,34.0,3.8,29.0,54.0,26.24,14.83
2017,6,12,19,15,101.5,17.0,3.75,28.5,27.0,13.23,0.0
2017,6,12,19,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,13,5,45,91.0,16.5,2.2,23.5,25.0,104.2,0.0
2017,6,13,6,0,182.0,33.0,2.5,24.0,50.0,216.33,157.68
2017,6,13,6,15,281.5,46.0,2.65,24.5,92.0,310.95,245.84
2017,6,13,6,30,381.0,59.0,2.8,25.0,134.0,414.61,331.73
2017,6,13,6,45,190.5,60.0,3.0,25.5,97.5,245.28,198.31
2017,6,13,7,0,0.0,61.0,3.2,26.0,61.0,50.54,35.79
2017,6,13,7,15,324.5,72.0,3.3,26.5,202.0,407.64,329.22
2017,6,13,7,30,649.0,83.0,3.4,27.0,343.0,741.53,576.19
2017,6,13,7,45,324.5,106.0,3.5,28.0,236.0,464.96,366.2
2017,6,13,8,0,0.0,129.0,3.6,29.0,129.0,112.66,83.95
2017,6,13,8,15,387.0,112.5,3.6,29.5,342.0,540.87,421.71
2017,6,13,8,30,774.0,96.0,3.6,30.0,555.0,917.76,682.81
2017,6,13,8,45,794.0,98.0,3.65,30.5,604.0,945.58,695.29
2017,6,13,9,0,814.0,100.0,3.7,31.0,653.0,970.59,708.47
2017,6,13,9,15,827.5,102.5,3.7,31.5,697.5,974.33,707.43
2017,6,13,9,30,841.0,105.0,3.7,32.0,742.0,987.05,712.55
2017,6,13,9,45,853.0,105.5,3.75,32.5,782.0,992.68,713.44
2017,6,13,10,0,865.0,106.0,3.8,33.0,822.0,994.93,712.35
2017,6,13,10,15,582.5,261.0,3.85,33.0,751.5,880.38,635.02
2017,6,13,10,30,300.0,416.0,3.9,33.0,681.0,721.0,520.42
2017,6,13,10,45,598.0,262.0,3.95,33.5,811.5,862.03,622.15
2017,6,13,11,0,896.0,108.0,4.0,34.0,942.0,952.16,680.18
2017,6,13,11,15,899.0,109.0,4.05,34.0,961.5,928.86,664.13
2017,6,13,11,30,902.0,110.0,4.1,34.0,981.0,902.34,646.78
2017,6,13,11,45,876.5,130.5,4.2,34.5,985.5,865.02,621.29
2017,6,13,12,0,851.0,151.0,4.3,35.0,990.0,824.92,593.93
2017,6,13,12,15,851.5,151.5,4.35,35.0,994.0,788.16,569.72
2017,6,13,12,30,852.0,152.0,4.4,35.0,998.0,749.53,543.07
2017,6,13,12,45,857.0,147.0,4.5,35.5,995.5,708.78,513.15
2017,6,13,13,0,862.0,142.0,4.6,36.0,993.0,666.45,481.56
2017,6,13,13,15,859.0,141.5,4.6,36.0,981.0,620.63,447.51
2017,6,13,13,30,856.0,141.0,4.6,36.0,969.0,573.7,411.84
2017,6,13,13,45,857.5,135.5,4.7,36.5,951.0,524.73,373.21
2017,6,13,14,0,859.0,130.0,4.8,37.0,933.0,474.52,332.77
2017,6,13,14,15,852.5,129.0,4.85,36.5,906.5,422.98,291.65
2017,6,13,14,30,846.0,128.0,4.9,36.0,880.0,371.31,249.43
2017,6,13,14,45,845.0,121.5,5.0,36.0,848.5,317.84,204.82
2017,6,13,15,0,844.0,115.0,5.1,36.0,817.0,264.09,160.52
2017,6,13,15,15,833.5,113.0,5.1,36.0,778.0,211.44,119.78
2017,6,13,15,30,823.0,111.0,5.1,36.0,739.0,159.9,85.57
2017,6,13,15,45,544.0,207.5,5.2,36.0,612.5,140.51,91.5
2017,6,13,16,0,265.0,304.0,5.3,36.0,486.0,183.37,140.13
2017,6,13,16,15,508.0,203.0,5.3,35.5,519.0,125.08,94.81
2017,6,13,16,30,751.0,102.0,5.3,35.0,552.0,74.98,55.2
2017,6,13,16,45,719.5,101.0,5.35,34.5,500.0,75.62,56.07
2017,6,13,17,0,688.0,100.0,5.4,34.0,448.0,69.65,51.54
2017,6,13,17,15,655.0,94.5,5.35,33.5,395.5,67.29,49.92
2017,6,13,17,30,622.0,89.0,5.3,33.0,343.0,64.8,48.16
2017,6,13,17,45,567.5,84.0,5.3,32.5,290.0,62.35,46.38
2017,6,13,18,0,513.0,79.0,5.3,32.0,237.0,59.93,44.52
2017,6,13,18,15,446.5,70.0,5.15,31.5,187.5,54.19,39.76
2017,6,13,18,30,380.0,61.0,5.0,31.0,138.0,46.28,32.97
2017,6,13,18,45,279.0,48.0,4.85,30.5,95.5,36.66,24.54
2017,6,13,19,0,178.0,35.0,4.7,30.0,53.0,26.91,15.34
2017,6,13,19,15,89.0,17.5,4.5,29.5,26.5,13.59,0.0
2017,6,13,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,14,5,45,54.0,17.5,3.3,24.5,22.5,71.13,0.0
2017,6,14,6,0,108.0,35.0,3.4,25.0,45.0,151.08,108.35
2017,6,14,6,15,197.0,52.0,3.6,25.5,85.0,240.18,189.34
2017,6,14,6,30,286.0,69.0,3.8,26.0,125.0,354.07,283.39
2017,6,14,6,45,356.0,81.5,4.05,26.5,173.0,435.38,349.56
2017,6,14,7,0,426.0,94.0,4.3,27.0,221.0,520.89,416.22
2017,6,14,7,15,476.0,103.5,4.4,27.5,272.5,587.73,465.48
2017,6,14,7,30,526.0,113.0,4.5,28.0,324.0,656.02,514.06
2017,6,14,7,45,398.5,156.5,4.6,28.5,330.0,599.67,468.18
2017,6,14,8,0,271.0,200.0,4.7,29.0,336.0,512.53,398.42
2017,6,14,8,15,304.5,218.0,4.7,29.5,386.5,566.92,437.17
2017,6,14,8,30,338.0,236.0,4.7,30.0,437.0,620.91,474.21
2017,6,14,8,45,350.5,254.0,4.7,30.5,478.0,652.81,494.27
2017,6,14,9,0,363.0,272.0,4.7,31.0,519.0,683.12,513.02
2017,6,14,9,15,339.0,303.5,4.7,31.5,546.5,689.66,513.81
2017,6,14,9,30,315.0,335.0,4.7,32.0,574.0,693.58,512.98
2017,6,14,9,45,297.0,360.0,4.7,32.5,595.0,694.15,510.26
2017,6,14,10,0,279.0,385.0,4.7,33.0,616.0,692.73,506.33
2017,6,14,10,15,548.0,265.0,4.7,33.5,742.0,845.06,615.29
2017,6,14,10,30,817.0,145.0,4.7,34.0,868.0,970.01,697.02
2017,6,14,10,45,825.5,145.5,4.75,34.5,895.0,944.59,677.54
2017,6,14,11,0,834.0,146.0,4.8,35.0,922.0,929.74,666.22
2017,6,14,11,15,601.5,289.5,4.8,35.0,855.5,844.66,606.83
2017,6,14,11,30,369.0,433.0,4.8,35.0,789.0,731.96,524.97
2017,6,14,11,45,201.0,420.0,4.85,35.5,614.5,547.86,395.42
2017,6,14,12,0,33.0,407.0,4.9,36.0,440.0,377.84,271.83
2017,6,14,12,15,23.0,332.0,4.9,36.0,355.0,300.17,216.64
2017,6,14,12,30,13.0,257.0,4.9,36.0,270.0,224.1,161.51
2017,6,14,12,45,15.5,289.0,4.9,36.5,304.5,250.38,180.34
2017,6,14,13,0,18.0,321.0,4.9,37.0,339.0,275.63,198.1
2017,6,14,13,15,28.5,367.5,4.9,37.0,396.0,311.06,223.49
2017,6,14,13,30,39.0,414.0,4.9,37.0,453.0,345.21,247.69
2017,6,14,13,45,52.5,425.0,4.9,37.0,475.5,352.25,252.53
2017,6,14,14,0,66.0,436.0,4.9,37.0,498.0,357.12,255.71
2017,6,14,14,15,127.0,438.0,4.9,37.0,553.0,361.12,257.45
2017,6,14,14,30,188.0,440.0,4.9,37.0,608.0,367.57,259.95
2017,6,14,14,45,157.0,421.0,4.95,37.0,558.0,329.39,232.61
2017,6,14,15,0,126.0,402.0,5.0,37.0,508.0,295.19,208.62
2017,6,14,15,15,166.5,381.0,5.0,37.0,513.5,275.55,192.84
2017,6,14,15,30,207.0,360.0,5.0,37.0,519.0,251.79,175.18
2017,6,14,15,45,150.5,334.5,5.05,37.0,446.5,217.03,154.88
2017,6,14,16,0,94.0,309.0,5.1,37.0,374.0,209.18,159.39
2017,6,14,16,15,177.5,282.5,5.05,36.5,393.5,184.54,141.02
2017,6,14,16,30,261.0,256.0,5.0,36.0,413.0,162.28,124.3
2017,6,14,16,45,432.0,193.5,5.0,35.5,425.0,123.8,94.42
2017,6,14,17,0,603.0,131.0,5.0,35.0,437.0,89.53,67.38
2017,6,14,17,15,567.0,123.5,4.9,34.5,385.0,86.7,65.51
2017,6,14,17,30,531.0,116.0,4.8,34.0,333.0,82.29,62.27
2017,6,14,17,45,493.0,104.0,4.7,33.5,282.5,75.01,56.6
2017,6,14,18,0,455.0,92.0,4.6,33.0,232.0,67.42,50.52
2017,6,14,18,15,389.5,80.0,4.35,32.0,183.5,59.32,43.92
2017,6,14,18,30,324.0,68.0,4.1,31.0,135.0,51.0,36.89
2017,6,14,18,45,244.0,52.0,3.9,30.5,93.5,39.45,26.84
2017,6,14,19,0,164.0,36.0,3.7,30.0,52.0,27.62,15.96
2017,6,14,19,15,82.0,18.0,3.65,29.5,26.0,13.96,0.0
2017,6,14,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,15,5,45,0.0,12.5,3.05,24.5,12.5,10.31,0.0
2017,6,15,6,0,0.0,25.0,3.2,25.0,25.0,21.44,10.27
2017,6,15,6,15,8.5,46.5,3.35,25.5,48.0,52.19,36.44
2017,6,15,6,30,17.0,68.0,3.5,26.0,71.0,91.11,68.87
2017,6,15,6,45,35.5,89.5,3.65,26.5,99.0,129.81,101.18
2017,6,15,7,0,54.0,111.0,3.8,27.0,127.0,168.79,133.1
2017,6,15,7,15,56.0,133.5,3.9,27.5,153.0,194.85,153.41
2017,6,15,7,30,58.0,156.0,4.0,28.0,179.0,220.33,172.76
2017,6,15,7,45,106.0,184.0,4.15,28.5,234.0,315.69,247.28
2017,6,15,8,0,154.0,212.0,4.3,29.0,289.0,393.38,306.19
2017,6,15,8,15,147.0,237.0,4.35,29.5,317.5,413.53,318.91
2017,6,15,8,30,140.0,262.0,4.4,30.0,346.0,432.33,330.63
2017,6,15,8,45,152.0,287.0,4.45,30.5,384.5,469.03,355.97
2017,6,15,9,0,164.0,312.0,4.5,31.0,423.0,504.73,380.13
2017,6,15,9,15,164.0,335.5,4.45,31.5,453.0,525.29,392.61
2017,6,15,9,30,164.0,359.0,4.4,32.0,483.0,544.58,404.12
2017,6,15,9,45,459.5,263.0,4.35,32.5,637.0,776.26,571.67
2017,6,15,10,0,755.0,167.0,4.3,33.0,791.0,962.31,695.58
2017,6,15,10,15,538.5,287.5,4.2,33.5,742.5,858.85,620.15
2017,6,15,10,30,322.0,408.0,4.1,34.0,694.0,734.82,529.04
2017,6,15,10,45,190.5,417.0,4.1,34.5,587.5,586.49,424.01
2017,6,15,11,0,59.0,426.0,4.1,35.0,481.0,445.07,321.18
2017,6,15,11,15,75.0,449.5,4.05,35.0,521.0,474.54,342.2
2017,6,15,11,30,91.0,473.0,4.0,35.0,561.0,501.87,360.97
2017,6,15,11,45,100.0,470.5,3.95,35.5,568.5,497.67,357.08
2017,6,15,12,0,109.0,468.0,3.9,36.0,576.0,499.27,357.27
2017,6,15,12,15,464.0,321.0,3.9,36.0,781.5,646.52,465.67
2017,6,15,12,30,819.0,174.0,3.9,36.0,987.0,752.22,540.96
2017,6,15,12,45,820.5,172.0,3.9,36.5,984.0,710.36,509.59
2017,6,15,13,0,822.0,170.0,3.9,37.0,981.0,667.19,477.64
2017,6,15,13,15,819.5,169.0,3.85,37.0,970.0,621.0,443.82
2017,6,15,13,30,817.0,168.0,3.8,37.0,959.0,573.84,408.53
2017,6,15,13,45,814.0,165.5,3.8,37.5,940.5,524.53,370.18
2017,6,15,14,0,811.0,163.0,3.8,38.0,922.0,474.6,330.53
2017,6,15,14,15,804.5,161.5,3.8,38.0,896.0,423.53,289.9
2017,6,15,14,30,798.0,160.0,3.8,38.0,870.0,372.55,248.54
2017,6,15,14,45,809.0,145.5,3.8,38.0,842.0,318.15,203.88
2017,6,15,15,0,820.0,131.0,3.8,38.0,814.0,262.48,158.52
2017,6,15,15,15,809.0,128.5,3.8,37.5,775.0,209.71,118.41
2017,6,15,15,30,798.0,126.0,3.8,37.0,736.0,158.26,84.4
2017,6,15,15,45,477.0,221.5,3.8,37.0,580.5,146.27,95.95
2017,6,15,16,0,156.0,317.0,3.8,37.0,425.0,200.9,152.77
2017,6,15,16,15,111.5,285.5,3.8,36.5,360.0,184.77,140.93
2017,6,15,16,30,67.0,254.0,3.8,36.0,295.0,177.44,135.98
2017,6,15,16,45,374.5,178.5,3.8,36.0,372.5,113.74,86.08
2017,6,15,17,0,682.0,103.0,3.8,36.0,450.0,71.48,52.5
2017,6,15,17,15,649.0,97.5,3.7,35.5,397.5,69.21,51.01
2017,6,15,17,30,616.0,92.0,3.6,35.0,345.0,66.82,49.35
2017,6,15,17,45,570.0,85.5,3.5,34.5,292.5,63.43,46.83
2017,6,15,18,0,524.0,79.0,3.4,34.0,240.0,59.95,44.13
2017,6,15,18,15,458.5,69.5,3.3,33.0,190.5,53.79,39.16
2017,6,15,18,30,393.0,60.0,3.2,32.0,141.0,45.62,32.29
2017,6,15,18,45,296.0,47.5,3.1,31.5,98.0,36.35,24.2
2017,6,15,19,0,199.0,35.0,3.0,31.0,55.0,26.96,15.43
2017,6,15,19,15,99.5,17.5,3.2,30.5,27.5,13.6,0.0
2017,6,15,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,5,45,69.0,16.5,3.3,23.5,23.0,78.84,0.0
2017,6,16,6,0,138.0,33.0,3.4,24.0,46.0,184.97,133.62
2017,6,16,6,15,233.0,48.5,3.6,24.5,87.0,278.27,220.15
2017,6,16,6,30,328.0,64.0,3.8,25.0,128.0,379.77,305.24
2017,6,16,6,45,403.0,74.0,4.0,25.5,177.0,463.33,373.03
2017,6,16,7,0,478.0,84.0,4.2,26.0,226.0,558.99,446.69
2017,6,16,7,15,527.0,92.0,4.3,26.5,278.0,626.86,496.33
2017,6,16,7,30,576.0,100.0,4.4,27.0,330.0,695.34,544.65
2017,6,16,7,45,621.5,103.0,4.5,28.0,384.5,754.48,583.49
2017,6,16,8,0,667.0,106.0,4.6,29.0,439.0,813.03,620.74
2017,6,16,8,15,693.0,111.0,4.6,29.5,490.0,853.99,645.52
2017,6,16,8,30,719.0,116.0,4.6,30.0,541.0,892.98,668.67
2017,6,16,8,45,740.0,119.0,4.6,30.5,590.0,915.87,680.54
2017,6,16,9,0,761.0,122.0,4.6,31.0,639.0,942.74,695.13
2017,6,16,9,15,776.0,125.5,4.55,31.5,683.5,961.08,703.69
2017,6,16,9,30,791.0,129.0,4.5,32.0,728.0,976.23,710.2
2017,6,16,9,45,803.0,131.0,4.45,32.5,767.5,983.31,711.52
2017,6,16,10,0,815.0,133.0,4.4,33.0,807.0,986.98,710.79
2017,6,16,10,15,824.0,135.5,4.3,33.5,840.5,971.13,697.3
2017,6,16,10,30,833.0,138.0,4.2,34.0,874.0,965.5,690.77
2017,6,16,10,45,840.0,139.0,4.15,34.5,901.5,953.03,680.19
2017,6,16,11,0,847.0,140.0,4.1,35.0,929.0,937.19,667.65
2017,6,16,11,15,851.5,141.5,4.05,35.0,949.0,916.14,653.28
2017,6,16,11,30,856.0,143.0,4.0,35.0,969.0,891.87,636.92
2017,6,16,11,45,870.5,135.0,3.95,35.5,984.5,865.15,617.77
2017,6,16,12,0,885.0,127.0,3.9,36.0,1000.0,835.23,596.64
2017,6,16,12,15,886.0,127.5,3.85,36.0,1004.5,798.42,572.24
2017,6,16,12,30,887.0,128.0,3.8,36.0,1009.0,759.53,546.14
2017,6,16,12,45,887.0,127.0,3.8,36.5,1006.0,717.2,515.12
2017,6,16,13,0,887.0,126.0,3.8,37.0,1003.0,673.45,482.61
2017,6,16,13,15,885.0,125.5,3.75,37.0,991.5,627.38,448.67
2017,6,16,13,30,883.0,125.0,3.7,37.0,980.0,580.01,413.0
2017,6,16,13,45,879.5,123.5,3.65,37.5,961.0,530.06,373.82
2017,6,16,14,0,876.0,122.0,3.6,38.0,942.0,479.27,333.18
2017,6,16,14,15,870.5,120.5,3.55,38.0,915.5,427.04,291.31
2017,6,16,14,30,865.0,119.0,3.5,38.0,889.0,374.55,248.4
2017,6,16,14,45,843.5,125.0,3.5,38.0,852.5,322.2,205.68
2017,6,16,15,0,822.0,131.0,3.5,38.0,816.0,263.79,159.33
2017,6,16,15,15,811.0,128.5,3.5,37.5,777.0,210.9,119.14
2017,6,16,15,30,800.0,126.0,3.5,37.0,738.0,159.34,84.96
2017,6,16,15,45,785.0,123.0,3.5,37.0,693.5,108.78,61.54
2017,6,16,16,0,770.0,120.0,3.5,37.0,649.0,82.9,60.58
2017,6,16,16,15,751.0,116.5,3.5,36.5,601.0,82.53,60.63
2017,6,16,16,30,732.0,113.0,3.5,36.0,553.0,82.05,60.59
2017,6,16,16,45,706.5,108.5,3.5,36.0,502.0,73.43,53.88
2017,6,16,17,0,681.0,104.0,3.5,36.0,451.0,72.09,53.02
2017,6,16,17,15,648.0,98.5,3.4,35.5,398.0,69.85,51.52
2017,6,16,17,30,615.0,93.0,3.3,35.0,345.0,67.49,49.9
2017,6,16,17,45,568.5,86.0,3.2,34.5,292.5,63.76,47.09
2017,6,16,18,0,522.0,79.0,3.1,34.0,240.0,59.89,44.08
2017,6,16,18,15,457.5,69.5,3.1,33.0,190.5,53.75,39.12
2017,6,16,18,30,393.0,60.0,3.1,32.0,141.0,47.42,33.78
2017,6,16,18,45,297.0,47.5,3.15,31.5,98.0,36.35,24.21
2017,6,16,19,0,201.0,35.0,3.2,31.0,55.0,26.96,15.48
2017,6,16,19,15,100.5,17.5,3.5,30.5,27.5,13.6,0.0
2017,6,16,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,4.15,30.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.65,28.5,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.75,27.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,17,5,45,47.0,17.5,3.95,24.5,21.5,46.25,0.0
2017,6,17,6,0,94.0,35.0,4.1,25.0,43.0,141.49,100.5
2017,6,17,6,15,178.0,53.5,4.3,25.5,83.0,228.84,180.11
2017,6,17,6,30,262.0,72.0,4.5,26.0,123.0,339.0,271.55
2017,6,17,6,45,345.0,83.5,4.7,26.5,172.5,428.62,344.94
2017,6,17,7,0,428.0,95.0,4.9,27.0,222.0,523.48,419.54
2017,6,17,7,15,478.5,104.5,4.95,27.5,273.5,590.8,469.38
2017,6,17,7,30,529.0,114.0,5.0,28.0,325.0,659.6,518.58
2017,6,17,7,45,580.0,117.0,5.1,28.5,379.5,731.97,568.96
2017,6,17,8,0,631.0,120.0,5.2,29.0,434.0,795.43,611.55
2017,6,17,8,15,658.5,125.5,5.2,29.5,485.0,837.95,637.92
2017,6,17,8,30,686.0,131.0,5.2,30.0,536.0,878.55,662.55
2017,6,17,8,45,714.5,132.0,5.2,30.5,586.5,912.47,682.21
2017,6,17,9,0,743.0,133.0,5.2,31.0,637.0,936.8,695.18
2017,6,17,9,15,759.0,136.5,5.15,31.5,681.5,956.08,704.41
2017,6,17,9,30,775.0,140.0,5.1,32.0,726.0,972.18,711.54
2017,6,17,9,45,789.5,141.0,5.1,32.5,766.0,980.71,714.07
2017,6,17,10,0,804.0,142.0,5.1,33.0,806.0,985.83,714.53
2017,6,17,10,15,813.0,144.5,5.05,33.0,839.5,983.54,711.42
2017,6,17,10,30,822.0,147.0,5.0,33.0,873.0,977.73,706.21
2017,6,17,10,45,829.5,147.5,5.0,33.5,900.0,964.9,695.47
2017,6,17,11,0,837.0,148.0,5.0,34.0,927.0,935.39,674.0
2017,6,17,11,15,841.5,149.0,4.95,34.5,946.5,913.97,657.75
2017,6,17,11,30,846.0,150.0,4.9,35.0,966.0,889.38,639.52
2017,6,17,11,45,826.0,166.5,4.9,35.5,971.5,866.11,622.62
2017,6,17,12,0,806.0,183.0,4.9,36.0,977.0,828.19,596.09
2017,6,17,12,15,631.5,312.5,4.85,36.0,936.5,765.74,549.15
2017,6,17,12,30,457.0,442.0,4.8,36.0,896.0,706.48,504.33
2017,6,17,12,45,457.0,439.5,4.8,36.0,892.0,671.82,480.27
2017,6,17,13,0,457.0,437.0,4.8,36.0,888.0,636.97,455.59
2017,6,17,13,15,467.5,426.0,4.75,36.0,883.0,602.43,430.71
2017,6,17,13,30,478.0,415.0,4.7,36.0,878.0,566.98,404.66
2017,6,17,13,45,441.5,407.5,4.7,36.5,828.5,509.42,362.17
2017,6,17,14,0,405.0,400.0,4.7,37.0,779.0,455.71,322.17
2017,6,17,14,15,404.5,387.0,4.65,36.5,756.5,416.69,293.01
2017,6,17,14,30,404.0,374.0,4.6,36.0,734.0,378.04,263.51
2017,6,17,14,45,472.5,336.0,4.6,36.0,741.5,344.12,234.58
2017,6,17,15,0,541.0,298.0,4.6,36.0,749.0,303.36,200.0
2017,6,17,15,15,558.5,271.5,4.6,36.0,717.5,253.99,161.9
2017,6,17,15,30,576.0,245.0,4.6,36.0,686.0,203.43,126.38
2017,6,17,15,45,579.5,224.0,4.6,36.0,645.0,154.1,99.72
2017,6,17,16,0,583.0,203.0,4.6,36.0,604.0,121.21,91.2
2017,6,17,16,15,580.5,184.5,4.55,35.5,559.0,113.91,85.91
2017,6,17,16,30,578.0,166.0,4.5,35.0,514.0,105.87,79.95
2017,6,17,16,45,610.0,141.5,4.5,35.0,479.0,93.53,70.33
2017,6,17,17,0,642.0,117.0,4.5,35.0,444.0,80.24,59.86
2017,6,17,17,15,607.5,110.5,4.4,34.5,392.0,77.7,58.16
2017,6,17,17,30,573.0,104.0,4.3,34.0,340.0,75.01,56.29
2017,6,17,17,45,527.5,95.5,4.25,33.5,288.5,70.52,52.89
2017,6,17,18,0,482.0,87.0,4.2,33.0,237.0,65.84,49.21
2017,6,17,18,15,417.0,76.5,4.2,32.5,188.0,57.01,41.93
2017,6,17,18,30,352.0,66.0,4.2,32.0,139.0,49.69,35.67
2017,6,17,18,45,260.0,51.5,4.2,31.5,96.5,39.13,26.49
2017,6,17,19,0,168.0,37.0,4.2,31.0,54.0,28.37,16.62
2017,6,17,19,15,84.0,18.5,4.25,30.5,27.0,14.34,0.0
2017,6,17,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,18,5,45,55.0,17.0,4.0,24.5,22.0,51.12,0.0
2017,6,18,6,0,110.0,34.0,4.2,25.0,44.0,150.62,107.22
2017,6,18,6,15,200.5,51.5,4.35,25.5,85.0,258.54,203.49
2017,6,18,6,30,291.0,69.0,4.5,26.0,126.0,357.59,286.58
2017,6,18,6,45,170.0,89.5,4.65,26.5,125.5,273.66,219.68
2017,6,18,7,0,49.0,110.0,4.8,27.0,125.0,163.22,128.44
2017,6,18,7,15,303.5,108.5,4.85,27.5,227.0,439.53,352.65
2017,6,18,7,30,558.0,107.0,4.9,28.0,329.0,686.59,538.93
2017,6,18,7,45,393.0,156.0,4.95,28.5,324.0,593.42,464.48
2017,6,18,8,0,228.0,205.0,5.0,29.0,319.0,477.22,371.5
2017,6,18,8,15,275.0,222.0,5.0,29.5,374.0,542.75,419.5
2017,6,18,8,30,322.0,239.0,5.0,30.0,429.0,608.51,465.87
2017,6,18,8,45,539.5,183.0,5.0,30.5,534.5,784.34,593.7
2017,6,18,9,0,757.0,127.0,5.0,31.0,640.0,944.3,699.73
2017,6,18,9,15,633.5,194.5,4.95,31.5,643.5,900.74,665.75
2017,6,18,9,30,510.0,262.0,4.9,32.0,647.0,834.39,615.0
2017,6,18,9,45,662.5,199.0,4.85,32.5,728.0,922.96,674.86
2017,6,18,10,0,815.0,136.0,4.8,33.0,809.0,990.58,715.78
2017,6,18,10,15,637.0,244.0,4.7,33.5,783.5,919.16,664.51
2017,6,18,10,30,459.0,352.0,4.6,34.0,758.0,829.69,597.54
2017,6,18,10,45,652.0,248.0,4.6,34.5,843.5,902.05,649.14
2017,6,18,11,0,845.0,144.0,4.6,35.0,929.0,939.65,672.01
2017,6,18,11,15,657.5,278.5,4.55,35.0,898.0,887.51,634.89
2017,6,18,11,30,470.0,413.0,4.5,35.0,867.0,812.61,579.37
2017,6,18,11,45,468.0,422.5,4.5,35.5,879.5,792.08,564.12
2017,6,18,12,0,466.0,432.0,4.5,36.0,892.0,769.19,547.01
2017,6,18,12,15,437.0,434.0,4.5,36.0,867.0,717.33,511.41
2017,6,18,12,30,408.0,436.0,4.5,36.0,842.0,667.3,476.82
2017,6,18,12,45,409.0,434.0,4.55,36.5,839.5,637.87,455.39
2017,6,18,13,0,410.0,432.0,4.6,37.0,837.0,608.03,433.35
2017,6,18,13,15,444.0,423.5,4.6,37.0,857.0,587.12,418.22
2017,6,18,13,30,478.0,415.0,4.6,37.0,877.0,567.51,403.27
2017,6,18,13,45,464.0,403.5,4.7,37.0,845.5,518.54,367.7
2017,6,18,14,0,450.0,392.0,4.8,37.0,814.0,471.16,332.79
2017,6,18,14,15,444.0,377.0,4.85,37.0,783.0,426.41,298.96
2017,6,18,14,30,438.0,362.0,4.9,37.0,752.0,382.64,265.3
2017,6,18,14,45,423.0,352.0,4.95,37.0,717.5,340.38,232.71
2017,6,18,15,0,408.0,342.0,5.0,37.0,683.0,300.1,201.92
2017,6,18,15,15,455.0,306.0,5.0,36.5,669.0,257.29,168.3
2017,6,18,15,30,502.0,270.0,5.0,36.0,655.0,210.1,134.09
2017,6,18,15,45,466.5,265.0,5.0,36.0,605.5,171.42,114.79
2017,6,18,16,0,431.0,260.0,5.0,36.0,556.0,151.8,115.3
2017,6,18,16,15,480.0,221.5,4.95,35.5,529.0,134.82,102.49
2017,6,18,16,30,529.0,183.0,4.9,35.0,502.0,116.36,88.34
2017,6,18,16,45,530.0,164.5,4.9,35.0,459.5,107.69,81.71
2017,6,18,17,0,531.0,146.0,4.9,35.0,417.0,98.34,74.49
2017,6,18,17,15,419.0,148.5,4.8,34.5,347.5,100.19,76.44
2017,6,18,17,30,307.0,151.0,4.7,34.0,278.0,106.52,82.02
2017,6,18,17,45,278.5,133.0,4.6,33.5,235.5,95.25,73.2
2017,6,18,18,0,250.0,115.0,4.5,33.0,193.0,83.57,63.84
2017,6,18,18,15,215.5,95.5,4.25,32.0,153.5,70.45,53.17
2017,6,18,18,30,181.0,76.0,4.0,31.0,114.0,56.92,41.83
2017,6,18,18,45,129.0,56.5,3.8,30.5,79.5,42.92,29.74
2017,6,18,19,0,77.0,37.0,3.6,30.0,45.0,29.14,17.36
2017,6,18,19,15,38.5,18.5,3.5,29.5,22.5,15.02,0.0
2017,6,18,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,19,5,45,51.5,17.0,2.0,24.5,21.5,48.75,0.0
2017,6,19,6,0,103.0,34.0,2.2,25.0,43.0,145.87,103.08
2017,6,19,6,15,190.5,52.5,2.4,25.5,83.5,236.44,185.48
2017,6,19,6,30,278.0,71.0,2.6,26.0,124.0,350.07,278.73
2017,6,19,6,45,160.0,90.0,2.85,26.5,122.5,266.19,212.48
2017,6,19,7,0,42.0,109.0,3.1,27.0,121.0,155.81,121.95
2017,6,19,7,15,145.5,130.5,3.05,27.5,186.0,288.39,229.73
2017,6,19,7,30,249.0,152.0,3.0,28.0,251.0,429.42,338.79
2017,6,19,7,45,221.5,180.0,3.0,28.5,278.0,440.33,343.46
2017,6,19,8,0,194.0,208.0,3.0,29.0,305.0,427.04,330.79
2017,6,19,8,15,97.0,177.5,2.75,29.5,226.0,291.19,224.41
2017,6,19,8,30,0.0,147.0,2.5,30.0,147.0,127.59,94.63
2017,6,19,8,45,18.0,207.5,2.3,30.5,219.5,203.66,153.33
2017,6,19,9,0,36.0,268.0,2.1,31.0,292.0,302.27,226.35
2017,6,19,9,15,23.5,248.5,1.95,31.5,264.5,245.52,182.53
2017,6,19,9,30,11.0,229.0,1.8,32.0,237.0,212.06,156.47
2017,6,19,9,45,9.0,213.0,1.65,32.5,220.5,193.82,142.22
2017,6,19,10,0,7.0,197.0,1.5,33.0,204.0,176.38,128.61
2017,6,19,10,15,8.0,200.0,1.4,33.0,207.5,179.43,130.67
2017,6,19,10,30,9.0,203.0,1.3,33.0,211.0,182.45,132.66
2017,6,19,10,45,14.0,261.0,1.2,33.5,274.0,237.97,172.73
2017,6,19,11,0,19.0,319.0,1.1,34.0,337.0,292.91,211.14
2017,6,19,11,15,40.5,383.5,0.9,34.0,422.5,381.83,272.74
2017,6,19,11,30,62.0,448.0,0.7,34.0,508.0,453.87,320.23
2017,6,19,11,45,66.5,459.0,0.5,34.0,524.0,459.46,321.9
2017,6,19,12,0,71.0,470.0,0.3,34.0,540.0,463.93,323.15
2017,6,19,12,15,45.0,402.0,0.55,34.0,446.5,376.82,265.85
2017,6,19,12,30,19.0,334.0,0.8,34.0,353.0,292.36,208.45
2017,6,19,12,45,31.0,383.0,1.05,34.5,414.0,337.35,240.57
2017,6,19,13,0,43.0,432.0,1.3,35.0,475.0,376.94,267.84
2017,6,19,13,15,84.5,460.0,1.4,35.0,542.5,414.89,294.26
2017,6,19,13,30,126.0,488.0,1.5,35.0,610.0,439.71,311.17
2017,6,19,13,45,190.0,474.0,1.6,35.0,654.0,446.92,315.79
2017,6,19,14,0,254.0,460.0,1.7,35.0,698.0,436.97,307.93
2017,6,19,14,15,249.5,446.5,1.8,35.0,675.0,403.78,283.96
2017,6,19,14,30,245.0,433.0,1.9,35.0,652.0,371.51,260.38
2017,6,19,14,45,347.5,378.5,2.0,35.0,676.0,346.37,238.53
2017,6,19,15,0,450.0,324.0,2.1,35.0,700.0,299.45,199.73
2017,6,19,15,15,391.0,329.5,2.15,34.5,645.0,272.39,181.92
2017,6,19,15,30,332.0,335.0,2.2,34.0,590.0,239.92,162.56
2017,6,19,15,45,419.5,282.0,2.25,34.0,584.0,178.8,121.45
2017,6,19,16,0,507.0,229.0,2.3,34.0,578.0,136.16,103.51
2017,6,19,16,15,380.5,244.0,2.3,34.0,495.5,156.29,119.78
2017,6,19,16,30,254.0,259.0,2.3,34.0,413.0,163.62,125.9
2017,6,19,16,45,449.5,186.0,2.35,34.0,428.0,119.31,91.13
2017,6,19,17,0,645.0,113.0,2.4,34.0,443.0,77.49,57.79
2017,6,19,17,15,611.5,107.0,2.35,33.5,391.0,75.2,56.31
2017,6,19,17,30,578.0,101.0,2.3,33.0,339.0,72.77,54.65
2017,6,19,17,45,536.5,92.0,2.3,32.5,288.5,67.86,50.88
2017,6,19,18,0,495.0,83.0,2.3,32.0,238.0,62.69,46.79
2017,6,19,18,15,431.5,73.0,2.05,31.5,189.0,54.64,40.13
2017,6,19,18,30,368.0,63.0,1.8,31.0,140.0,47.6,34.11
2017,6,19,18,45,280.5,49.5,1.6,30.5,98.0,37.73,25.51
2017,6,19,19,0,193.0,36.0,1.4,30.0,56.0,27.68,16.27
2017,6,19,19,15,96.5,18.0,1.45,29.5,28.0,13.97,0.0
2017,6,19,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,28.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,20,5,45,90.5,15.0,2.5,23.5,23.0,72.93,0.0
2017,6,20,6,0,181.0,30.0,2.6,24.0,46.0,209.84,150.56
2017,6,20,6,15,279.0,43.5,2.7,24.5,87.5,304.23,240.23
2017,6,20,6,30,377.0,57.0,2.8,25.0,129.0,407.28,325.81
2017,6,20,6,45,447.5,65.5,2.95,26.0,178.0,494.84,394.48
2017,6,20,7,0,518.0,74.0,3.1,27.0,227.0,580.71,458.54
2017,6,20,7,15,565.5,81.0,3.15,27.5,279.5,646.76,505.7
2017,6,20,7,30,613.0,88.0,3.2,28.0,332.0,713.46,551.49
2017,6,20,7,45,648.0,93.5,3.3,29.0,385.0,766.54,585.13
2017,6,20,8,0,683.0,99.0,3.4,30.0,438.0,818.74,617.15
2017,6,20,8,15,708.5,103.5,3.45,30.5,489.0,858.99,641.17
2017,6,20,8,30,734.0,108.0,3.5,31.0,540.0,891.51,659.66
2017,6,20,8,45,499.5,203.0,3.6,31.5,509.0,767.25,571.0
2017,6,20,9,0,265.0,298.0,3.7,32.0,478.0,613.79,456.16
2017,6,20,9,15,535.5,208.5,3.75,32.5,603.0,806.73,595.31
2017,6,20,9,30,806.0,119.0,3.8,33.0,728.0,980.38,707.35
2017,6,20,9,45,819.5,120.5,3.9,33.5,768.0,975.65,700.63
2017,6,20,10,0,833.0,122.0,4.0,34.0,808.0,980.7,701.73
2017,6,20,10,15,562.0,269.0,4.0,34.0,741.0,864.21,622.33
2017,6,20,10,30,291.0,416.0,4.0,34.0,674.0,713.43,513.49
2017,6,20,10,45,262.0,438.0,4.05,34.5,675.5,692.99,497.84
2017,6,20,11,0,233.0,460.0,4.1,35.0,677.0,657.0,471.3
2017,6,20,11,15,552.5,295.0,4.1,35.5,824.0,806.88,578.78
2017,6,20,11,30,872.0,130.0,4.1,36.0,971.0,896.66,638.61
2017,6,20,11,45,572.5,308.0,4.2,36.5,863.5,781.55,557.13
2017,6,20,12,0,273.0,486.0,4.3,37.0,756.0,654.7,464.17
2017,6,20,12,15,572.0,311.5,4.3,37.0,879.5,720.2,515.1
2017,6,20,12,30,871.0,137.0,4.3,37.0,1003.0,756.83,544.1
2017,6,20,12,45,555.0,316.5,4.35,37.0,868.0,649.19,464.37
2017,6,20,13,0,239.0,496.0,4.4,37.0,733.0,550.02,391.09
2017,6,20,13,15,552.5,315.5,4.45,37.0,853.0,577.16,413.14
2017,6,20,13,30,866.0,135.0,4.5,37.0,973.0,580.24,415.12
2017,6,20,13,45,861.0,134.0,4.55,37.5,954.0,530.71,376.06
2017,6,20,14,0,856.0,133.0,4.6,38.0,935.0,480.52,335.85
2017,6,20,14,15,849.5,131.5,4.6,37.5,908.5,428.92,295.0
2017,6,20,14,30,843.0,130.0,4.6,37.0,882.0,377.18,253.05
2017,6,20,14,45,834.0,129.0,4.7,37.0,849.0,325.11,209.98
2017,6,20,15,0,825.0,128.0,4.8,37.0,816.0,273.54,167.78
2017,6,20,15,15,814.0,125.5,4.75,37.0,777.5,212.66,120.86
2017,6,20,15,30,803.0,123.0,4.7,37.0,739.0,160.92,85.69
2017,6,20,15,45,789.5,119.5,4.7,37.0,695.5,109.92,60.99
2017,6,20,16,0,776.0,116.0,4.7,37.0,652.0,80.36,58.59
2017,6,20,16,15,758.0,112.5,4.6,36.5,604.5,79.89,58.55
2017,6,20,16,30,740.0,109.0,4.5,36.0,557.0,79.31,58.4
2017,6,20,16,45,717.5,104.5,4.45,35.5,506.5,70.94,52.0
2017,6,20,17,0,695.0,100.0,4.4,35.0,456.0,69.53,51.17
2017,6,20,17,15,663.5,94.5,4.3,34.5,403.5,67.18,49.57
2017,6,20,17,30,632.0,89.0,4.2,34.0,351.0,64.7,47.83
2017,6,20,17,45,588.0,82.5,4.1,34.0,298.5,61.22,45.11
2017,6,20,18,0,544.0,76.0,4.0,34.0,246.0,57.62,42.21
2017,6,20,18,15,482.0,67.5,3.65,33.0,196.0,52.18,37.84
2017,6,20,18,30,420.0,59.0,3.3,32.0,146.0,46.61,33.14
2017,6,20,18,45,326.0,47.0,2.95,31.5,102.5,36.09,24.05
2017,6,20,19,0,232.0,35.0,2.6,31.0,59.0,27.04,15.7
2017,6,20,19,15,116.0,17.5,2.55,30.5,29.5,13.62,0.0
2017,6,20,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.45,29.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,21,5,45,108.5,14.5,2.8,23.5,24.0,84.39,0.0
2017,6,21,6,0,217.0,29.0,3.1,24.0,48.0,233.38,167.48
2017,6,21,6,15,319.0,41.0,3.15,24.5,91.0,334.69,264.47
2017,6,21,6,30,421.0,53.0,3.2,25.0,134.0,442.18,353.19
2017,6,21,6,45,492.0,61.0,3.3,26.0,184.5,525.86,418.63
2017,6,21,7,0,563.0,69.0,3.4,27.0,235.0,612.8,483.1
2017,6,21,7,15,609.0,75.5,3.6,27.5,288.5,678.08,529.96
2017,6,21,7,30,655.0,82.0,3.8,28.0,342.0,743.91,575.53
2017,6,21,7,45,691.0,86.0,4.0,29.0,396.5,796.91,609.38
2017,6,21,8,0,727.0,90.0,4.2,30.0,451.0,843.76,637.99
2017,6,21,8,15,751.5,94.5,4.25,30.5,503.5,884.24,662.24
2017,6,21,8,30,776.0,99.0,4.3,31.0,556.0,922.52,684.61
2017,6,21,8,45,796.0,101.5,4.4,31.5,605.5,951.29,700.59
2017,6,21,9,0,816.0,104.0,4.5,32.0,655.0,977.24,714.65
2017,6,21,9,15,830.0,106.5,4.55,32.5,700.5,981.54,714.22
2017,6,21,9,30,844.0,109.0,4.6,33.0,746.0,995.03,720.1
2017,6,21,9,45,855.5,111.0,4.7,33.5,786.5,1002.07,722.08
2017,6,21,10,0,867.0,113.0,4.8,34.0,827.0,1005.65,722.09
2017,6,21,10,15,875.5,114.5,4.85,34.0,861.5,1002.15,718.97
2017,6,21,10,30,884.0,116.0,4.9,34.0,896.0,995.1,713.74
2017,6,21,10,45,890.5,117.0,5.0,34.5,924.0,982.06,703.66
2017,6,21,11,0,897.0,118.0,5.1,35.0,952.0,965.51,691.44
2017,6,21,11,15,901.0,119.5,5.15,35.0,972.5,943.64,676.97
2017,6,21,11,30,905.0,121.0,5.2,35.0,993.0,918.43,660.36
2017,6,21,11,45,693.5,273.5,5.3,35.5,947.0,856.29,615.89
2017,6,21,12,0,482.0,426.0,5.4,36.0,901.0,778.76,557.12
2017,6,21,12,15,497.5,421.5,5.45,36.0,914.0,756.07,541.93
2017,6,21,12,30,513.0,417.0,5.5,36.0,927.0,730.9,524.55
2017,6,21,12,45,469.5,425.5,5.55,36.5,891.0,672.25,482.3
2017,6,21,13,0,426.0,434.0,5.6,37.0,855.0,616.66,441.99
2017,6,21,13,15,665.0,278.0,5.6,37.0,926.5,612.23,440.72
2017,6,21,13,30,904.0,122.0,5.6,37.0,998.0,593.11,426.63
2017,6,21,13,45,724.0,242.0,5.65,37.0,935.0,535.4,381.86
2017,6,21,14,0,544.0,362.0,5.7,37.0,872.0,495.49,350.73
2017,6,21,14,15,536.0,351.0,5.7,37.0,841.5,447.79,313.97
2017,6,21,14,30,528.0,340.0,5.7,37.0,811.0,401.07,277.4
2017,6,21,14,45,510.5,326.5,5.7,37.0,768.0,351.21,238.63
2017,6,21,15,0,493.0,313.0,5.7,37.0,725.0,303.64,201.92
2017,6,21,15,15,484.0,296.0,5.7,36.5,685.0,257.89,167.86
2017,6,21,15,30,475.0,279.0,5.7,36.0,645.0,213.71,137.75
2017,6,21,15,45,411.5,283.5,5.7,36.0,587.0,180.05,121.99
2017,6,21,16,0,348.0,288.0,5.7,36.0,529.0,176.69,134.89
2017,6,21,16,15,377.0,257.0,5.7,35.5,500.5,163.11,124.89
2017,6,21,16,30,406.0,226.0,5.7,35.0,472.0,139.27,106.64
2017,6,21,16,45,416.5,201.0,5.7,34.5,433.0,127.75,98.03
2017,6,21,17,0,427.0,176.0,5.7,34.0,394.0,115.31,88.56
2017,6,21,17,15,408.5,159.0,5.55,33.5,349.0,106.65,82.04
2017,6,21,17,30,390.0,142.0,5.4,33.0,304.0,97.45,74.96
2017,6,21,17,45,372.0,122.5,5.3,32.5,259.0,86.01,65.92
2017,6,21,18,0,354.0,103.0,5.2,32.0,214.0,73.96,56.17
2017,6,21,18,15,316.5,86.0,4.95,31.0,171.0,62.89,47.13
2017,6,21,18,30,279.0,69.0,4.7,30.0,128.0,51.37,37.41
2017,6,21,18,45,221.5,52.0,4.5,29.5,90.5,39.29,26.92
2017,6,21,19,0,164.0,35.0,4.3,29.0,53.0,26.82,15.72
2017,6,21,19,15,82.0,17.5,4.1,28.5,26.5,13.56,0.0
2017,6,21,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,22,5,45,78.0,14.0,2.9,23.5,21.0,63.67,0.0
2017,6,22,6,0,156.0,28.0,3.0,24.0,42.0,188.21,133.55
2017,6,22,6,15,226.5,43.5,3.05,24.5,78.5,264.81,208.9
2017,6,22,6,30,297.0,59.0,3.1,25.0,115.0,347.02,278.46
2017,6,22,6,45,339.5,74.0,3.15,26.0,158.0,409.97,329.26
2017,6,22,7,0,382.0,89.0,3.2,27.0,201.0,474.87,379.08
2017,6,22,7,15,258.0,124.5,3.15,27.5,207.0,399.22,317.31
2017,6,22,7,30,134.0,160.0,3.1,28.0,213.0,314.94,247.92
2017,6,22,7,45,138.0,184.5,3.1,28.5,246.5,347.04,271.35
2017,6,22,8,0,142.0,209.0,3.1,29.0,280.0,378.24,293.19
2017,6,22,8,15,71.0,182.5,3.0,29.5,218.5,251.9,193.97
2017,6,22,8,30,0.0,156.0,2.9,30.0,157.0,136.38,101.58
2017,6,22,8,45,120.0,229.5,2.85,30.5,311.0,369.29,281.67
2017,6,22,9,0,240.0,303.0,2.8,31.0,465.0,572.0,427.83
2017,6,22,9,15,287.5,315.0,2.85,31.5,522.5,650.71,480.26
2017,6,22,9,30,335.0,327.0,2.9,32.0,580.0,705.85,516.4
2017,6,22,9,45,416.5,315.5,2.95,32.5,647.5,787.93,570.76
2017,6,22,10,0,498.0,304.0,3.0,33.0,715.0,848.89,610.08
2017,6,22,10,15,431.5,346.5,3.0,33.5,713.5,812.43,581.27
2017,6,22,10,30,365.0,389.0,3.0,34.0,712.0,759.16,542.53
2017,6,22,10,45,404.0,388.0,3.05,34.5,755.5,794.57,564.97
2017,6,22,11,0,443.0,387.0,3.1,35.0,799.0,812.11,575.2
2017,6,22,11,15,481.5,359.5,3.0,35.5,816.5,801.46,566.92
2017,6,22,11,30,520.0,332.0,2.9,36.0,834.0,787.26,556.51
2017,6,22,11,45,475.0,383.0,2.85,36.5,846.0,766.47,539.34
2017,6,22,12,0,430.0,434.0,2.8,37.0,858.0,743.1,520.74
2017,6,22,12,15,394.0,444.5,2.65,37.0,834.5,692.82,486.11
2017,6,22,12,30,358.0,455.0,2.5,37.0,811.0,647.13,454.43
2017,6,22,12,45,609.5,297.5,2.4,37.5,901.0,667.61,470.75
2017,6,22,13,0,861.0,140.0,2.3,38.0,991.0,670.26,473.08
2017,6,22,13,15,859.0,139.5,2.15,38.0,980.0,625.36,440.06
2017,6,22,13,30,857.0,139.0,2.0,38.0,969.0,579.23,405.8
2017,6,22,13,45,855.5,136.0,1.85,38.0,951.0,530.6,369.03
