Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,14,0,854.0,133.0,1.7,38.0,933.0,480.98,330.65
2017,6,22,14,15,848.5,131.5,1.55,38.0,907.5,429.9,290.35
2017,6,22,14,30,843.0,130.0,1.4,38.0,882.0,378.56,249.08
2017,6,22,14,45,838.0,126.5,1.25,38.5,850.5,326.09,206.16
2017,6,22,15,0,833.0,123.0,1.1,39.0,819.0,273.73,163.89
2017,6,22,15,15,823.0,120.5,1.0,38.5,781.0,221.4,124.59
2017,6,22,15,30,813.0,118.0,0.9,38.0,743.0,160.28,83.46
2017,6,22,15,45,799.5,115.0,0.8,38.0,699.5,109.02,58.86
2017,6,22,16,0,786.0,112.0,0.7,38.0,656.0,78.0,56.23
2017,6,22,16,15,768.5,108.5,0.75,38.0,608.0,77.43,56.02
2017,6,22,16,30,751.0,105.0,0.8,38.0,560.0,76.73,55.66
2017,6,22,16,45,678.5,114.5,0.85,38.0,497.5,76.61,55.78
2017,6,22,17,0,606.0,124.0,0.9,38.0,435.0,84.31,62.11
2017,6,22,17,15,468.5,136.5,1.0,37.5,361.0,93.1,69.5
2017,6,22,17,30,331.0,149.0,1.1,37.0,287.0,105.57,79.87
2017,6,22,17,45,309.5,130.0,1.2,36.5,244.0,93.71,70.76
2017,6,22,18,0,288.0,111.0,1.3,36.0,201.0,81.37,61.08
2017,6,22,18,15,256.0,92.0,1.2,35.0,160.5,68.5,50.8
2017,6,22,18,30,224.0,73.0,1.1,34.0,120.0,55.21,39.86
2017,6,22,18,45,172.0,54.5,1.05,33.0,84.5,41.78,28.52
2017,6,22,19,0,120.0,36.0,1.0,32.0,49.0,28.05,16.48
2017,6,22,19,15,60.0,18.0,1.2,31.5,24.5,14.35,0.0
2017,6,22,19,30,0.0,0.0,1.4,31.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.6,30.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.95,29.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,5,45,0.0,12.5,3.3,25.5,12.5,10.67,0.0
2017,6,23,6,0,0.0,25.0,3.6,26.0,25.0,22.31,10.41
2017,6,23,6,15,17.0,47.0,3.75,26.5,50.5,68.4,49.27
2017,6,23,6,30,34.0,69.0,3.9,27.0,76.0,107.56,82.23
2017,6,23,6,45,67.0,90.0,4.1,27.5,108.5,157.72,124.16
2017,6,23,7,0,100.0,111.0,4.3,28.0,141.0,225.65,179.24
2017,6,23,7,15,223.5,124.0,4.3,28.5,207.5,367.75,293.11
2017,6,23,7,30,347.0,137.0,4.3,29.0,274.0,520.77,410.05
2017,6,23,7,45,470.0,132.5,4.35,30.0,347.5,636.49,494.25
2017,6,23,8,0,593.0,128.0,4.4,31.0,421.0,767.23,583.76
2017,6,23,8,15,621.5,134.0,4.35,31.5,471.5,810.95,610.13
2017,6,23,8,30,650.0,140.0,4.3,32.0,522.0,852.85,635.17
2017,6,23,8,45,677.0,143.0,4.3,33.0,571.0,887.59,653.8
2017,6,23,9,0,704.0,146.0,4.3,34.0,620.0,919.88,670.51
2017,6,23,9,15,612.0,201.5,4.2,34.5,634.0,886.38,644.49
2017,6,23,9,30,520.0,257.0,4.1,35.0,648.0,839.69,607.98
2017,6,23,9,45,509.0,280.0,4.05,35.5,681.0,845.37,608.45
2017,6,23,10,0,498.0,303.0,4.0,36.0,714.0,848.04,606.73
2017,6,23,10,15,451.5,336.0,3.85,36.5,719.5,822.28,585.27
2017,6,23,10,30,405.0,369.0,3.7,37.0,725.0,794.07,562.63
2017,6,23,10,45,423.5,377.5,3.6,37.5,761.0,803.87,566.93
2017,6,23,11,0,442.0,386.0,3.5,38.0,797.0,810.56,568.96
2017,6,23,11,15,626.0,277.0,3.4,38.5,872.5,859.33,602.87
2017,6,23,11,30,810.0,168.0,3.3,39.0,948.0,888.98,621.35
2017,6,23,11,45,628.0,301.5,3.2,39.5,911.0,824.86,574.68
2017,6,23,12,0,446.0,435.0,3.1,40.0,874.0,757.41,524.64
2017,6,23,12,15,446.5,438.5,3.05,40.0,880.0,730.47,506.75
2017,6,23,12,30,447.0,442.0,3.0,40.0,886.0,701.93,487.42
2017,6,23,12,45,441.0,439.0,2.95,40.0,876.5,663.19,461.25
2017,6,23,13,0,435.0,436.0,2.9,40.0,867.0,624.84,435.03
2017,6,23,13,15,438.0,428.0,2.95,40.0,857.5,588.96,410.46
2017,6,23,13,30,441.0,420.0,3.0,40.0,848.0,552.85,385.18
2017,6,23,13,45,449.0,406.5,3.05,40.5,834.5,515.41,357.67
2017,6,23,14,0,457.0,393.0,3.1,41.0,821.0,477.34,329.16
2017,6,23,14,15,473.0,373.0,3.15,40.5,805.5,437.74,300.18
2017,6,23,14,30,489.0,353.0,3.2,40.0,790.0,396.8,269.34
2017,6,23,14,45,500.0,331.0,3.3,40.0,763.0,351.9,234.67
2017,6,23,15,0,511.0,309.0,3.4,40.0,736.0,306.31,199.41
2017,6,23,15,15,583.0,254.0,3.45,40.0,719.5,248.25,153.73
2017,6,23,15,30,655.0,199.0,3.5,40.0,703.0,184.56,106.91
2017,6,23,15,45,631.5,197.0,3.6,40.0,659.0,141.09,85.84
2017,6,23,16,0,608.0,195.0,3.7,40.0,615.0,116.2,85.67
2017,6,23,16,15,585.5,188.0,3.75,39.5,568.5,115.9,85.92
2017,6,23,16,30,563.0,181.0,3.8,39.0,522.0,115.61,86.16
2017,6,23,16,45,529.0,174.5,3.85,38.5,472.5,113.54,85.02
2017,6,23,17,0,495.0,168.0,3.9,38.0,423.0,111.3,83.76
2017,6,23,17,15,459.0,157.0,3.9,37.5,372.5,106.01,80.03
2017,6,23,17,30,423.0,146.0,3.9,37.0,322.0,100.42,76.0
2017,6,23,17,45,375.5,132.5,3.95,37.0,272.0,92.73,70.02
2017,6,23,18,0,328.0,119.0,4.0,37.0,222.0,86.83,65.37
2017,6,23,18,15,270.5,101.5,3.95,36.0,175.5,74.78,55.77
2017,6,23,18,30,213.0,84.0,3.9,35.0,129.0,62.43,45.61
2017,6,23,18,45,147.5,62.0,3.85,34.5,89.0,46.77,32.36
2017,6,23,19,0,82.0,40.0,3.8,34.0,49.0,31.26,18.82
2017,6,23,19,15,41.0,20.0,3.8,33.5,24.5,16.16,0.0
2017,6,23,19,30,0.0,0.0,3.8,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.85,33.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,4.0,32.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,32.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.25,31.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.35,30.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.25,30.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,2.5,1.6,25.5,2.5,2.13,0.0
2017,6,24,6,0,0.0,5.0,1.7,26.0,5.0,4.1,0.0
2017,6,24,6,15,0.0,11.0,1.6,26.0,11.0,9.03,1.57
2017,6,24,6,30,0.0,17.0,1.5,26.0,17.0,13.98,5.76
2017,6,24,6,45,0.0,24.0,1.45,26.5,24.0,19.77,10.59
2017,6,24,7,0,0.0,31.0,1.4,27.0,31.0,25.57,15.36
2017,6,24,7,15,0.0,50.5,1.65,27.5,50.5,41.77,28.52
2017,6,24,7,30,0.0,70.0,1.9,28.0,70.0,58.04,41.51
2017,6,24,7,45,0.0,65.5,2.2,28.5,65.5,54.29,38.25
2017,6,24,8,0,0.0,61.0,2.5,29.0,61.0,50.56,35.04
2017,6,24,8,15,2.0,117.5,2.7,29.5,119.0,102.38,75.91
2017,6,24,8,30,4.0,174.0,2.9,30.0,177.0,158.24,118.91
2017,6,24,8,45,38.5,234.0,3.1,30.5,260.0,271.27,205.54
2017,6,24,9,0,73.0,294.0,3.3,31.0,343.0,370.0,278.54
2017,6,24,9,15,99.5,324.0,3.1,31.5,396.0,425.25,317.5
2017,6,24,9,30,126.0,354.0,2.9,32.0,449.0,501.17,369.97
2017,6,24,9,45,63.5,249.0,2.75,32.5,297.5,299.17,221.99
2017,6,24,10,0,1.0,144.0,2.6,33.0,146.0,123.1,88.62
2017,6,24,10,15,11.5,232.5,2.3,33.0,243.5,212.25,155.64
2017,6,24,10,30,22.0,321.0,2.0,33.0,341.0,302.08,220.65
2017,6,24,10,45,57.5,385.5,1.75,33.0,439.0,411.8,298.35
2017,6,24,11,0,93.0,450.0,1.5,33.0,537.0,501.11,358.8
2017,6,24,11,15,70.0,438.0,1.35,33.0,504.5,460.21,328.72
2017,6,24,11,30,47.0,426.0,1.2,33.0,472.0,421.03,300.63
2017,6,24,11,45,63.5,451.5,1.05,33.5,514.0,450.83,320.06
2017,6,24,12,0,80.0,477.0,0.9,34.0,556.0,478.06,336.8
2017,6,24,12,15,82.0,481.0,1.05,33.5,562.0,473.0,334.44
2017,6,24,12,30,84.0,485.0,1.2,33.0,568.0,467.2,331.72
2017,6,24,12,45,70.5,470.5,1.4,32.5,540.5,435.29,311.01
2017,6,24,13,0,57.0,456.0,1.6,32.0,513.0,405.2,291.27
2017,6,24,13,15,97.0,472.5,1.8,31.5,567.5,432.52,311.82
2017,6,24,13,30,137.0,489.0,2.0,31.0,622.0,447.6,323.2
2017,6,24,13,45,202.5,472.5,2.2,31.0,665.0,453.53,327.25
2017,6,24,14,0,268.0,456.0,2.4,31.0,708.0,442.34,318.45
2017,6,24,14,15,222.5,449.0,2.45,30.5,654.5,408.03,293.97
2017,6,24,14,30,177.0,442.0,2.5,30.0,601.0,367.83,265.62
2017,6,24,14,45,147.0,422.0,2.6,29.5,550.5,329.67,238.66
2017,6,24,15,0,117.0,402.0,2.7,29.0,500.0,295.43,214.73
2017,6,24,15,15,112.0,381.0,2.75,28.5,471.0,268.87,195.75
2017,6,24,15,30,107.0,360.0,2.8,28.0,442.0,257.59,188.76
2017,6,24,15,45,158.5,338.0,2.9,28.0,451.5,221.69,162.67
2017,6,24,16,0,210.0,316.0,3.0,28.0,461.0,201.53,158.6
2017,6,24,16,15,267.5,281.0,3.05,28.0,452.5,173.49,136.65
2017,6,24,16,30,325.0,246.0,3.1,28.0,444.0,157.82,124.49
2017,6,24,16,45,309.0,225.0,3.2,28.0,399.5,147.4,116.49
2017,6,24,17,0,293.0,204.0,3.3,28.0,355.0,136.38,107.92
2017,6,24,17,15,266.5,183.0,3.35,27.5,308.5,124.63,98.85
2017,6,24,17,30,240.0,162.0,3.4,27.0,262.0,112.33,89.19
2017,6,24,17,45,213.0,142.5,3.45,27.0,222.0,100.42,79.49
2017,6,24,18,0,186.0,123.0,3.5,27.0,182.0,90.69,71.46
2017,6,24,18,15,156.5,101.5,3.5,26.5,144.5,75.81,58.97
2017,6,24,18,30,127.0,80.0,3.5,26.0,107.0,60.6,45.9
2017,6,24,18,45,85.5,58.5,3.55,26.0,74.5,45.02,32.18
2017,6,24,19,0,44.0,37.0,3.6,26.0,42.0,29.15,17.92
2017,6,24,19,15,22.0,18.5,3.6,25.5,21.0,15.06,0.0
2017,6,24,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,5,45,66.0,15.0,3.65,22.5,20.5,56.44,0.0
2017,6,25,6,0,132.0,30.0,3.7,23.0,41.0,175.78,122.5
2017,6,25,6,15,225.5,45.0,3.65,23.0,80.5,266.74,211.49
2017,6,25,6,30,319.0,60.0,3.6,23.0,120.0,365.76,295.91
2017,6,25,6,45,208.0,85.0,3.55,23.0,129.5,298.31,242.62
2017,6,25,7,0,97.0,110.0,3.5,23.0,139.0,221.83,179.09
2017,6,25,7,15,48.5,115.0,3.45,23.5,129.5,163.56,130.31
2017,6,25,7,30,0.0,120.0,3.4,24.0,120.0,108.7,83.46
2017,6,25,7,45,29.0,159.0,3.4,24.5,173.5,191.68,150.79
2017,6,25,8,0,58.0,198.0,3.4,25.0,227.0,262.97,206.82
2017,6,25,8,15,61.0,220.5,3.3,25.5,254.0,287.98,224.79
2017,6,25,8,30,64.0,243.0,3.2,26.0,281.0,312.54,242.22
2017,6,25,8,45,32.0,196.5,3.15,26.5,215.5,222.94,171.32
2017,6,25,9,0,0.0,150.0,3.1,27.0,150.0,128.76,96.32
2017,6,25,9,15,102.5,251.0,3.0,27.0,328.5,368.31,282.7
2017,6,25,9,30,205.0,352.0,2.9,27.0,507.0,579.62,436.46
2017,6,25,9,45,509.0,237.5,2.85,27.5,649.0,800.32,595.0
2017,6,25,10,0,813.0,123.0,2.8,28.0,791.0,962.49,700.3
2017,6,25,10,15,822.0,125.0,2.75,28.5,825.0,960.54,694.58
2017,6,25,10,30,831.0,127.0,2.7,29.0,859.0,955.17,688.29
2017,6,25,10,45,840.0,127.0,2.65,29.5,887.0,944.43,678.73
2017,6,25,11,0,849.0,127.0,2.6,30.0,915.0,930.3,667.22
2017,6,25,11,15,853.5,128.0,2.6,30.0,935.5,909.55,653.34
2017,6,25,11,30,858.0,129.0,2.6,30.0,956.0,885.61,637.51
2017,6,25,11,45,438.0,205.5,2.6,30.5,628.5,579.83,427.42
2017,6,25,12,0,18.0,282.0,2.6,31.0,301.0,252.6,184.5
2017,6,25,12,15,16.5,285.0,2.6,31.0,302.5,252.1,184.86
2017,6,25,12,30,15.0,288.0,2.6,31.0,304.0,251.54,184.34
2017,6,25,12,45,83.0,395.5,2.6,31.5,478.0,384.24,280.77
2017,6,25,13,0,151.0,503.0,2.6,32.0,652.0,499.24,360.41
2017,6,25,13,15,302.5,459.0,2.55,32.0,754.0,535.95,386.23
2017,6,25,13,30,454.0,415.0,2.5,32.0,856.0,557.59,400.38
2017,6,25,13,45,334.5,441.0,2.5,32.0,762.5,489.73,351.35
2017,6,25,14,0,215.0,467.0,2.5,32.0,669.0,436.57,313.46
2017,6,25,14,15,293.5,429.0,2.45,32.0,696.0,412.25,294.33
2017,6,25,14,30,372.0,391.0,2.4,32.0,723.0,391.36,276.02
2017,6,25,14,45,530.5,298.5,2.4,32.0,753.0,341.77,233.65
2017,6,25,15,0,689.0,206.0,2.4,32.0,783.0,280.58,180.4
2017,6,25,15,15,675.5,202.0,2.4,31.5,745.0,232.25,143.28
2017,6,25,15,30,662.0,198.0,2.4,31.0,707.0,185.7,111.3
2017,6,25,15,45,650.5,189.5,2.4,31.0,665.5,138.49,86.26
2017,6,25,16,0,639.0,181.0,2.4,31.0,624.0,108.0,82.33
2017,6,25,16,15,617.0,174.5,2.4,30.5,577.0,107.63,82.5
2017,6,25,16,30,595.0,168.0,2.4,30.0,530.0,107.06,82.48
2017,6,25,16,45,424.5,189.0,2.4,30.0,435.5,120.5,93.71
2017,6,25,17,0,254.0,210.0,2.4,30.0,341.0,139.19,109.22
2017,6,25,17,15,156.5,187.0,2.2,29.5,264.5,131.35,103.39
2017,6,25,17,30,59.0,164.0,2.0,29.0,188.0,120.34,94.9
2017,6,25,17,45,47.5,141.5,1.85,29.0,159.5,105.01,82.51
2017,6,25,18,0,36.0,119.0,1.7,29.0,131.0,89.38,69.67
2017,6,25,18,15,146.5,99.5,1.55,28.5,132.5,74.53,57.34
2017,6,25,18,30,257.0,80.0,1.4,28.0,134.0,60.1,45.07
2017,6,25,18,45,184.0,60.0,1.25,27.5,93.0,45.61,32.48
2017,6,25,19,0,111.0,40.0,1.1,27.0,52.0,30.85,19.24
2017,6,25,19,15,55.5,20.0,1.15,26.5,26.0,15.83,0.0
2017,6,25,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,26,5,45,35.5,14.0,1.65,23.5,17.0,35.4,0.0
2017,6,26,6,0,71.0,28.0,1.9,24.0,34.0,110.23,73.98
2017,6,26,6,15,127.0,47.0,1.9,24.0,67.0,179.19,139.84
2017,6,26,6,30,183.0,66.0,1.9,24.0,100.0,250.03,200.26
2017,6,26,6,45,222.0,84.5,1.95,24.5,139.5,309.14,248.97
2017,6,26,7,0,261.0,103.0,2.0,25.0,179.0,370.06,297.24
2017,6,26,7,15,286.0,121.5,1.95,25.5,221.0,419.98,334.74
2017,6,26,7,30,311.0,140.0,1.9,26.0,263.0,470.16,371.0
2017,6,26,7,45,338.5,159.0,1.85,26.5,310.5,523.33,408.19
2017,6,26,8,0,366.0,178.0,1.8,27.0,358.0,576.2,443.92
2017,6,26,8,15,268.5,217.5,1.75,27.5,358.0,531.03,405.41
2017,6,26,8,30,171.0,257.0,1.7,28.0,358.0,457.99,347.79
2017,6,26,8,45,127.5,277.5,1.7,29.0,356.0,433.83,326.71
2017,6,26,9,0,84.0,298.0,1.7,30.0,354.0,386.05,288.66
2017,6,26,9,15,87.5,317.0,1.75,30.0,379.5,405.28,302.07
2017,6,26,9,30,91.0,336.0,1.8,30.0,405.0,423.99,314.68
2017,6,26,9,45,114.0,366.0,1.9,30.5,456.5,495.06,363.97
2017,6,26,10,0,137.0,396.0,2.0,31.0,508.0,542.65,395.83
2017,6,26,10,15,213.0,405.0,2.05,31.0,588.5,619.12,449.44
2017,6,26,10,30,289.0,414.0,2.1,31.0,669.0,710.69,511.36
2017,6,26,10,45,219.0,439.0,2.2,31.5,635.5,637.38,458.63
2017,6,26,11,0,149.0,464.0,2.3,32.0,602.0,583.02,419.1
2017,6,26,11,15,224.5,463.5,2.4,32.0,677.0,639.56,459.5
2017,6,26,11,30,300.0,463.0,2.5,32.0,752.0,701.69,502.08
2017,6,26,11,45,327.0,457.0,2.6,32.5,775.5,698.92,499.31
2017,6,26,12,0,354.0,451.0,2.7,33.0,799.0,693.26,494.98
2017,6,26,12,15,225.5,471.5,2.75,33.0,693.5,582.04,417.36
2017,6,26,12,30,97.0,492.0,2.8,33.0,588.0,482.88,346.96
2017,6,26,12,45,186.5,489.0,2.9,33.0,673.5,530.45,381.76
2017,6,26,13,0,276.0,486.0,3.0,33.0,759.0,563.84,405.29
2017,6,26,13,15,342.0,452.0,3.0,33.0,786.0,555.18,399.08
2017,6,26,13,30,408.0,418.0,3.0,33.0,813.0,534.44,384.04
2017,6,26,13,45,293.0,444.5,3.05,33.0,725.5,471.46,338.6
2017,6,26,14,0,178.0,471.0,3.1,33.0,638.0,422.65,303.76
2017,6,26,14,15,480.5,316.0,3.15,33.0,749.5,405.81,287.59
2017,6,26,14,30,783.0,161.0,3.2,33.0,861.0,375.6,256.7
2017,6,26,14,45,619.0,242.0,3.25,33.0,782.5,327.57,220.92
2017,6,26,15,0,455.0,323.0,3.3,33.0,704.0,302.94,204.99
2017,6,26,15,15,382.5,333.0,3.3,32.5,642.5,275.47,186.79
2017,6,26,15,30,310.0,343.0,3.3,32.0,581.0,243.92,167.98
2017,6,26,15,45,300.5,322.5,3.35,31.5,542.5,208.1,146.94
2017,6,26,16,0,291.0,302.0,3.4,31.0,504.0,182.45,141.76
2017,6,26,16,15,242.5,285.5,3.4,30.5,445.5,175.28,136.8
2017,6,26,16,30,194.0,269.0,3.4,30.0,387.0,177.77,139.52
2017,6,26,16,45,169.5,244.5,3.4,30.0,341.0,164.23,129.1
2017,6,26,17,0,145.0,220.0,3.4,30.0,295.0,150.14,118.19
2017,6,26,17,15,73.0,176.0,3.2,29.5,214.0,129.39,101.9
2017,6,26,17,30,1.0,132.0,3.0,29.0,133.0,103.88,81.42
2017,6,26,17,45,0.5,112.0,2.85,29.0,112.5,88.79,69.13
2017,6,26,18,0,0.0,92.0,2.7,29.0,92.0,73.57,56.52
2017,6,26,18,15,0.0,73.0,2.6,28.5,73.0,58.91,44.28
2017,6,26,18,30,0.0,54.0,2.5,28.0,54.0,44.12,31.67
2017,6,26,18,45,0.0,37.5,2.4,27.5,37.5,31.01,20.32
2017,6,26,19,0,0.0,21.0,2.3,27.0,21.0,17.32,8.34
2017,6,26,19,15,0.0,10.5,2.35,26.5,10.5,8.64,0.0
2017,6,26,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,27,5,45,0.0,10.0,1.75,23.0,10.0,8.54,0.0
2017,6,27,6,0,0.0,20.0,2.0,23.0,20.0,16.51,6.05
2017,6,27,6,15,0.0,40.0,2.1,23.0,40.0,37.51,24.57
2017,6,27,6,30,0.0,60.0,2.2,23.0,60.0,57.9,41.88
2017,6,27,6,45,9.5,80.5,2.3,23.5,83.5,85.59,65.27
2017,6,27,7,0,19.0,101.0,2.4,24.0,107.0,113.23,88.23
2017,6,27,7,15,14.5,117.0,2.4,24.5,122.0,123.07,95.75
2017,6,27,7,30,10.0,133.0,2.4,25.0,137.0,132.75,102.89
2017,6,27,7,45,47.5,168.0,2.45,25.5,191.0,220.94,173.67
2017,6,27,8,0,85.0,203.0,2.5,26.0,245.0,295.72,231.72
2017,6,27,8,15,45.5,191.5,2.5,26.5,214.5,237.76,184.24
2017,6,27,8,30,6.0,180.0,2.5,27.0,184.0,166.39,126.51
2017,6,27,8,45,73.0,243.5,2.5,27.5,292.5,317.22,243.8
2017,6,27,9,0,140.0,307.0,2.5,28.0,401.0,475.59,360.16
2017,6,27,9,15,173.0,329.0,2.55,28.5,454.0,528.25,396.26
2017,6,27,9,30,206.0,351.0,2.6,29.0,507.0,579.8,431.38
2017,6,27,9,45,280.5,356.0,2.65,29.5,580.0,674.75,496.76
2017,6,27,10,0,355.0,361.0,2.7,30.0,653.0,745.88,544.25
2017,6,27,10,15,323.5,387.5,2.75,30.0,661.5,730.71,531.57
2017,6,27,10,30,292.0,414.0,2.8,30.0,670.0,713.85,518.46
2017,6,27,10,45,245.5,438.5,2.9,30.5,658.5,679.14,492.24
2017,6,27,11,0,199.0,463.0,3.0,31.0,647.0,629.32,456.02
2017,6,27,11,15,182.5,475.0,3.05,31.0,647.0,612.06,443.53
2017,6,27,11,30,166.0,487.0,3.1,31.0,647.0,594.36,430.59
2017,6,27,11,45,500.0,319.0,3.2,31.5,809.5,734.26,533.6
2017,6,27,12,0,834.0,151.0,3.3,32.0,972.0,818.26,593.3
2017,6,27,12,15,835.0,151.5,3.35,32.0,977.0,782.98,569.27
2017,6,27,12,30,836.0,152.0,3.4,32.0,982.0,745.72,543.85
2017,6,27,12,45,836.5,151.5,3.45,32.0,979.5,705.95,515.54
2017,6,27,13,0,837.0,151.0,3.5,32.0,977.0,664.93,485.72
2017,6,27,13,15,834.5,150.0,3.55,32.0,966.5,620.41,452.72
2017,6,27,13,30,832.0,149.0,3.6,32.0,956.0,574.79,418.09
2017,6,27,13,45,829.5,147.0,3.7,32.5,938.0,527.51,380.63
2017,6,27,14,0,827.0,145.0,3.8,33.0,920.0,479.35,341.62
2017,6,27,14,15,820.5,143.5,3.85,32.5,894.5,429.19,301.46
2017,6,27,14,30,814.0,142.0,3.9,32.0,869.0,374.05,256.67
2017,6,27,14,45,557.0,264.0,3.95,32.0,753.0,324.35,221.79
2017,6,27,15,0,300.0,386.0,4.0,32.0,637.0,315.35,220.91
2017,6,27,15,15,332.5,356.5,4.0,31.5,622.5,280.1,193.29
2017,6,27,15,30,365.0,327.0,4.0,31.0,608.0,242.03,165.37
2017,6,27,15,45,269.5,323.5,4.05,31.0,524.5,206.99,147.26
2017,6,27,16,0,174.0,320.0,4.1,31.0,441.0,202.68,157.91
2017,6,27,16,15,172.5,295.5,4.05,30.5,408.0,190.84,149.28
2017,6,27,16,30,171.0,271.0,4.0,30.0,375.0,178.36,140.08
2017,6,27,16,45,155.0,246.0,4.0,30.0,334.0,164.76,129.63
2017,6,27,17,0,139.0,221.0,4.0,30.0,293.0,150.59,118.63
2017,6,27,17,15,69.5,129.0,3.85,29.5,165.0,95.46,74.04
2017,6,27,17,30,0.0,37.0,3.7,29.0,37.0,30.57,20.19
2017,6,27,17,45,0.0,31.5,3.6,28.5,31.5,26.0,16.46
2017,6,27,18,0,0.0,26.0,3.5,28.0,26.0,21.43,12.65
2017,6,27,18,15,202.0,43.0,3.15,27.5,86.0,31.72,21.43
2017,6,27,18,30,404.0,60.0,2.8,27.0,146.0,47.2,34.44
2017,6,27,18,45,320.0,47.5,2.45,26.5,103.5,36.41,24.95
2017,6,27,19,0,236.0,35.0,2.1,26.0,61.0,27.04,16.27
2017,6,27,19,15,118.0,17.5,2.0,25.5,30.5,13.61,0.0
2017,6,27,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,28,5,45,78.0,14.5,2.1,22.5,20.5,63.8,0.0
2017,6,28,6,0,156.0,29.0,2.3,23.0,41.0,189.34,128.77
2017,6,28,6,15,256.5,42.5,2.35,23.0,81.5,285.79,225.6
2017,6,28,6,30,357.0,56.0,2.4,23.0,122.0,389.28,313.15
2017,6,28,6,45,178.5,47.0,2.5,23.5,80.0,234.7,190.59
2017,6,28,7,0,0.0,38.0,2.6,24.0,38.0,31.37,20.32
2017,6,28,7,15,0.0,73.5,2.6,24.5,73.5,61.98,45.52
2017,6,28,7,30,0.0,109.0,2.6,25.0,109.0,96.9,73.67
2017,6,28,7,45,30.5,153.0,2.65,26.0,168.5,185.87,145.26
2017,6,28,8,0,61.0,197.0,2.7,27.0,228.0,265.0,206.57
2017,6,28,8,15,189.5,216.0,2.7,27.5,324.5,429.91,334.07
2017,6,28,8,30,318.0,235.0,2.7,28.0,421.0,600.1,458.2
2017,6,28,8,45,187.5,259.5,2.7,28.5,372.0,473.13,359.98
2017,6,28,9,0,57.0,284.0,2.7,29.0,323.0,342.65,258.68
2017,6,28,9,15,209.5,300.0,2.75,29.5,455.5,532.6,400.66
2017,6,28,9,30,362.0,316.0,2.8,30.0,588.0,721.97,532.95
2017,6,28,9,45,328.0,346.5,2.85,30.5,603.0,712.86,522.02
2017,6,28,10,0,294.0,377.0,2.9,31.0,618.0,701.53,511.13
2017,6,28,10,15,207.0,403.0,2.9,31.0,577.0,611.4,446.4
2017,6,28,10,30,120.0,429.0,2.9,31.0,536.0,542.19,395.43
2017,6,28,10,45,189.0,440.5,2.95,31.5,614.0,610.33,443.41
2017,6,28,11,0,258.0,452.0,3.0,32.0,692.0,689.28,496.59
2017,6,28,11,15,196.5,468.5,3.05,32.5,653.0,619.01,445.7
2017,6,28,11,30,135.0,485.0,3.1,33.0,614.0,565.22,406.41
2017,6,28,11,45,188.0,489.0,3.15,33.5,672.5,600.64,430.98
2017,6,28,12,0,241.0,493.0,3.2,34.0,731.0,631.49,451.54
2017,6,28,12,15,315.0,466.0,3.2,34.0,778.0,650.95,465.56
2017,6,28,12,30,389.0,439.0,3.2,34.0,825.0,659.56,472.01
2017,6,28,12,45,236.5,460.5,3.25,34.0,695.5,541.64,388.91
2017,6,28,13,0,84.0,482.0,3.3,34.0,566.0,443.39,318.61
2017,6,28,13,15,101.0,484.0,3.3,34.0,583.0,444.09,319.42
2017,6,28,13,30,118.0,486.0,3.3,34.0,600.0,435.75,313.37
2017,6,28,13,45,497.5,302.0,3.3,34.5,770.5,471.89,338.39
2017,6,28,14,0,877.0,118.0,3.3,35.0,941.0,484.99,342.0
2017,6,28,14,15,871.5,116.5,3.3,35.0,915.0,432.81,299.69
2017,6,28,14,30,866.0,115.0,3.3,35.0,889.0,380.34,256.48
2017,6,28,14,45,802.5,147.0,3.35,35.0,843.5,325.89,212.95
2017,6,28,15,0,739.0,179.0,3.4,35.0,798.0,276.61,174.3
2017,6,28,15,15,726.5,175.5,3.4,34.5,760.0,226.08,135.34
2017,6,28,15,30,714.0,172.0,3.4,34.0,722.0,177.15,101.62
2017,6,28,15,45,698.0,167.5,3.4,34.0,679.0,129.18,76.7
2017,6,28,16,0,682.0,163.0,3.4,34.0,636.0,97.86,73.29
2017,6,28,16,15,661.0,157.5,3.4,33.5,589.0,97.61,73.51
2017,6,28,16,30,640.0,152.0,3.4,33.0,542.0,97.19,73.57
2017,6,28,16,45,614.0,145.0,3.4,33.0,492.0,95.51,72.47
2017,6,28,17,0,588.0,138.0,3.4,33.0,442.0,93.62,71.21
2017,6,28,17,15,305.5,144.5,3.35,32.5,301.0,102.01,78.48
2017,6,28,17,30,23.0,151.0,3.3,32.0,160.0,116.88,91.07
2017,6,28,17,45,224.0,126.5,3.25,31.5,198.5,90.58,69.88
2017,6,28,18,0,425.0,102.0,3.2,31.0,237.0,73.84,56.28
2017,6,28,18,15,364.5,88.5,3.0,30.5,188.5,64.96,48.95
2017,6,28,18,30,304.0,75.0,2.8,30.0,140.0,55.79,41.13
2017,6,28,18,45,227.0,57.5,2.65,29.5,98.5,43.33,30.31
2017,6,28,19,0,150.0,40.0,2.5,29.0,57.0,30.99,19.18
2017,6,28,19,15,75.0,20.0,2.6,28.5,28.5,15.88,0.16
2017,6,28,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,6,29,5,45,56.0,15.0,1.55,24.5,19.5,49.68,0.0
2017,6,29,6,0,112.0,30.0,1.8,25.0,39.0,143.75,94.84
2017,6,29,6,15,204.0,46.5,1.9,25.5,78.5,253.54,197.26
2017,6,29,6,30,296.0,63.0,2.0,26.0,118.0,352.13,279.24
2017,6,29,6,45,378.0,73.0,2.1,26.5,167.0,439.72,349.72
2017,6,29,7,0,460.0,83.0,2.2,27.0,216.0,532.69,420.17
2017,6,29,7,15,510.0,92.0,2.3,27.5,267.5,608.94,475.2
2017,6,29,7,30,560.0,101.0,2.4,28.0,319.0,679.31,523.88
2017,6,29,7,45,608.0,104.0,2.5,28.5,373.5,740.82,564.66
2017,6,29,8,0,656.0,107.0,2.6,29.0,428.0,801.87,603.98
2017,6,29,8,15,501.5,168.0,2.65,29.5,429.5,722.78,545.65
2017,6,29,8,30,347.0,229.0,2.7,30.0,431.0,621.81,468.94
2017,6,29,8,45,345.0,253.0,2.8,30.5,469.0,646.75,484.46
2017,6,29,9,0,343.0,277.0,2.9,31.0,507.0,669.56,497.57
2017,6,29,9,15,349.0,297.5,2.95,31.5,545.5,694.39,512.06
2017,6,29,9,30,355.0,318.0,3.0,32.0,584.0,717.21,525.05
2017,6,29,9,45,300.0,353.0,3.05,32.5,586.5,691.63,503.58
2017,6,29,10,0,245.0,388.0,3.1,33.0,589.0,663.96,481.14
2017,6,29,10,15,258.0,394.0,3.15,33.5,614.0,672.53,485.68
2017,6,29,10,30,271.0,400.0,3.2,34.0,639.0,679.5,488.95
2017,6,29,10,45,566.0,265.0,3.3,34.5,783.5,838.52,601.08
2017,6,29,11,0,861.0,130.0,3.4,35.0,928.0,945.8,670.18
2017,6,29,11,15,865.5,131.0,3.45,35.0,948.5,924.8,655.62
2017,6,29,11,30,870.0,132.0,3.5,35.0,969.0,900.55,639.97
2017,6,29,11,45,877.0,129.5,3.55,35.5,983.0,872.34,620.5
2017,6,29,12,0,884.0,127.0,3.6,36.0,997.0,841.12,599.12
2017,6,29,12,15,885.0,127.5,3.6,36.0,1002.0,804.74,575.34
2017,6,29,12,30,886.0,128.0,3.6,36.0,1007.0,766.19,550.02
2017,6,29,12,45,885.5,127.5,3.65,36.5,1004.0,724.12,519.55
2017,6,29,13,0,885.0,127.0,3.7,37.0,1001.0,680.66,487.55
2017,6,29,13,15,882.5,126.5,3.7,37.0,990.5,634.54,453.9
2017,6,29,13,30,880.0,126.0,3.7,37.0,980.0,587.18,418.53
2017,6,29,13,45,876.5,125.0,3.7,37.0,961.5,537.84,380.82
2017,6,29,14,0,873.0,124.0,3.7,37.0,943.0,487.62,341.44
2017,6,29,14,15,867.5,122.5,3.7,37.0,917.0,435.58,299.74
2017,6,29,14,30,862.0,121.0,3.7,37.0,891.0,383.25,256.92
2017,6,29,14,45,854.5,119.0,3.75,37.0,858.5,329.94,212.96
2017,6,29,15,0,847.0,117.0,3.8,37.0,826.0,276.98,169.56
2017,6,29,15,15,523.0,241.0,3.85,37.0,672.0,235.59,149.13
2017,6,29,15,30,199.0,365.0,3.9,37.0,518.0,257.3,178.72
2017,6,29,15,45,258.0,331.0,3.95,37.0,518.0,210.42,146.27
2017,6,29,16,0,317.0,297.0,4.0,37.0,518.0,180.42,136.81
2017,6,29,16,15,326.0,271.5,4.05,36.5,484.0,169.6,129.12
2017,6,29,16,30,335.0,246.0,4.1,36.0,450.0,157.93,120.67
2017,6,29,16,45,522.0,171.0,4.15,36.0,456.0,111.19,84.04
2017,6,29,17,0,709.0,96.0,4.2,36.0,462.0,66.96,48.82
2017,6,29,17,15,678.0,91.0,4.15,35.5,409.5,64.83,47.42
2017,6,29,17,30,647.0,86.0,4.1,35.0,357.0,62.59,45.88
2017,6,29,17,45,599.0,81.0,4.1,34.5,304.0,60.07,44.05
2017,6,29,18,0,551.0,76.0,4.1,34.0,251.0,57.53,42.13
2017,6,29,18,15,488.5,67.5,4.1,33.0,200.5,52.08,37.76
2017,6,29,18,30,426.0,59.0,4.1,32.0,150.0,46.49,33.07
2017,6,29,18,45,323.5,48.0,4.1,31.5,106.0,36.79,24.67
2017,6,29,19,0,221.0,37.0,4.1,31.0,62.0,28.49,17.0
2017,6,29,19,15,110.5,18.5,4.15,30.5,31.0,14.37,0.0
2017,6,29,19,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,30,5,45,62.0,14.5,3.75,25.5,19.5,53.17,0.0
2017,6,30,6,0,124.0,29.0,3.9,26.0,39.0,165.88,108.28
2017,6,30,6,15,226.0,44.5,4.15,26.5,79.0,266.7,207.95
2017,6,30,6,30,328.0,60.0,4.4,27.0,119.0,372.7,297.0
2017,6,30,6,45,183.0,82.0,4.7,27.5,117.0,273.49,218.86
2017,6,30,7,0,38.0,104.0,5.0,28.0,115.0,146.81,114.43
2017,6,30,7,15,42.5,126.0,5.1,28.5,140.5,174.17,136.26
2017,6,30,7,30,47.0,148.0,5.2,29.0,166.0,201.13,157.09
2017,6,30,7,45,71.5,175.5,5.3,29.5,208.0,253.87,198.32
2017,6,30,8,0,96.0,203.0,5.4,30.0,250.0,306.79,238.75
2017,6,30,8,15,413.0,156.0,5.4,30.5,391.5,621.16,481.73
2017,6,30,8,30,730.0,109.0,5.4,31.0,533.0,887.97,669.13
2017,6,30,8,45,518.0,197.0,5.4,31.5,511.5,779.18,587.7
2017,6,30,9,0,306.0,285.0,5.4,32.0,490.0,641.38,481.95
2017,6,30,9,15,338.5,299.0,5.4,32.5,540.0,685.52,511.92
2017,6,30,9,30,371.0,313.0,5.4,33.0,590.0,728.12,539.6
2017,6,30,9,45,359.0,336.5,5.4,33.5,617.5,733.83,540.27
2017,6,30,10,0,347.0,360.0,5.4,34.0,645.0,737.32,539.67
2017,6,30,10,15,334.0,382.0,5.4,34.0,666.0,736.1,537.1
2017,6,30,10,30,321.0,404.0,5.4,34.0,687.0,732.89,533.31
2017,6,30,10,45,324.5,419.0,5.4,34.5,712.5,736.78,533.86
2017,6,30,11,0,328.0,434.0,5.4,35.0,738.0,738.46,532.94
2017,6,30,11,15,589.0,288.5,5.4,35.5,849.0,838.14,605.45
2017,6,30,11,30,850.0,143.0,5.4,36.0,960.0,892.66,642.41
2017,6,30,11,45,616.0,289.5,5.4,36.5,886.0,807.57,580.46
2017,6,30,12,0,382.0,436.0,5.4,37.0,812.0,704.71,503.84
2017,6,30,12,15,281.0,471.5,5.4,37.0,749.0,629.45,450.36
2017,6,30,12,30,180.0,507.0,5.4,37.0,686.0,558.91,399.6
2017,6,30,12,45,501.0,337.0,5.4,37.0,833.0,631.76,455.6
2017,6,30,13,0,822.0,167.0,5.4,37.0,980.0,673.81,487.38
2017,6,30,13,15,819.5,166.0,5.4,37.0,968.5,627.83,453.06
2017,6,30,13,30,817.0,165.0,5.4,37.0,957.0,580.87,417.59
2017,6,30,13,45,806.5,168.0,5.45,37.0,937.5,531.77,379.81
2017,6,30,14,0,796.0,171.0,5.5,37.0,918.0,482.66,341.12
2017,6,30,14,15,513.5,304.0,5.45,36.5,781.0,412.61,290.37
2017,6,30,14,30,231.0,437.0,5.4,36.0,644.0,384.58,272.91
2017,6,30,14,45,277.0,408.0,5.4,36.0,647.5,346.82,243.18
2017,6,30,15,0,323.0,379.0,5.4,36.0,651.0,317.34,218.79
2017,6,30,15,15,489.5,290.5,5.4,35.5,679.5,258.82,168.94
2017,6,30,15,30,656.0,202.0,5.4,35.0,708.0,189.18,112.65
2017,6,30,15,45,518.5,241.0,5.4,35.0,626.0,165.52,108.08
2017,6,30,16,0,381.0,280.0,5.4,35.0,544.0,173.09,132.56
2017,6,30,16,15,341.5,266.5,5.35,34.5,490.5,167.28,128.62
2017,6,30,16,30,302.0,253.0,5.3,34.0,437.0,161.09,124.38
2017,6,30,16,45,217.0,237.0,5.25,34.0,363.0,161.14,124.85
2017,6,30,17,0,132.0,221.0,5.2,34.0,289.0,150.5,116.78
2017,6,30,17,15,283.0,183.0,5.1,33.5,308.0,124.83,96.7
2017,6,30,17,30,434.0,145.0,5.0,33.0,327.0,99.79,76.83
2017,6,30,17,45,392.0,131.0,4.9,32.5,277.5,91.8,70.66
2017,6,30,18,0,350.0,117.0,4.8,32.0,228.0,83.44,64.02
2017,6,30,18,15,285.5,101.5,4.6,31.5,180.5,74.92,57.03
2017,6,30,18,30,221.0,86.0,4.4,31.0,133.0,63.82,47.61
2017,6,30,18,45,153.5,65.0,4.2,30.5,93.0,48.84,34.7
2017,6,30,19,0,86.0,44.0,4.0,30.0,53.0,33.96,21.45
2017,6,30,19,15,43.0,22.0,3.95,29.5,26.5,17.62,0.89
2017,6,30,19,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,1,5,45,7.5,13.5,2.75,25.5,14.0,16.45,0.0
2017,7,1,6,0,15.0,27.0,2.9,26.0,28.0,43.83,23.96
2017,7,1,6,15,69.0,53.5,2.95,26.0,65.0,137.1,104.27
2017,7,1,6,30,123.0,80.0,3.0,26.0,102.0,214.98,169.89
2017,7,1,6,45,68.0,89.0,3.15,26.5,102.0,158.84,125.15
2017,7,1,7,0,13.0,98.0,3.3,27.0,102.0,104.86,80.16
2017,7,1,7,15,6.5,110.0,3.3,27.5,112.0,108.05,82.32
2017,7,1,7,30,0.0,122.0,3.3,28.0,122.0,111.43,84.36
2017,7,1,7,45,64.5,163.5,3.3,28.5,194.5,231.7,181.11
2017,7,1,8,0,129.0,205.0,3.3,29.0,267.0,361.57,281.03
2017,7,1,8,15,127.0,233.5,3.3,29.0,301.0,390.95,301.26
2017,7,1,8,30,125.0,262.0,3.3,29.0,335.0,418.96,320.55
2017,7,1,8,45,132.5,285.0,3.35,29.5,368.5,448.58,340.59
2017,7,1,9,0,140.0,308.0,3.4,30.0,402.0,477.34,359.73
2017,7,1,9,15,296.5,291.0,3.45,30.5,507.5,633.73,473.82
2017,7,1,9,30,453.0,274.0,3.5,31.0,613.0,790.54,582.3
2017,7,1,9,45,456.5,292.0,3.6,31.5,650.0,805.8,589.15
2017,7,1,10,0,460.0,310.0,3.7,32.0,687.0,818.33,595.14
2017,7,1,10,15,446.0,331.5,3.8,32.5,710.0,814.05,589.6
2017,7,1,10,30,432.0,353.0,3.9,33.0,733.0,807.2,582.57
2017,7,1,10,45,438.5,367.0,4.0,33.5,763.0,810.63,583.06
2017,7,1,11,0,445.0,381.0,4.1,34.0,793.0,811.17,581.61
2017,7,1,11,15,597.0,297.5,4.1,34.0,863.5,853.68,613.1
2017,7,1,11,30,749.0,214.0,4.1,34.0,934.0,887.76,637.85
2017,7,1,11,45,606.5,320.5,4.2,34.5,908.5,825.48,591.2
2017,7,1,12,0,464.0,427.0,4.3,35.0,883.0,768.91,548.46
2017,7,1,12,15,445.5,430.5,4.35,35.0,871.0,726.73,519.72
2017,7,1,12,30,427.0,434.0,4.4,35.0,859.0,684.41,490.51
2017,7,1,12,45,440.0,433.5,4.45,35.5,870.0,661.83,473.79
2017,7,1,13,0,453.0,433.0,4.5,36.0,881.0,637.77,455.7
2017,7,1,13,15,388.5,447.0,4.5,36.0,828.0,581.42,415.38
2017,7,1,13,30,324.0,461.0,4.5,36.0,775.0,526.0,375.69
2017,7,1,13,45,291.5,460.0,4.5,36.0,739.0,482.37,344.21
2017,7,1,14,0,259.0,459.0,4.5,36.0,703.0,441.97,314.83
2017,7,1,14,15,382.5,403.0,4.55,36.0,751.5,433.0,305.72
2017,7,1,14,30,506.0,347.0,4.6,36.0,800.0,401.82,278.77
2017,7,1,14,45,596.0,281.0,4.65,36.0,795.0,347.83,234.35
2017,7,1,15,0,686.0,215.0,4.7,36.0,790.0,287.8,184.17
2017,7,1,15,15,672.0,211.0,4.7,36.0,752.0,239.33,146.77
2017,7,1,15,30,658.0,207.0,4.7,36.0,714.0,192.73,114.58
2017,7,1,15,45,479.0,254.0,4.75,36.0,611.5,170.49,112.12
2017,7,1,16,0,300.0,301.0,4.8,36.0,509.0,182.05,138.87
2017,7,1,16,15,285.5,284.5,4.75,35.5,471.0,175.52,134.42
2017,7,1,16,30,271.0,268.0,4.7,35.0,433.0,168.47,129.58
2017,7,1,16,45,405.5,213.0,4.7,35.0,435.0,134.52,103.06
2017,7,1,17,0,540.0,158.0,4.7,35.0,437.0,105.65,80.31
2017,7,1,17,15,501.5,148.5,4.55,34.0,385.5,101.06,77.24
2017,7,1,17,30,463.0,139.0,4.4,33.0,334.0,96.22,73.89
2017,7,1,17,45,422.5,125.5,4.3,32.5,283.5,88.44,67.87
2017,7,1,18,0,382.0,112.0,4.2,32.0,233.0,80.3,61.4
2017,7,1,18,15,315.5,98.0,3.95,31.0,185.0,71.25,54.09
2017,7,1,18,30,249.0,84.0,3.7,30.0,137.0,62.69,46.88
2017,7,1,18,45,174.5,64.0,3.5,29.5,96.0,48.28,34.4
2017,7,1,19,0,100.0,44.0,3.3,29.0,55.0,33.6,21.27
2017,7,1,19,15,50.0,22.0,3.25,28.5,27.5,17.63,0.94
2017,7,1,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,2,5,45,22.0,14.5,2.05,24.5,16.0,26.82,0.0
2017,7,2,6,0,44.0,29.0,2.2,25.0,32.0,80.52,48.27
2017,7,2,6,15,122.5,50.0,2.35,25.0,69.5,183.89,142.17
2017,7,2,6,30,201.0,71.0,2.5,25.0,107.0,274.18,218.61
2017,7,2,6,45,279.0,85.5,2.65,25.5,154.0,358.28,287.91
2017,7,2,7,0,357.0,100.0,2.8,26.0,201.0,467.61,373.52
2017,7,2,7,15,207.5,124.5,2.95,26.5,186.5,354.85,282.91
2017,7,2,7,30,58.0,149.0,3.1,27.0,172.0,212.95,167.18
2017,7,2,7,45,104.0,176.5,3.3,28.0,224.5,305.51,239.65
2017,7,2,8,0,150.0,204.0,3.5,29.0,277.0,380.67,296.13
2017,7,2,8,15,388.0,175.0,3.55,29.5,393.0,619.68,476.53
2017,7,2,8,30,626.0,146.0,3.6,30.0,509.0,835.56,626.93
2017,7,2,8,45,658.0,147.0,3.65,30.5,558.5,873.15,647.96
2017,7,2,9,0,690.0,148.0,3.7,31.0,608.0,908.4,668.37
2017,7,2,9,15,707.0,152.0,3.7,31.0,652.5,929.26,680.16
2017,7,2,9,30,724.0,156.0,3.7,31.0,697.0,947.15,690.13
2017,7,2,9,45,609.5,227.5,3.7,31.5,700.0,900.61,655.95
2017,7,2,10,0,495.0,299.0,3.7,32.0,703.0,842.63,611.64
2017,7,2,10,15,475.5,322.5,3.7,32.5,724.5,834.79,603.55
2017,7,2,10,30,456.0,346.0,3.7,33.0,746.0,824.29,593.55
2017,7,2,10,45,405.5,381.5,3.7,33.5,746.0,792.58,568.84
2017,7,2,11,0,355.0,417.0,3.7,34.0,746.0,748.05,536.09
2017,7,2,11,15,401.5,412.5,3.7,34.0,792.0,768.38,550.15
2017,7,2,11,30,448.0,408.0,3.7,34.0,838.0,793.78,566.84
2017,7,2,11,45,434.5,416.5,3.75,34.5,838.5,763.75,544.83
