Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,12,0,421.0,425.0,3.8,35.0,839.0,732.27,522.17
2017,7,2,12,15,465.0,384.0,3.8,35.0,843.5,705.49,505.04
2017,7,2,12,30,509.0,343.0,3.8,35.0,848.0,675.23,485.15
2017,7,2,12,45,680.0,243.0,3.8,35.0,916.0,680.53,490.93
2017,7,2,13,0,851.0,143.0,3.8,35.0,984.0,670.92,485.24
2017,7,2,13,15,849.0,142.0,3.8,35.0,973.5,626.11,452.04
2017,7,2,13,30,847.0,141.0,3.8,35.0,963.0,580.11,417.36
2017,7,2,13,45,842.0,140.5,3.8,35.5,944.5,531.81,379.36
2017,7,2,14,0,837.0,140.0,3.8,36.0,926.0,482.82,340.03
2017,7,2,14,15,831.0,138.5,3.8,36.0,900.5,432.3,299.41
2017,7,2,14,30,825.0,137.0,3.8,36.0,875.0,381.58,257.78
2017,7,2,14,45,804.0,142.5,3.8,36.0,840.0,324.78,211.71
2017,7,2,15,0,783.0,148.0,3.8,36.0,805.0,274.97,171.16
2017,7,2,15,15,552.0,244.0,3.8,35.5,696.5,243.05,154.37
2017,7,2,15,30,321.0,340.0,3.8,35.0,588.0,244.63,166.16
2017,7,2,15,45,528.5,236.5,3.85,35.0,616.5,163.91,106.23
2017,7,2,16,0,736.0,133.0,3.9,35.0,645.0,90.07,66.77
2017,7,2,16,15,716.5,129.0,3.9,34.5,597.5,81.29,60.14
2017,7,2,16,30,697.0,125.0,3.9,34.0,550.0,81.0,60.25
2017,7,2,16,45,672.0,120.0,3.9,34.0,500.0,79.86,59.54
2017,7,2,17,0,647.0,115.0,3.9,34.0,450.0,78.58,58.73
2017,7,2,17,15,613.5,109.0,3.8,33.5,398.0,76.35,57.26
2017,7,2,17,30,580.0,103.0,3.7,33.0,346.0,73.99,55.66
2017,7,2,17,45,536.5,94.5,3.65,33.0,294.5,69.49,52.13
2017,7,2,18,0,493.0,86.0,3.6,33.0,243.0,64.79,48.33
2017,7,2,18,15,428.5,76.5,3.55,32.0,194.0,57.01,42.03
2017,7,2,18,30,364.0,67.0,3.5,31.0,145.0,50.4,36.48
2017,7,2,18,45,273.0,53.0,3.5,30.5,102.0,40.23,27.62
2017,7,2,19,0,182.0,39.0,3.5,30.0,59.0,29.87,18.2
2017,7,2,19,15,91.0,19.5,3.55,29.5,29.5,15.1,0.0
2017,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,3,5,45,48.5,14.5,3.0,24.5,18.0,44.2,0.0
2017,7,3,6,0,97.0,29.0,3.2,25.0,36.0,130.46,80.26
2017,7,3,6,15,196.0,45.0,3.4,25.5,75.0,245.67,191.12
2017,7,3,6,30,295.0,61.0,3.6,26.0,114.0,348.4,277.81
2017,7,3,6,45,386.0,70.0,3.8,26.5,164.0,441.7,354.06
2017,7,3,7,0,477.0,79.0,4.0,27.0,214.0,548.66,436.7
2017,7,3,7,15,529.0,87.0,4.05,27.5,266.0,619.24,488.38
2017,7,3,7,30,581.0,95.0,4.1,28.0,318.0,690.71,538.75
2017,7,3,7,45,290.5,121.0,4.15,28.5,232.5,452.01,356.08
2017,7,3,8,0,0.0,147.0,4.2,29.0,147.0,131.84,99.21
2017,7,3,8,15,108.0,198.5,4.2,29.5,261.0,328.63,255.04
2017,7,3,8,30,216.0,250.0,4.2,30.0,375.0,495.17,379.96
2017,7,3,8,45,504.5,178.0,4.2,30.5,505.0,743.39,562.62
2017,7,3,9,0,793.0,106.0,4.2,31.0,635.0,956.55,704.14
2017,7,3,9,15,808.0,109.0,4.15,31.5,680.5,975.36,711.45
2017,7,3,9,30,823.0,112.0,4.1,32.0,726.0,978.23,709.72
2017,7,3,9,45,837.5,112.0,4.1,32.5,767.0,986.65,712.18
2017,7,3,10,0,852.0,112.0,4.1,33.0,808.0,991.75,712.56
2017,7,3,10,15,860.5,114.0,4.1,33.5,842.5,989.48,708.36
2017,7,3,10,30,869.0,116.0,4.1,34.0,877.0,983.67,702.1
2017,7,3,10,45,876.0,116.0,4.1,34.5,905.0,970.87,691.55
2017,7,3,11,0,883.0,116.0,4.1,35.0,933.0,954.65,679.0
2017,7,3,11,15,887.0,117.0,4.05,35.0,953.5,933.17,664.35
2017,7,3,11,30,891.0,118.0,4.0,35.0,974.0,908.41,647.7
2017,7,3,11,45,874.5,131.5,4.0,35.5,981.5,873.5,623.46
2017,7,3,12,0,858.0,145.0,4.0,36.0,989.0,835.9,597.53
2017,7,3,12,15,858.5,145.5,4.0,36.0,993.5,799.6,573.67
2017,7,3,12,30,859.0,146.0,4.0,36.0,998.0,761.25,547.9
2017,7,3,12,45,857.0,146.0,4.0,36.5,994.5,719.21,517.09
2017,7,3,13,0,855.0,146.0,4.0,37.0,991.0,676.01,485.03
2017,7,3,13,15,852.0,145.5,3.95,37.0,979.5,630.67,451.75
2017,7,3,13,30,849.0,145.0,3.9,37.0,968.0,584.23,416.92
2017,7,3,13,45,842.5,145.0,3.9,37.5,949.0,535.31,378.78
2017,7,3,14,0,836.0,145.0,3.9,38.0,930.0,485.86,339.45
2017,7,3,14,15,829.5,143.5,3.9,38.0,904.0,435.11,299.02
2017,7,3,14,30,823.0,142.0,3.9,38.0,878.0,384.22,257.64
2017,7,3,14,45,812.5,140.5,3.9,38.0,845.0,326.17,210.78
2017,7,3,15,0,802.0,139.0,3.9,38.0,812.0,273.75,168.24
2017,7,3,15,15,790.5,136.5,3.9,37.5,773.5,221.56,128.0
2017,7,3,15,30,779.0,134.0,3.9,37.0,735.0,170.72,93.06
2017,7,3,15,45,551.5,214.5,3.95,37.0,628.0,153.2,96.88
2017,7,3,16,0,324.0,295.0,4.0,37.0,521.0,179.52,136.19
2017,7,3,16,15,358.0,263.0,4.05,36.5,496.0,165.73,126.1
2017,7,3,16,30,392.0,231.0,4.1,36.0,471.0,150.77,115.03
2017,7,3,16,45,517.0,174.0,4.2,35.5,460.0,112.87,85.57
2017,7,3,17,0,642.0,117.0,4.3,35.0,449.0,79.85,59.48
2017,7,3,17,15,354.5,141.5,4.3,34.5,321.5,94.58,71.84
2017,7,3,17,30,67.0,166.0,4.3,34.0,194.0,121.68,94.27
2017,7,3,17,45,273.0,127.5,4.35,33.5,218.0,91.74,70.27
2017,7,3,18,0,479.0,89.0,4.4,33.0,242.0,65.41,48.84
2017,7,3,18,15,415.0,78.5,4.35,32.5,192.5,58.31,43.02
2017,7,3,18,30,351.0,68.0,4.3,32.0,143.0,51.04,36.84
2017,7,3,18,45,260.5,54.0,4.25,31.5,100.5,40.91,28.05
2017,7,3,19,0,170.0,40.0,4.2,31.0,58.0,30.58,18.66
2017,7,3,19,15,85.0,20.0,4.15,30.5,29.0,15.89,0.12
2017,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,10.0,2.6,25.0,10.0,8.54,0.0
2017,7,4,6,0,0.0,20.0,2.7,25.0,20.0,16.52,4.81
2017,7,4,6,15,9.0,40.0,2.9,25.5,41.5,45.9,31.0
2017,7,4,6,30,18.0,60.0,3.1,26.0,63.0,82.57,61.71
2017,7,4,6,45,35.0,82.0,3.35,26.5,90.5,121.21,94.05
2017,7,4,7,0,52.0,104.0,3.6,27.0,118.0,159.77,125.77
2017,7,4,7,15,49.0,125.0,3.75,27.5,141.0,179.37,140.95
2017,7,4,7,30,46.0,146.0,3.9,28.0,164.0,198.25,155.12
2017,7,4,7,45,200.0,161.0,4.05,28.5,256.0,395.92,312.2
2017,7,4,8,0,354.0,176.0,4.2,29.0,348.0,562.41,438.23
2017,7,4,8,15,446.0,172.5,4.25,29.5,413.5,673.71,517.55
2017,7,4,8,30,538.0,169.0,4.3,30.0,479.0,764.21,579.83
2017,7,4,8,45,503.5,200.5,4.35,30.5,511.5,768.86,578.65
2017,7,4,9,0,469.0,232.0,4.4,31.0,544.0,769.24,574.72
2017,7,4,9,15,378.0,283.0,4.4,31.5,546.0,708.17,527.12
2017,7,4,9,30,287.0,334.0,4.4,32.0,548.0,666.45,492.86
2017,7,4,9,45,334.5,339.5,4.4,32.5,602.5,712.9,524.1
2017,7,4,10,0,382.0,345.0,4.4,33.0,657.0,757.45,553.06
2017,7,4,10,15,409.0,348.0,4.35,33.0,695.5,793.95,576.42
2017,7,4,10,30,436.0,351.0,4.3,33.0,734.0,809.91,586.23
2017,7,4,10,45,462.0,362.5,4.3,33.5,780.0,829.85,597.55
2017,7,4,11,0,488.0,374.0,4.3,34.0,826.0,846.16,606.34
2017,7,4,11,15,667.0,258.0,4.3,34.5,890.5,883.75,634.1
2017,7,4,11,30,846.0,142.0,4.3,35.0,955.0,889.72,637.27
2017,7,4,11,45,850.5,141.5,4.3,35.5,968.5,861.63,617.13
2017,7,4,12,0,855.0,141.0,4.3,36.0,982.0,830.63,595.37
2017,7,4,12,15,856.5,141.5,4.25,36.0,987.5,795.37,571.84
2017,7,4,12,30,858.0,142.0,4.2,36.0,993.0,757.97,546.52
2017,7,4,12,45,857.5,141.5,4.2,36.0,990.5,716.75,517.26
2017,7,4,13,0,857.0,141.0,4.2,36.0,988.0,674.24,486.52
2017,7,4,13,15,855.0,140.5,4.15,36.0,977.0,629.47,453.4
2017,7,4,13,30,853.0,140.0,4.1,36.0,966.0,583.49,418.65
2017,7,4,13,45,849.5,138.5,4.1,36.0,948.0,534.96,381.32
2017,7,4,14,0,846.0,137.0,4.1,36.0,930.0,485.6,342.4
2017,7,4,14,15,839.5,135.5,4.05,36.0,904.5,434.38,301.11
2017,7,4,14,30,833.0,134.0,4.0,36.0,879.0,383.0,258.86
2017,7,4,14,45,825.0,132.0,4.0,36.0,847.0,330.91,215.7
2017,7,4,15,0,817.0,130.0,4.0,36.0,815.0,279.21,173.17
2017,7,4,15,15,806.0,127.5,3.95,35.5,776.5,218.67,126.34
2017,7,4,15,30,795.0,125.0,3.9,35.0,738.0,167.03,90.47
2017,7,4,15,45,780.0,122.0,3.85,35.0,694.5,116.31,64.29
2017,7,4,16,0,765.0,119.0,3.8,35.0,651.0,81.75,60.17
2017,7,4,16,15,746.5,115.5,3.75,34.5,603.0,81.38,60.22
2017,7,4,16,30,728.0,112.0,3.7,34.0,555.0,80.89,60.16
2017,7,4,16,45,702.0,108.0,3.7,34.0,504.5,72.68,53.72
2017,7,4,17,0,676.0,104.0,3.7,34.0,454.0,71.67,53.11
2017,7,4,17,15,424.0,136.5,3.55,33.5,348.0,92.36,70.32
2017,7,4,17,30,172.0,169.0,3.4,33.0,242.0,120.3,93.49
2017,7,4,17,45,346.0,124.5,3.3,33.0,243.5,86.94,66.44
2017,7,4,18,0,520.0,80.0,3.2,33.0,245.0,60.33,44.62
2017,7,4,18,15,457.0,71.0,3.0,32.5,195.5,54.64,39.97
2017,7,4,18,30,394.0,62.0,2.8,32.0,146.0,47.0,33.49
2017,7,4,18,45,301.5,49.5,2.65,31.5,103.0,37.79,25.49
2017,7,4,19,0,209.0,37.0,2.5,31.0,60.0,28.45,16.97
2017,7,4,19,15,104.5,18.5,2.75,30.5,30.0,14.36,0.0
2017,7,4,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,5,5,45,46.5,13.5,2.55,25.0,17.0,41.97,0.0
2017,7,5,6,0,93.0,27.0,2.7,25.0,34.0,122.67,71.52
2017,7,5,6,15,190.5,43.5,2.8,25.5,72.5,239.44,185.55
2017,7,5,6,30,288.0,60.0,2.9,26.0,111.0,341.51,271.53
2017,7,5,6,45,172.0,81.5,3.05,26.5,115.0,264.52,211.33
2017,7,5,7,0,56.0,103.0,3.2,27.0,119.0,161.94,127.35
2017,7,5,7,15,134.5,125.5,3.2,27.0,174.0,273.39,218.29
2017,7,5,7,30,213.0,148.0,3.2,27.0,229.0,391.9,311.19
2017,7,5,7,45,298.0,159.0,3.25,27.5,292.0,485.61,382.22
2017,7,5,8,0,383.0,170.0,3.3,28.0,355.0,605.22,469.21
2017,7,5,8,15,546.5,142.0,3.3,28.5,439.5,745.68,568.87
2017,7,5,8,30,710.0,114.0,3.3,29.0,524.0,880.46,657.8
2017,7,5,8,45,740.0,114.0,3.35,29.5,575.0,909.55,673.2
2017,7,5,9,0,770.0,114.0,3.4,30.0,626.0,942.85,692.06
2017,7,5,9,15,785.5,117.5,3.3,30.5,672.0,962.64,700.84
2017,7,5,9,30,801.0,121.0,3.2,31.0,718.0,979.25,707.61
2017,7,5,9,45,817.5,121.0,3.15,31.5,759.5,989.53,710.7
2017,7,5,10,0,834.0,121.0,3.1,32.0,801.0,983.51,703.54
2017,7,5,10,15,843.0,123.0,2.95,32.5,836.0,981.75,698.63
2017,7,5,10,30,852.0,125.0,2.8,33.0,871.0,976.49,691.6
2017,7,5,10,45,860.5,125.0,2.65,33.5,899.5,965.26,680.98
2017,7,5,11,0,869.0,125.0,2.5,34.0,928.0,950.58,668.39
2017,7,5,11,15,873.5,126.0,2.35,34.0,948.5,929.69,653.43
2017,7,5,11,30,878.0,127.0,2.2,34.0,969.0,905.51,636.55
2017,7,5,11,45,863.5,139.5,2.05,34.5,977.5,871.48,612.28
2017,7,5,12,0,849.0,152.0,1.9,35.0,986.0,834.75,586.51
2017,7,5,12,15,850.0,152.5,1.85,35.5,991.5,798.99,562.3
2017,7,5,12,30,851.0,153.0,1.8,36.0,997.0,761.16,536.2
2017,7,5,12,45,853.0,151.0,1.75,36.5,995.0,720.67,507.31
2017,7,5,13,0,855.0,149.0,1.7,37.0,993.0,678.78,477.04
2017,7,5,13,15,852.5,148.0,1.75,37.0,982.0,633.32,445.35
2017,7,5,13,30,850.0,147.0,1.8,37.0,971.0,586.73,411.94
2017,7,5,13,45,847.5,145.0,1.9,37.0,953.5,538.43,376.5
2017,7,5,14,0,845.0,143.0,2.0,37.0,936.0,489.22,339.19
2017,7,5,14,15,838.5,141.5,2.1,37.0,910.0,437.95,299.27
2017,7,5,14,30,832.0,140.0,2.2,37.0,884.0,386.53,258.15
2017,7,5,14,45,821.5,139.0,2.35,37.0,851.0,328.15,211.61
2017,7,5,15,0,811.0,138.0,2.5,37.0,818.0,275.49,169.19
2017,7,5,15,15,799.5,135.5,2.6,37.0,779.5,222.72,128.36
2017,7,5,15,30,788.0,133.0,2.7,37.0,741.0,171.3,92.92
2017,7,5,15,45,773.5,130.0,2.85,37.0,697.5,120.93,67.27
2017,7,5,16,0,759.0,127.0,3.0,37.0,654.0,86.68,63.51
2017,7,5,16,15,739.5,123.0,3.1,36.5,606.0,86.19,63.48
2017,7,5,16,30,720.0,119.0,3.2,36.0,558.0,77.7,57.06
2017,7,5,16,45,692.5,115.0,3.35,36.0,506.5,76.97,56.69
2017,7,5,17,0,665.0,111.0,3.5,36.0,455.0,76.15,56.25
2017,7,5,17,15,632.0,105.0,3.55,35.5,402.5,73.8,54.69
2017,7,5,17,30,599.0,99.0,3.6,35.0,350.0,71.3,52.98
2017,7,5,17,45,549.0,92.5,3.65,34.5,297.5,68.11,50.65
2017,7,5,18,0,499.0,86.0,3.7,34.0,245.0,64.85,48.17
2017,7,5,18,15,435.5,76.0,3.65,33.0,195.0,56.71,41.6
2017,7,5,18,30,372.0,66.0,3.6,32.0,145.0,49.74,35.76
2017,7,5,18,45,281.0,52.0,3.6,31.5,102.0,39.54,26.92
2017,7,5,19,0,190.0,38.0,3.6,31.0,59.0,29.15,17.51
2017,7,5,19,15,95.0,19.0,3.65,30.5,29.5,14.72,0.0
2017,7,5,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,6,5,45,62.0,13.0,1.4,24.5,17.0,51.66,0.0
2017,7,6,6,0,124.0,26.0,1.6,25.0,34.0,156.92,89.79
2017,7,6,6,15,227.5,40.5,1.65,25.5,73.5,261.87,202.3
2017,7,6,6,30,331.0,55.0,1.7,26.0,113.0,367.39,290.31
2017,7,6,6,45,414.0,63.5,1.8,26.5,162.0,461.53,364.96
2017,7,6,7,0,497.0,72.0,1.9,27.0,211.0,556.97,436.78
2017,7,6,7,15,302.5,112.0,1.85,27.5,202.0,421.68,332.75
2017,7,6,7,30,108.0,152.0,1.8,28.0,193.0,282.06,220.57
2017,7,6,7,45,189.0,171.0,1.8,28.5,256.5,378.8,295.72
2017,7,6,8,0,270.0,190.0,1.8,29.0,320.0,499.72,384.17
2017,7,6,8,15,503.5,145.5,1.7,29.5,423.0,697.14,525.05
2017,7,6,8,30,737.0,101.0,1.6,30.0,526.0,885.23,645.22
2017,7,6,8,45,759.5,103.5,1.55,30.5,575.5,916.71,659.43
2017,7,6,9,0,782.0,106.0,1.5,31.0,625.0,945.54,673.36
2017,7,6,9,15,796.5,109.0,1.4,31.5,670.0,963.91,679.88
2017,7,6,9,30,811.0,112.0,1.3,32.0,715.0,979.09,684.45
2017,7,6,9,45,822.5,114.0,1.25,32.5,755.5,974.06,677.5
2017,7,6,10,0,834.0,116.0,1.2,33.0,796.0,978.41,676.68
2017,7,6,10,15,842.5,118.0,1.15,33.0,830.0,976.31,673.34
2017,7,6,10,30,851.0,120.0,1.1,33.0,864.0,970.74,668.13
2017,7,6,10,45,858.0,121.0,1.05,33.5,892.0,959.22,658.19
2017,7,6,11,0,865.0,122.0,1.0,34.0,920.0,944.26,646.42
2017,7,6,11,15,869.5,123.0,1.1,34.0,941.0,923.57,635.1
2017,7,6,11,30,874.0,124.0,1.2,34.0,962.0,899.62,621.73
2017,7,6,11,45,864.5,133.0,1.3,34.5,972.0,867.23,601.76
2017,7,6,12,0,855.0,142.0,1.4,35.0,982.0,832.14,579.96
2017,7,6,12,15,856.0,142.5,1.5,35.0,987.0,796.47,558.72
2017,7,6,12,30,857.0,143.0,1.6,35.0,992.0,758.68,535.47
2017,7,6,12,45,855.5,143.0,1.75,35.5,989.0,717.11,507.3
2017,7,6,13,0,854.0,143.0,1.9,36.0,986.0,674.3,477.5
2017,7,6,13,15,851.5,142.5,1.95,36.0,975.5,629.29,445.75
2017,7,6,13,30,849.0,142.0,2.0,36.0,965.0,583.13,412.27
2017,7,6,13,45,845.0,141.0,2.15,36.0,947.0,534.8,376.62
2017,7,6,14,0,841.0,140.0,2.3,36.0,929.0,485.69,339.13
2017,7,6,14,15,835.0,138.5,2.35,36.0,903.5,434.85,299.01
2017,7,6,14,30,829.0,137.0,2.4,36.0,878.0,383.79,257.74
2017,7,6,14,45,505.5,272.0,2.45,36.0,719.0,321.04,216.26
2017,7,6,15,0,182.0,407.0,2.5,36.0,560.0,314.51,219.85
2017,7,6,15,15,486.5,267.0,2.55,35.5,649.0,245.32,158.04
2017,7,6,15,30,791.0,127.0,2.6,35.0,738.0,167.86,90.99
2017,7,6,15,45,777.0,124.0,2.65,35.0,694.5,117.34,65.06
2017,7,6,16,0,763.0,121.0,2.7,35.0,651.0,82.97,61.1
2017,7,6,16,15,585.0,174.0,2.7,34.5,563.0,106.48,80.23
2017,7,6,16,30,407.0,227.0,2.7,34.0,475.0,139.52,106.97
2017,7,6,16,45,400.0,206.0,2.75,34.0,432.0,130.19,99.86
2017,7,6,17,0,393.0,185.0,2.8,34.0,389.0,120.13,92.18
2017,7,6,17,15,306.0,175.0,2.75,33.5,323.0,120.43,92.97
2017,7,6,17,30,219.0,165.0,2.7,33.0,257.0,113.85,88.15
2017,7,6,17,45,202.5,143.0,2.65,33.0,218.5,100.61,77.61
2017,7,6,18,0,186.0,121.0,2.6,33.0,180.0,86.79,66.42
2017,7,6,18,15,162.0,99.5,2.35,32.5,144.0,74.69,56.53
2017,7,6,18,30,138.0,78.0,2.1,32.0,108.0,59.46,43.77
2017,7,6,18,45,101.5,57.5,1.9,31.5,76.0,44.48,30.97
2017,7,6,19,0,65.0,37.0,1.7,31.0,44.0,29.24,17.58
2017,7,6,19,15,32.5,18.5,1.85,30.5,22.0,15.09,0.0
2017,7,6,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,7,5,45,63.5,12.5,0.75,24.5,16.5,52.17,0.0
2017,7,7,6,0,127.0,25.0,0.9,25.0,33.0,156.5,86.22
2017,7,7,6,15,230.5,39.0,1.0,25.0,72.0,261.62,201.52
2017,7,7,6,30,334.0,53.0,1.1,25.0,111.0,366.59,289.36
2017,7,7,6,45,413.0,62.0,1.25,25.5,159.5,458.81,362.27
2017,7,7,7,0,492.0,71.0,1.4,26.0,208.0,551.31,431.88
2017,7,7,7,15,542.0,78.5,1.4,26.5,259.5,619.62,479.88
2017,7,7,7,30,592.0,86.0,1.4,27.0,311.0,688.88,526.4
2017,7,7,7,45,506.5,123.5,1.4,27.5,337.0,658.57,501.91
2017,7,7,8,0,421.0,161.0,1.4,28.0,363.0,631.04,478.87
2017,7,7,8,15,573.0,132.5,1.3,28.5,442.0,760.76,566.08
2017,7,7,8,30,725.0,104.0,1.2,29.0,521.0,876.87,636.75
2017,7,7,8,45,605.5,163.5,1.15,29.5,533.5,839.21,607.11
2017,7,7,9,0,486.0,223.0,1.1,30.0,546.0,776.74,561.44
2017,7,7,9,15,521.0,230.0,1.05,30.5,598.5,817.75,585.72
2017,7,7,9,30,556.0,237.0,1.0,31.0,651.0,856.53,606.87
2017,7,7,9,45,690.5,178.0,0.95,31.5,720.5,931.63,650.91
2017,7,7,10,0,825.0,119.0,0.9,32.0,790.0,972.69,671.32
2017,7,7,10,15,833.5,121.0,0.95,32.0,824.5,970.63,669.27
2017,7,7,10,30,842.0,123.0,1.0,32.0,859.0,965.13,665.83
2017,7,7,10,45,849.0,124.0,1.1,32.5,887.0,953.7,658.45
2017,7,7,11,0,856.0,125.0,1.2,33.0,915.0,938.87,649.07
2017,7,7,11,15,860.5,126.0,1.25,33.0,936.0,918.33,636.81
2017,7,7,11,30,865.0,127.0,1.3,33.0,957.0,894.56,622.59
2017,7,7,11,45,861.5,132.5,1.4,33.5,968.5,864.55,603.84
2017,7,7,12,0,858.0,138.0,1.5,34.0,980.0,831.73,583.21
2017,7,7,12,15,859.0,138.0,1.6,34.0,985.5,795.69,561.49
2017,7,7,12,30,860.0,138.0,1.7,34.0,991.0,757.54,537.91
2017,7,7,12,45,859.0,138.0,1.8,34.5,988.0,716.3,509.36
2017,7,7,13,0,858.0,138.0,1.9,35.0,985.0,673.73,479.22
2017,7,7,13,15,856.0,137.5,1.95,35.0,974.5,628.89,447.43
2017,7,7,13,30,854.0,137.0,2.0,35.0,964.0,582.83,413.85
2017,7,7,13,45,849.5,136.5,2.15,35.0,946.0,534.35,377.91
2017,7,7,14,0,845.0,136.0,2.3,35.0,928.0,485.12,340.16
2017,7,7,14,15,839.0,134.5,2.4,35.0,902.5,434.07,299.79
2017,7,7,14,30,833.0,133.0,2.5,35.0,877.0,382.8,258.21
2017,7,7,14,45,678.5,218.5,2.6,35.0,810.5,332.43,220.64
2017,7,7,15,0,524.0,304.0,2.7,35.0,744.0,309.74,205.46
2017,7,7,15,15,538.0,279.5,2.8,34.5,712.5,261.63,168.68
2017,7,7,15,30,552.0,255.0,2.9,34.0,681.0,212.66,133.99
2017,7,7,15,45,645.5,193.5,3.0,34.0,663.0,142.57,87.65
2017,7,7,16,0,739.0,132.0,3.1,34.0,645.0,89.48,66.57
2017,7,7,16,15,720.0,128.0,3.1,34.0,598.0,80.76,59.82
2017,7,7,16,30,701.0,124.0,3.1,34.0,551.0,80.45,59.78
2017,7,7,16,45,463.0,169.5,3.15,34.0,441.5,109.28,83.24
2017,7,7,17,0,225.0,215.0,3.2,34.0,332.0,148.72,115.15
2017,7,7,17,15,112.5,153.5,3.15,33.5,212.0,111.31,85.61
2017,7,7,17,30,0.0,92.0,3.1,33.0,92.0,75.29,56.69
2017,7,7,17,45,0.0,78.5,3.1,32.5,78.5,64.59,48.17
2017,7,7,18,0,0.0,65.0,3.1,32.0,65.0,53.8,39.4
2017,7,7,18,15,0.0,51.5,2.85,31.5,51.5,42.62,30.13
2017,7,7,18,30,0.0,38.0,2.6,31.0,38.0,31.39,20.64
2017,7,7,18,45,0.0,27.0,2.4,30.5,27.0,22.27,12.8
2017,7,7,19,0,0.0,16.0,2.2,30.0,16.0,13.17,4.86
2017,7,7,19,15,0.0,8.0,2.2,29.5,8.0,6.57,0.0
2017,7,7,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.05,27.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,8,5,45,65.0,12.0,1.6,24.5,16.0,52.69,0.0
2017,7,8,6,0,130.0,24.0,1.8,25.0,32.0,156.06,82.57
2017,7,8,6,15,232.5,38.0,1.95,25.5,71.0,261.51,201.81
2017,7,8,6,30,335.0,52.0,2.1,26.0,110.0,365.82,289.72
2017,7,8,6,45,411.5,61.5,2.25,26.5,158.0,456.83,362.51
2017,7,8,7,0,488.0,71.0,2.4,27.0,206.0,547.75,431.82
2017,7,8,7,15,538.0,78.5,2.4,27.5,257.5,615.95,480.77
2017,7,8,7,30,588.0,86.0,2.4,28.0,309.0,685.12,528.27
2017,7,8,7,45,628.0,90.5,2.4,28.5,362.0,741.41,564.83
2017,7,8,8,0,668.0,95.0,2.4,29.0,415.0,797.16,599.85
2017,7,8,8,15,694.5,99.5,2.4,29.5,466.0,838.72,624.28
2017,7,8,8,30,721.0,104.0,2.4,30.0,517.0,872.88,643.34
2017,7,8,8,45,742.5,107.0,2.4,30.5,566.5,903.86,660.07
2017,7,8,9,0,764.0,110.0,2.4,31.0,616.0,932.19,674.91
2017,7,8,9,15,779.0,113.0,2.4,31.5,661.0,951.01,683.53
2017,7,8,9,30,794.0,116.0,2.4,32.0,706.0,966.69,690.26
2017,7,8,9,45,805.5,118.5,2.4,32.5,746.0,974.94,692.38
2017,7,8,10,0,817.0,121.0,2.4,33.0,786.0,966.9,684.45
2017,7,8,10,15,826.0,123.0,2.35,33.5,820.5,965.4,680.5
2017,7,8,10,30,835.0,125.0,2.3,34.0,855.0,960.46,674.49
2017,7,8,10,45,841.0,127.0,2.3,34.5,882.5,949.13,665.17
2017,7,8,11,0,847.0,129.0,2.3,35.0,910.0,934.39,653.94
2017,7,8,11,15,851.5,130.5,2.3,35.0,931.0,914.43,640.93
2017,7,8,11,30,856.0,132.0,2.3,35.0,952.0,891.21,625.98
2017,7,8,11,45,860.5,131.0,2.3,35.5,965.5,862.72,606.48
2017,7,8,12,0,865.0,130.0,2.3,36.0,979.0,831.33,585.23
2017,7,8,12,15,866.0,130.5,2.25,36.0,984.5,795.66,562.1
2017,7,8,12,30,867.0,131.0,2.2,36.0,990.0,757.82,537.5
2017,7,8,12,45,865.0,131.5,2.2,36.0,987.0,716.08,508.8
2017,7,8,13,0,863.0,132.0,2.2,36.0,984.0,673.05,478.6
2017,7,8,13,15,861.0,131.5,2.15,36.0,973.5,628.03,446.11
2017,7,8,13,30,859.0,131.0,2.1,36.0,963.0,581.77,411.96
2017,7,8,13,45,853.5,131.0,2.05,36.0,945.0,532.91,375.1
2017,7,8,14,0,848.0,131.0,2.0,36.0,927.0,483.37,336.77
2017,7,8,14,15,842.5,129.5,1.95,36.0,901.5,432.38,296.41
2017,7,8,14,30,837.0,128.0,1.9,36.0,876.0,381.12,254.92
2017,7,8,14,45,832.0,124.0,1.85,36.0,845.0,328.36,211.81
2017,7,8,15,0,827.0,120.0,1.8,36.0,814.0,275.7,168.95
2017,7,8,15,15,817.0,118.0,1.75,36.0,776.0,223.63,128.49
2017,7,8,15,30,807.0,116.0,1.7,36.0,738.0,162.7,85.98
2017,7,8,15,45,793.5,113.0,1.7,36.0,695.0,111.28,59.82
2017,7,8,16,0,780.0,110.0,1.7,36.0,652.0,76.47,55.62
2017,7,8,16,15,762.0,106.5,1.7,35.5,604.5,75.85,55.47
2017,7,8,16,30,744.0,103.0,1.7,35.0,557.0,75.1,55.18
2017,7,8,16,45,722.0,99.0,1.7,35.0,507.0,73.83,54.36
2017,7,8,17,0,700.0,95.0,1.7,35.0,457.0,66.16,48.37
2017,7,8,17,15,669.5,90.0,1.6,34.5,404.5,64.03,46.94
2017,7,8,17,30,639.0,85.0,1.5,34.0,352.0,61.79,45.39
2017,7,8,17,45,598.0,78.5,1.4,34.0,300.0,58.23,42.6
2017,7,8,18,0,557.0,72.0,1.3,34.0,248.0,54.53,39.63
2017,7,8,18,15,497.0,64.0,1.2,33.0,198.5,49.37,35.51
2017,7,8,18,30,437.0,56.0,1.1,32.0,149.0,44.09,31.08
2017,7,8,18,45,348.5,44.5,1.0,31.5,105.0,35.57,23.67
2017,7,8,19,0,260.0,33.0,0.9,31.0,61.0,26.82,15.64
2017,7,8,19,15,130.0,16.5,1.0,30.5,30.5,12.87,0.0
2017,7,8,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.25,30.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.55,29.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,9,5,45,60.0,11.5,2.4,25.5,15.5,48.96,0.0
2017,7,9,6,0,120.0,23.0,2.5,26.0,31.0,146.54,73.04
2017,7,9,6,15,220.0,38.0,2.5,26.0,69.0,252.52,194.42
2017,7,9,6,30,320.0,53.0,2.5,26.0,107.0,355.83,282.26
2017,7,9,6,45,392.5,63.5,2.5,26.5,154.5,437.18,348.04
2017,7,9,7,0,465.0,74.0,2.5,27.0,202.0,531.59,420.16
2017,7,9,7,15,515.5,82.0,2.4,27.5,253.0,600.33,469.46
2017,7,9,7,30,566.0,90.0,2.3,28.0,304.0,670.05,517.13
2017,7,9,7,45,605.5,95.5,2.25,29.0,356.5,726.74,552.71
2017,7,9,8,0,645.0,101.0,2.2,30.0,409.0,782.9,586.5
2017,7,9,8,15,672.5,106.0,2.1,30.5,460.5,825.68,610.87
2017,7,9,8,30,700.0,111.0,2.0,31.0,512.0,866.7,633.43
2017,7,9,8,45,723.5,113.5,1.95,31.5,561.0,892.43,645.98
2017,7,9,9,0,747.0,116.0,1.9,32.0,610.0,922.08,660.98
2017,7,9,9,15,763.0,119.5,1.9,32.0,655.0,942.4,671.76
2017,7,9,9,30,779.0,123.0,1.9,32.0,700.0,959.61,680.72
2017,7,9,9,45,792.5,124.5,1.95,32.5,740.5,968.72,683.9
2017,7,9,10,0,806.0,126.0,2.0,33.0,781.0,974.48,685.18
2017,7,9,10,15,815.5,128.0,2.0,33.5,815.5,960.21,673.65
2017,7,9,10,30,825.0,130.0,2.0,34.0,850.0,955.8,668.62
2017,7,9,10,45,831.5,132.0,2.0,34.5,878.0,945.0,659.69
2017,7,9,11,0,838.0,134.0,2.0,35.0,906.0,930.8,648.88
2017,7,9,11,15,843.0,135.0,2.0,35.0,927.0,910.93,636.01
2017,7,9,11,30,848.0,136.0,2.0,35.0,948.0,887.84,621.24
2017,7,9,11,45,851.0,136.5,2.05,35.0,961.5,859.45,603.64
2017,7,9,12,0,854.0,137.0,2.1,35.0,975.0,828.21,584.16
2017,7,9,12,15,855.5,137.5,2.1,35.0,981.0,793.13,561.75
2017,7,9,12,30,857.0,138.0,2.1,35.0,987.0,755.88,537.64
2017,7,9,12,45,855.5,138.5,2.1,35.5,984.0,714.72,508.22
2017,7,9,13,0,854.0,139.0,2.1,36.0,981.0,672.27,477.44
2017,7,9,13,15,851.5,138.5,2.1,36.0,971.0,627.23,445.25
2017,7,9,13,30,849.0,138.0,2.1,36.0,961.0,581.03,411.4
2017,7,9,13,45,844.0,137.5,2.1,36.0,943.0,532.47,374.97
2017,7,9,14,0,839.0,137.0,2.1,36.0,925.0,483.22,337.0
2017,7,9,14,15,833.5,136.0,2.05,36.0,900.0,432.94,297.12
2017,7,9,14,30,828.0,135.0,2.0,36.0,875.0,382.37,256.14
2017,7,9,14,45,817.0,134.5,1.95,36.0,842.5,330.41,213.78
2017,7,9,15,0,806.0,134.0,1.9,36.0,810.0,271.74,166.91
2017,7,9,15,15,795.0,131.5,1.85,36.0,772.0,219.21,126.18
2017,7,9,15,30,784.0,129.0,1.8,36.0,734.0,167.97,90.82
2017,7,9,15,45,767.5,127.0,1.75,36.0,690.0,118.18,65.71
2017,7,9,16,0,751.0,125.0,1.7,36.0,646.0,85.27,62.59
2017,7,9,16,15,732.0,121.0,1.65,35.5,599.0,84.74,62.54
2017,7,9,16,30,713.0,117.0,1.6,35.0,552.0,76.38,56.19
2017,7,9,16,45,685.0,113.5,1.6,35.0,501.0,75.92,56.03
2017,7,9,17,0,657.0,110.0,1.6,35.0,450.0,75.39,55.82
2017,7,9,17,15,624.0,104.0,1.45,34.5,398.0,73.03,54.24
2017,7,9,17,30,591.0,98.0,1.3,34.0,346.0,70.51,52.5
2017,7,9,17,45,544.5,91.0,1.2,33.5,294.0,66.97,49.88
2017,7,9,18,0,498.0,84.0,1.1,33.0,242.0,63.31,47.06
2017,7,9,18,15,436.0,74.0,1.05,32.5,192.5,55.33,40.51
2017,7,9,18,30,374.0,64.0,1.0,32.0,143.0,48.33,34.57
2017,7,9,18,45,286.5,50.5,1.0,31.5,100.5,38.47,26.03
2017,7,9,19,0,199.0,37.0,1.0,31.0,58.0,28.43,16.89
2017,7,9,19,15,99.5,18.5,1.15,30.5,29.0,14.35,0.0
2017,7,9,19,30,0.0,0.0,1.3,30.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,1.5,30.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,10,5,45,64.5,11.0,2.4,24.5,15.5,51.44,0.0
2017,7,10,6,0,129.0,22.0,2.7,25.0,31.0,150.25,70.83
2017,7,10,6,15,232.0,36.5,2.9,25.5,69.5,258.88,199.72
2017,7,10,6,30,335.0,51.0,3.1,26.0,108.0,364.36,289.64
2017,7,10,6,45,412.0,60.5,3.35,26.5,156.0,455.76,363.71
2017,7,10,7,0,489.0,70.0,3.6,27.0,204.0,547.08,434.48
2017,7,10,7,15,539.0,78.0,3.65,27.5,255.5,615.97,485.03
2017,7,10,7,30,589.0,86.0,3.7,28.0,307.0,685.85,534.21
2017,7,10,7,45,629.5,90.5,3.75,29.0,360.5,742.69,571.09
2017,7,10,8,0,670.0,95.0,3.8,30.0,414.0,799.01,606.34
2017,7,10,8,15,696.5,99.5,3.75,30.5,465.5,840.67,631.2
2017,7,10,8,30,723.0,104.0,3.7,31.0,517.0,874.87,650.51
2017,7,10,8,45,746.0,106.5,3.7,32.0,567.0,906.85,666.98
2017,7,10,9,0,769.0,109.0,3.7,33.0,617.0,936.2,681.43
2017,7,10,9,15,784.0,112.5,3.65,33.5,662.5,955.71,690.39
2017,7,10,9,30,799.0,116.0,3.6,34.0,708.0,972.05,697.36
2017,7,10,9,45,812.0,117.5,3.55,34.5,748.5,967.79,691.18
2017,7,10,10,0,825.0,119.0,3.5,35.0,789.0,973.21,691.54
2017,7,10,10,15,834.0,121.0,3.45,35.0,824.0,971.72,688.98
2017,7,10,10,30,843.0,123.0,3.4,35.0,859.0,966.76,684.43
2017,7,10,10,45,850.5,124.0,3.35,35.5,887.0,955.85,674.87
2017,7,10,11,0,858.0,125.0,3.3,36.0,915.0,941.5,663.35
2017,7,10,11,15,862.5,126.0,3.25,36.0,936.0,920.94,649.42
2017,7,10,11,30,867.0,127.0,3.2,36.0,957.0,897.14,633.55
2017,7,10,11,45,865.5,131.0,3.2,36.5,969.5,867.54,613.06
2017,7,10,12,0,864.0,135.0,3.2,37.0,982.0,835.09,590.83
2017,7,10,12,15,865.5,135.0,3.2,37.0,988.0,799.32,567.66
2017,7,10,12,30,867.0,135.0,3.2,37.0,994.0,761.34,542.88
2017,7,10,12,45,866.5,135.0,3.2,37.5,991.5,720.15,513.08
2017,7,10,13,0,866.0,135.0,3.2,38.0,989.0,677.55,481.85
2017,7,10,13,15,863.5,134.5,3.2,38.0,978.5,631.96,448.96
2017,7,10,13,30,861.0,134.0,3.2,38.0,968.0,585.19,414.41
2017,7,10,13,45,857.0,133.5,3.25,38.0,950.0,536.54,377.73
2017,7,10,14,0,853.0,133.0,3.3,38.0,932.0,487.07,339.39
2017,7,10,14,15,847.0,131.5,3.3,38.0,907.0,435.51,298.47
2017,7,10,14,30,841.0,130.0,3.3,38.0,882.0,383.71,256.46
2017,7,10,14,45,834.5,127.0,3.3,38.0,850.0,330.81,213.14
2017,7,10,15,0,828.0,124.0,3.3,38.0,818.0,278.15,170.26
2017,7,10,15,15,817.5,122.0,3.3,38.0,780.0,225.8,129.6
2017,7,10,15,30,807.0,120.0,3.3,38.0,742.0,164.8,87.17
2017,7,10,15,45,792.5,117.0,3.3,38.0,698.5,113.2,61.08
2017,7,10,16,0,778.0,114.0,3.3,38.0,655.0,78.92,57.14
2017,7,10,16,15,760.0,110.5,3.35,37.5,607.0,78.41,57.06
2017,7,10,16,30,742.0,107.0,3.4,37.0,559.0,77.78,56.88
2017,7,10,16,45,717.5,103.0,3.45,37.0,508.0,76.58,56.13
2017,7,10,17,0,693.0,99.0,3.5,37.0,457.0,68.68,50.0
2017,7,10,17,15,661.5,94.0,3.5,36.5,404.5,66.66,48.68
2017,7,10,17,30,630.0,89.0,3.5,36.0,352.0,64.53,47.25
2017,7,10,17,45,585.0,83.0,3.55,35.5,299.5,61.43,44.97
2017,7,10,18,0,540.0,77.0,3.6,35.0,247.0,58.24,42.53
2017,7,10,18,15,478.0,68.0,3.5,34.0,197.0,52.45,37.9
2017,7,10,18,30,416.0,59.0,3.4,33.0,147.0,46.5,32.91
2017,7,10,18,45,323.5,47.0,3.3,32.5,103.5,36.07,23.93
2017,7,10,19,0,231.0,35.0,3.2,32.0,60.0,27.03,15.66
2017,7,10,19,15,115.5,17.5,3.3,31.5,30.0,13.62,0.0
2017,7,10,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.55,31.0,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,11,5,45,50.0,11.5,2.35,24.5,14.5,42.38,0.0
2017,7,11,6,0,100.0,23.0,2.6,25.0,29.0,131.67,56.61
2017,7,11,6,15,200.5,39.0,2.8,25.5,67.0,240.53,184.71
2017,7,11,6,30,301.0,55.0,3.0,26.0,105.0,344.45,273.41
2017,7,11,6,45,390.5,64.0,3.25,26.5,154.0,436.37,348.63
2017,7,11,7,0,480.0,73.0,3.5,27.0,203.0,542.9,431.17
2017,7,11,7,15,531.0,81.0,3.5,27.5,255.0,612.57,482.13
2017,7,11,7,30,582.0,89.0,3.5,28.0,307.0,683.22,531.68
2017,7,11,7,45,627.5,92.0,3.55,28.5,361.0,742.73,571.54
2017,7,11,8,0,673.0,95.0,3.6,29.0,415.0,801.87,609.94
2017,7,11,8,15,699.5,100.0,3.55,29.5,467.0,844.27,635.26
2017,7,11,8,30,726.0,105.0,3.5,30.0,519.0,879.05,654.93
2017,7,11,8,45,749.5,107.0,3.5,30.5,569.0,911.01,672.69
2017,7,11,9,0,773.0,109.0,3.5,31.0,619.0,940.33,688.52
2017,7,11,9,15,788.0,112.0,3.5,31.5,664.0,959.29,697.44
2017,7,11,9,30,803.0,115.0,3.5,32.0,709.0,975.08,704.4
2017,7,11,9,45,815.0,117.5,3.5,32.5,749.5,970.98,698.61
2017,7,11,10,0,827.0,120.0,3.5,33.0,790.0,976.45,699.33
2017,7,11,10,15,835.5,122.0,3.5,33.5,824.5,974.43,695.32
2017,7,11,10,30,844.0,124.0,3.5,34.0,859.0,968.94,689.31
2017,7,11,10,45,849.5,126.0,3.5,34.5,887.0,957.04,679.39
2017,7,11,11,0,855.0,128.0,3.5,35.0,915.0,941.71,667.5
2017,7,11,11,15,859.0,129.0,3.45,35.0,935.5,920.69,653.19
2017,7,11,11,30,863.0,130.0,3.4,35.0,956.0,896.44,636.93
2017,7,11,11,45,874.5,124.0,3.4,35.5,971.5,869.54,618.04
2017,7,11,12,0,886.0,118.0,3.4,36.0,987.0,839.5,597.19
2017,7,11,12,15,886.5,118.5,3.4,36.0,992.0,803.02,573.39
2017,7,11,12,30,887.0,119.0,3.4,36.0,997.0,764.3,548.03
2017,7,11,12,45,885.0,119.5,3.4,36.0,994.0,721.94,518.64
2017,7,11,13,0,883.0,120.0,3.4,36.0,991.0,678.15,487.29
2017,7,11,13,15,880.5,119.5,3.4,36.0,980.5,631.97,453.58
2017,7,11,13,30,878.0,119.0,3.4,36.0,970.0,584.53,418.13
2017,7,11,13,45,872.5,119.5,3.45,36.0,951.0,535.08,380.4
2017,7,11,14,0,867.0,120.0,3.5,36.0,932.0,484.91,341.06
2017,7,11,14,15,861.0,118.5,3.55,36.0,907.0,432.69,299.2
2017,7,11,14,30,855.0,117.0,3.6,36.0,882.0,380.23,256.19
2017,7,11,14,45,838.0,121.0,3.65,36.0,847.5,327.97,213.05
2017,7,11,15,0,821.0,125.0,3.7,36.0,813.0,276.94,171.25
2017,7,11,15,15,639.0,206.0,3.75,36.0,726.0,230.54,141.39
2017,7,11,15,30,457.0,287.0,3.8,36.0,639.0,219.06,141.58
2017,7,11,15,45,504.5,251.0,3.9,36.0,618.5,169.83,111.04
2017,7,11,16,0,552.0,215.0,4.0,36.0,598.0,128.99,97.22
2017,7,11,16,15,490.0,218.0,4.05,35.5,540.0,132.61,100.63
2017,7,11,16,30,428.0,221.0,4.1,35.0,482.0,136.46,104.23
2017,7,11,16,45,551.5,162.0,4.2,35.0,467.0,106.28,80.49
2017,7,11,17,0,675.0,103.0,4.3,35.0,452.0,71.05,52.37
2017,7,11,17,15,643.0,97.5,4.25,34.5,399.5,68.82,50.89
2017,7,11,17,30,611.0,92.0,4.2,34.0,347.0,66.46,49.26
2017,7,11,17,45,565.0,85.5,4.2,34.0,295.0,63.09,46.65
2017,7,11,18,0,519.0,79.0,4.2,34.0,243.0,59.62,43.87
2017,7,11,18,15,456.0,70.0,4.05,33.5,193.5,53.92,39.2
2017,7,11,18,30,393.0,61.0,3.9,33.0,144.0,46.29,32.73
2017,7,11,18,45,301.5,48.5,3.8,32.5,101.0,37.08,24.74
2017,7,11,19,0,210.0,36.0,3.7,32.0,58.0,27.72,16.17
2017,7,11,19,15,105.0,18.0,3.65,31.5,29.0,13.98,0.0
2017,7,11,19,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,9.5,2.55,25.0,9.5,8.11,0.0
2017,7,12,6,0,0.0,19.0,2.7,25.0,19.0,16.5,1.35
2017,7,12,6,15,32.5,39.0,2.85,25.5,44.5,71.94,51.47
2017,7,12,6,30,65.0,59.0,3.0,26.0,70.0,134.43,104.22
2017,7,12,6,45,92.5,81.0,3.15,26.5,102.5,184.3,146.05
2017,7,12,7,0,120.0,103.0,3.3,27.0,135.0,234.68,187.29
2017,7,12,7,15,137.0,125.5,3.3,27.5,170.0,277.26,220.82
2017,7,12,7,30,154.0,148.0,3.3,28.0,205.0,319.83,253.32
2017,7,12,7,45,247.0,161.0,3.35,28.5,270.5,441.19,346.74
2017,7,12,8,0,340.0,174.0,3.4,29.0,336.0,547.14,425.17
2017,7,12,8,15,346.0,197.0,3.4,29.5,378.5,583.06,448.11
2017,7,12,8,30,352.0,220.0,3.4,30.0,421.0,617.23,469.66
2017,7,12,8,45,323.0,250.5,3.45,30.5,448.0,623.25,470.1
2017,7,12,9,0,294.0,281.0,3.5,31.0,475.0,626.32,468.69
2017,7,12,9,15,545.5,198.5,3.5,31.5,589.5,817.11,604.5
2017,7,12,9,30,797.0,116.0,3.5,32.0,704.0,970.24,702.42
2017,7,12,9,45,516.0,249.5,3.55,32.5,639.0,823.15,599.43
2017,7,12,10,0,235.0,383.0,3.6,33.0,574.0,630.35,459.47
2017,7,12,10,15,361.5,359.0,3.6,33.0,667.5,742.0,538.8
2017,7,12,10,30,488.0,335.0,3.6,33.0,761.0,847.29,609.92
2017,7,12,10,45,670.5,230.5,3.6,33.5,836.0,909.76,653.07
2017,7,12,11,0,853.0,126.0,3.6,34.0,911.0,938.14,668.93
2017,7,12,11,15,857.5,127.5,3.6,34.0,932.0,918.14,655.16
2017,7,12,11,30,862.0,129.0,3.6,34.0,953.0,894.88,639.7
2017,7,12,11,45,616.0,284.0,3.6,34.5,877.5,806.65,577.26
2017,7,12,12,0,370.0,439.0,3.6,35.0,802.0,700.34,499.12
