Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,12,15,614.0,289.0,3.55,35.0,895.0,744.0,533.73
2017,7,12,12,30,858.0,139.0,3.5,35.0,988.0,758.01,546.71
2017,7,12,12,45,859.0,137.5,3.45,35.5,986.0,717.04,516.21
2017,7,12,13,0,860.0,136.0,3.4,36.0,984.0,674.58,484.58
2017,7,12,13,15,858.0,135.5,3.35,36.0,974.0,629.49,451.51
2017,7,12,13,30,856.0,135.0,3.3,36.0,964.0,583.17,416.78
2017,7,12,13,45,672.5,259.5,3.25,36.0,903.5,528.62,374.88
2017,7,12,14,0,489.0,384.0,3.2,36.0,843.0,490.64,345.6
2017,7,12,14,15,507.0,362.0,3.2,36.0,826.0,448.59,313.43
2017,7,12,14,30,525.0,340.0,3.2,36.0,809.0,404.99,279.27
2017,7,12,14,45,657.0,242.5,3.2,36.0,807.5,341.26,227.02
2017,7,12,15,0,789.0,145.0,3.2,36.0,806.0,274.39,170.21
2017,7,12,15,15,569.0,238.5,3.25,36.0,703.5,238.52,149.86
2017,7,12,15,30,349.0,332.0,3.3,36.0,601.0,243.21,163.25
2017,7,12,15,45,326.0,316.0,3.35,36.0,555.5,206.53,142.38
2017,7,12,16,0,303.0,300.0,3.4,36.0,510.0,181.66,138.22
2017,7,12,16,15,274.5,281.5,3.45,35.5,461.0,173.81,132.85
2017,7,12,16,30,246.0,263.0,3.5,35.0,412.0,165.43,126.99
2017,7,12,16,45,151.5,235.5,3.6,34.5,325.0,159.26,122.84
2017,7,12,17,0,57.0,208.0,3.7,34.0,238.0,149.13,115.49
2017,7,12,17,15,35.5,176.5,3.7,33.5,194.5,129.16,100.09
2017,7,12,17,30,14.0,145.0,3.7,33.0,151.0,112.77,87.35
2017,7,12,17,45,8.0,124.5,3.75,33.0,127.5,97.37,75.03
2017,7,12,18,0,2.0,104.0,3.8,33.0,104.0,81.85,62.4
2017,7,12,18,15,1.0,82.5,3.75,32.5,82.5,65.58,49.02
2017,7,12,18,30,0.0,61.0,3.7,32.0,61.0,49.13,35.23
2017,7,12,18,45,0.0,42.5,3.7,31.5,42.5,34.67,22.88
2017,7,12,19,0,0.0,24.0,3.7,31.0,24.0,19.82,9.99
2017,7,12,19,15,0.0,12.0,3.7,30.5,12.0,9.88,0.0
2017,7,12,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,13,5,45,52.0,11.0,1.15,24.5,14.0,43.2,0.0
2017,7,13,6,0,104.0,22.0,1.4,25.0,28.0,131.46,44.92
2017,7,13,6,15,214.5,36.5,1.5,25.5,66.5,246.91,188.15
2017,7,13,6,30,325.0,51.0,1.6,26.0,105.0,356.94,281.18
2017,7,13,6,45,409.0,60.5,1.75,26.5,153.5,452.85,357.75
2017,7,13,7,0,493.0,70.0,1.9,27.0,202.0,550.09,431.58
2017,7,13,7,15,544.5,77.0,1.95,27.5,254.0,619.24,481.09
2017,7,13,7,30,596.0,84.0,2.0,28.0,306.0,689.39,529.2
2017,7,13,7,45,426.0,136.0,2.1,28.5,307.5,599.04,461.62
2017,7,13,8,0,256.0,188.0,2.2,29.0,309.0,484.66,373.06
2017,7,13,8,15,259.5,212.0,2.2,29.5,347.5,517.3,395.03
2017,7,13,8,30,263.0,236.0,2.2,30.0,386.0,548.39,414.6
2017,7,13,8,45,160.0,256.0,2.25,30.5,350.0,443.37,334.37
2017,7,13,9,0,57.0,276.0,2.3,31.0,314.0,335.53,251.28
2017,7,13,9,15,188.0,298.5,2.3,31.5,435.0,511.12,380.84
2017,7,13,9,30,319.0,321.0,2.3,32.0,556.0,686.17,501.53
2017,7,13,9,45,236.0,355.0,2.3,32.5,535.0,609.78,444.0
2017,7,13,10,0,153.0,389.0,2.3,33.0,514.0,554.11,401.73
2017,7,13,10,15,161.5,399.5,2.25,33.5,536.5,564.83,407.77
2017,7,13,10,30,170.0,410.0,2.2,34.0,559.0,574.49,412.67
2017,7,13,10,45,158.5,434.0,2.2,34.5,576.0,576.98,412.18
2017,7,13,11,0,147.0,458.0,2.2,35.0,593.0,578.22,410.97
2017,7,13,11,15,506.0,293.5,2.2,35.0,774.5,768.54,545.99
2017,7,13,11,30,865.0,129.0,2.2,35.0,956.0,897.74,630.63
2017,7,13,11,45,863.0,133.0,2.25,35.5,968.0,867.7,609.25
2017,7,13,12,0,861.0,137.0,2.3,36.0,980.0,834.85,587.5
2017,7,13,12,15,862.0,137.0,2.3,36.0,985.5,798.71,564.43
2017,7,13,12,30,863.0,137.0,2.3,36.0,991.0,760.41,539.72
2017,7,13,12,45,862.0,137.5,2.35,36.5,988.5,719.28,510.6
2017,7,13,13,0,861.0,138.0,2.4,37.0,986.0,676.73,479.97
2017,7,13,13,15,858.5,137.5,2.45,37.0,976.0,631.21,447.62
2017,7,13,13,30,856.0,137.0,2.5,37.0,966.0,584.51,413.53
2017,7,13,13,45,852.0,135.5,2.55,37.0,947.5,535.29,376.71
2017,7,13,14,0,848.0,134.0,2.6,37.0,929.0,485.28,338.2
2017,7,13,14,15,540.0,285.0,2.65,37.0,786.0,412.32,286.06
2017,7,13,14,30,232.0,436.0,2.7,37.0,643.0,384.95,269.31
2017,7,13,14,45,247.0,406.5,2.8,37.0,619.5,337.77,234.56
2017,7,13,15,0,262.0,377.0,2.9,37.0,596.0,302.27,207.71
2017,7,13,15,15,529.5,250.5,2.95,37.0,667.0,242.37,153.42
2017,7,13,15,30,797.0,124.0,3.0,37.0,738.0,165.13,88.23
2017,7,13,15,45,781.0,122.0,3.1,37.0,694.0,114.47,63.03
2017,7,13,16,0,765.0,120.0,3.2,37.0,650.0,82.46,60.19
2017,7,13,16,15,501.5,191.5,3.2,36.5,529.0,117.85,88.56
2017,7,13,16,30,238.0,263.0,3.2,36.0,408.0,165.31,126.4
2017,7,13,16,45,217.5,240.0,3.25,36.0,363.5,162.69,124.71
2017,7,13,17,0,197.0,217.0,3.3,36.0,319.0,149.32,114.61
2017,7,13,17,15,392.0,157.0,3.25,35.5,330.0,105.07,79.88
2017,7,13,17,30,587.0,97.0,3.2,35.0,341.0,69.82,51.75
2017,7,13,17,45,537.0,91.0,3.2,34.5,289.5,66.98,49.72
2017,7,13,18,0,487.0,85.0,3.2,34.0,238.0,64.1,47.55
2017,7,13,18,15,426.0,74.5,2.85,33.5,189.0,55.63,40.6
2017,7,13,18,30,365.0,64.0,2.5,33.0,140.0,48.3,34.37
2017,7,13,18,45,277.0,50.0,2.2,32.5,98.0,38.08,25.55
2017,7,13,19,0,189.0,36.0,1.9,32.0,56.0,27.67,16.06
2017,7,13,19,15,94.5,18.0,1.95,31.5,28.0,13.97,0.0
2017,7,13,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.05,31.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,14,5,45,52.5,10.5,1.0,24.5,13.5,43.08,0.0
2017,7,14,6,0,105.0,21.0,1.2,25.0,27.0,129.64,37.17
2017,7,14,6,15,215.5,35.5,1.3,25.5,65.0,246.11,186.9
2017,7,14,6,30,326.0,50.0,1.4,26.0,103.0,356.22,280.07
2017,7,14,6,45,412.0,59.0,1.55,26.5,151.5,453.42,357.44
2017,7,14,7,0,498.0,68.0,1.7,27.0,200.0,551.75,431.88
2017,7,14,7,15,549.5,75.0,1.7,27.5,252.5,620.96,480.95
2017,7,14,7,30,601.0,82.0,1.7,28.0,305.0,691.24,528.53
2017,7,14,7,45,648.0,84.5,1.7,28.5,359.5,751.77,567.32
2017,7,14,8,0,695.0,87.0,1.7,29.0,414.0,812.08,604.58
2017,7,14,8,15,721.0,91.0,1.6,29.5,466.0,848.24,623.64
2017,7,14,8,30,747.0,95.0,1.5,30.0,518.0,887.81,644.49
2017,7,14,8,45,769.0,97.0,1.45,31.0,568.0,918.54,658.36
2017,7,14,9,0,791.0,99.0,1.4,32.0,618.0,946.61,670.29
2017,7,14,9,15,806.0,102.0,1.25,32.5,664.0,965.86,676.42
2017,7,14,9,30,821.0,105.0,1.1,33.0,710.0,969.61,672.95
2017,7,14,9,45,832.0,107.5,1.0,33.5,750.5,977.69,673.14
2017,7,14,10,0,843.0,110.0,0.9,34.0,791.0,982.37,671.26
2017,7,14,10,15,851.5,111.5,0.85,34.5,826.0,979.97,666.25
2017,7,14,10,30,860.0,113.0,0.8,35.0,861.0,974.08,659.43
2017,7,14,10,45,865.5,115.0,0.75,35.5,889.0,962.25,649.32
2017,7,14,11,0,871.0,117.0,0.7,36.0,917.0,946.93,637.43
2017,7,14,11,15,875.5,118.0,0.75,36.0,938.0,926.31,625.77
2017,7,14,11,30,880.0,119.0,0.8,36.0,959.0,902.38,612.18
2017,7,14,11,45,878.5,122.5,0.85,36.5,971.5,872.23,593.58
2017,7,14,12,0,877.0,126.0,0.9,37.0,984.0,839.22,573.23
2017,7,14,12,15,878.0,126.0,0.9,37.0,989.5,802.8,551.15
2017,7,14,12,30,879.0,126.0,0.9,37.0,995.0,764.15,527.56
2017,7,14,12,45,876.5,127.5,0.95,37.5,992.5,722.26,499.69
2017,7,14,13,0,874.0,129.0,1.0,38.0,990.0,678.96,470.08
2017,7,14,13,15,871.5,128.5,1.05,38.0,979.5,632.92,438.86
2017,7,14,13,30,869.0,128.0,1.1,38.0,969.0,585.66,405.8
2017,7,14,13,45,862.5,128.5,1.2,38.5,950.0,535.9,369.43
2017,7,14,14,0,856.0,129.0,1.3,39.0,931.0,485.53,331.46
2017,7,14,14,15,850.0,127.5,1.35,39.0,905.5,433.67,291.74
2017,7,14,14,30,844.0,126.0,1.4,39.0,880.0,381.57,250.74
2017,7,14,14,45,816.5,136.0,1.5,39.0,843.5,330.25,210.21
2017,7,14,15,0,789.0,146.0,1.6,39.0,807.0,274.43,166.88
2017,7,14,15,15,777.5,143.5,1.75,38.5,769.0,222.46,127.77
2017,7,14,15,30,766.0,141.0,1.9,38.0,731.0,171.87,93.81
2017,7,14,15,45,746.0,140.0,2.05,38.0,686.5,123.3,70.22
2017,7,14,16,0,726.0,139.0,2.2,38.0,642.0,84.77,61.68
2017,7,14,16,15,706.0,134.5,2.35,37.5,594.5,84.48,61.83
2017,7,14,16,30,686.0,130.0,2.5,37.0,547.0,84.04,61.84
2017,7,14,16,45,657.0,125.5,2.65,37.0,495.5,83.32,61.49
2017,7,14,17,0,628.0,121.0,2.8,37.0,444.0,82.51,61.09
2017,7,14,17,15,594.0,114.0,2.85,36.5,392.0,79.78,59.26
2017,7,14,17,30,560.0,107.0,2.9,36.0,340.0,76.87,57.26
2017,7,14,17,45,511.0,99.0,2.95,35.5,288.0,72.87,54.3
2017,7,14,18,0,462.0,91.0,3.0,35.0,236.0,66.69,49.45
2017,7,14,18,15,399.0,79.5,2.85,34.5,187.0,58.96,43.14
2017,7,14,18,30,336.0,68.0,2.7,34.0,138.0,51.01,36.44
2017,7,14,18,45,249.5,52.5,2.6,33.5,96.0,39.81,26.81
2017,7,14,19,0,163.0,37.0,2.5,33.0,54.0,28.35,16.45
2017,7,14,19,15,81.5,18.5,2.6,32.5,27.0,14.34,0.0
2017,7,14,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.95,31.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.85,30.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,15,5,45,48.5,10.0,2.05,25.5,12.5,40.02,0.0
2017,7,15,6,0,97.0,20.0,2.3,26.0,25.0,121.56,26.68
2017,7,15,6,15,200.5,35.5,2.35,26.5,62.5,235.45,178.13
2017,7,15,6,30,304.0,51.0,2.4,27.0,100.0,340.94,268.49
2017,7,15,6,45,381.0,62.0,2.45,28.0,147.0,425.77,336.76
2017,7,15,7,0,458.0,73.0,2.5,29.0,194.0,523.62,410.79
2017,7,15,7,15,510.5,81.0,2.25,29.5,245.5,594.05,460.68
2017,7,15,7,30,563.0,89.0,2.0,30.0,297.0,665.57,508.49
2017,7,15,7,45,601.0,95.5,1.75,31.0,349.5,722.21,542.13
2017,7,15,8,0,639.0,102.0,1.5,32.0,402.0,778.28,573.29
2017,7,15,8,15,666.5,107.0,1.2,32.5,453.5,821.11,594.35
2017,7,15,8,30,694.0,112.0,0.9,33.0,505.0,862.19,612.63
2017,7,15,8,45,713.5,117.0,0.6,34.0,553.5,893.12,621.6
2017,7,15,9,0,733.0,122.0,0.3,35.0,602.0,915.18,624.16
2017,7,15,9,15,550.0,214.0,0.4,35.5,589.5,830.35,571.04
2017,7,15,9,30,367.0,306.0,0.5,36.0,577.0,718.7,497.33
2017,7,15,9,45,253.0,347.0,0.6,36.5,538.5,640.16,444.82
2017,7,15,10,0,139.0,388.0,0.7,37.0,500.0,539.23,376.24
2017,7,15,10,15,470.5,266.0,0.8,37.0,670.5,774.77,536.85
2017,7,15,10,30,802.0,144.0,0.9,37.0,841.0,961.92,651.37
2017,7,15,10,45,805.0,148.5,1.05,37.5,868.0,950.09,642.32
2017,7,15,11,0,808.0,153.0,1.2,38.0,895.0,934.84,633.62
2017,7,15,11,15,813.0,154.0,1.3,38.0,915.5,914.68,622.48
2017,7,15,11,30,818.0,155.0,1.4,38.0,936.0,891.25,609.31
2017,7,15,11,45,822.5,154.5,1.5,38.0,950.0,851.0,585.67
2017,7,15,12,0,827.0,154.0,1.6,38.0,964.0,820.62,567.96
2017,7,15,12,15,828.0,154.5,1.7,38.0,969.5,785.61,547.0
2017,7,15,12,30,829.0,155.0,1.8,38.0,975.0,748.52,523.8
2017,7,15,12,45,822.5,159.0,1.9,38.5,971.0,714.42,499.89
2017,7,15,13,0,816.0,163.0,2.0,39.0,967.0,670.56,469.25
2017,7,15,13,15,813.5,162.5,2.05,38.5,956.5,624.86,438.4
2017,7,15,13,30,811.0,162.0,2.1,38.0,946.0,578.15,405.8
2017,7,15,13,45,801.0,164.5,2.15,38.0,926.5,528.83,369.49
2017,7,15,14,0,791.0,167.0,2.2,38.0,907.0,479.44,332.07
2017,7,15,14,15,629.5,261.0,2.25,37.5,840.0,426.7,293.56
2017,7,15,14,30,468.0,355.0,2.3,37.0,773.0,394.13,270.42
2017,7,15,14,45,287.0,377.5,2.4,37.0,631.0,332.0,228.94
2017,7,15,15,0,106.0,400.0,2.5,37.0,489.0,305.94,215.52
2017,7,15,15,15,53.0,231.5,2.55,36.5,276.0,182.34,128.92
2017,7,15,15,30,0.0,63.0,2.6,36.0,63.0,52.48,34.56
2017,7,15,15,45,0.0,78.5,2.7,36.0,78.5,65.39,44.59
2017,7,15,16,0,0.0,94.0,2.8,36.0,94.0,78.32,57.2
2017,7,15,16,15,0.0,89.0,2.85,35.5,89.0,74.08,54.11
2017,7,15,16,30,0.0,84.0,2.9,35.0,84.0,69.85,51.01
2017,7,15,16,45,0.0,47.0,2.95,34.5,47.0,38.95,26.22
2017,7,15,17,0,0.0,10.0,3.0,34.0,10.0,8.25,1.15
2017,7,15,17,15,0.0,23.0,2.95,33.5,23.0,18.99,10.1
2017,7,15,17,30,0.0,36.0,2.9,33.0,36.0,29.74,19.13
2017,7,15,17,45,0.0,30.5,2.9,32.5,30.5,25.17,15.43
2017,7,15,18,0,0.0,25.0,2.9,32.0,25.0,20.6,11.67
2017,7,15,18,15,0.0,19.5,2.85,31.5,19.5,16.05,7.86
2017,7,15,18,30,0.0,14.0,2.8,31.0,14.0,11.51,3.99
2017,7,15,18,45,0.0,9.5,2.75,30.5,9.5,7.8,0.8
2017,7,15,19,0,0.0,5.0,2.7,30.0,5.0,4.1,0.0
2017,7,15,19,15,0.0,2.5,2.65,29.5,2.5,2.05,0.0
2017,7,15,19,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,16,5,45,43.5,9.5,0.85,25.0,12.0,36.33,0.0
2017,7,16,6,0,87.0,19.0,1.0,25.0,24.0,112.11,16.04
2017,7,16,6,15,185.5,35.0,1.1,25.0,60.0,223.87,168.87
2017,7,16,6,30,284.0,51.0,1.2,25.0,96.0,325.59,256.5
2017,7,16,6,45,358.5,63.0,1.35,25.5,142.5,409.08,324.57
2017,7,16,7,0,433.0,75.0,1.5,26.0,189.0,497.61,392.73
2017,7,16,7,15,485.5,84.0,1.6,26.0,240.0,575.5,450.58
2017,7,16,7,30,538.0,93.0,1.7,26.0,291.0,647.66,502.1
2017,7,16,7,45,574.5,100.5,1.8,26.5,342.5,703.62,539.44
2017,7,16,8,0,611.0,108.0,1.9,27.0,394.0,758.97,575.34
2017,7,16,8,15,639.5,114.0,1.95,27.5,445.5,803.58,602.57
2017,7,16,8,30,668.0,120.0,2.0,28.0,497.0,846.49,628.18
2017,7,16,8,45,686.5,126.5,2.05,28.5,545.0,877.91,645.75
2017,7,16,9,0,705.0,133.0,2.1,29.0,593.0,906.75,661.57
2017,7,16,9,15,722.0,136.5,2.1,29.0,638.5,927.61,672.97
2017,7,16,9,30,739.0,140.0,2.1,29.0,684.0,938.6,678.14
2017,7,16,9,45,750.0,145.0,2.15,29.5,724.0,949.09,682.35
2017,7,16,10,0,761.0,150.0,2.2,30.0,764.0,956.19,684.52
2017,7,16,10,15,771.5,152.5,2.2,30.0,798.5,956.7,683.54
2017,7,16,10,30,782.0,155.0,2.2,30.0,833.0,953.74,680.56
2017,7,16,10,45,788.5,157.5,2.2,30.5,861.5,943.37,671.71
2017,7,16,11,0,795.0,160.0,2.2,31.0,890.0,929.58,660.91
2017,7,16,11,15,800.5,161.5,2.2,31.0,911.0,910.5,648.24
2017,7,16,11,30,806.0,163.0,2.2,31.0,932.0,888.13,633.59
2017,7,16,11,45,807.0,165.5,2.2,31.5,945.0,859.57,613.77
2017,7,16,12,0,808.0,168.0,2.2,32.0,958.0,828.15,592.2
2017,7,16,12,15,809.0,168.5,2.2,32.0,964.0,792.39,568.93
2017,7,16,12,30,810.0,169.0,2.2,32.0,970.0,754.42,542.9
2017,7,16,12,45,806.5,171.0,2.2,32.5,967.0,712.61,512.74
2017,7,16,13,0,803.0,173.0,2.2,33.0,964.0,669.58,481.27
2017,7,16,13,15,801.0,172.5,2.2,33.0,954.0,624.57,448.81
2017,7,16,13,30,799.0,172.0,2.2,33.0,944.0,578.53,414.79
2017,7,16,13,45,791.5,172.5,2.2,33.0,925.5,529.47,377.74
2017,7,16,14,0,784.0,173.0,2.2,33.0,907.0,480.18,339.5
2017,7,16,14,15,777.0,171.0,2.2,33.0,882.0,429.35,299.17
2017,7,16,14,30,770.0,169.0,2.2,33.0,857.0,378.65,258.02
2017,7,16,14,45,748.0,174.5,2.25,33.0,822.0,328.93,217.5
2017,7,16,15,0,726.0,180.0,2.3,33.0,787.0,274.12,173.72
2017,7,16,15,15,713.0,176.5,2.3,33.0,749.5,223.55,134.45
2017,7,16,15,30,700.0,173.0,2.3,33.0,712.0,174.63,100.66
2017,7,16,15,45,508.5,234.5,2.35,33.0,613.5,159.15,104.76
2017,7,16,16,0,317.0,296.0,2.4,33.0,515.0,180.03,138.53
2017,7,16,16,15,340.5,266.5,2.4,32.5,486.5,167.37,129.2
2017,7,16,16,30,364.0,237.0,2.4,32.0,458.0,153.66,119.02
2017,7,16,16,45,461.5,190.5,2.4,32.0,444.0,122.1,94.16
2017,7,16,17,0,559.0,144.0,2.4,32.0,430.0,97.68,74.75
2017,7,16,17,15,523.5,135.0,2.2,31.5,379.0,92.92,71.31
2017,7,16,17,30,488.0,126.0,2.0,31.0,328.0,88.18,67.82
2017,7,16,17,45,439.0,115.5,1.8,31.0,277.0,82.06,62.95
2017,7,16,18,0,390.0,105.0,1.6,31.0,226.0,75.71,57.78
2017,7,16,18,15,329.5,90.0,1.5,30.5,178.5,65.86,49.65
2017,7,16,18,30,269.0,75.0,1.4,30.0,131.0,55.69,40.97
2017,7,16,18,45,193.0,56.0,1.35,29.5,90.0,42.84,29.8
2017,7,16,19,0,117.0,37.0,1.3,29.0,49.0,28.67,16.96
2017,7,16,19,15,58.5,18.5,1.35,28.5,24.5,14.66,0.0
2017,7,16,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,17,5,45,22.5,8.5,0.7,24.5,9.5,21.84,0.0
2017,7,17,6,0,45.0,17.0,0.8,25.0,19.0,65.49,1.41
2017,7,17,6,15,121.0,37.5,0.8,25.5,54.0,164.31,122.37
2017,7,17,6,30,197.0,58.0,0.8,26.0,89.0,252.69,197.84
2017,7,17,6,45,274.0,73.5,0.8,26.5,135.0,356.01,280.16
2017,7,17,7,0,351.0,89.0,0.8,27.0,181.0,447.92,350.55
2017,7,17,7,15,404.0,101.0,0.75,27.5,230.5,518.13,401.18
2017,7,17,7,30,457.0,113.0,0.7,28.0,280.0,590.38,450.29
2017,7,17,7,45,505.5,119.5,0.7,28.5,332.5,652.55,490.51
2017,7,17,8,0,554.0,126.0,0.7,29.0,385.0,725.65,536.58
2017,7,17,8,15,584.0,133.5,0.75,29.5,436.0,772.69,564.46
2017,7,17,8,30,614.0,141.0,0.8,30.0,487.0,818.08,590.96
2017,7,17,8,45,642.5,144.0,0.9,30.5,536.0,854.76,612.22
2017,7,17,9,0,671.0,147.0,1.0,31.0,585.0,889.11,631.88
2017,7,17,9,15,689.0,152.0,1.1,31.0,630.0,912.51,645.87
2017,7,17,9,30,707.0,157.0,1.2,31.0,675.0,932.96,658.19
2017,7,17,9,45,466.5,270.0,1.35,31.5,620.0,795.43,566.63
2017,7,17,10,0,226.0,383.0,1.5,32.0,565.0,622.09,446.57
2017,7,17,10,15,244.5,386.0,1.6,32.0,591.0,654.09,469.24
2017,7,17,10,30,263.0,389.0,1.7,32.0,617.0,663.83,475.72
2017,7,17,10,45,528.5,274.0,1.85,32.5,752.0,810.7,578.31
2017,7,17,11,0,794.0,159.0,2.0,33.0,887.0,927.77,653.8
2017,7,17,11,15,799.0,160.5,2.1,33.0,908.0,908.27,640.71
2017,7,17,11,30,804.0,162.0,2.2,33.0,929.0,885.52,626.85
2017,7,17,11,45,787.0,178.0,2.3,33.5,937.5,853.58,605.81
2017,7,17,12,0,770.0,194.0,2.4,34.0,946.0,819.03,583.03
2017,7,17,12,15,771.5,194.5,2.45,34.0,952.0,784.36,559.99
2017,7,17,12,30,773.0,195.0,2.5,34.0,958.0,747.56,535.09
2017,7,17,12,45,776.0,192.0,2.65,34.5,956.5,707.39,506.97
2017,7,17,13,0,779.0,189.0,2.8,35.0,955.0,665.77,477.19
2017,7,17,13,15,776.5,188.5,2.9,35.0,945.0,621.24,445.37
2017,7,17,13,30,774.0,188.0,3.0,35.0,935.0,575.83,412.03
2017,7,17,13,45,769.0,186.5,3.1,35.0,917.5,527.65,375.79
2017,7,17,14,0,764.0,185.0,3.2,35.0,900.0,479.09,338.21
2017,7,17,14,15,757.0,183.0,3.25,35.0,875.0,429.18,298.58
2017,7,17,14,30,750.0,181.0,3.3,35.0,850.0,379.44,258.22
2017,7,17,14,45,745.0,175.0,3.4,35.0,819.0,327.99,216.12
2017,7,17,15,0,740.0,169.0,3.5,35.0,788.0,276.91,174.49
2017,7,17,15,15,727.5,166.0,3.55,34.5,750.5,219.16,130.22
2017,7,17,15,30,715.0,163.0,3.6,34.0,713.0,169.81,96.39
2017,7,17,15,45,698.0,159.5,3.65,34.0,669.5,121.65,72.15
2017,7,17,16,0,681.0,156.0,3.7,34.0,626.0,93.88,70.15
2017,7,17,16,15,464.5,208.5,3.7,33.5,519.0,126.94,97.0
2017,7,17,16,30,248.0,261.0,3.7,33.0,412.0,164.51,127.46
2017,7,17,16,45,418.5,196.0,3.7,33.0,422.5,124.76,96.03
2017,7,17,17,0,589.0,131.0,3.7,33.0,433.0,88.98,67.44
2017,7,17,17,15,554.0,123.0,3.5,32.5,381.5,85.85,65.31
2017,7,17,17,30,519.0,115.0,3.3,32.0,330.0,81.38,62.0
2017,7,17,17,45,470.5,106.0,3.15,32.0,279.0,76.03,57.77
2017,7,17,18,0,422.0,97.0,3.0,32.0,228.0,70.51,53.28
2017,7,17,18,15,359.5,84.0,2.8,31.5,180.0,61.87,46.14
2017,7,17,18,30,297.0,71.0,2.6,31.0,132.0,52.98,38.55
2017,7,17,18,45,217.5,53.5,2.45,30.5,91.0,40.43,27.67
2017,7,17,19,0,138.0,36.0,2.3,30.0,50.0,28.01,16.28
2017,7,17,19,15,69.0,18.0,2.35,29.5,25.0,14.29,0.0
2017,7,17,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,18,5,45,54.0,9.0,0.95,24.5,12.0,42.67,0.0
2017,7,18,6,0,108.0,18.0,1.1,25.0,24.0,123.68,0.0
2017,7,18,6,15,223.0,32.0,1.25,25.5,61.0,246.38,184.66
2017,7,18,6,30,338.0,46.0,1.4,26.0,98.0,364.14,285.44
2017,7,18,6,45,421.5,54.5,1.55,26.5,146.5,455.24,358.34
2017,7,18,7,0,505.0,63.0,1.7,27.0,195.0,550.87,431.06
2017,7,18,7,15,557.0,70.0,1.75,27.5,247.0,620.6,481.02
2017,7,18,7,30,609.0,77.0,1.8,28.0,299.0,691.54,529.59
2017,7,18,7,45,650.5,81.0,1.9,29.0,353.0,749.15,566.17
2017,7,18,8,0,692.0,85.0,2.0,30.0,407.0,806.36,601.22
2017,7,18,8,15,718.0,89.0,2.05,30.5,459.0,842.71,622.12
2017,7,18,8,30,744.0,93.0,2.1,31.0,511.0,882.34,644.95
2017,7,18,8,45,762.5,97.0,2.15,31.5,560.5,912.12,660.99
2017,7,18,9,0,781.0,101.0,2.2,32.0,610.0,939.14,675.2
2017,7,18,9,15,796.0,104.0,2.25,32.5,655.5,958.39,684.42
2017,7,18,9,30,811.0,107.0,2.3,33.0,701.0,962.01,683.87
2017,7,18,9,45,821.5,109.5,2.35,33.5,741.5,969.61,686.14
2017,7,18,10,0,832.0,112.0,2.4,34.0,782.0,973.84,686.38
2017,7,18,10,15,840.5,114.0,2.45,34.0,817.0,972.05,684.44
2017,7,18,10,30,849.0,116.0,2.5,34.0,852.0,966.77,680.5
2017,7,18,10,45,854.0,118.5,2.6,34.5,880.0,955.05,671.73
2017,7,18,11,0,859.0,121.0,2.7,35.0,908.0,939.87,660.93
2017,7,18,11,15,863.5,122.0,2.75,35.0,929.0,919.39,647.84
2017,7,18,11,30,868.0,123.0,2.8,35.0,950.0,895.64,632.74
2017,7,18,11,45,869.0,124.5,2.9,35.5,963.5,866.12,613.0
2017,7,18,12,0,870.0,126.0,3.0,36.0,977.0,833.73,591.41
2017,7,18,12,15,871.0,126.5,3.1,36.0,982.5,797.91,568.7
2017,7,18,12,30,872.0,127.0,3.2,36.0,988.0,759.82,544.29
2017,7,18,12,45,869.5,128.5,3.3,36.5,985.0,718.07,514.44
2017,7,18,13,0,867.0,130.0,3.4,37.0,982.0,674.87,482.91
2017,7,18,13,15,865.0,129.5,3.45,37.0,972.0,629.25,449.86
2017,7,18,13,30,863.0,129.0,3.5,37.0,962.0,582.36,415.04
2017,7,18,13,45,856.0,130.0,3.55,37.0,943.0,532.76,377.33
2017,7,18,14,0,849.0,131.0,3.6,37.0,924.0,482.61,338.16
2017,7,18,14,15,504.0,286.5,3.6,36.5,753.5,397.95,278.27
2017,7,18,14,30,159.0,442.0,3.6,36.0,583.0,362.76,257.32
2017,7,18,14,45,474.5,292.5,3.6,36.0,693.0,323.05,219.4
2017,7,18,15,0,790.0,143.0,3.6,36.0,803.0,270.84,167.6
2017,7,18,15,15,778.5,140.5,3.6,36.0,764.5,218.64,127.0
2017,7,18,15,30,767.0,138.0,3.6,36.0,726.0,167.8,92.22
2017,7,18,15,45,751.5,134.5,3.6,36.0,682.5,117.66,67.67
2017,7,18,16,0,736.0,131.0,3.6,36.0,639.0,89.05,65.72
2017,7,18,16,15,716.5,127.0,3.6,35.5,591.5,80.35,59.14
2017,7,18,16,30,697.0,123.0,3.6,35.0,544.0,80.02,59.21
2017,7,18,16,45,670.0,118.0,3.6,35.0,493.0,78.8,58.45
2017,7,18,17,0,643.0,113.0,3.6,35.0,442.0,77.45,57.58
2017,7,18,17,15,501.5,127.5,3.55,34.5,366.5,87.89,66.42
2017,7,18,17,30,360.0,142.0,3.5,34.0,291.0,97.17,74.36
2017,7,18,17,45,417.5,114.0,3.45,34.0,262.0,80.87,61.23
2017,7,18,18,0,475.0,86.0,3.4,34.0,233.0,65.0,48.28
2017,7,18,18,15,408.5,75.5,3.2,33.0,184.0,56.26,41.2
2017,7,18,18,30,342.0,65.0,3.0,32.0,135.0,48.93,35.02
2017,7,18,18,45,247.0,50.5,2.85,31.5,93.0,38.36,25.82
2017,7,18,19,0,152.0,36.0,2.7,31.0,51.0,27.59,15.79
2017,7,18,19,15,76.0,18.0,2.85,30.5,25.5,14.29,0.0
2017,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,19,5,45,32.0,9.0,0.95,24.5,10.5,28.4,0.0
2017,7,19,6,0,64.0,18.0,1.1,25.0,21.0,80.84,0.0
2017,7,19,6,15,168.0,34.5,1.25,25.5,57.0,211.41,157.18
2017,7,19,6,30,272.0,51.0,1.4,26.0,93.0,316.92,248.56
2017,7,19,6,45,360.0,62.0,1.6,26.5,141.0,409.07,323.78
2017,7,19,7,0,448.0,73.0,1.8,27.0,189.0,514.6,404.94
2017,7,19,7,15,502.5,81.0,1.85,27.5,240.5,586.64,457.21
2017,7,19,7,30,557.0,89.0,1.9,28.0,292.0,659.86,508.09
2017,7,19,7,45,601.0,94.0,1.95,28.5,345.5,720.15,547.83
2017,7,19,8,0,645.0,99.0,2.0,29.0,399.0,780.11,586.06
2017,7,19,8,15,673.5,104.0,2.0,29.5,451.0,824.13,612.03
2017,7,19,8,30,702.0,109.0,2.0,30.0,503.0,866.41,636.36
2017,7,19,8,45,726.0,112.0,2.05,30.5,553.0,893.51,650.79
2017,7,19,9,0,750.0,115.0,2.1,31.0,603.0,924.53,667.77
2017,7,19,9,15,766.0,118.5,2.1,31.5,648.5,945.12,677.41
2017,7,19,9,30,782.0,122.0,2.1,32.0,694.0,962.55,685.14
2017,7,19,9,45,796.5,123.5,2.15,32.5,735.5,972.85,689.0
2017,7,19,10,0,811.0,125.0,2.2,33.0,777.0,979.74,690.91
2017,7,19,10,15,820.0,127.0,2.25,33.5,812.0,965.1,679.54
2017,7,19,10,30,829.0,129.0,2.3,34.0,847.0,960.23,674.65
2017,7,19,10,45,837.5,129.5,2.35,34.5,876.0,949.92,666.39
2017,7,19,11,0,846.0,130.0,2.4,35.0,905.0,936.17,656.17
2017,7,19,11,15,851.0,131.5,2.45,35.0,926.5,916.65,643.79
2017,7,19,11,30,856.0,133.0,2.5,35.0,948.0,893.83,629.41
2017,7,19,11,45,848.0,141.0,2.6,35.5,959.0,862.07,608.44
2017,7,19,12,0,840.0,149.0,2.7,36.0,970.0,827.63,585.72
2017,7,19,12,15,841.5,149.5,2.75,36.0,975.5,792.61,563.42
2017,7,19,12,30,843.0,150.0,2.8,36.0,981.0,755.4,538.99
2017,7,19,12,45,842.5,150.0,2.9,36.5,979.0,714.59,509.97
2017,7,19,13,0,842.0,150.0,3.0,37.0,977.0,672.36,479.41
2017,7,19,13,15,839.5,149.0,3.05,37.0,967.0,626.89,446.73
2017,7,19,13,30,837.0,148.0,3.1,37.0,957.0,580.31,412.39
2017,7,19,13,45,832.5,147.5,3.2,37.0,939.0,532.0,375.97
2017,7,19,14,0,828.0,147.0,3.3,37.0,921.0,482.97,337.93
2017,7,19,14,15,822.0,145.0,3.35,37.0,895.5,431.84,297.27
2017,7,19,14,30,816.0,143.0,3.4,37.0,870.0,375.76,252.2
2017,7,19,14,45,799.5,145.5,3.45,37.0,836.0,323.1,209.25
2017,7,19,15,0,783.0,148.0,3.5,37.0,802.0,271.9,167.81
2017,7,19,15,15,771.5,145.5,3.5,36.5,764.0,220.01,127.98
2017,7,19,15,30,760.0,143.0,3.5,36.0,726.0,169.5,93.84
2017,7,19,15,45,745.0,139.0,3.55,36.0,682.5,119.42,69.46
2017,7,19,16,0,730.0,135.0,3.6,36.0,639.0,82.76,60.72
2017,7,19,16,15,557.5,182.5,3.55,35.5,551.0,111.98,84.34
2017,7,19,16,30,385.0,230.0,3.5,35.0,463.0,150.27,115.17
2017,7,19,16,45,226.5,220.0,3.5,35.0,354.0,143.36,110.03
2017,7,19,17,0,68.0,210.0,3.5,35.0,245.0,150.21,115.9
2017,7,19,17,15,319.0,155.0,3.4,34.5,289.5,108.7,83.19
2017,7,19,17,30,570.0,100.0,3.3,34.0,334.0,72.03,53.81
2017,7,19,17,45,519.0,93.5,3.2,34.0,282.5,68.94,51.45
2017,7,19,18,0,468.0,87.0,3.1,34.0,231.0,64.07,47.52
2017,7,19,18,15,411.0,75.0,2.8,33.0,183.0,55.94,40.93
2017,7,19,18,30,354.0,63.0,2.5,32.0,135.0,47.57,33.88
2017,7,19,18,45,265.0,48.5,2.2,31.5,93.0,36.97,24.67
2017,7,19,19,0,176.0,34.0,1.9,31.0,51.0,26.16,14.6
2017,7,19,19,15,88.0,17.0,1.95,30.5,25.5,13.21,0.0
2017,7,19,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,20,5,45,29.5,8.5,1.65,25.5,10.0,26.34,0.0
2017,7,20,6,0,59.0,17.0,1.9,26.0,20.0,75.11,0.0
2017,7,20,6,15,162.0,34.0,2.05,26.5,55.5,206.54,152.49
2017,7,20,6,30,265.0,51.0,2.2,27.0,91.0,311.73,244.42
2017,7,20,6,45,351.0,62.0,2.4,27.5,138.0,401.88,318.67
2017,7,20,7,0,437.0,73.0,2.6,28.0,185.0,498.26,393.61
2017,7,20,7,15,492.0,81.5,2.6,28.5,236.5,577.9,452.19
2017,7,20,7,30,547.0,90.0,2.6,29.0,288.0,651.93,504.04
2017,7,20,7,45,592.0,95.0,2.6,29.5,341.5,712.97,544.57
2017,7,20,8,0,637.0,100.0,2.6,30.0,395.0,773.72,583.51
2017,7,20,8,15,665.5,105.5,2.55,30.5,447.0,818.26,609.89
2017,7,20,8,30,694.0,111.0,2.5,31.0,499.0,861.07,634.53
2017,7,20,8,45,719.0,113.5,2.5,31.5,549.0,894.43,652.79
2017,7,20,9,0,744.0,116.0,2.5,32.0,599.0,919.65,665.6
2017,7,20,9,15,760.5,119.5,2.4,32.5,645.0,940.72,674.83
2017,7,20,9,30,777.0,123.0,2.3,33.0,691.0,958.65,682.0
2017,7,20,9,45,791.5,124.5,2.25,33.5,732.5,968.97,684.86
2017,7,20,10,0,806.0,126.0,2.2,34.0,774.0,975.88,685.76
2017,7,20,10,15,815.5,128.5,2.15,34.5,809.5,962.21,674.02
2017,7,20,10,30,825.0,131.0,2.1,35.0,845.0,958.34,668.78
2017,7,20,10,45,834.0,131.5,2.05,35.5,874.0,948.52,659.91
2017,7,20,11,0,843.0,132.0,2.0,36.0,903.0,935.25,649.15
2017,7,20,11,15,848.0,133.5,2.0,36.0,924.5,915.73,636.54
2017,7,20,11,30,853.0,135.0,2.0,36.0,946.0,892.92,622.0
2017,7,20,11,45,869.0,126.0,2.05,36.5,963.5,867.4,605.02
2017,7,20,12,0,885.0,117.0,2.1,37.0,981.0,838.55,585.97
2017,7,20,12,15,886.5,117.5,2.15,37.0,987.0,802.78,563.7
2017,7,20,12,30,888.0,118.0,2.2,37.0,993.0,764.63,539.75
2017,7,20,12,45,888.5,117.0,2.25,37.5,991.0,722.58,510.57
2017,7,20,13,0,889.0,116.0,2.3,38.0,989.0,678.81,479.29
2017,7,20,13,15,887.0,115.5,2.35,38.0,979.0,632.26,446.36
2017,7,20,13,30,885.0,115.0,2.4,38.0,969.0,584.37,411.53
2017,7,20,13,45,882.0,114.0,2.5,38.5,951.5,534.39,373.56
2017,7,20,14,0,879.0,113.0,2.6,39.0,934.0,483.44,333.82
2017,7,20,14,15,873.5,112.0,2.65,39.0,908.5,430.7,292.32
2017,7,20,14,30,868.0,111.0,2.7,39.0,883.0,377.62,249.55
2017,7,20,14,45,859.5,109.5,2.75,39.0,850.5,323.23,205.32
2017,7,20,15,0,851.0,108.0,2.8,39.0,818.0,269.26,161.72
2017,7,20,15,15,841.0,106.0,2.85,38.5,779.5,215.34,120.56
2017,7,20,15,30,831.0,104.0,2.9,38.0,741.0,162.41,85.2
2017,7,20,15,45,816.5,102.5,2.95,38.0,697.0,110.7,61.21
2017,7,20,16,0,802.0,101.0,3.0,38.0,653.0,71.64,51.4
2017,7,20,16,15,784.5,97.5,3.05,37.5,605.0,70.76,51.01
2017,7,20,16,30,767.0,94.0,3.1,37.0,557.0,69.75,50.5
2017,7,20,16,45,742.5,91.0,3.2,37.0,505.5,68.85,49.97
2017,7,20,17,0,718.0,88.0,3.3,37.0,454.0,67.89,49.4
2017,7,20,17,15,687.0,83.5,3.25,36.5,401.0,60.13,43.42
2017,7,20,17,30,656.0,79.0,3.2,36.0,348.0,58.03,41.97
2017,7,20,17,45,610.5,73.5,3.2,36.0,295.0,54.96,39.59
2017,7,20,18,0,565.0,68.0,3.2,36.0,242.0,51.83,37.08
2017,7,20,18,15,500.0,60.5,3.05,35.0,191.0,46.92,33.15
2017,7,20,18,30,435.0,53.0,2.9,34.0,140.0,41.93,28.94
2017,7,20,18,45,333.0,42.0,2.75,33.5,96.5,33.71,21.77
2017,7,20,19,0,231.0,31.0,2.6,33.0,53.0,24.06,12.74
2017,7,20,19,15,115.5,15.5,2.85,32.5,26.5,12.1,0.0
2017,7,20,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.35,32.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.6,31.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,21,5,45,22.5,8.5,1.95,25.5,9.5,21.8,0.0
2017,7,21,6,0,45.0,17.0,2.2,26.0,19.0,65.44,0.0
2017,7,21,6,15,147.5,34.5,2.35,26.5,54.0,197.41,144.73
2017,7,21,6,30,250.0,52.0,2.5,27.0,89.0,301.99,236.77
2017,7,21,6,45,344.5,62.5,2.65,27.5,137.0,397.51,315.58
2017,7,21,7,0,439.0,73.0,2.8,28.0,185.0,500.03,395.4
2017,7,21,7,15,494.5,81.5,2.8,28.5,236.5,580.02,454.4
2017,7,21,7,30,550.0,90.0,2.8,29.0,288.0,654.61,506.83
2017,7,21,7,45,596.0,94.5,2.8,30.0,341.5,716.05,546.67
2017,7,21,8,0,642.0,99.0,2.8,31.0,395.0,777.21,584.76
2017,7,21,8,15,670.5,104.0,2.65,31.5,447.5,821.21,610.12
2017,7,21,8,30,699.0,109.0,2.5,32.0,500.0,863.48,633.6
2017,7,21,8,45,723.5,112.0,2.45,33.0,550.0,891.03,646.25
2017,7,21,9,0,748.0,115.0,2.4,34.0,600.0,922.57,661.31
2017,7,21,9,15,764.5,118.5,2.3,34.5,646.0,943.68,670.32
2017,7,21,9,30,781.0,122.0,2.2,35.0,692.0,961.64,677.34
2017,7,21,9,45,794.0,124.0,2.1,35.5,733.0,971.0,679.0
2017,7,21,10,0,807.0,126.0,2.0,36.0,774.0,976.94,678.68
2017,7,21,10,15,816.5,128.5,2.05,36.0,809.5,963.26,669.49
2017,7,21,10,30,826.0,131.0,2.1,36.0,845.0,959.37,666.67
2017,7,21,10,45,833.5,132.0,2.15,36.5,873.5,948.55,658.23
2017,7,21,11,0,841.0,133.0,2.2,37.0,902.0,934.31,647.86
2017,7,21,11,15,846.0,134.5,2.3,37.5,923.5,914.8,634.79
2017,7,21,11,30,851.0,136.0,2.4,38.0,945.0,891.99,619.74
2017,7,21,11,45,850.5,139.5,2.5,38.5,958.0,862.92,600.76
2017,7,21,12,0,850.0,143.0,2.6,39.0,971.0,831.0,579.97
2017,7,21,12,15,851.0,143.0,2.7,39.0,977.0,794.95,557.64
2017,7,21,12,30,852.0,143.0,2.8,39.0,983.0,756.73,533.34
2017,7,21,12,45,851.5,143.0,2.9,39.0,981.0,715.62,505.51
2017,7,21,13,0,851.0,143.0,3.0,39.0,979.0,673.02,475.98
2017,7,21,13,15,849.0,142.5,3.1,39.0,969.0,627.75,443.82
2017,7,21,13,30,847.0,142.0,3.2,39.0,959.0,581.28,409.9
2017,7,21,13,45,842.5,141.0,3.3,39.5,940.5,532.08,372.28
2017,7,21,14,0,838.0,140.0,3.4,40.0,922.0,482.16,333.2
2017,7,21,14,15,832.0,138.5,3.45,39.5,897.0,430.75,293.33
2017,7,21,14,30,826.0,137.0,3.5,39.0,872.0,379.12,252.2
2017,7,21,14,45,812.5,138.0,3.55,39.0,838.5,320.6,205.27
2017,7,21,15,0,799.0,139.0,3.6,39.0,805.0,268.31,163.18
2017,7,21,15,15,787.5,136.5,3.65,39.0,766.5,215.45,122.7
2017,7,21,15,30,776.0,134.0,3.7,39.0,728.0,163.95,88.21
2017,7,21,15,45,758.5,132.0,3.75,39.0,684.0,114.01,65.0
2017,7,21,16,0,741.0,130.0,3.8,39.0,640.0,88.66,64.56
2017,7,21,16,15,721.5,126.0,3.85,38.5,592.0,79.99,58.09
2017,7,21,16,30,702.0,122.0,3.9,38.0,544.0,79.63,58.14
2017,7,21,16,45,671.5,118.5,4.0,37.5,492.5,79.29,58.22
2017,7,21,17,0,641.0,115.0,4.1,37.0,441.0,78.92,58.28
2017,7,21,17,15,606.5,108.5,4.15,36.5,388.5,76.35,56.56
2017,7,21,17,30,572.0,102.0,4.2,36.0,336.0,73.64,54.69
2017,7,21,17,45,521.5,94.5,4.3,36.0,283.5,69.85,51.76
2017,7,21,18,0,471.0,87.0,4.4,36.0,231.0,64.14,47.16
2017,7,21,18,15,405.0,75.5,4.35,35.5,181.5,56.28,40.75
2017,7,21,18,30,339.0,64.0,4.3,35.0,132.0,48.23,33.94
2017,7,21,18,45,248.0,49.0,4.25,34.5,90.0,37.29,24.52
2017,7,21,19,0,157.0,34.0,4.2,34.0,48.0,26.12,14.12
2017,7,21,19,15,78.5,17.0,4.25,33.5,24.0,13.21,0.0
2017,7,21,19,30,0.0,0.0,4.3,33.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.35,32.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.4,31.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.45,31.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.4,30.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,22,5,45,23.0,8.0,2.65,25.5,9.0,6.83,0.0
2017,7,22,6,0,46.0,16.0,2.9,26.0,18.0,63.87,0.0
2017,7,22,6,15,144.5,34.0,3.1,26.5,53.0,194.8,142.02
2017,7,22,6,30,243.0,52.0,3.3,27.0,88.0,296.83,233.07
2017,7,22,6,45,335.0,63.5,3.55,27.5,136.0,391.47,311.82
2017,7,22,7,0,427.0,75.0,3.8,28.0,184.0,492.88,391.91
2017,7,22,7,15,483.0,84.5,3.8,28.5,235.5,573.31,452.11
2017,7,22,7,30,539.0,94.0,3.8,29.0,287.0,649.38,506.48
2017,7,22,7,45,588.0,98.5,3.85,29.5,341.5,713.59,550.31
2017,7,22,8,0,637.0,103.0,3.9,30.0,396.0,777.56,592.57
2017,7,22,8,15,666.5,108.5,3.8,30.5,448.5,823.12,620.17
2017,7,22,8,30,696.0,114.0,3.7,31.0,501.0,866.96,645.95
2017,7,22,8,45,722.0,116.5,3.65,32.0,552.0,901.37,663.75
2017,7,22,9,0,748.0,119.0,3.6,33.0,603.0,927.25,675.59
2017,7,22,9,15,764.5,122.5,3.5,33.5,649.0,948.34,685.28
