Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,9,30,781.0,126.0,3.4,34.0,695.0,966.25,692.88
2017,7,22,9,45,795.5,127.5,3.3,35.0,736.5,976.53,694.17
2017,7,22,10,0,810.0,129.0,3.2,36.0,778.0,983.36,693.4
2017,7,22,10,15,819.5,131.5,3.1,36.0,813.5,982.73,690.93
2017,7,22,10,30,829.0,134.0,3.0,36.0,849.0,965.32,678.12
2017,7,22,10,45,837.0,134.5,2.95,36.5,878.0,954.36,668.65
2017,7,22,11,0,845.0,135.0,2.9,37.0,907.0,939.96,657.15
2017,7,22,11,15,850.0,136.5,2.9,37.5,928.5,920.26,642.87
2017,7,22,11,30,855.0,138.0,2.9,38.0,950.0,897.25,626.67
2017,7,22,11,45,660.0,279.5,2.95,38.5,912.0,841.55,587.54
2017,7,22,12,0,465.0,421.0,3.0,39.0,874.0,768.85,534.47
2017,7,22,12,15,671.5,275.0,3.05,39.0,934.0,778.65,545.79
2017,7,22,12,30,878.0,129.0,3.1,39.0,994.0,765.37,540.87
2017,7,22,12,45,879.0,128.0,3.2,39.0,992.0,723.74,512.44
2017,7,22,13,0,880.0,127.0,3.3,39.0,990.0,680.4,482.25
2017,7,22,13,15,877.5,126.5,3.4,39.0,979.5,633.65,448.9
2017,7,22,13,30,875.0,126.0,3.5,39.0,969.0,585.65,413.72
2017,7,22,13,45,871.5,124.5,3.6,39.5,951.0,535.32,375.07
2017,7,22,14,0,868.0,123.0,3.7,40.0,933.0,484.11,334.81
2017,7,22,14,15,657.5,240.0,3.75,40.0,844.0,421.57,288.67
2017,7,22,14,30,447.0,357.0,3.8,40.0,755.0,386.02,263.51
2017,7,22,14,45,643.5,237.0,3.9,40.0,786.0,329.97,215.82
2017,7,22,15,0,840.0,117.0,4.0,40.0,817.0,270.78,162.9
2017,7,22,15,15,829.5,115.0,4.05,39.5,778.0,217.18,122.14
2017,7,22,15,30,819.0,113.0,4.1,39.0,739.0,164.63,87.34
2017,7,22,15,45,804.0,111.0,4.2,39.0,695.0,102.33,55.83
2017,7,22,16,0,789.0,109.0,4.3,39.0,651.0,76.38,54.94
2017,7,22,16,15,771.0,105.5,4.35,38.5,602.5,75.71,54.73
2017,7,22,16,30,753.0,102.0,4.4,38.0,554.0,74.93,54.42
2017,7,22,16,45,724.0,99.5,4.45,38.0,502.0,74.56,54.33
2017,7,22,17,0,695.0,97.0,4.5,38.0,450.0,67.72,49.06
2017,7,22,17,15,662.0,91.5,4.5,37.5,396.5,65.29,47.41
2017,7,22,17,30,629.0,86.0,4.5,37.0,343.0,62.73,45.61
2017,7,22,17,45,579.0,80.5,4.55,36.5,289.5,59.88,43.53
2017,7,22,18,0,529.0,75.0,4.6,36.0,236.0,56.99,41.32
2017,7,22,18,15,462.5,66.0,4.55,35.5,186.0,51.15,36.53
2017,7,22,18,30,396.0,57.0,4.5,35.0,136.0,45.16,31.42
2017,7,22,18,45,294.0,44.5,4.5,34.5,92.5,34.17,21.98
2017,7,22,19,0,192.0,32.0,4.5,34.0,49.0,24.72,12.94
2017,7,22,19,15,96.0,16.0,4.45,33.5,24.5,12.46,0.0
2017,7,22,19,30,0.0,0.0,4.4,33.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.4,32.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.4,32.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.4,31.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,23,5,45,12.0,7.5,3.15,26.0,7.5,6.4,0.0
2017,7,23,6,0,24.0,15.0,3.3,26.0,15.0,38.53,0.0
2017,7,23,6,15,112.5,34.5,3.45,26.0,49.5,155.73,112.29
2017,7,23,6,30,201.0,54.0,3.6,26.0,84.0,251.09,197.97
2017,7,23,6,45,284.0,68.5,3.75,26.5,130.0,357.75,286.08
2017,7,23,7,0,367.0,83.0,3.9,27.0,176.0,453.65,363.23
2017,7,23,7,15,425.5,93.5,3.95,27.5,226.5,527.19,419.53
2017,7,23,7,30,484.0,104.0,4.0,28.0,277.0,603.19,475.1
2017,7,23,7,45,530.0,111.5,4.05,28.5,330.0,674.72,525.25
2017,7,23,8,0,576.0,119.0,4.1,29.0,383.0,738.57,568.22
2017,7,23,8,15,607.5,125.5,4.1,29.5,435.0,786.35,598.51
2017,7,23,8,30,639.0,132.0,4.1,30.0,487.0,832.51,627.05
2017,7,23,8,45,664.0,136.5,4.1,30.5,536.5,867.76,647.57
2017,7,23,9,0,689.0,141.0,4.1,31.0,586.0,900.6,666.25
2017,7,23,9,15,707.5,145.0,4.0,31.5,632.0,923.52,677.6
2017,7,23,9,30,726.0,149.0,3.9,32.0,678.0,943.46,686.95
2017,7,23,9,45,740.0,152.5,3.85,32.5,719.0,947.39,686.1
2017,7,23,10,0,754.0,156.0,3.8,33.0,760.0,955.93,688.53
2017,7,23,10,15,765.0,159.0,3.7,33.0,795.5,957.44,687.58
2017,7,23,10,30,776.0,162.0,3.6,33.0,831.0,955.42,684.54
2017,7,23,10,45,784.5,164.0,3.55,33.5,860.0,946.4,676.07
2017,7,23,11,0,793.0,166.0,3.5,34.0,889.0,933.86,665.56
2017,7,23,11,15,798.5,167.5,3.45,34.5,911.0,914.58,650.91
2017,7,23,11,30,804.0,169.0,3.4,35.0,933.0,891.98,634.32
2017,7,23,11,45,799.5,176.0,3.35,35.5,945.0,862.44,613.4
2017,7,23,12,0,795.0,183.0,3.3,36.0,957.0,830.13,590.82
2017,7,23,12,15,796.5,183.5,3.3,36.0,963.0,794.68,567.12
2017,7,23,12,30,798.0,184.0,3.3,36.0,969.0,756.97,541.16
2017,7,23,12,45,798.5,183.5,3.35,36.5,967.5,715.9,511.63
2017,7,23,13,0,799.0,183.0,3.4,37.0,966.0,673.33,480.58
2017,7,23,13,15,797.0,182.0,3.45,37.0,956.5,627.55,447.67
2017,7,23,13,30,795.0,181.0,3.5,37.0,947.0,580.77,413.2
2017,7,23,13,45,790.5,180.0,3.6,37.0,929.0,531.84,376.38
2017,7,23,14,0,786.0,179.0,3.7,37.0,911.0,482.42,338.13
2017,7,23,14,15,779.0,177.0,3.65,37.0,885.5,431.0,297.28
2017,7,23,14,30,772.0,175.0,3.6,37.0,860.0,379.74,255.73
2017,7,23,14,45,471.5,290.0,3.6,37.0,703.5,318.52,215.08
2017,7,23,15,0,171.0,405.0,3.6,37.0,547.0,308.47,215.82
2017,7,23,15,15,176.5,384.0,3.55,37.0,524.5,280.02,194.95
2017,7,23,15,30,182.0,363.0,3.5,37.0,502.0,251.43,175.15
2017,7,23,15,45,171.0,340.0,3.5,37.0,464.5,220.91,156.8
2017,7,23,16,0,160.0,317.0,3.5,37.0,427.0,200.98,152.62
2017,7,23,16,15,294.0,267.0,3.45,36.5,451.0,166.99,127.02
2017,7,23,16,30,428.0,217.0,3.4,36.0,475.0,134.74,102.38
2017,7,23,16,45,220.5,195.0,3.4,36.0,327.0,129.2,98.39
2017,7,23,17,0,13.0,173.0,3.4,36.0,179.0,134.17,102.72
2017,7,23,17,15,8.5,153.5,3.2,35.5,157.5,119.63,91.65
2017,7,23,17,30,4.0,134.0,3.0,35.0,136.0,104.96,80.32
2017,7,23,17,45,2.0,113.0,2.9,34.5,114.0,89.18,67.88
2017,7,23,18,0,0.0,92.0,2.8,34.0,92.0,73.25,55.05
2017,7,23,18,15,0.0,72.0,2.5,33.0,72.0,57.89,42.51
2017,7,23,18,30,0.0,52.0,2.2,32.0,52.0,42.37,29.53
2017,7,23,18,45,0.0,35.0,1.95,31.5,35.0,28.88,17.99
2017,7,23,19,0,0.0,18.0,1.7,31.0,18.0,14.84,5.58
2017,7,23,19,15,0.0,9.0,1.95,30.5,9.0,7.68,0.0
2017,7,23,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.45,30.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.5,2.85,25.0,2.5,2.13,0.0
2017,7,24,6,0,0.0,5.0,3.0,25.0,5.0,4.27,0.0
2017,7,24,6,15,20.0,32.5,3.2,25.5,35.0,56.76,36.91
2017,7,24,6,30,40.0,60.0,3.4,26.0,65.0,111.58,84.47
2017,7,24,6,45,100.0,87.0,3.65,26.5,110.0,207.78,164.26
2017,7,24,7,0,160.0,114.0,3.9,27.0,155.0,292.28,233.47
2017,7,24,7,15,188.0,124.5,4.1,27.5,183.5,324.61,259.65
2017,7,24,7,30,216.0,135.0,4.3,28.0,212.0,380.1,302.5
2017,7,24,7,45,226.0,159.0,4.5,28.5,251.5,421.04,332.44
2017,7,24,8,0,236.0,183.0,4.7,29.0,291.0,460.92,360.96
2017,7,24,8,15,355.5,190.0,4.7,29.5,375.5,585.19,453.94
2017,7,24,8,30,475.0,197.0,4.7,30.0,460.0,736.01,561.22
2017,7,24,8,45,514.5,200.5,4.75,30.5,510.5,781.64,590.39
2017,7,24,9,0,554.0,204.0,4.8,31.0,561.0,825.84,618.62
2017,7,24,9,15,576.0,210.5,4.65,31.5,606.5,853.73,633.72
2017,7,24,9,30,598.0,217.0,4.5,32.0,652.0,887.2,652.59
2017,7,24,9,45,620.5,219.5,4.35,32.5,694.0,906.43,661.94
2017,7,24,10,0,643.0,222.0,4.2,33.0,736.0,922.36,669.01
2017,7,24,10,15,656.0,226.0,4.15,33.5,771.0,926.85,669.0
2017,7,24,10,30,669.0,230.0,4.1,34.0,806.0,927.93,666.97
2017,7,24,10,45,684.5,229.0,4.05,34.5,836.0,923.04,661.22
2017,7,24,11,0,700.0,228.0,4.0,35.0,866.0,914.62,653.37
2017,7,24,11,15,706.5,230.5,4.0,35.0,887.5,897.67,641.6
2017,7,24,11,30,713.0,233.0,4.0,35.0,909.0,877.45,627.61
2017,7,24,11,45,715.5,235.5,4.0,35.5,922.5,850.58,607.92
2017,7,24,12,0,718.0,238.0,4.0,36.0,936.0,820.85,586.34
2017,7,24,12,15,719.5,238.5,3.95,36.0,942.0,785.99,562.26
2017,7,24,12,30,721.0,239.0,3.9,36.0,948.0,748.97,536.45
2017,7,24,12,45,635.0,289.0,3.9,36.5,912.5,686.8,491.06
2017,7,24,13,0,549.0,339.0,3.9,37.0,877.0,634.59,452.24
2017,7,24,13,15,549.0,334.5,3.85,37.0,867.5,595.03,423.88
2017,7,24,13,30,549.0,330.0,3.8,37.0,858.0,555.02,394.57
2017,7,24,13,45,511.5,357.5,3.75,37.5,842.0,517.4,365.35
2017,7,24,14,0,474.0,385.0,3.7,38.0,826.0,481.96,337.57
2017,7,24,14,15,478.0,367.5,3.65,38.0,802.0,437.36,303.8
2017,7,24,14,30,482.0,350.0,3.6,38.0,778.0,392.66,269.32
2017,7,24,14,45,295.0,373.5,3.55,38.0,632.5,329.42,226.81
2017,7,24,15,0,108.0,397.0,3.5,38.0,487.0,303.06,213.28
2017,7,24,15,15,95.5,373.0,3.5,37.5,450.0,274.27,193.67
2017,7,24,15,30,83.0,349.0,3.5,37.0,413.0,247.46,175.97
2017,7,24,15,45,66.5,318.0,3.55,37.0,367.0,218.86,157.4
2017,7,24,16,0,50.0,287.0,3.6,37.0,321.0,197.13,149.7
2017,7,24,16,15,62.0,271.5,3.65,36.5,310.5,188.03,143.45
2017,7,24,16,30,74.0,256.0,3.7,36.0,300.0,178.55,136.84
2017,7,24,16,45,39.5,208.0,3.8,36.0,231.5,150.11,114.95
2017,7,24,17,0,5.0,160.0,3.9,36.0,163.0,125.3,95.69
2017,7,24,17,15,2.5,141.0,3.9,35.5,142.5,111.05,84.83
2017,7,24,17,30,0.0,122.0,3.9,35.0,122.0,96.66,73.66
2017,7,24,17,45,0.0,102.0,3.9,34.5,102.0,81.48,61.63
2017,7,24,18,0,0.0,82.0,3.9,34.0,82.0,66.14,49.22
2017,7,24,18,15,0.0,63.5,3.9,33.0,63.5,51.72,37.41
2017,7,24,18,30,0.0,45.0,3.9,32.0,45.0,37.15,25.21
2017,7,24,18,45,0.0,29.5,3.9,31.5,29.5,24.36,14.27
2017,7,24,19,0,0.0,14.0,3.9,31.0,14.0,11.52,2.98
2017,7,24,19,15,0.0,7.0,4.0,30.5,7.0,5.97,0.0
2017,7,24,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,25,5,45,1.0,4.5,2.3,24.5,5.0,0.0,0.0
2017,7,25,6,0,2.0,9.0,2.5,25.0,10.0,9.05,0.0
2017,7,25,6,15,51.5,34.5,2.75,25.5,42.0,98.54,67.74
2017,7,25,6,30,101.0,60.0,3.0,26.0,74.0,172.95,134.21
2017,7,25,6,45,184.5,79.0,3.25,26.5,119.5,277.36,220.92
2017,7,25,7,0,268.0,98.0,3.5,27.0,165.0,373.83,299.38
2017,7,25,7,15,184.5,118.5,3.6,27.5,170.0,330.69,263.56
2017,7,25,7,30,101.0,139.0,3.7,28.0,175.0,262.26,207.21
2017,7,25,7,45,148.0,163.0,3.85,28.5,225.5,333.65,263.19
2017,7,25,8,0,195.0,187.0,4.0,29.0,276.0,406.24,318.17
2017,7,25,8,15,289.0,196.0,4.0,29.5,346.5,527.89,408.94
2017,7,25,8,30,383.0,205.0,4.0,30.0,417.0,631.36,483.3
2017,7,25,8,45,312.0,244.5,4.0,31.0,428.0,606.97,459.32
2017,7,25,9,0,241.0,284.0,4.0,32.0,439.0,578.23,433.16
2017,7,25,9,15,247.5,304.0,3.95,32.5,473.5,602.46,448.01
2017,7,25,9,30,254.0,324.0,3.9,33.0,508.0,625.1,461.34
2017,7,25,9,45,486.0,250.0,3.9,33.5,629.0,794.6,581.52
2017,7,25,10,0,718.0,176.0,3.9,34.0,750.0,949.42,683.24
2017,7,25,10,15,729.5,179.0,3.85,34.5,785.0,951.14,680.3
2017,7,25,10,30,741.0,182.0,3.8,35.0,820.0,940.72,670.78
2017,7,25,10,45,750.5,184.0,3.8,35.5,849.0,932.92,663.5
2017,7,25,11,0,760.0,186.0,3.8,36.0,878.0,921.63,654.12
2017,7,25,11,15,484.0,330.5,3.8,36.0,775.5,783.83,558.38
2017,7,25,11,30,208.0,475.0,3.8,36.0,673.0,624.44,444.68
2017,7,25,11,45,505.0,325.0,3.8,36.5,813.5,748.68,534.68
2017,7,25,12,0,802.0,175.0,3.8,37.0,954.0,828.67,590.55
2017,7,25,12,15,803.0,175.0,3.8,37.0,960.0,792.29,565.67
2017,7,25,12,30,804.0,175.0,3.8,37.0,966.0,753.7,539.0
2017,7,25,12,45,803.0,175.5,3.85,37.5,963.5,712.22,509.01
2017,7,25,13,0,802.0,176.0,3.9,38.0,961.0,669.29,477.54
2017,7,25,13,15,545.5,321.0,3.9,38.0,853.0,582.76,413.91
2017,7,25,13,30,289.0,466.0,3.9,38.0,745.0,510.67,361.07
2017,7,25,13,45,316.5,431.0,3.95,38.0,731.0,475.49,336.13
2017,7,25,14,0,344.0,396.0,4.0,38.0,717.0,438.61,309.04
2017,7,25,14,15,559.0,281.5,4.05,38.0,785.5,408.49,283.47
2017,7,25,14,30,774.0,167.0,4.1,38.0,854.0,373.54,250.58
2017,7,25,14,45,728.0,187.0,4.15,38.0,813.5,319.69,207.88
2017,7,25,15,0,682.0,207.0,4.2,38.0,773.0,275.1,172.89
2017,7,25,15,15,667.5,203.0,4.25,38.0,735.0,225.84,135.69
2017,7,25,15,30,653.0,199.0,4.3,38.0,697.0,178.5,104.47
2017,7,25,15,45,630.0,196.0,4.4,38.0,653.0,133.49,84.05
2017,7,25,16,0,607.0,193.0,4.5,38.0,609.0,115.74,86.17
2017,7,25,16,15,387.5,229.0,4.55,37.5,487.5,137.73,103.93
2017,7,25,16,30,168.0,265.0,4.6,37.0,366.0,175.17,133.87
2017,7,25,16,45,325.5,216.5,4.65,36.5,388.5,143.18,109.35
2017,7,25,17,0,483.0,168.0,4.7,36.0,411.0,111.6,84.81
2017,7,25,17,15,442.5,157.0,4.65,35.5,360.0,106.26,81.03
2017,7,25,17,30,402.0,146.0,4.6,35.0,309.0,100.63,76.93
2017,7,25,17,45,343.0,133.5,4.6,35.0,257.5,96.23,73.56
2017,7,25,18,0,284.0,121.0,4.6,35.0,206.0,87.59,66.58
2017,7,25,18,15,219.5,101.5,4.6,34.5,159.0,74.22,55.63
2017,7,25,18,30,155.0,82.0,4.6,34.0,112.0,60.52,44.08
2017,7,25,18,45,91.5,57.0,4.6,33.5,73.0,43.39,29.45
2017,7,25,19,0,28.0,32.0,4.6,33.0,34.0,25.45,13.07
2017,7,25,19,15,14.0,16.0,4.6,32.5,17.0,13.66,0.0
2017,7,25,19,30,0.0,0.0,4.6,32.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.65,31.5,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.7,31.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.65,30.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,26,5,45,8.0,6.0,2.1,25.0,6.5,0.0,0.0
2017,7,26,6,0,16.0,12.0,2.3,25.0,13.0,21.22,0.0
2017,7,26,6,15,103.5,32.0,2.5,25.5,46.0,145.71,101.91
2017,7,26,6,30,191.0,52.0,2.7,26.0,79.0,241.11,189.08
2017,7,26,6,45,299.5,63.0,2.9,26.5,127.0,362.59,289.14
2017,7,26,7,0,408.0,74.0,3.1,27.0,175.0,475.68,378.99
2017,7,26,7,15,467.0,83.5,3.2,27.5,226.5,549.79,434.9
2017,7,26,7,30,526.0,93.0,3.3,28.0,278.0,636.11,497.49
2017,7,26,7,45,582.5,95.5,3.45,28.5,333.0,704.55,544.85
2017,7,26,8,0,639.0,98.0,3.6,29.0,388.0,772.98,590.77
2017,7,26,8,15,668.5,103.0,3.7,29.5,440.5,817.96,618.9
2017,7,26,8,30,698.0,108.0,3.8,30.0,493.0,861.25,645.44
2017,7,26,8,45,726.0,109.5,3.9,31.0,544.5,890.58,660.77
2017,7,26,9,0,754.0,111.0,4.0,32.0,596.0,923.96,678.69
2017,7,26,9,15,771.0,114.5,4.05,32.5,642.5,945.67,689.77
2017,7,26,9,30,788.0,118.0,4.1,33.0,689.0,964.2,698.85
2017,7,26,9,45,803.5,119.0,4.2,33.5,731.0,974.97,703.22
2017,7,26,10,0,819.0,120.0,4.3,34.0,773.0,969.43,697.17
2017,7,26,10,15,828.5,122.0,4.3,34.5,808.5,968.5,693.88
2017,7,26,10,30,838.0,124.0,4.3,35.0,844.0,964.05,688.45
2017,7,26,10,45,846.0,125.0,4.3,35.5,873.5,953.6,679.35
2017,7,26,11,0,854.0,126.0,4.3,36.0,903.0,939.65,668.19
2017,7,26,11,15,859.0,127.0,4.25,36.0,925.0,919.43,654.29
2017,7,26,11,30,864.0,128.0,4.2,36.0,947.0,895.9,638.38
2017,7,26,11,45,853.0,139.0,4.2,36.5,957.0,863.91,615.97
2017,7,26,12,0,842.0,150.0,4.2,37.0,967.0,829.16,591.85
2017,7,26,12,15,843.0,150.0,4.15,37.0,973.5,793.06,567.87
2017,7,26,12,30,844.0,150.0,4.1,37.0,980.0,754.79,541.76
2017,7,26,12,45,843.5,150.0,4.05,37.5,977.5,713.61,511.41
2017,7,26,13,0,843.0,150.0,4.0,38.0,975.0,670.91,479.6
2017,7,26,13,15,840.5,149.5,3.95,38.0,965.0,625.26,446.16
2017,7,26,13,30,838.0,149.0,3.9,38.0,955.0,578.47,411.12
2017,7,26,13,45,833.5,148.0,3.9,38.0,936.5,529.3,373.62
2017,7,26,14,0,829.0,147.0,3.9,38.0,918.0,479.42,334.6
2017,7,26,14,15,822.5,145.5,3.9,38.0,892.5,427.88,293.42
2017,7,26,14,30,816.0,144.0,3.9,38.0,867.0,371.42,247.92
2017,7,26,14,45,830.5,128.5,3.95,38.0,840.0,321.97,206.36
2017,7,26,15,0,845.0,113.0,4.0,38.0,813.0,265.6,160.04
2017,7,26,15,15,834.0,110.5,4.05,38.0,774.0,211.12,118.29
2017,7,26,15,30,823.0,108.0,4.1,38.0,735.0,157.77,83.21
2017,7,26,15,45,811.0,105.0,4.15,38.0,691.0,105.39,60.52
2017,7,26,16,0,799.0,102.0,4.2,38.0,647.0,72.44,52.09
2017,7,26,16,15,781.0,98.5,4.25,37.5,598.5,71.57,51.71
2017,7,26,16,30,763.0,95.0,4.3,37.0,550.0,70.58,51.21
2017,7,26,16,45,739.5,91.0,4.35,37.0,498.5,69.03,50.16
2017,7,26,17,0,716.0,87.0,4.4,37.0,447.0,67.37,49.02
2017,7,26,17,15,684.0,82.5,4.4,36.5,393.5,59.63,43.05
2017,7,26,17,30,652.0,78.0,4.4,36.0,340.0,57.49,41.57
2017,7,26,17,45,606.0,72.0,4.4,35.5,286.5,54.04,38.95
2017,7,26,18,0,560.0,66.0,4.4,35.0,233.0,50.5,36.16
2017,7,26,18,15,493.0,58.0,4.2,34.0,182.5,45.14,31.8
2017,7,26,18,30,426.0,50.0,4.0,33.0,132.0,39.67,27.14
2017,7,26,18,45,318.0,39.0,3.85,32.5,89.0,31.37,19.83
2017,7,26,19,0,210.0,28.0,3.7,32.0,46.0,21.76,10.23
2017,7,26,19,15,105.0,14.0,3.65,31.5,23.0,11.95,0.0
2017,7,26,19,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.55,31.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,27,5,45,19.0,6.5,1.55,24.5,7.0,0.0,0.0
2017,7,27,6,0,38.0,13.0,1.8,25.0,14.0,37.14,0.0
2017,7,27,6,15,149.0,29.5,1.95,25.5,48.0,192.12,133.89
2017,7,27,6,30,260.0,46.0,2.1,26.0,82.0,301.5,235.88
2017,7,27,6,45,357.0,56.0,2.3,26.5,130.0,398.34,316.21
2017,7,27,7,0,454.0,66.0,2.5,27.0,178.0,510.73,403.95
2017,7,27,7,15,511.0,74.0,2.6,27.5,229.5,584.91,459.07
2017,7,27,7,30,568.0,82.0,2.7,28.0,281.0,660.57,512.9
2017,7,27,7,45,610.5,87.5,2.85,29.0,335.0,720.34,552.4
2017,7,27,8,0,653.0,93.0,3.0,30.0,389.0,779.78,590.29
2017,7,27,8,15,681.5,98.0,3.0,30.5,441.5,824.06,617.03
2017,7,27,8,30,710.0,103.0,3.0,31.0,494.0,866.61,642.05
2017,7,27,8,45,730.5,107.0,3.05,32.0,543.5,892.11,654.27
2017,7,27,9,0,751.0,111.0,3.1,33.0,593.0,920.89,668.6
2017,7,27,9,15,767.5,114.5,3.05,33.5,639.5,942.07,678.49
2017,7,27,9,30,784.0,118.0,3.0,34.0,686.0,960.09,686.37
2017,7,27,9,45,797.5,120.5,2.95,34.5,727.5,970.55,689.48
2017,7,27,10,0,811.0,123.0,2.9,35.0,769.0,977.54,690.55
2017,7,27,10,15,820.5,125.0,2.85,35.5,804.5,963.53,678.56
2017,7,27,10,30,830.0,127.0,2.8,36.0,840.0,959.09,672.99
2017,7,27,10,45,838.5,127.5,2.8,36.5,869.0,948.66,664.14
2017,7,27,11,0,847.0,128.0,2.8,37.0,898.0,934.77,653.33
2017,7,27,11,15,852.0,129.5,2.8,37.0,920.0,915.1,640.41
2017,7,27,11,30,857.0,131.0,2.8,37.0,942.0,892.1,625.51
2017,7,27,11,45,874.0,121.5,2.85,37.5,959.5,866.68,608.18
2017,7,27,12,0,891.0,112.0,2.9,38.0,977.0,837.84,588.73
2017,7,27,12,15,892.5,112.0,2.95,38.0,983.0,801.34,565.56
2017,7,27,12,30,894.0,112.0,3.0,38.0,989.0,762.43,540.69
2017,7,27,12,45,894.0,111.5,3.1,38.5,987.0,719.92,510.97
2017,7,27,13,0,894.0,111.0,3.2,39.0,985.0,675.62,479.0
2017,7,27,13,15,892.0,110.5,3.25,39.0,974.5,628.44,445.12
2017,7,27,13,30,890.0,110.0,3.3,39.0,964.0,579.89,409.34
2017,7,27,13,45,886.5,109.0,3.4,39.0,946.0,528.98,370.98
2017,7,27,14,0,883.0,108.0,3.5,39.0,928.0,477.14,330.75
2017,7,27,14,15,877.5,107.0,3.55,39.0,902.5,423.76,288.2
2017,7,27,14,30,872.0,106.0,3.6,39.0,877.0,370.04,244.43
2017,7,27,14,45,857.0,108.5,3.7,39.0,843.0,315.79,200.09
2017,7,27,15,0,842.0,111.0,3.8,39.0,809.0,262.58,157.14
2017,7,27,15,15,831.5,109.0,3.85,39.0,770.0,208.63,116.03
2017,7,27,15,30,821.0,107.0,3.9,39.0,731.0,155.73,81.61
2017,7,27,15,45,806.0,105.0,3.95,39.0,687.0,103.87,59.86
2017,7,27,16,0,791.0,103.0,4.0,39.0,643.0,72.95,52.25
2017,7,27,16,15,773.0,100.0,4.05,38.5,594.5,72.44,52.16
2017,7,27,16,30,755.0,97.0,4.1,38.0,546.0,71.83,51.98
2017,7,27,16,45,730.0,93.5,4.2,37.5,494.5,70.68,51.37
2017,7,27,17,0,705.0,90.0,4.3,37.0,443.0,69.44,50.7
2017,7,27,17,15,672.5,85.0,4.3,36.5,389.5,61.22,44.34
2017,7,27,17,30,640.0,80.0,4.3,36.0,336.0,58.81,42.65
2017,7,27,17,45,594.0,73.5,4.3,36.0,283.0,55.07,39.71
2017,7,27,18,0,548.0,67.0,4.3,36.0,230.0,51.21,36.58
2017,7,27,18,15,480.0,59.0,4.15,35.0,179.5,45.89,32.27
2017,7,27,18,30,412.0,51.0,4.0,34.0,129.0,40.49,27.66
2017,7,27,18,45,307.0,39.0,3.9,33.5,86.5,31.38,19.71
2017,7,27,19,0,202.0,27.0,3.8,33.0,44.0,20.99,9.38
2017,7,27,19,15,101.0,13.5,3.8,32.5,22.0,11.52,0.0
2017,7,27,19,30,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.85,31.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.95,31.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,4.0,31.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,4.0,30.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,28,5,45,24.5,6.5,2.1,24.5,7.0,0.0,0.0
2017,7,28,6,0,49.0,13.0,2.4,25.0,14.0,44.66,0.0
2017,7,28,6,15,169.0,29.0,2.6,25.5,49.0,205.43,141.7
2017,7,28,6,30,289.0,45.0,2.8,26.0,84.0,322.45,252.71
2017,7,28,6,45,388.5,54.0,3.0,27.0,133.0,426.93,338.42
2017,7,28,7,0,488.0,63.0,3.2,28.0,182.0,535.74,422.64
2017,7,28,7,15,545.0,70.5,3.3,28.5,235.0,610.2,477.99
2017,7,28,7,30,602.0,78.0,3.4,29.0,288.0,686.14,531.93
2017,7,28,7,45,648.5,82.0,3.5,30.0,344.0,748.42,572.81
2017,7,28,8,0,695.0,86.0,3.6,31.0,400.0,810.49,612.02
2017,7,28,8,15,723.0,90.0,3.65,31.5,453.5,848.53,634.56
2017,7,28,8,30,751.0,94.0,3.7,32.0,507.0,890.38,659.37
2017,7,28,8,45,776.5,95.5,3.75,33.0,559.0,924.29,677.04
2017,7,28,9,0,802.0,97.0,3.8,34.0,611.0,955.53,692.71
2017,7,28,9,15,817.5,100.0,3.75,34.5,658.0,975.49,701.73
2017,7,28,9,30,833.0,103.0,3.7,35.0,705.0,979.96,700.86
2017,7,28,9,45,847.5,103.5,3.65,35.5,747.5,989.4,703.44
2017,7,28,10,0,862.0,104.0,3.6,36.0,790.0,995.4,703.92
2017,7,28,10,15,870.5,106.0,3.55,36.5,826.0,993.42,699.52
2017,7,28,10,30,879.0,108.0,3.5,37.0,862.0,987.8,693.06
2017,7,28,10,45,887.5,108.0,3.45,37.5,892.0,976.47,683.23
2017,7,28,11,0,896.0,108.0,3.4,38.0,922.0,961.54,671.37
2017,7,28,11,15,900.5,109.0,3.35,38.0,943.5,940.29,657.1
2017,7,28,11,30,905.0,110.0,3.3,38.0,965.0,915.61,640.82
2017,7,28,11,45,894.5,119.5,3.25,38.5,975.5,882.21,617.78
2017,7,28,12,0,884.0,129.0,3.2,39.0,986.0,846.01,593.09
2017,7,28,12,15,885.0,129.5,3.15,39.0,992.0,809.24,569.28
2017,7,28,12,30,886.0,130.0,3.1,39.0,998.0,770.1,543.81
2017,7,28,12,45,885.5,129.5,3.05,39.5,995.5,727.09,512.84
2017,7,28,13,0,885.0,129.0,3.0,40.0,993.0,682.4,480.29
2017,7,28,13,15,882.5,128.5,2.95,40.0,982.5,634.95,446.24
2017,7,28,13,30,880.0,128.0,2.9,40.0,972.0,586.22,410.45
2017,7,28,13,45,876.0,127.0,2.85,40.5,953.5,535.24,371.37
2017,7,28,14,0,872.0,126.0,2.8,41.0,935.0,483.42,330.8
2017,7,28,14,15,866.0,124.5,2.75,41.0,909.0,429.82,288.74
2017,7,28,14,30,860.0,123.0,2.7,41.0,883.0,375.97,245.58
2017,7,28,14,45,851.0,121.5,2.65,41.0,849.5,321.21,201.43
2017,7,28,15,0,842.0,120.0,2.6,41.0,816.0,266.94,158.22
2017,7,28,15,15,831.0,118.0,2.6,40.5,777.0,212.73,117.91
2017,7,28,15,30,820.0,116.0,2.6,40.0,738.0,149.6,76.81
2017,7,28,15,45,806.0,113.0,2.6,40.0,693.5,96.39,54.61
2017,7,28,16,0,792.0,110.0,2.6,40.0,649.0,77.38,55.46
2017,7,28,16,15,773.5,106.5,2.6,39.5,600.0,76.72,55.26
2017,7,28,16,30,755.0,103.0,2.6,39.0,551.0,75.95,54.97
2017,7,28,16,45,730.5,98.5,2.65,39.0,498.5,74.27,53.84
2017,7,28,17,0,706.0,94.0,2.7,39.0,446.0,66.19,47.62
2017,7,28,17,15,672.5,89.0,2.55,38.5,392.0,64.0,46.16
2017,7,28,17,30,639.0,84.0,2.4,38.0,338.0,61.71,44.58
2017,7,28,17,45,591.0,77.5,2.3,37.5,284.5,58.07,41.85
2017,7,28,18,0,543.0,71.0,2.2,37.0,231.0,54.33,38.93
2017,7,28,18,15,473.0,62.0,2.05,36.0,180.0,48.33,34.09
2017,7,28,18,30,403.0,53.0,1.9,35.0,129.0,42.19,28.9
2017,7,28,18,45,294.5,40.0,1.8,34.0,86.0,32.27,20.34
2017,7,28,19,0,186.0,27.0,1.7,33.0,43.0,20.95,9.1
2017,7,28,19,15,93.0,13.5,2.05,32.5,21.5,11.52,0.0
2017,7,28,19,30,0.0,0.0,2.4,32.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,2.75,32.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,3.25,31.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,29,5,45,17.0,6.0,2.55,24.5,6.5,0.0,0.0
2017,7,29,6,0,34.0,12.0,2.8,25.0,13.0,33.52,0.0
2017,7,29,6,15,148.0,29.0,3.0,25.5,47.0,189.47,128.24
2017,7,29,6,30,262.0,46.0,3.2,26.0,81.0,303.7,237.92
2017,7,29,6,45,361.0,56.5,3.4,27.0,129.5,402.74,320.29
2017,7,29,7,0,460.0,67.0,3.6,28.0,178.0,516.8,409.26
2017,7,29,7,15,518.5,75.0,3.55,28.5,231.0,592.64,465.77
2017,7,29,7,30,577.0,83.0,3.5,29.0,284.0,669.96,520.68
2017,7,29,7,45,624.0,87.5,3.45,30.0,339.0,732.91,561.76
2017,7,29,8,0,671.0,92.0,3.4,31.0,394.0,795.65,600.94
2017,7,29,8,15,700.0,97.0,3.2,32.0,447.5,840.78,625.8
2017,7,29,8,30,729.0,102.0,3.0,33.0,501.0,878.23,644.6
2017,7,29,8,45,753.0,105.0,2.9,34.0,552.5,912.26,661.17
2017,7,29,9,0,777.0,108.0,2.8,35.0,604.0,943.59,675.58
2017,7,29,9,15,793.0,111.0,2.6,35.5,651.0,963.8,683.18
2017,7,29,9,30,809.0,114.0,2.4,36.0,698.0,980.77,688.61
2017,7,29,9,45,822.0,116.5,2.2,37.0,740.0,990.68,688.09
2017,7,29,10,0,835.0,119.0,2.0,38.0,782.0,984.26,677.61
2017,7,29,10,15,844.5,121.0,1.8,38.0,818.0,983.12,673.39
2017,7,29,10,30,854.0,123.0,1.6,38.0,854.0,978.39,666.94
2017,7,29,10,45,860.5,124.5,1.4,38.5,883.5,966.62,654.92
2017,7,29,11,0,867.0,126.0,1.2,39.0,913.0,951.33,640.9
2017,7,29,11,15,871.5,127.0,1.1,39.5,935.0,930.21,625.09
2017,7,29,11,30,876.0,128.0,1.0,40.0,957.0,905.77,607.52
2017,7,29,11,45,879.5,128.5,0.9,40.5,971.0,876.78,587.43
2017,7,29,12,0,883.0,129.0,0.8,41.0,985.0,844.78,565.73
2017,7,29,12,15,884.0,129.5,0.85,41.0,990.5,808.0,544.61
2017,7,29,12,30,885.0,130.0,0.9,41.0,996.0,768.86,521.74
2017,7,29,12,45,883.0,130.5,1.0,41.5,993.5,725.53,493.77
2017,7,29,13,0,881.0,131.0,1.1,42.0,991.0,680.61,463.96
2017,7,29,13,15,878.5,130.5,1.2,42.0,980.5,633.24,432.56
2017,7,29,13,30,876.0,130.0,1.3,42.0,970.0,584.6,399.13
2017,7,29,13,45,694.0,250.5,1.45,42.0,908.0,527.46,358.72
2017,7,29,14,0,512.0,371.0,1.6,42.0,846.0,487.33,330.16
2017,7,29,14,15,445.5,377.0,1.7,42.0,782.0,427.84,288.89
2017,7,29,14,30,379.0,383.0,1.8,42.0,718.0,385.57,259.25
2017,7,29,14,45,437.5,345.0,1.9,42.0,717.0,338.65,223.35
2017,7,29,15,0,496.0,307.0,2.0,42.0,716.0,296.0,189.56
2017,7,29,15,15,466.0,299.0,2.1,41.5,669.0,250.8,158.47
2017,7,29,15,30,436.0,291.0,2.2,41.0,622.0,209.45,133.18
2017,7,29,15,45,475.5,256.5,2.3,41.0,597.0,160.27,106.53
2017,7,29,16,0,515.0,222.0,2.4,41.0,572.0,133.25,98.32
2017,7,29,16,15,506.5,206.0,2.45,40.5,528.5,127.19,94.21
2017,7,29,16,30,498.0,190.0,2.5,40.0,485.0,120.56,89.59
2017,7,29,16,45,489.5,173.0,2.6,40.0,440.0,112.75,83.83
2017,7,29,17,0,481.0,156.0,2.7,40.0,395.0,104.34,77.56
2017,7,29,17,15,456.5,141.0,2.55,39.5,346.5,96.42,71.74
2017,7,29,17,30,432.0,126.0,2.4,39.0,298.0,88.02,65.45
2017,7,29,17,45,396.0,110.5,2.25,38.5,249.5,78.7,58.28
2017,7,29,18,0,360.0,95.0,2.1,38.0,201.0,68.94,50.57
2017,7,29,18,15,307.0,79.0,1.9,37.0,155.5,58.26,41.98
2017,7,29,18,30,254.0,63.0,1.7,36.0,110.0,47.19,32.79
2017,7,29,18,45,173.0,45.5,1.55,35.5,72.5,35.23,22.5
2017,7,29,19,0,92.0,28.0,1.4,35.0,35.0,21.93,9.34
2017,7,29,19,15,46.0,14.0,1.55,34.5,17.5,11.95,0.0
2017,7,29,19,30,0.0,0.0,1.7,34.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.9,34.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.1,34.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.35,33.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.6,33.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,3.2,33.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,3.15,32.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.4,28.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2017,7,30,5,45,7.5,4.5,0.65,27.0,4.5,0.0,0.0
2017,7,30,6,0,15.0,9.0,0.7,27.0,9.0,17.94,0.0
2017,7,30,6,15,97.5,29.0,0.8,27.5,41.0,134.95,87.33
2017,7,30,6,30,180.0,49.0,0.9,28.0,73.0,229.02,175.98
2017,7,30,6,45,263.5,64.5,1.05,28.5,118.5,336.53,262.83
2017,7,30,7,0,347.0,80.0,1.2,29.0,164.0,433.29,338.54
2017,7,30,7,15,406.5,91.5,1.2,29.5,214.0,508.27,393.92
2017,7,30,7,30,466.0,103.0,1.2,30.0,264.0,585.85,448.08
2017,7,30,7,45,513.5,110.5,1.25,31.0,317.0,648.65,488.85
2017,7,30,8,0,561.0,118.0,1.3,32.0,370.0,722.77,535.7
2017,7,30,8,15,593.0,125.0,1.2,32.5,422.0,771.45,563.33
2017,7,30,8,30,625.0,132.0,1.1,33.0,474.0,818.54,589.08
2017,7,30,8,45,648.5,138.0,1.05,34.0,523.0,853.95,605.99
2017,7,30,9,0,672.0,144.0,1.0,35.0,572.0,886.92,621.0
2017,7,30,9,15,691.0,148.5,0.95,35.5,618.0,910.82,631.4
2017,7,30,9,30,710.0,153.0,0.9,36.0,664.0,931.75,639.96
2017,7,30,9,45,720.5,158.5,0.9,36.5,704.0,941.98,642.98
2017,7,30,10,0,731.0,164.0,0.9,37.0,744.0,948.88,644.26
2017,7,30,10,15,742.0,167.0,1.0,37.5,779.5,942.15,639.33
2017,7,30,10,30,753.0,170.0,1.1,38.0,815.0,940.18,637.45
2017,7,30,10,45,758.5,174.0,1.2,38.5,843.0,930.31,630.85
2017,7,30,11,0,764.0,178.0,1.3,39.0,871.0,917.0,622.31
2017,7,30,11,15,769.5,180.0,1.45,39.0,892.5,898.42,612.52
2017,7,30,11,30,775.0,182.0,1.6,39.0,914.0,876.55,600.59
2017,7,30,11,45,788.5,176.0,1.75,39.5,930.0,851.26,585.12
2017,7,30,12,0,802.0,170.0,1.9,40.0,946.0,822.68,567.45
2017,7,30,12,15,803.0,170.0,2.05,40.0,952.0,786.24,545.52
2017,7,30,12,30,804.0,170.0,2.2,40.0,958.0,747.57,520.87
2017,7,30,12,45,800.5,172.5,2.35,40.0,955.0,705.79,493.4
2017,7,30,13,0,797.0,175.0,2.5,40.0,952.0,662.63,464.2
2017,7,30,13,15,794.5,174.0,2.65,40.0,941.5,616.31,432.05
2017,7,30,13,30,792.0,173.0,2.8,40.0,931.0,569.01,398.19
2017,7,30,13,45,780.5,176.0,3.0,40.0,911.5,519.21,361.6
2017,7,30,14,0,769.0,179.0,3.2,40.0,892.0,469.55,323.97
2017,7,30,14,15,762.0,177.0,3.4,40.0,866.5,418.61,284.33
2017,7,30,14,30,755.0,175.0,3.6,40.0,841.0,367.85,243.87
2017,7,30,14,45,695.0,203.0,3.8,40.0,797.5,315.86,203.64
2017,7,30,15,0,635.0,231.0,4.0,40.0,754.0,275.16,172.72
2017,7,30,15,15,620.5,225.5,4.1,39.5,716.0,227.36,137.78
2017,7,30,15,30,606.0,220.0,4.2,39.0,678.0,181.6,108.88
2017,7,30,15,45,579.0,217.5,4.3,39.0,634.0,139.46,91.58
2017,7,30,16,0,552.0,215.0,4.4,39.0,590.0,130.2,97.1
2017,7,30,16,15,528.0,206.5,4.45,38.5,543.0,127.98,95.88
2017,7,30,16,30,504.0,198.0,4.5,38.0,496.0,125.48,94.46
2017,7,30,16,45,427.0,191.0,4.55,37.5,427.0,122.8,92.88
2017,7,30,17,0,350.0,184.0,4.6,37.0,358.0,125.99,95.98
2017,7,30,17,15,305.0,174.0,4.55,36.5,312.5,120.06,91.79
2017,7,30,17,30,260.0,164.0,4.5,36.0,267.0,113.87,87.31
2017,7,30,17,45,265.5,140.5,4.45,36.0,231.0,99.73,76.08
2017,7,30,18,0,271.0,117.0,4.4,36.0,195.0,84.89,64.07
2017,7,30,18,15,215.5,95.0,4.25,35.5,149.0,69.91,51.81
2017,7,30,18,30,160.0,73.0,4.1,35.0,103.0,54.51,38.88
2017,7,30,18,45,105.0,48.5,3.95,34.5,65.5,37.01,23.99
2017,7,30,19,0,50.0,24.0,3.8,34.0,28.0,19.42,7.32
2017,7,30,19,15,25.0,12.0,3.75,33.5,14.0,10.24,0.0
2017,7,30,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.65,33.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.6,33.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.5,32.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.1,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,45,5.5,3.5,2.8,25.0,3.5,0.0,0.0
2017,7,31,6,0,11.0,7.0,2.9,25.0,7.0,13.5,0.0
2017,7,31,6,15,73.0,28.5,2.9,25.5,37.5,115.85,73.2
2017,7,31,6,30,135.0,50.0,2.9,26.0,68.0,197.14,152.81
2017,7,31,6,45,210.0,69.5,2.95,26.5,112.5,284.02,226.08
2017,7,31,7,0,285.0,89.0,3.0,27.0,157.0,375.71,300.57
2017,7,31,7,15,185.0,111.5,2.9,27.5,160.5,322.41,256.62
2017,7,31,7,30,85.0,134.0,2.8,28.0,164.0,224.49,176.91
2017,7,31,7,45,113.5,159.5,2.75,28.5,206.5,298.18,234.19
2017,7,31,8,0,142.0,185.0,2.7,29.0,249.0,354.23,276.06
2017,7,31,8,15,149.5,211.0,2.6,29.5,286.0,390.42,301.23
2017,7,31,8,30,157.0,237.0,2.5,30.0,323.0,425.64,325.14
2017,7,31,8,45,193.0,259.5,2.45,31.0,375.0,484.14,365.65
2017,7,31,9,0,229.0,282.0,2.4,32.0,427.0,542.18,404.44
2017,7,31,9,15,289.0,292.5,2.45,32.5,490.5,632.21,465.85
2017,7,31,9,30,349.0,303.0,2.5,33.0,554.0,698.88,509.84
2017,7,31,9,45,413.5,297.0,2.55,33.5,612.0,770.71,556.38
2017,7,31,10,0,478.0,291.0,2.6,34.0,670.0,820.55,587.84
2017,7,31,10,15,423.5,332.0,2.7,34.5,679.5,795.7,567.57
2017,7,31,10,30,369.0,373.0,2.8,35.0,689.0,752.74,536.39
2017,7,31,10,45,340.5,399.0,2.95,35.5,698.5,736.47,523.64
2017,7,31,11,0,312.0,425.0,3.1,36.0,708.0,718.63,509.72
2017,7,31,11,15,368.5,411.5,3.25,36.0,753.5,740.05,525.25
2017,7,31,11,30,425.0,398.0,3.4,36.0,799.0,767.34,544.04
2017,7,31,11,45,443.5,407.0,3.55,36.5,831.0,765.87,541.81
2017,7,31,12,0,462.0,416.0,3.7,37.0,863.0,760.78,537.32
2017,7,31,12,15,454.5,420.5,3.75,37.0,863.0,728.18,515.11
2017,7,31,12,30,447.0,425.0,3.8,37.0,863.0,694.46,492.07
2017,7,31,12,45,439.5,423.0,3.9,37.5,852.5,655.24,464.33
2017,7,31,13,0,432.0,421.0,4.0,38.0,842.0,616.07,436.31
2017,7,31,13,15,477.5,373.0,4.0,38.0,833.0,576.68,409.2
2017,7,31,13,30,523.0,325.0,4.0,38.0,824.0,533.73,378.68
2017,7,31,13,45,675.0,235.5,4.05,38.0,867.5,506.03,357.56
2017,7,31,14,0,827.0,146.0,4.1,38.0,911.0,473.41,330.33
2017,7,31,14,15,821.0,144.5,4.1,38.0,885.5,421.83,288.86
2017,7,31,14,30,815.0,143.0,4.1,38.0,860.0,365.1,242.99
2017,7,31,14,45,810.5,138.0,4.15,38.0,828.5,310.17,197.96
2017,7,31,15,0,806.0,133.0,4.2,38.0,797.0,255.46,153.69
2017,7,31,15,15,794.5,130.5,4.15,37.5,758.5,201.67,113.23
2017,7,31,15,30,783.0,128.0,4.1,37.0,720.0,149.24,79.89
2017,7,31,15,45,773.0,122.5,4.1,37.0,676.5,96.56,58.54
2017,7,31,16,0,763.0,117.0,4.1,37.0,633.0,81.45,59.5
2017,7,31,16,15,743.5,113.0,4.0,36.5,584.5,80.66,59.21
2017,7,31,16,30,724.0,109.0,3.9,36.0,536.0,79.74,58.81
2017,7,31,16,45,702.5,103.0,3.85,36.0,485.0,70.41,51.52
2017,7,31,17,0,681.0,97.0,3.8,36.0,434.0,68.0,49.78
2017,7,31,17,15,646.5,91.5,3.65,35.5,380.5,65.57,48.11
2017,7,31,17,30,612.0,86.0,3.5,35.0,327.0,63.03,46.3
2017,7,31,17,45,566.5,78.5,3.35,34.5,274.0,58.76,43.02
2017,7,31,18,0,521.0,71.0,3.2,34.0,221.0,54.34,39.49
2017,7,31,18,15,451.5,61.5,2.8,33.0,171.0,47.97,34.26
2017,7,31,18,30,382.0,52.0,2.4,32.0,121.0,41.45,28.65
2017,7,31,18,45,281.0,38.5,2.0,31.5,79.5,29.74,18.44
2017,7,31,19,0,180.0,25.0,1.6,31.0,38.0,19.44,7.07
2017,7,31,19,15,90.0,12.5,1.65,30.5,19.0,10.67,0.0
2017,7,31,19,30,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.0,29.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.5,28.5,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,1,5,45,17.5,4.5,0.2,25.5,5.0,0.0,0.0
2017,8,1,6,0,35.0,9.0,0.2,26.0,10.0,31.6,0.0
2017,8,1,6,15,137.5,26.0,0.4,26.5,42.5,173.63,108.29
2017,8,1,6,30,240.0,43.0,0.6,27.0,75.0,282.66,216.69
2017,8,1,6,45,321.0,57.0,0.8,27.5,120.5,371.8,290.15
