Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,7,0,402.0,71.0,1.0,28.0,166.0,466.83,363.97
2017,8,1,7,15,290.5,101.5,1.15,28.5,180.0,400.18,313.54
2017,8,1,7,30,179.0,132.0,1.3,29.0,194.0,325.09,254.45
2017,8,1,7,45,386.5,120.5,1.5,30.0,283.5,543.32,419.27
2017,8,1,8,0,594.0,109.0,1.7,31.0,373.0,743.56,556.56
2017,8,1,8,15,624.5,115.0,1.75,31.0,425.5,790.06,584.53
2017,8,1,8,30,655.0,121.0,1.8,31.0,478.0,834.89,612.26
2017,8,1,8,45,677.0,127.0,1.9,31.5,527.5,869.17,631.93
2017,8,1,9,0,699.0,133.0,2.0,32.0,577.0,900.94,649.85
2017,8,1,9,15,717.0,137.0,2.05,32.5,623.0,923.41,661.22
2017,8,1,9,30,735.0,141.0,2.1,33.0,669.0,935.59,666.14
2017,8,1,9,45,750.0,144.0,2.15,33.5,710.5,947.93,671.36
2017,8,1,10,0,765.0,147.0,2.2,34.0,752.0,956.84,674.53
2017,8,1,10,15,775.5,149.5,2.25,34.5,787.5,957.16,672.48
2017,8,1,10,30,786.0,152.0,2.3,35.0,823.0,953.94,668.45
2017,8,1,10,45,794.0,153.5,2.35,35.5,852.0,943.67,660.2
2017,8,1,11,0,802.0,155.0,2.4,36.0,881.0,929.9,649.96
2017,8,1,11,15,807.5,156.5,2.45,36.0,902.5,910.33,637.55
2017,8,1,11,30,813.0,158.0,2.5,36.0,924.0,887.41,623.12
2017,8,1,11,45,794.0,175.0,2.55,36.5,932.5,854.22,600.91
2017,8,1,12,0,775.0,192.0,2.6,37.0,941.0,818.45,577.04
2017,8,1,12,15,776.5,192.5,2.65,37.0,947.0,783.18,553.69
2017,8,1,12,30,778.0,193.0,2.7,37.0,953.0,745.68,528.43
2017,8,1,12,45,778.0,192.5,2.75,37.5,951.0,704.45,499.16
2017,8,1,13,0,778.0,192.0,2.8,38.0,949.0,661.75,468.38
2017,8,1,13,15,775.5,191.0,2.85,38.0,939.0,615.89,435.74
2017,8,1,13,30,773.0,190.0,2.9,38.0,929.0,569.12,401.59
2017,8,1,13,45,769.5,188.0,2.95,38.0,911.0,520.37,365.1
2017,8,1,14,0,766.0,186.0,3.0,38.0,893.0,471.1,327.18
2017,8,1,14,15,641.0,261.0,3.0,38.0,841.5,421.74,289.61
2017,8,1,14,30,516.0,336.0,3.0,38.0,790.0,389.74,265.36
2017,8,1,14,45,376.0,364.5,3.0,38.0,688.5,341.99,232.46
2017,8,1,15,0,236.0,393.0,3.0,38.0,587.0,312.09,214.54
2017,8,1,15,15,212.5,374.5,3.0,37.5,543.0,276.58,190.44
2017,8,1,15,30,189.0,356.0,3.0,37.0,499.0,244.22,170.05
2017,8,1,15,45,395.0,275.5,3.0,37.0,549.5,164.78,114.39
2017,8,1,16,0,601.0,195.0,3.0,37.0,600.0,117.97,88.2
2017,8,1,16,15,577.5,187.5,3.0,36.5,552.5,118.18,88.89
2017,8,1,16,30,554.0,180.0,3.0,36.0,505.0,115.88,87.56
2017,8,1,16,45,371.5,193.5,3.0,36.0,402.5,131.07,99.95
2017,8,1,17,0,189.0,207.0,3.0,36.0,300.0,143.33,110.06
2017,8,1,17,15,168.5,186.0,2.95,35.5,261.5,130.35,100.3
2017,8,1,17,30,148.0,165.0,2.9,35.0,223.0,116.94,90.06
2017,8,1,17,45,231.5,137.0,2.9,35.0,211.0,97.23,74.31
2017,8,1,18,0,315.0,109.0,2.9,35.0,199.0,80.16,60.44
2017,8,1,18,15,254.5,89.5,2.7,34.5,152.0,66.57,49.25
2017,8,1,18,30,194.0,70.0,2.5,34.0,105.0,52.64,37.47
2017,8,1,18,45,125.0,46.5,2.35,33.5,66.0,35.64,22.9
2017,8,1,19,0,56.0,23.0,2.2,33.0,27.0,18.16,5.64
2017,8,1,19,15,28.0,11.5,2.35,32.5,13.5,9.82,0.0
2017,8,1,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.9,31.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.5,0.8,26.0,0.5,0.0,0.0
2017,8,2,6,0,0.0,1.0,1.0,26.0,1.0,0.85,0.0
2017,8,2,6,15,0.0,7.0,1.05,26.5,7.0,5.74,0.0
2017,8,2,6,30,0.0,13.0,1.1,27.0,13.0,10.68,2.81
2017,8,2,6,45,0.0,21.5,1.2,27.5,21.5,17.7,8.69
2017,8,2,7,0,0.0,30.0,1.3,28.0,30.0,24.74,14.54
2017,8,2,7,15,0.0,40.0,1.3,28.5,40.0,33.04,21.32
2017,8,2,7,30,0.0,50.0,1.3,29.0,50.0,41.35,27.98
2017,8,2,7,45,19.5,110.0,1.3,29.5,118.5,127.4,97.24
2017,8,2,8,0,39.0,170.0,1.3,30.0,187.0,216.38,166.03
2017,8,2,8,15,60.0,199.5,1.3,30.0,230.0,267.95,204.87
2017,8,2,8,30,81.0,229.0,1.3,30.0,273.0,319.26,242.73
2017,8,2,8,45,48.5,224.0,1.35,30.5,251.5,274.78,207.17
2017,8,2,9,0,16.0,219.0,1.4,31.0,230.0,213.5,159.37
2017,8,2,9,15,19.5,241.5,1.45,31.5,255.5,237.05,176.45
2017,8,2,9,30,23.0,264.0,1.5,32.0,281.0,260.32,192.8
2017,8,2,9,45,16.0,240.5,1.6,32.5,252.5,227.97,167.94
2017,8,2,10,0,9.0,217.0,1.7,33.0,224.0,197.36,144.53
2017,8,2,10,15,8.0,202.5,1.8,33.0,209.0,182.17,133.09
2017,8,2,10,30,7.0,188.0,1.9,33.0,194.0,167.52,122.01
2017,8,2,10,45,39.0,305.5,2.0,33.0,340.5,318.63,233.43
2017,8,2,11,0,71.0,423.0,2.1,33.0,487.0,457.68,331.27
2017,8,2,11,15,53.5,408.5,2.15,33.0,457.5,420.08,303.6
2017,8,2,11,30,36.0,394.0,2.2,33.0,428.0,384.15,277.84
2017,8,2,11,45,82.0,440.5,2.25,33.5,519.5,459.04,330.64
2017,8,2,12,0,128.0,487.0,2.3,34.0,611.0,535.92,382.81
2017,8,2,12,15,85.5,457.0,2.3,34.0,540.0,457.21,327.45
2017,8,2,12,30,43.0,427.0,2.3,34.0,469.0,390.66,280.53
2017,8,2,12,45,28.5,351.5,2.35,34.0,380.0,311.61,224.87
2017,8,2,13,0,14.0,276.0,2.4,34.0,291.0,237.11,171.4
2017,8,2,13,15,15.5,293.5,2.35,34.0,309.0,250.01,180.9
2017,8,2,13,30,17.0,311.0,2.3,34.0,327.0,262.26,189.68
2017,8,2,13,45,77.5,386.0,2.3,34.0,458.0,337.89,243.71
2017,8,2,14,0,138.0,461.0,2.3,34.0,589.0,396.45,283.76
2017,8,2,14,15,81.5,396.5,2.25,34.0,472.0,327.46,234.95
2017,8,2,14,30,25.0,332.0,2.2,34.0,355.0,256.61,185.28
2017,8,2,14,45,28.5,329.0,2.15,34.0,354.0,249.81,180.47
2017,8,2,15,0,32.0,326.0,2.1,34.0,353.0,242.37,175.02
2017,8,2,15,15,125.5,339.0,2.05,33.5,435.0,243.93,172.94
2017,8,2,15,30,219.0,352.0,2.0,33.0,517.0,244.39,171.62
2017,8,2,15,45,120.5,299.0,1.95,33.0,389.0,194.38,141.37
2017,8,2,16,0,22.0,246.0,1.9,33.0,261.0,187.07,143.94
2017,8,2,16,15,11.0,180.0,1.85,32.5,187.5,141.88,109.04
2017,8,2,16,30,0.0,114.0,1.8,32.0,114.0,93.38,70.77
2017,8,2,16,45,22.0,153.0,1.8,32.0,164.0,116.1,89.48
2017,8,2,17,0,44.0,192.0,1.8,32.0,214.0,139.02,108.28
2017,8,2,17,15,36.5,169.5,1.75,31.5,186.5,124.15,96.81
2017,8,2,17,30,29.0,147.0,1.7,31.0,159.0,108.95,84.92
2017,8,2,17,45,21.0,123.5,1.7,30.5,131.5,95.81,74.5
2017,8,2,18,0,13.0,100.0,1.7,30.0,104.0,78.25,60.12
2017,8,2,18,15,6.5,77.0,1.65,29.5,79.0,60.89,45.57
2017,8,2,18,30,0.0,54.0,1.6,29.0,54.0,43.35,30.59
2017,8,2,18,45,0.0,33.5,1.6,29.0,33.5,27.41,16.69
2017,8,2,19,0,0.0,13.0,1.6,29.0,13.0,10.7,0.76
2017,8,2,19,15,0.0,6.5,1.65,28.5,6.5,5.55,0.0
2017,8,2,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.15,24.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,3,5,45,3.5,2.5,1.0,24.0,2.5,0.0,0.0
2017,8,3,6,0,7.0,5.0,1.1,24.0,5.0,9.05,0.0
2017,8,3,6,15,67.0,26.5,1.15,24.0,34.5,106.49,60.92
2017,8,3,6,30,127.0,48.0,1.2,24.0,64.0,188.97,146.16
2017,8,3,6,45,209.5,67.0,1.25,24.5,109.0,280.55,223.2
2017,8,3,7,0,292.0,86.0,1.3,25.0,154.0,395.81,314.84
2017,8,3,7,15,146.0,48.0,1.35,25.5,82.0,214.04,171.85
2017,8,3,7,30,0.0,10.0,1.4,26.0,10.0,8.23,1.11
2017,8,3,7,45,0.0,28.0,1.45,27.0,28.0,23.1,13.3
2017,8,3,8,0,0.0,46.0,1.5,28.0,46.0,38.05,25.27
2017,8,3,8,15,0.0,54.5,1.5,28.5,54.5,45.15,30.79
2017,8,3,8,30,0.0,63.0,1.5,29.0,63.0,52.26,36.25
2017,8,3,8,45,5.5,134.0,1.55,29.5,137.5,120.79,90.07
2017,8,3,9,0,11.0,205.0,1.6,30.0,212.0,194.32,145.97
2017,8,3,9,15,45.5,263.0,1.55,30.5,295.5,306.65,229.88
2017,8,3,9,30,80.0,321.0,1.5,31.0,379.0,401.45,297.55
2017,8,3,9,45,51.0,304.5,1.5,31.5,342.5,347.77,256.41
2017,8,3,10,0,22.0,288.0,1.5,32.0,306.0,277.46,203.83
2017,8,3,10,15,61.0,348.0,1.5,32.0,399.5,392.78,287.51
2017,8,3,10,30,100.0,408.0,1.5,32.0,493.0,486.53,352.54
2017,8,3,10,45,158.5,427.0,1.55,32.5,568.0,571.56,410.08
2017,8,3,11,0,217.0,446.0,1.6,33.0,643.0,633.75,451.05
2017,8,3,11,15,512.5,304.0,1.6,33.5,782.5,783.55,554.38
2017,8,3,11,30,808.0,162.0,1.6,34.0,922.0,885.76,620.22
2017,8,3,11,45,506.5,325.0,1.6,34.5,804.0,747.72,524.79
2017,8,3,12,0,205.0,488.0,1.6,35.0,686.0,599.67,420.68
2017,8,3,12,15,517.0,322.5,1.55,35.0,825.5,695.94,490.96
2017,8,3,12,30,829.0,157.0,1.5,35.0,965.0,744.66,526.17
2017,8,3,12,45,547.0,319.0,1.5,35.0,851.5,649.2,457.08
2017,8,3,13,0,265.0,481.0,1.5,35.0,738.0,554.59,389.71
2017,8,3,13,15,292.5,449.0,1.5,35.0,730.0,523.27,369.06
2017,8,3,13,30,320.0,417.0,1.5,35.0,722.0,490.45,346.3
2017,8,3,13,45,223.0,438.0,1.5,35.0,648.5,439.07,310.05
2017,8,3,14,0,126.0,459.0,1.5,35.0,575.0,389.56,275.76
2017,8,3,14,15,472.0,298.5,1.55,35.0,715.0,384.43,267.17
2017,8,3,14,30,818.0,138.0,1.6,35.0,855.0,364.14,241.94
2017,8,3,14,45,775.0,157.0,1.7,35.0,815.0,309.11,198.32
2017,8,3,15,0,732.0,176.0,1.8,35.0,775.0,256.28,157.47
2017,8,3,15,15,490.0,261.5,1.85,34.5,654.0,227.99,145.72
2017,8,3,15,30,248.0,347.0,1.9,34.0,533.0,229.58,159.15
2017,8,3,15,45,270.5,319.0,2.0,34.0,510.5,193.73,139.26
2017,8,3,16,0,293.0,291.0,2.1,34.0,488.0,178.09,136.45
2017,8,3,16,15,465.5,217.0,2.15,33.5,501.5,133.33,101.92
2017,8,3,16,30,638.0,143.0,2.2,33.0,515.0,93.1,70.29
2017,8,3,16,45,613.0,135.0,2.25,33.0,464.5,90.51,68.51
2017,8,3,17,0,588.0,127.0,2.3,33.0,414.0,87.66,66.46
2017,8,3,17,15,550.5,118.5,2.3,32.5,361.0,84.03,63.89
2017,8,3,17,30,513.0,110.0,2.3,32.0,308.0,78.62,59.8
2017,8,3,17,45,463.0,99.0,2.3,32.0,256.5,71.79,54.3
2017,8,3,18,0,413.0,88.0,2.3,32.0,205.0,64.71,48.44
2017,8,3,18,15,343.5,74.0,2.15,31.5,156.5,55.11,40.39
2017,8,3,18,30,274.0,60.0,2.0,31.0,108.0,45.25,31.84
2017,8,3,18,45,184.0,41.5,1.9,30.5,69.0,31.67,19.92
2017,8,3,19,0,94.0,23.0,1.8,30.0,30.0,18.19,4.45
2017,8,3,19,15,47.0,11.5,1.8,29.5,15.0,9.82,0.0
2017,8,3,19,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.85,29.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.85,28.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,8,4,6,15,102.0,22.0,1.2,26.5,34.5,137.46,75.87
2017,8,4,6,30,204.0,44.0,1.2,27.0,69.0,257.95,197.71
2017,8,4,6,45,288.0,59.0,1.25,27.5,114.5,349.0,273.49
2017,8,4,7,0,372.0,74.0,1.3,28.0,160.0,446.37,350.06
2017,8,4,7,15,431.5,85.0,1.25,28.5,211.0,521.45,405.25
2017,8,4,7,30,491.0,96.0,1.2,29.0,262.0,599.16,459.36
2017,8,4,7,45,533.5,104.5,1.15,29.5,315.0,669.19,505.32
2017,8,4,8,0,576.0,113.0,1.1,30.0,368.0,730.94,543.6
2017,8,4,8,15,608.0,120.0,1.15,30.5,420.0,779.84,573.1
2017,8,4,8,30,640.0,127.0,1.2,31.0,472.0,827.13,600.93
2017,8,4,8,45,437.5,202.5,1.3,31.5,449.5,706.85,516.91
2017,8,4,9,0,235.0,278.0,1.4,32.0,427.0,544.0,400.38
2017,8,4,9,15,125.5,261.0,1.45,32.5,341.5,407.42,301.4
2017,8,4,9,30,16.0,244.0,1.5,33.0,256.0,233.52,171.52
2017,8,4,9,45,388.5,197.0,1.55,33.5,503.0,636.71,466.98
2017,8,4,10,0,761.0,150.0,1.6,34.0,750.0,955.32,670.38
2017,8,4,10,15,772.0,152.5,1.6,34.5,785.5,956.03,664.67
2017,8,4,10,30,783.0,155.0,1.6,35.0,821.0,953.17,660.44
2017,8,4,10,45,791.0,157.0,1.6,35.5,850.5,943.27,652.11
2017,8,4,11,0,799.0,159.0,1.6,36.0,880.0,929.83,641.85
2017,8,4,11,15,804.5,160.5,1.55,36.0,901.5,910.08,628.62
2017,8,4,11,30,810.0,162.0,1.5,36.0,923.0,886.99,613.49
2017,8,4,11,45,793.0,177.5,1.5,36.5,932.0,853.97,591.65
2017,8,4,12,0,776.0,193.0,1.5,37.0,941.0,818.4,568.19
2017,8,4,12,15,777.5,193.5,1.45,37.0,947.0,782.92,544.59
2017,8,4,12,30,779.0,194.0,1.4,37.0,953.0,745.2,519.22
2017,8,4,12,45,776.5,195.5,1.4,37.0,950.0,703.53,491.28
2017,8,4,13,0,774.0,197.0,1.4,37.0,947.0,660.52,461.84
2017,8,4,13,15,527.0,331.0,1.35,37.0,839.0,573.69,400.2
2017,8,4,13,30,280.0,465.0,1.3,37.0,731.0,501.61,349.22
2017,8,4,13,45,140.0,298.0,1.3,37.5,431.0,299.8,211.34
2017,8,4,14,0,0.0,131.0,1.3,38.0,131.0,108.52,75.19
2017,8,4,14,15,37.5,270.0,1.35,38.0,303.0,223.18,158.24
2017,8,4,14,30,75.0,409.0,1.4,38.0,475.0,322.13,226.54
2017,8,4,14,45,303.0,350.0,1.45,38.0,600.5,311.59,211.57
2017,8,4,15,0,531.0,291.0,1.5,38.0,726.0,287.96,185.02
2017,8,4,15,15,589.0,246.0,1.6,37.5,705.5,229.75,141.0
2017,8,4,15,30,647.0,201.0,1.7,37.0,685.0,167.09,98.53
2017,8,4,15,45,629.0,194.5,1.8,37.0,641.5,120.23,89.56
2017,8,4,16,0,611.0,188.0,1.9,37.0,598.0,114.24,85.23
2017,8,4,16,15,587.5,180.5,1.95,36.5,550.0,113.39,85.03
2017,8,4,16,30,564.0,173.0,2.0,36.0,502.0,112.18,84.56
2017,8,4,16,45,530.5,165.5,2.15,36.0,450.5,109.34,82.63
2017,8,4,17,0,497.0,158.0,2.3,36.0,399.0,106.31,80.54
2017,8,4,17,15,458.5,146.0,2.35,35.5,347.5,100.1,76.03
2017,8,4,17,30,420.0,134.0,2.4,35.0,296.0,93.58,71.17
2017,8,4,17,45,361.5,121.0,2.45,34.5,244.0,85.85,65.2
2017,8,4,18,0,303.0,108.0,2.5,34.0,192.0,79.36,60.03
2017,8,4,18,15,242.5,87.5,2.45,33.5,145.0,65.1,48.2
2017,8,4,18,30,182.0,67.0,2.4,33.0,98.0,50.47,35.77
2017,8,4,18,45,114.0,43.0,2.35,32.5,60.0,33.07,20.76
2017,8,4,19,0,46.0,19.0,2.3,32.0,22.0,15.13,1.9
2017,8,4,19,15,23.0,9.5,2.4,31.5,11.0,8.11,0.0
2017,8,4,19,30,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,5,6,15,65.0,23.0,1.55,25.5,31.0,96.47,49.07
2017,8,5,6,30,130.0,46.0,1.7,26.0,62.0,188.5,144.48
2017,8,5,6,45,211.5,65.0,1.9,26.5,106.5,279.49,221.26
2017,8,5,7,0,293.0,84.0,2.1,27.0,151.0,394.19,312.98
2017,8,5,7,15,351.0,98.5,2.1,28.0,201.0,469.74,370.49
2017,8,5,7,30,409.0,113.0,2.1,29.0,251.0,547.88,427.12
2017,8,5,7,45,460.5,122.5,2.15,30.0,304.0,615.23,473.24
2017,8,5,8,0,512.0,132.0,2.2,31.0,357.0,683.49,517.87
2017,8,5,8,15,545.5,140.5,2.2,31.5,409.0,733.12,548.83
2017,8,5,8,30,579.0,149.0,2.2,32.0,461.0,791.93,585.25
2017,8,5,8,45,606.0,155.0,2.25,32.5,510.5,830.43,607.57
2017,8,5,9,0,633.0,161.0,2.3,33.0,560.0,866.52,628.15
2017,8,5,9,15,652.5,167.0,2.35,33.5,606.0,892.29,641.83
2017,8,5,9,30,672.0,173.0,2.4,34.0,652.0,915.08,653.63
2017,8,5,9,45,685.5,178.0,2.5,34.5,693.0,927.47,659.25
2017,8,5,10,0,699.0,183.0,2.6,35.0,734.0,936.54,662.95
2017,8,5,10,15,710.5,186.5,2.7,35.0,769.0,938.56,663.69
2017,8,5,10,30,722.0,190.0,2.8,35.0,804.0,937.12,662.41
2017,8,5,10,45,731.0,192.5,2.95,35.5,833.0,928.68,655.85
2017,8,5,11,0,740.0,195.0,3.1,36.0,862.0,916.77,647.2
2017,8,5,11,15,746.0,197.0,3.2,36.0,883.5,890.07,630.18
2017,8,5,11,30,752.0,199.0,3.3,36.0,905.0,868.65,616.63
2017,8,5,11,45,757.0,199.5,3.4,36.5,919.0,841.89,598.32
2017,8,5,12,0,762.0,200.0,3.5,37.0,933.0,812.19,577.69
2017,8,5,12,15,763.5,200.5,3.6,37.0,939.0,777.03,554.06
2017,8,5,12,30,765.0,201.0,3.7,37.0,945.0,739.67,528.55
2017,8,5,12,45,767.5,198.5,3.8,37.5,943.0,698.79,499.16
2017,8,5,13,0,770.0,196.0,3.9,38.0,941.0,656.29,468.12
2017,8,5,13,15,767.0,195.0,3.95,38.0,930.5,610.15,434.69
2017,8,5,13,30,764.0,194.0,4.0,38.0,920.0,563.17,399.82
2017,8,5,13,45,411.5,307.5,4.05,38.0,698.0,426.93,302.69
2017,8,5,14,0,59.0,421.0,4.1,38.0,476.0,343.79,244.67
2017,8,5,14,15,401.0,302.0,4.15,37.5,654.5,357.99,250.32
2017,8,5,14,30,743.0,183.0,4.2,37.0,833.0,362.01,242.8
2017,8,5,14,45,490.0,286.0,4.3,37.0,708.0,310.93,208.53
2017,8,5,15,0,237.0,389.0,4.4,37.0,583.0,307.48,212.97
2017,8,5,15,15,135.5,343.5,4.45,36.5,453.0,246.44,173.23
2017,8,5,15,30,34.0,298.0,4.5,36.0,323.0,211.58,152.88
2017,8,5,15,45,180.5,289.5,4.55,36.0,411.5,189.72,144.56
2017,8,5,16,0,327.0,281.0,4.6,36.0,500.0,173.82,132.62
2017,8,5,16,15,346.0,253.0,4.6,35.5,468.0,161.32,123.51
2017,8,5,16,30,365.0,225.0,4.6,35.0,436.0,147.85,113.53
2017,8,5,16,45,474.0,174.5,4.7,35.0,421.5,114.07,86.96
2017,8,5,17,0,583.0,124.0,4.8,35.0,407.0,85.71,64.41
2017,8,5,17,15,544.5,116.0,4.75,34.5,354.5,82.36,62.08
2017,8,5,17,30,506.0,108.0,4.7,34.0,302.0,77.32,58.29
2017,8,5,17,45,459.0,96.5,4.7,34.0,250.5,70.14,52.52
2017,8,5,18,0,412.0,85.0,4.7,34.0,199.0,62.68,46.37
2017,8,5,18,15,338.0,71.5,4.65,33.5,151.0,53.36,38.56
2017,8,5,18,30,264.0,58.0,4.6,33.0,103.0,43.79,30.29
2017,8,5,18,45,171.5,40.0,4.55,32.5,65.0,30.55,18.66
2017,8,5,19,0,79.0,22.0,4.5,32.0,27.0,17.37,1.89
2017,8,5,19,15,39.5,11.0,4.55,31.5,13.5,9.39,0.0
2017,8,5,19,30,0.0,0.0,4.6,31.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,4.7,31.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,4.8,30.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,4.85,30.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.9,30.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.85,29.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.8,29.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.8,28.5,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,6,6,15,77.0,22.5,3.6,26.5,31.5,103.96,49.59
2017,8,6,6,30,154.0,45.0,3.8,27.0,63.0,205.5,157.76
2017,8,6,6,45,238.5,61.5,4.05,27.5,107.0,313.44,248.35
2017,8,6,7,0,323.0,78.0,4.3,28.0,151.0,411.16,328.2
2017,8,6,7,15,174.5,99.5,4.45,28.5,140.5,296.73,236.58
2017,8,6,7,30,26.0,121.0,4.6,29.0,130.0,154.27,119.32
2017,8,6,7,45,13.0,125.0,4.75,29.5,129.5,127.28,97.07
2017,8,6,8,0,0.0,129.0,4.9,30.0,129.0,115.71,86.84
2017,8,6,8,15,0.0,133.5,4.9,30.5,133.5,117.79,87.98
2017,8,6,8,30,0.0,138.0,4.9,31.0,138.0,120.45,89.54
2017,8,6,8,45,16.0,190.5,4.95,31.5,200.5,187.35,141.43
2017,8,6,9,0,32.0,243.0,5.0,32.0,263.0,275.66,208.12
2017,8,6,9,15,55.5,281.0,4.95,32.0,319.0,337.64,254.34
2017,8,6,9,30,79.0,319.0,4.9,32.0,375.0,398.55,298.95
2017,8,6,9,45,64.5,328.5,4.9,32.5,376.0,387.88,289.03
2017,8,6,10,0,50.0,338.0,4.9,33.0,377.0,377.37,279.56
2017,8,6,10,15,95.0,377.0,4.85,33.5,456.0,457.15,337.17
2017,8,6,10,30,140.0,416.0,4.8,34.0,535.0,553.08,404.14
2017,8,6,10,45,105.5,418.5,4.8,34.5,510.5,494.28,360.17
2017,8,6,11,0,71.0,421.0,4.8,35.0,486.0,455.72,330.84
2017,8,6,11,15,115.5,447.0,4.75,35.5,554.5,527.62,381.07
2017,8,6,11,30,160.0,473.0,4.7,36.0,623.0,579.03,415.82
2017,8,6,11,45,205.0,476.0,4.7,36.5,671.0,605.51,433.39
2017,8,6,12,0,250.0,479.0,4.7,37.0,719.0,634.55,452.39
2017,8,6,12,15,281.5,451.5,4.7,37.0,723.5,614.12,438.77
2017,8,6,12,30,313.0,424.0,4.7,37.0,728.0,591.65,423.69
2017,8,6,12,45,266.5,456.5,4.7,37.0,715.0,560.17,400.48
2017,8,6,13,0,220.0,489.0,4.7,37.0,702.0,533.71,380.82
2017,8,6,13,15,191.0,485.5,4.65,37.0,669.0,493.16,351.9
2017,8,6,13,30,162.0,482.0,4.6,37.0,636.0,455.45,324.95
2017,8,6,13,45,179.5,455.5,4.6,37.0,623.0,428.19,305.39
2017,8,6,14,0,197.0,429.0,4.6,37.0,610.0,400.03,284.67
2017,8,6,14,15,247.0,420.0,4.55,37.0,640.0,382.91,270.64
2017,8,6,14,30,297.0,411.0,4.5,37.0,670.0,370.31,258.84
2017,8,6,14,45,510.0,292.5,4.5,37.0,717.0,319.06,213.69
2017,8,6,15,0,723.0,174.0,4.5,37.0,764.0,248.68,151.94
2017,8,6,15,15,709.5,170.5,4.45,36.5,725.0,197.23,114.15
2017,8,6,15,30,696.0,167.0,4.4,36.0,686.0,147.53,84.09
2017,8,6,15,45,676.0,163.5,4.35,36.0,641.5,99.61,74.01
2017,8,6,16,0,656.0,160.0,4.3,36.0,597.0,97.89,72.9
2017,8,6,16,15,632.5,154.5,4.25,35.5,549.0,97.53,73.01
2017,8,6,16,30,609.0,149.0,4.2,35.0,501.0,97.03,73.02
2017,8,6,16,45,578.0,142.0,4.2,35.0,449.5,95.24,71.85
2017,8,6,17,0,547.0,135.0,4.2,35.0,398.0,92.68,70.06
2017,8,6,17,15,507.0,126.0,4.05,34.5,346.0,87.91,66.59
2017,8,6,17,30,467.0,117.0,3.9,34.0,294.0,82.93,62.88
2017,8,6,17,45,415.0,104.5,3.75,33.5,243.0,75.23,56.81
2017,8,6,18,0,363.0,92.0,3.6,33.0,192.0,67.23,50.32
2017,8,6,18,15,289.5,76.5,3.6,32.5,144.5,56.67,41.45
2017,8,6,18,30,216.0,61.0,3.6,32.0,97.0,46.53,32.64
2017,8,6,18,45,130.5,40.5,3.65,31.5,60.0,31.31,19.28
2017,8,6,19,0,45.0,20.0,3.7,31.0,23.0,16.2,0.09
2017,8,6,19,15,22.5,10.0,3.8,30.5,11.5,8.54,0.0
2017,8,6,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,1.5,3.8,26.0,1.5,1.23,0.0
2017,8,7,6,30,0.0,3.0,3.9,26.0,3.0,2.46,0.0
2017,8,7,6,45,0.0,5.0,4.0,26.0,5.0,4.1,0.0
2017,8,7,7,0,0.0,7.0,4.1,26.0,7.0,5.75,0.0
2017,8,7,7,15,0.0,9.5,4.1,26.0,9.5,7.81,0.78
2017,8,7,7,30,0.0,12.0,4.1,26.0,12.0,9.87,2.49
2017,8,7,7,45,0.0,29.0,4.15,26.0,29.0,23.93,14.03
2017,8,7,8,0,0.0,46.0,4.2,26.0,46.0,38.05,25.5
2017,8,7,8,15,0.0,35.0,4.2,26.0,35.0,28.94,17.97
2017,8,7,8,30,0.0,24.0,4.2,26.0,24.0,19.84,10.5
2017,8,7,8,45,0.0,41.0,4.25,26.0,41.0,33.97,21.88
2017,8,7,9,0,0.0,58.0,4.3,26.0,58.0,48.15,33.19
2017,8,7,9,15,0.0,53.0,4.25,26.0,53.0,44.02,29.76
2017,8,7,9,30,0.0,48.0,4.2,26.0,48.0,39.89,26.36
2017,8,7,9,45,0.0,71.0,4.2,26.5,71.0,59.14,41.52
2017,8,7,10,0,0.0,94.0,4.2,27.0,94.0,78.53,56.59
2017,8,7,10,15,4.5,156.0,4.05,27.0,160.0,137.1,102.34
2017,8,7,10,30,9.0,218.0,3.9,27.0,226.0,196.31,147.74
2017,8,7,10,45,8.0,200.0,3.75,27.0,207.5,178.49,133.74
2017,8,7,11,0,7.0,182.0,3.6,27.0,189.0,161.16,120.26
2017,8,7,11,15,8.5,199.0,3.45,27.0,207.5,176.72,132.07
2017,8,7,11,30,10.0,216.0,3.3,27.0,226.0,191.98,143.52
2017,8,7,11,45,13.0,259.5,3.15,27.0,272.5,230.87,172.76
2017,8,7,12,0,16.0,303.0,3.0,27.0,319.0,268.85,200.92
2017,8,7,12,15,26.0,356.5,2.9,27.0,382.5,324.84,242.19
2017,8,7,12,30,36.0,410.0,2.8,27.0,446.0,371.0,275.58
2017,8,7,12,45,35.0,405.0,2.7,27.0,439.5,358.98,266.42
2017,8,7,13,0,34.0,400.0,2.6,27.0,433.0,347.2,257.67
2017,8,7,13,15,33.0,393.5,2.5,27.0,425.5,334.55,248.3
2017,8,7,13,30,32.0,387.0,2.4,27.0,418.0,322.26,239.19
2017,8,7,13,45,39.5,395.0,2.35,27.0,432.0,324.78,240.96
2017,8,7,14,0,47.0,403.0,2.3,27.0,446.0,325.9,241.55
2017,8,7,14,15,92.0,416.0,2.15,27.0,497.5,342.82,252.83
2017,8,7,14,30,137.0,429.0,2.0,27.0,549.0,341.36,249.85
2017,8,7,14,45,184.5,408.5,1.95,27.0,563.0,325.44,235.83
2017,8,7,15,0,232.0,388.0,1.9,27.0,577.0,304.46,217.79
2017,8,7,15,15,130.0,337.0,1.8,27.0,442.5,241.12,175.03
2017,8,7,15,30,28.0,286.0,1.7,27.0,308.0,203.78,151.94
2017,8,7,15,45,43.0,284.5,1.65,27.5,315.0,196.29,154.06
2017,8,7,16,0,58.0,283.0,1.6,28.0,322.0,194.6,152.84
2017,8,7,16,15,211.5,252.5,1.45,28.0,377.0,169.8,133.46
2017,8,7,16,30,365.0,222.0,1.3,28.0,432.0,146.3,114.99
2017,8,7,16,45,360.5,199.0,1.15,28.0,389.5,134.29,105.67
2017,8,7,17,0,356.0,176.0,1.0,28.0,347.0,121.59,95.66
2017,8,7,17,15,341.5,154.5,0.85,27.5,302.0,108.98,85.81
2017,8,7,17,30,327.0,133.0,0.7,27.0,257.0,95.76,75.28
2017,8,7,17,45,299.5,114.0,0.55,27.0,213.0,83.44,65.14
2017,8,7,18,0,272.0,95.0,0.4,27.0,169.0,70.66,54.4
2017,8,7,18,15,225.0,76.0,0.4,26.5,127.5,57.3,43.04
2017,8,7,18,30,178.0,57.0,0.4,26.0,86.0,43.59,31.06
2017,8,7,18,45,109.5,38.0,0.4,26.0,53.5,29.46,18.26
2017,8,7,19,0,41.0,19.0,0.4,26.0,21.0,15.42,0.0
2017,8,7,19,15,20.5,9.5,0.4,25.5,10.5,8.11,0.0
2017,8,7,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,8,8,6,15,117.5,19.0,3.0,23.5,32.5,140.06,57.38
2017,8,8,6,30,235.0,38.0,3.1,24.0,65.0,272.68,211.76
2017,8,8,6,45,325.5,50.5,3.25,24.5,111.0,366.37,293.29
2017,8,8,7,0,416.0,63.0,3.4,25.0,157.0,474.07,380.25
2017,8,8,7,15,311.5,94.0,3.5,25.5,175.5,429.34,345.04
2017,8,8,7,30,207.0,125.0,3.6,26.0,194.0,361.21,289.38
2017,8,8,7,45,153.0,152.0,3.7,26.5,208.0,326.73,260.14
2017,8,8,8,0,99.0,179.0,3.8,27.0,222.0,287.32,226.52
2017,8,8,8,15,57.5,183.0,3.8,27.5,209.0,245.8,191.65
2017,8,8,8,30,16.0,187.0,3.8,28.0,196.0,187.01,143.29
2017,8,8,8,45,18.5,206.0,3.85,28.5,217.5,206.16,157.5
2017,8,8,9,0,21.0,225.0,3.9,29.0,239.0,225.2,171.3
2017,8,8,9,15,56.5,274.0,3.95,29.5,313.5,330.9,251.41
2017,8,8,9,30,92.0,323.0,4.0,30.0,388.0,416.55,314.15
2017,8,8,9,45,88.5,342.5,4.05,30.5,409.0,427.86,320.43
2017,8,8,10,0,85.0,362.0,4.1,31.0,430.0,438.53,326.51
2017,8,8,10,15,203.5,374.5,4.2,31.0,545.0,582.53,432.1
2017,8,8,10,30,322.0,387.0,4.3,31.0,660.0,720.12,529.04
2017,8,8,10,45,189.5,396.5,4.4,31.5,559.0,570.55,419.78
2017,8,8,11,0,57.0,406.0,4.5,32.0,458.0,427.91,314.02
2017,8,8,11,15,155.0,433.5,4.6,32.0,578.0,550.66,403.92
2017,8,8,11,30,253.0,461.0,4.7,32.0,698.0,661.18,481.96
2017,8,8,11,45,268.5,447.0,4.8,32.0,702.0,642.31,468.73
2017,8,8,12,0,284.0,433.0,4.9,32.0,706.0,621.96,454.94
2017,8,8,12,15,203.5,446.5,4.9,32.0,643.0,544.56,398.64
2017,8,8,12,30,123.0,460.0,4.9,32.0,580.0,479.02,350.42
2017,8,8,12,45,113.0,470.0,4.95,32.5,579.5,465.07,339.51
2017,8,8,13,0,103.0,480.0,5.0,33.0,579.0,453.35,330.06
2017,8,8,13,15,113.5,464.0,5.0,33.0,572.5,431.09,314.11
2017,8,8,13,30,124.0,448.0,5.0,33.0,566.0,410.59,299.21
2017,8,8,13,45,212.0,442.0,5.05,33.0,638.5,434.05,315.38
2017,8,8,14,0,300.0,436.0,5.1,33.0,711.0,437.97,316.19
2017,8,8,14,15,191.5,423.5,5.05,32.5,597.0,374.21,270.71
2017,8,8,14,30,83.0,411.0,5.0,32.0,483.0,324.62,236.71
2017,8,8,14,45,100.5,400.0,5.0,32.0,484.0,310.82,225.8
2017,8,8,15,0,118.0,389.0,5.0,32.0,485.0,281.59,203.34
2017,8,8,15,15,403.5,281.5,4.95,32.0,585.0,221.53,147.3
2017,8,8,15,30,689.0,174.0,4.9,32.0,685.0,147.74,86.9
2017,8,8,15,45,674.5,167.5,4.9,32.0,641.5,99.53,75.28
2017,8,8,16,0,660.0,161.0,4.9,32.0,598.0,98.93,75.05
2017,8,8,16,15,637.5,155.0,4.75,31.5,549.5,98.28,74.92
2017,8,8,16,30,615.0,149.0,4.6,31.0,501.0,97.47,74.67
2017,8,8,16,45,595.0,138.0,4.5,31.0,451.0,93.03,71.32
2017,8,8,17,0,575.0,127.0,4.4,31.0,401.0,88.18,67.6
2017,8,8,17,15,536.0,118.0,4.05,30.5,348.5,84.17,64.68
2017,8,8,17,30,497.0,109.0,3.7,30.0,296.0,78.05,59.92
2017,8,8,17,45,454.0,96.0,3.4,29.5,245.0,69.89,53.34
2017,8,8,18,0,411.0,83.0,3.1,29.0,194.0,61.4,46.29
2017,8,8,18,15,338.0,69.0,2.75,28.5,146.0,51.67,37.95
2017,8,8,18,30,265.0,55.0,2.4,28.0,98.0,41.68,29.14
2017,8,8,18,45,174.0,36.5,2.1,27.5,60.0,27.98,16.78
2017,8,8,19,0,83.0,18.0,1.8,27.0,22.0,13.95,0.0
2017,8,8,19,15,41.5,9.0,1.75,26.5,11.0,7.68,0.0
2017,8,8,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,9,6,15,86.5,20.5,2.4,23.5,30.5,106.01,36.34
2017,8,9,6,30,173.0,41.0,2.4,24.0,61.0,231.17,178.0
2017,8,9,6,45,251.5,58.5,2.4,24.5,105.5,320.04,254.94
2017,8,9,7,0,330.0,76.0,2.4,25.0,150.0,414.61,332.11
2017,8,9,7,15,165.0,83.5,2.45,25.5,120.5,264.85,212.91
2017,8,9,7,30,0.0,91.0,2.5,26.0,91.0,81.2,60.64
2017,8,9,7,45,34.5,132.5,2.55,26.5,147.5,171.15,134.08
2017,8,9,8,0,69.0,174.0,2.6,27.0,204.0,252.17,197.89
2017,8,9,8,15,71.0,199.5,2.6,27.5,234.0,280.35,218.18
2017,8,9,8,30,73.0,225.0,2.6,28.0,264.0,307.8,237.65
2017,8,9,8,45,372.5,185.0,2.65,28.5,414.5,620.99,475.08
2017,8,9,9,0,672.0,145.0,2.7,29.0,565.0,886.83,657.03
2017,8,9,9,15,691.0,150.0,2.7,29.5,611.5,911.07,667.53
2017,8,9,9,30,710.0,155.0,2.7,30.0,658.0,932.26,678.05
2017,8,9,9,45,728.5,157.0,2.75,30.5,700.5,946.22,684.32
2017,8,9,10,0,747.0,159.0,2.8,31.0,743.0,948.94,683.5
2017,8,9,10,15,758.5,162.0,2.8,31.0,779.5,950.47,683.15
2017,8,9,10,30,770.0,165.0,2.8,31.0,816.0,948.39,680.64
2017,8,9,10,45,780.5,165.5,2.8,31.5,845.5,939.19,672.39
2017,8,9,11,0,791.0,166.0,2.8,32.0,875.0,926.4,662.05
2017,8,9,11,15,797.0,167.5,2.75,32.0,897.0,906.85,648.52
2017,8,9,11,30,803.0,169.0,2.7,32.0,919.0,883.93,632.96
2017,8,9,11,45,500.0,313.5,2.7,32.5,783.0,729.02,524.39
2017,8,9,12,0,197.0,458.0,2.7,33.0,647.0,565.76,406.41
2017,8,9,12,15,182.0,475.5,2.65,33.0,651.5,551.86,396.68
2017,8,9,12,30,167.0,493.0,2.6,33.0,656.0,537.52,385.9
2017,8,9,12,45,231.5,480.5,2.6,33.5,705.0,554.31,397.23
2017,8,9,13,0,296.0,468.0,2.6,34.0,754.0,562.27,401.82
2017,8,9,13,15,554.0,317.5,2.5,34.0,844.5,575.73,412.37
2017,8,9,13,30,812.0,167.0,2.4,34.0,935.0,564.76,403.53
2017,8,9,13,45,576.0,295.0,2.35,34.0,834.5,489.94,347.96
2017,8,9,14,0,340.0,423.0,2.3,34.0,734.0,446.03,315.86
2017,8,9,14,15,214.5,418.5,2.25,34.0,613.0,379.11,269.02
2017,8,9,14,30,89.0,414.0,2.2,34.0,492.0,327.99,234.7
2017,8,9,14,45,192.0,393.5,2.2,34.0,552.0,317.59,223.72
2017,8,9,15,0,295.0,373.0,2.2,34.0,612.0,293.63,201.78
2017,8,9,15,15,531.5,254.0,2.15,34.0,658.0,222.08,140.46
2017,8,9,15,30,768.0,135.0,2.1,34.0,704.0,136.94,75.83
2017,8,9,15,45,563.0,202.0,2.1,34.0,605.0,118.56,89.57
2017,8,9,16,0,358.0,269.0,2.1,34.0,506.0,168.58,129.3
2017,8,9,16,15,332.5,251.0,2.05,33.5,457.0,160.3,123.34
2017,8,9,16,30,307.0,233.0,2.0,33.0,408.0,151.52,117.06
2017,8,9,16,45,478.0,168.5,1.95,33.0,410.0,110.89,84.94
2017,8,9,17,0,649.0,104.0,1.9,33.0,412.0,73.08,54.6
2017,8,9,17,15,612.0,97.0,1.7,32.5,358.0,69.8,52.27
2017,8,9,17,30,575.0,90.0,1.5,32.0,304.0,66.35,49.7
2017,8,9,17,45,525.0,81.0,1.3,31.5,251.0,61.07,45.52
2017,8,9,18,0,475.0,72.0,1.1,31.0,198.0,55.58,41.01
2017,8,9,18,15,399.5,60.5,1.0,30.0,149.0,47.63,34.31
2017,8,9,18,30,324.0,49.0,0.9,29.0,100.0,37.56,25.57
2017,8,9,18,45,216.5,33.0,0.85,28.5,61.0,25.5,14.61
2017,8,9,19,0,109.0,17.0,0.8,28.0,22.0,13.23,0.0
2017,8,9,19,15,54.5,8.5,0.8,27.5,11.0,7.26,0.0
2017,8,9,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,10,6,15,92.0,20.0,1.65,24.5,30.0,122.94,34.75
2017,8,10,6,30,184.0,40.0,1.8,25.0,60.0,238.28,182.03
2017,8,10,6,45,282.5,54.0,2.0,26.0,106.0,338.06,267.31
2017,8,10,7,0,381.0,68.0,2.2,27.0,152.0,445.77,353.26
2017,8,10,7,15,444.0,78.0,2.25,27.5,203.5,522.66,411.82
2017,8,10,7,30,507.0,88.0,2.3,28.0,255.0,611.69,476.46
2017,8,10,7,45,557.5,94.5,2.35,28.5,309.0,678.96,522.57
2017,8,10,8,0,608.0,101.0,2.4,29.0,363.0,746.18,566.98
2017,8,10,8,15,639.5,106.5,2.35,29.5,416.0,793.11,595.35
2017,8,10,8,30,671.0,112.0,2.3,30.0,469.0,838.39,621.89
2017,8,10,8,45,697.0,116.0,2.3,30.5,520.0,874.23,641.92
2017,8,10,9,0,723.0,120.0,2.3,31.0,571.0,907.6,660.1
2017,8,10,9,15,741.0,124.0,2.25,31.5,617.5,923.79,666.52
2017,8,10,9,30,759.0,128.0,2.2,32.0,664.0,943.41,675.3
2017,8,10,9,45,772.5,131.0,2.15,32.5,706.0,953.96,678.28
2017,8,10,10,0,786.0,134.0,2.1,33.0,748.0,961.0,679.24
2017,8,10,10,15,796.0,136.5,2.05,33.5,784.0,960.41,675.59
2017,8,10,10,30,806.0,139.0,2.0,34.0,820.0,956.2,669.92
2017,8,10,10,45,813.5,141.0,1.95,34.5,849.0,945.39,660.37
2017,8,10,11,0,821.0,143.0,1.9,35.0,878.0,918.44,641.04
2017,8,10,11,15,826.0,144.5,1.9,35.0,899.5,898.28,628.06
2017,8,10,11,30,831.0,146.0,1.9,35.0,921.0,874.85,613.02
2017,8,10,11,45,622.0,278.5,1.9,35.5,863.5,801.0,561.68
2017,8,10,12,0,413.0,411.0,1.9,36.0,806.0,712.2,498.19
2017,8,10,12,15,455.0,373.0,1.9,36.0,810.5,685.46,481.94
2017,8,10,12,30,497.0,335.0,1.9,36.0,815.0,655.14,462.45
2017,8,10,12,45,665.0,243.5,1.95,36.0,884.5,662.62,469.45
2017,8,10,13,0,833.0,152.0,2.0,36.0,954.0,653.23,463.82
2017,8,10,13,15,830.5,151.0,2.05,36.0,943.0,606.47,430.13
2017,8,10,13,30,828.0,150.0,2.1,36.0,932.0,558.56,394.88
2017,8,10,13,45,826.5,147.0,2.15,36.0,914.0,508.81,357.22
2017,8,10,14,0,825.0,144.0,2.2,36.0,896.0,458.1,317.68
2017,8,10,14,15,818.0,142.0,2.25,36.0,869.5,401.15,272.69
2017,8,10,14,30,811.0,140.0,2.3,36.0,843.0,346.8,228.57
2017,8,10,14,45,798.0,140.0,2.35,36.0,809.0,292.53,184.43
2017,8,10,15,0,785.0,140.0,2.4,36.0,775.0,239.41,142.3
2017,8,10,15,15,772.5,137.0,2.45,35.5,735.0,185.79,103.65
2017,8,10,15,30,760.0,134.0,2.5,35.0,695.0,133.73,74.05
2017,8,10,15,45,741.5,131.5,2.55,35.0,650.0,88.93,65.8
2017,8,10,16,0,723.0,129.0,2.6,35.0,605.0,81.13,59.82
2017,8,10,16,15,701.0,124.5,2.6,34.5,555.5,80.49,59.65
2017,8,10,16,30,679.0,120.0,2.6,34.0,506.0,79.73,59.38
2017,8,10,16,45,645.5,116.0,2.6,34.0,453.5,79.01,59.02
2017,8,10,17,0,612.0,112.0,2.6,34.0,401.0,78.27,58.65
2017,8,10,17,15,572.5,104.5,2.4,33.5,347.5,74.88,56.22
2017,8,10,17,30,533.0,97.0,2.2,33.0,294.0,71.32,53.59
2017,8,10,17,45,472.5,88.5,2.05,32.5,241.0,65.01,48.59
2017,8,10,18,0,412.0,80.0,1.9,32.0,188.0,59.38,43.98
2017,8,10,18,15,333.0,66.5,1.8,31.5,140.5,49.9,35.94
2017,8,10,18,30,254.0,53.0,1.7,31.0,93.0,40.21,27.45
2017,8,10,18,45,152.0,35.0,1.65,30.5,56.0,26.83,15.32
2017,8,10,19,0,50.0,17.0,1.6,30.0,19.0,13.51,0.0
2017,8,10,19,15,25.0,8.5,1.75,29.5,9.5,7.26,0.0
2017,8,10,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.05,29.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,11,6,15,104.5,19.0,2.0,25.5,30.5,129.32,27.13
2017,8,11,6,30,209.0,38.0,2.2,26.0,61.0,254.21,193.46
2017,8,11,6,45,315.0,49.5,2.4,26.5,107.0,356.97,282.23
2017,8,11,7,0,421.0,61.0,2.6,27.0,153.0,475.63,376.64
2017,8,11,7,15,484.5,70.0,2.65,27.5,205.5,555.61,437.45
2017,8,11,7,30,548.0,79.0,2.7,28.0,258.0,637.56,496.75
2017,8,11,7,45,599.0,83.5,2.8,29.0,313.0,703.32,540.93
2017,8,11,8,0,650.0,88.0,2.9,30.0,368.0,769.08,583.34
2017,8,11,8,15,680.5,93.0,2.95,30.5,421.0,815.1,611.65
2017,8,11,8,30,711.0,98.0,3.0,31.0,474.0,859.42,638.25
2017,8,11,8,45,735.0,101.0,3.05,31.5,525.5,887.26,653.36
2017,8,11,9,0,759.0,104.0,3.1,32.0,577.0,918.17,670.47
2017,8,11,9,15,776.0,107.5,3.1,32.5,623.5,939.64,680.9
