Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,9,30,793.0,111.0,3.1,33.0,670.0,957.85,689.29
2017,8,11,9,45,806.5,113.0,3.1,33.5,712.0,967.31,692.13
2017,8,11,10,0,820.0,115.0,3.1,34.0,754.0,960.86,685.01
2017,8,11,10,15,829.5,117.0,3.0,34.0,790.0,959.43,682.09
2017,8,11,10,30,839.0,119.0,2.9,34.0,826.0,954.42,677.0
2017,8,11,10,45,848.0,119.0,2.85,34.5,855.5,943.3,667.23
2017,8,11,11,0,857.0,119.0,2.8,35.0,885.0,928.65,655.45
2017,8,11,11,15,861.5,120.5,2.75,35.0,907.0,907.75,641.25
2017,8,11,11,30,866.0,122.0,2.7,35.0,929.0,883.51,625.04
2017,8,11,11,45,633.5,268.0,2.7,35.5,863.0,800.95,567.54
2017,8,11,12,0,401.0,414.0,2.7,36.0,797.0,699.06,493.91
2017,8,11,12,15,442.5,376.5,2.65,36.0,802.0,677.99,480.76
2017,8,11,12,30,484.0,339.0,2.6,36.0,807.0,648.11,460.98
2017,8,11,12,45,666.5,240.0,2.6,36.5,881.5,659.89,469.88
2017,8,11,13,0,849.0,141.0,2.6,37.0,956.0,654.36,465.61
2017,8,11,13,15,846.5,140.0,2.55,37.0,945.5,606.92,430.75
2017,8,11,13,30,844.0,139.0,2.5,37.0,935.0,558.28,394.4
2017,8,11,13,45,841.5,137.0,2.5,37.0,916.5,507.9,355.97
2017,8,11,14,0,839.0,135.0,2.5,37.0,898.0,456.63,315.74
2017,8,11,14,15,832.5,133.0,2.45,37.0,871.5,403.13,272.82
2017,8,11,14,30,826.0,131.0,2.4,37.0,845.0,349.5,229.04
2017,8,11,14,45,813.5,131.0,2.4,37.0,811.0,288.63,180.19
2017,8,11,15,0,801.0,131.0,2.4,37.0,777.0,234.71,137.58
2017,8,11,15,15,789.0,128.5,2.4,36.5,737.5,180.55,98.83
2017,8,11,15,30,777.0,126.0,2.4,36.0,698.0,127.87,69.49
2017,8,11,15,45,763.5,121.5,2.4,36.0,653.5,83.18,60.96
2017,8,11,16,0,750.0,117.0,2.4,36.0,609.0,82.31,60.5
2017,8,11,16,15,729.5,113.0,2.4,35.5,559.5,81.49,60.18
2017,8,11,16,30,709.0,109.0,2.4,35.0,510.0,73.33,53.97
2017,8,11,16,45,683.5,103.0,2.4,35.0,458.5,71.06,52.34
2017,8,11,17,0,658.0,97.0,2.4,35.0,407.0,68.59,50.55
2017,8,11,17,15,621.0,91.0,2.15,34.5,353.0,65.82,48.59
2017,8,11,17,30,584.0,85.0,1.9,34.0,299.0,62.92,46.47
2017,8,11,17,45,533.5,76.5,1.65,33.5,246.0,57.86,42.48
2017,8,11,18,0,483.0,68.0,1.4,33.0,193.0,52.61,38.18
2017,8,11,18,15,404.0,57.0,1.3,32.0,144.0,44.94,31.73
2017,8,11,18,30,325.0,46.0,1.2,31.0,95.0,35.38,23.46
2017,8,11,18,45,162.5,33.0,1.15,30.5,57.5,25.37,14.02
2017,8,11,19,0,0.0,20.0,1.1,30.0,20.0,15.92,0.0
2017,8,11,19,15,0.0,10.0,1.15,29.5,10.0,8.54,0.0
2017,8,11,19,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.6,28.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,12,6,15,95.5,19.0,2.5,25.5,29.5,122.36,14.78
2017,8,12,6,30,191.0,38.0,2.8,26.0,59.0,240.96,182.85
2017,8,12,6,45,299.5,50.5,3.15,26.5,105.0,346.45,274.55
2017,8,12,7,0,408.0,63.0,3.5,27.0,151.0,466.81,371.56
2017,8,12,7,15,472.5,72.0,3.5,27.5,203.5,547.47,433.6
2017,8,12,7,30,537.0,81.0,3.5,28.0,256.0,630.04,494.04
2017,8,12,7,45,593.0,85.0,3.5,29.0,311.5,699.59,541.22
2017,8,12,8,0,649.0,89.0,3.5,30.0,367.0,769.31,586.45
2017,8,12,8,15,680.0,94.0,3.4,30.5,420.5,815.77,614.59
2017,8,12,8,30,711.0,99.0,3.3,31.0,474.0,860.54,640.85
2017,8,12,8,45,739.5,100.5,3.2,31.5,526.5,890.86,656.78
2017,8,12,9,0,768.0,102.0,3.1,32.0,579.0,924.48,674.67
2017,8,12,9,15,785.0,105.0,3.05,32.5,626.0,945.36,684.28
2017,8,12,9,30,802.0,108.0,3.0,33.0,673.0,962.97,691.86
2017,8,12,9,45,817.0,109.0,2.95,33.5,716.0,960.44,686.61
2017,8,12,10,0,832.0,110.0,2.9,34.0,759.0,966.93,687.48
2017,8,12,10,15,841.5,112.0,2.9,34.5,795.0,965.45,683.75
2017,8,12,10,30,851.0,114.0,2.9,35.0,831.0,960.34,677.97
2017,8,12,10,45,860.0,114.5,2.95,35.5,860.5,949.56,669.19
2017,8,12,11,0,869.0,115.0,3.0,36.0,890.0,935.17,658.32
2017,8,12,11,15,873.5,116.0,3.05,36.0,912.0,913.55,644.36
2017,8,12,11,30,878.0,117.0,3.1,36.0,934.0,888.56,628.34
2017,8,12,11,45,886.0,114.0,3.15,36.5,949.0,859.72,608.59
2017,8,12,12,0,894.0,111.0,3.2,37.0,964.0,827.7,586.84
2017,8,12,12,15,895.0,111.0,3.2,37.0,969.5,789.76,562.17
2017,8,12,12,30,896.0,111.0,3.2,37.0,975.0,749.35,535.54
2017,8,12,12,45,895.5,110.5,3.25,37.5,972.0,705.28,503.65
2017,8,12,13,0,895.0,110.0,3.3,38.0,969.0,659.32,469.85
2017,8,12,13,15,893.0,109.5,3.3,38.0,958.0,610.76,434.28
2017,8,12,13,30,891.0,109.0,3.3,38.0,947.0,560.78,396.74
2017,8,12,13,45,886.5,108.5,3.3,38.0,928.0,508.32,356.37
2017,8,12,14,0,882.0,108.0,3.3,38.0,909.0,455.05,314.25
2017,8,12,14,15,876.5,106.5,3.25,38.0,882.5,400.09,269.78
2017,8,12,14,30,871.0,105.0,3.2,38.0,856.0,344.83,224.29
2017,8,12,14,45,856.5,107.0,3.2,38.0,821.0,289.47,178.99
2017,8,12,15,0,842.0,109.0,3.2,38.0,786.0,235.17,135.99
2017,8,12,15,15,831.0,107.0,3.15,37.5,746.5,180.15,96.83
2017,8,12,15,30,820.0,105.0,3.1,37.0,707.0,126.29,67.66
2017,8,12,15,45,805.0,102.5,3.1,37.0,661.5,72.39,52.2
2017,8,12,16,0,790.0,100.0,3.1,37.0,616.0,72.22,52.27
2017,8,12,16,15,770.5,96.5,3.05,36.5,566.5,71.24,51.78
2017,8,12,16,30,751.0,93.0,3.0,36.0,517.0,70.15,51.21
2017,8,12,16,45,723.5,89.5,3.0,36.0,464.0,68.84,50.35
2017,8,12,17,0,696.0,86.0,3.0,36.0,411.0,61.75,44.8
2017,8,12,17,15,659.5,80.5,2.75,35.5,356.5,58.96,42.8
2017,8,12,17,30,623.0,75.0,2.5,35.0,302.0,56.05,40.65
2017,8,12,17,45,569.0,68.5,2.25,34.5,248.5,52.13,37.58
2017,8,12,18,0,515.0,62.0,2.0,34.0,195.0,48.14,34.32
2017,8,12,18,15,433.5,52.5,2.15,33.0,145.0,41.47,28.7
2017,8,12,18,30,352.0,43.0,2.3,32.0,95.0,34.67,22.71
2017,8,12,18,45,221.5,29.0,2.45,31.0,57.0,22.52,11.58
2017,8,12,19,0,91.0,15.0,2.6,30.0,19.0,12.8,0.0
2017,8,12,19,15,45.5,7.5,3.0,30.0,9.5,0.0,0.0
2017,8,12,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,6,15,99.0,18.5,3.55,26.0,29.0,123.34,2.41
2017,8,13,6,30,198.0,37.0,3.7,26.0,58.0,244.95,185.65
2017,8,13,6,45,322.5,47.0,3.85,26.5,106.0,359.2,285.07
2017,8,13,7,0,447.0,57.0,4.0,27.0,154.0,492.45,391.78
2017,8,13,7,15,511.5,65.5,4.05,27.5,207.0,573.2,453.99
2017,8,13,7,30,576.0,74.0,4.1,28.0,260.0,656.03,514.78
2017,8,13,7,45,633.5,76.0,4.15,28.5,316.5,724.83,562.65
2017,8,13,8,0,691.0,78.0,4.2,29.0,373.0,788.63,605.2
2017,8,13,8,15,720.5,82.5,4.25,29.5,427.5,834.29,633.75
2017,8,13,8,30,750.0,87.0,4.3,30.0,482.0,878.0,660.37
2017,8,13,8,45,777.0,88.0,4.35,30.5,534.5,912.4,680.16
2017,8,13,9,0,804.0,89.0,4.4,31.0,587.0,944.13,697.97
2017,8,13,9,15,820.0,92.0,4.35,31.5,635.0,952.59,699.65
2017,8,13,9,30,836.0,95.0,4.3,32.0,683.0,969.46,707.17
2017,8,13,9,45,850.0,96.0,4.3,33.0,726.0,978.53,708.4
2017,8,13,10,0,864.0,97.0,4.3,34.0,769.0,984.06,707.49
2017,8,13,10,15,873.0,99.0,4.2,34.0,805.5,982.03,704.22
2017,8,13,10,30,882.0,101.0,4.1,34.0,842.0,976.28,698.77
2017,8,13,10,45,890.0,101.0,4.05,34.5,871.5,963.75,688.0
2017,8,13,11,0,898.0,101.0,4.0,35.0,901.0,947.56,675.11
2017,8,13,11,15,902.5,102.0,3.95,35.0,923.0,925.53,660.02
2017,8,13,11,30,907.0,103.0,3.9,35.0,945.0,900.04,642.81
2017,8,13,11,45,899.0,111.0,3.85,35.5,956.5,866.93,619.44
2017,8,13,12,0,891.0,119.0,3.8,36.0,968.0,830.97,594.32
2017,8,13,12,15,892.0,119.0,3.75,36.5,973.5,792.84,567.84
2017,8,13,12,30,893.0,119.0,3.7,37.0,979.0,752.26,539.26
2017,8,13,12,45,893.5,118.0,3.65,37.5,976.5,708.34,506.9
2017,8,13,13,0,894.0,117.0,3.6,38.0,974.0,662.48,472.69
2017,8,13,13,15,891.5,116.5,3.55,38.0,962.5,613.44,436.55
2017,8,13,13,30,889.0,116.0,3.5,38.0,951.0,563.04,398.51
2017,8,13,13,45,885.0,115.0,3.5,38.0,932.0,510.38,357.93
2017,8,13,14,0,881.0,114.0,3.5,38.0,913.0,456.86,315.56
2017,8,13,14,15,874.5,112.5,3.45,38.0,885.5,401.43,270.7
2017,8,13,14,30,868.0,111.0,3.4,38.0,858.0,345.81,224.95
2017,8,13,14,45,856.5,111.0,3.4,38.0,823.0,289.93,179.2
2017,8,13,15,0,845.0,111.0,3.4,38.0,788.0,234.82,135.59
2017,8,13,15,15,833.5,108.5,3.35,38.0,747.5,179.17,96.04
2017,8,13,15,30,822.0,106.0,3.3,38.0,707.0,124.76,66.98
2017,8,13,15,45,805.5,104.0,3.25,38.0,661.0,73.41,52.78
2017,8,13,16,0,789.0,102.0,3.2,38.0,615.0,73.57,53.11
2017,8,13,16,15,768.5,98.5,3.1,37.5,565.0,72.62,52.66
2017,8,13,16,30,748.0,95.0,3.0,37.0,515.0,71.57,52.13
2017,8,13,16,45,718.0,91.5,2.95,36.5,461.0,70.29,51.41
2017,8,13,17,0,688.0,88.0,2.9,36.0,407.0,63.07,45.88
2017,8,13,17,15,650.5,82.5,2.6,35.5,352.5,60.33,43.93
2017,8,13,17,30,613.0,77.0,2.3,35.0,298.0,57.49,41.84
2017,8,13,17,45,553.0,70.5,2.05,34.5,244.0,53.6,38.79
2017,8,13,18,0,493.0,64.0,1.8,34.0,190.0,49.67,35.57
2017,8,13,18,15,411.0,53.5,1.95,33.0,140.5,42.26,29.33
2017,8,13,18,30,329.0,43.0,2.1,32.0,91.0,34.67,22.67
2017,8,13,18,45,201.0,28.5,2.25,31.5,53.5,22.1,10.99
2017,8,13,19,0,73.0,14.0,2.4,31.0,16.0,11.95,0.0
2017,8,13,19,15,36.5,7.0,2.8,30.5,8.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,14,6,15,16.0,18.0,3.85,25.0,20.0,31.65,0.0
2017,8,14,6,30,32.0,36.0,4.1,25.0,40.0,69.97,49.24
2017,8,14,6,45,81.0,58.5,4.35,25.5,74.0,151.46,118.41
2017,8,14,7,0,130.0,81.0,4.6,26.0,108.0,220.6,176.74
2017,8,14,7,15,165.0,101.0,4.65,26.5,147.0,275.31,221.87
2017,8,14,7,30,200.0,121.0,4.7,27.0,186.0,350.45,281.25
2017,8,14,7,45,353.0,121.0,4.8,27.5,261.5,513.26,409.04
2017,8,14,8,0,506.0,121.0,4.9,28.0,337.0,663.02,520.28
2017,8,14,8,15,605.5,112.0,4.9,28.5,405.5,766.16,591.68
2017,8,14,8,30,705.0,103.0,4.9,29.0,474.0,859.4,653.74
2017,8,14,8,45,738.5,103.5,4.95,29.5,527.5,892.83,673.09
2017,8,14,9,0,772.0,104.0,5.0,30.0,581.0,930.2,695.24
2017,8,14,9,15,676.5,158.0,5.0,30.5,600.5,904.0,673.67
2017,8,14,9,30,581.0,212.0,5.0,31.0,620.0,861.42,641.08
2017,8,14,9,45,710.0,161.5,5.0,31.5,691.0,930.53,685.73
2017,8,14,10,0,839.0,111.0,5.0,32.0,762.0,973.84,711.24
2017,8,14,10,15,848.5,113.0,4.9,32.5,798.5,972.12,706.24
2017,8,14,10,30,858.0,115.0,4.8,33.0,835.0,966.73,699.3
2017,8,14,10,45,866.5,115.0,4.75,33.5,864.5,954.67,688.57
2017,8,14,11,0,875.0,115.0,4.7,34.0,894.0,939.01,675.88
2017,8,14,11,15,879.0,116.5,4.55,34.0,915.5,917.1,660.23
2017,8,14,11,30,883.0,118.0,4.4,34.0,937.0,891.8,642.51
2017,8,14,11,45,647.0,264.0,4.3,34.5,869.0,806.31,581.15
2017,8,14,12,0,411.0,410.0,4.2,35.0,801.0,707.17,506.99
2017,8,14,12,15,447.5,377.5,4.1,35.0,805.5,680.43,489.39
2017,8,14,12,30,484.0,345.0,4.0,35.0,810.0,650.44,468.87
2017,8,14,12,45,683.0,234.0,3.9,35.5,888.5,663.04,478.43
2017,8,14,13,0,882.0,123.0,3.8,36.0,967.0,657.84,474.11
2017,8,14,13,15,879.5,122.0,3.7,36.0,955.0,608.83,437.27
2017,8,14,13,30,877.0,121.0,3.6,36.0,943.0,558.51,398.8
2017,8,14,13,45,872.0,120.5,3.5,36.5,923.5,506.2,357.15
2017,8,14,14,0,867.0,120.0,3.4,37.0,904.0,453.14,314.07
2017,8,14,14,15,860.5,118.5,3.3,37.0,877.0,398.34,269.49
2017,8,14,14,30,854.0,117.0,3.2,37.0,850.0,343.37,224.1
2017,8,14,14,45,845.5,115.0,3.15,37.0,816.0,287.63,178.31
2017,8,14,15,0,837.0,113.0,3.1,37.0,782.0,232.38,134.5
2017,8,14,15,15,826.0,110.5,3.05,37.0,742.0,177.19,95.44
2017,8,14,15,30,815.0,108.0,3.0,37.0,702.0,123.17,67.11
2017,8,14,15,45,800.5,104.5,3.0,37.0,656.5,73.72,53.27
2017,8,14,16,0,786.0,101.0,3.0,37.0,611.0,72.97,52.88
2017,8,14,16,15,766.0,97.5,2.95,36.5,561.0,72.01,52.41
2017,8,14,16,30,746.0,94.0,2.9,36.0,511.0,70.94,51.86
2017,8,14,16,45,718.0,90.5,2.9,36.0,458.0,69.66,51.03
2017,8,14,17,0,690.0,87.0,2.9,36.0,405.0,62.51,45.44
2017,8,14,17,15,652.0,81.5,2.65,35.0,350.5,59.73,43.55
2017,8,14,17,30,614.0,76.0,2.4,34.0,296.0,56.85,41.51
2017,8,14,17,45,554.5,69.5,2.2,33.5,241.5,52.94,38.42
2017,8,14,18,0,495.0,63.0,2.0,33.0,187.0,48.98,35.15
2017,8,14,18,15,410.0,53.0,2.25,32.0,138.0,41.94,29.18
2017,8,14,18,30,325.0,43.0,2.5,31.0,89.0,34.77,22.81
2017,8,14,18,45,192.0,28.0,2.8,30.5,52.0,21.71,10.47
2017,8,14,19,0,59.0,13.0,3.1,30.0,15.0,11.1,0.0
2017,8,14,19,15,29.5,6.5,3.4,29.5,7.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,15,6,15,72.0,19.5,3.4,25.5,27.0,93.13,0.0
2017,8,15,6,30,144.0,39.0,3.6,26.0,54.0,191.68,143.31
2017,8,15,6,45,261.0,53.0,3.85,26.5,101.0,320.48,253.77
2017,8,15,7,0,378.0,67.0,4.1,27.0,148.0,442.34,353.32
2017,8,15,7,15,193.0,88.0,4.15,27.5,130.0,297.57,238.49
2017,8,15,7,30,8.0,109.0,4.2,28.0,112.0,110.69,84.24
2017,8,15,7,45,331.5,100.0,4.3,28.5,240.5,465.05,371.09
2017,8,15,8,0,655.0,91.0,4.4,29.0,369.0,777.11,599.4
2017,8,15,8,15,379.0,158.0,4.45,29.5,324.0,592.23,458.9
2017,8,15,8,30,103.0,225.0,4.5,30.0,279.0,338.73,260.99
2017,8,15,8,45,446.0,162.5,4.55,30.5,432.5,666.88,511.46
2017,8,15,9,0,789.0,100.0,4.6,31.0,586.0,942.01,699.28
2017,8,15,9,15,574.0,196.0,4.6,31.5,565.0,832.65,619.81
2017,8,15,9,30,359.0,292.0,4.6,32.0,544.0,695.85,517.23
2017,8,15,9,45,607.0,199.5,4.6,32.5,656.5,867.74,639.36
2017,8,15,10,0,855.0,107.0,4.6,33.0,769.0,984.81,713.31
2017,8,15,10,15,864.0,108.5,4.55,33.5,805.5,981.92,707.55
2017,8,15,10,30,873.0,110.0,4.5,34.0,842.0,975.35,700.4
2017,8,15,10,45,880.5,111.0,4.5,34.5,871.5,963.12,690.04
2017,8,15,11,0,888.0,112.0,4.5,35.0,901.0,947.22,677.53
2017,8,15,11,15,892.0,113.0,4.45,35.0,922.5,924.51,661.9
2017,8,15,11,30,896.0,114.0,4.4,35.0,944.0,898.39,644.19
2017,8,15,11,45,892.0,119.0,4.4,35.5,956.0,865.78,621.22
2017,8,15,12,0,888.0,124.0,4.4,36.0,968.0,830.32,596.45
2017,8,15,12,15,888.5,124.5,4.35,36.0,973.0,792.04,570.86
2017,8,15,12,30,889.0,125.0,4.3,36.0,978.0,751.33,542.76
2017,8,15,12,45,887.5,125.0,4.3,36.5,974.5,706.69,509.67
2017,8,15,13,0,886.0,125.0,4.3,37.0,971.0,660.26,474.78
2017,8,15,13,15,883.0,124.5,4.3,37.0,959.5,610.99,438.15
2017,8,15,13,30,880.0,124.0,4.3,37.0,948.0,560.44,399.64
2017,8,15,13,45,874.5,123.5,4.35,37.0,927.5,507.58,358.5
2017,8,15,14,0,869.0,123.0,4.4,37.0,907.0,454.04,315.7
2017,8,15,14,15,862.0,121.5,4.45,37.0,879.5,398.82,270.65
2017,8,15,14,30,855.0,120.0,4.5,37.0,852.0,343.49,224.79
2017,8,15,14,45,838.0,122.5,4.55,37.5,816.0,288.32,179.11
2017,8,15,15,0,821.0,125.0,4.6,38.0,780.0,226.1,130.29
2017,8,15,15,15,808.5,122.5,4.6,37.5,739.0,170.55,91.43
2017,8,15,15,30,796.0,120.0,4.6,37.0,698.0,116.52,63.57
2017,8,15,15,45,773.0,119.5,4.7,37.0,650.5,82.64,60.4
2017,8,15,16,0,750.0,119.0,4.8,37.0,603.0,84.14,61.82
2017,8,15,16,15,470.0,181.0,4.9,36.5,475.5,114.2,86.11
2017,8,15,16,30,190.0,243.0,5.0,36.0,348.0,163.67,125.89
2017,8,15,16,45,153.0,217.5,5.1,36.0,296.5,148.78,114.49
2017,8,15,17,0,116.0,192.0,5.2,36.0,245.0,133.36,102.62
2017,8,15,17,15,325.0,143.0,5.15,35.0,264.5,101.85,77.91
2017,8,15,17,30,534.0,94.0,5.1,34.0,284.0,69.72,52.12
2017,8,15,17,45,461.5,86.5,5.05,33.5,230.0,63.76,47.39
2017,8,15,18,0,389.0,79.0,5.0,33.0,176.0,58.72,43.21
2017,8,15,18,15,302.5,64.5,4.85,32.5,128.0,48.46,34.46
2017,8,15,18,30,216.0,50.0,4.7,32.0,80.0,37.98,25.24
2017,8,15,18,45,116.5,30.5,4.55,31.5,45.5,23.84,11.57
2017,8,15,19,0,17.0,11.0,4.4,31.0,11.0,9.39,0.0
2017,8,15,19,15,8.5,5.5,4.35,30.5,5.5,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.25,29.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,16,6,15,11.0,17.5,3.55,26.5,18.5,27.82,0.0
2017,8,16,6,30,22.0,35.0,3.8,27.0,37.0,61.68,41.75
2017,8,16,6,45,62.5,58.5,4.1,27.5,70.5,137.99,106.06
2017,8,16,7,0,103.0,82.0,4.4,28.0,104.0,200.79,158.66
2017,8,16,7,15,146.5,101.0,4.55,28.5,142.5,259.92,207.38
2017,8,16,7,30,190.0,120.0,4.7,29.0,181.0,340.41,271.0
2017,8,16,7,45,236.0,140.5,4.9,29.5,230.5,409.31,324.12
2017,8,16,8,0,282.0,161.0,5.1,30.0,280.0,479.25,376.54
2017,8,16,8,15,280.0,187.0,5.1,30.0,319.0,510.22,397.68
2017,8,16,8,30,278.0,213.0,5.1,30.0,358.0,539.12,417.05
2017,8,16,8,45,321.5,228.5,5.1,30.5,413.5,598.51,458.9
2017,8,16,9,0,365.0,244.0,5.1,31.0,469.0,657.27,499.21
2017,8,16,9,15,409.5,250.5,5.05,31.5,522.0,727.22,546.09
2017,8,16,9,30,454.0,257.0,5.0,32.0,575.0,774.1,576.25
2017,8,16,9,45,429.5,286.5,4.95,32.5,602.0,773.24,571.37
2017,8,16,10,0,405.0,316.0,4.9,33.0,629.0,769.31,564.81
2017,8,16,10,15,447.0,316.5,4.9,33.5,677.5,799.62,583.89
2017,8,16,10,30,489.0,317.0,4.9,34.0,726.0,826.55,600.29
2017,8,16,10,45,447.5,346.0,4.9,34.5,730.5,797.52,577.03
2017,8,16,11,0,406.0,375.0,4.9,35.0,735.0,766.63,552.99
2017,8,16,11,15,440.5,354.0,4.9,35.0,753.5,758.1,547.63
2017,8,16,11,30,475.0,333.0,4.9,35.0,772.0,746.15,539.79
2017,8,16,11,45,659.5,240.0,4.9,35.5,859.5,793.8,574.26
2017,8,16,12,0,844.0,147.0,4.9,36.0,947.0,812.74,587.23
2017,8,16,12,15,845.0,147.0,4.9,36.0,952.5,775.46,561.94
2017,8,16,12,30,846.0,147.0,4.9,36.0,958.0,735.9,533.77
2017,8,16,12,45,848.0,145.0,4.9,36.5,956.0,693.47,502.01
2017,8,16,13,0,850.0,143.0,4.9,37.0,954.0,649.16,468.4
2017,8,16,13,15,847.5,142.5,4.9,37.0,942.5,601.53,432.71
2017,8,16,13,30,845.0,142.0,4.9,37.0,931.0,552.67,395.22
2017,8,16,13,45,842.5,139.0,4.95,37.0,912.0,501.07,354.88
2017,8,16,14,0,840.0,136.0,5.0,37.0,893.0,448.6,312.76
2017,8,16,14,15,833.0,134.5,5.0,37.0,866.0,394.76,268.61
2017,8,16,14,30,826.0,133.0,5.0,37.0,839.0,340.86,223.79
2017,8,16,14,45,818.0,130.0,5.0,37.0,805.5,278.71,173.2
2017,8,16,15,0,810.0,127.0,5.0,37.0,772.0,223.15,129.17
2017,8,16,15,15,797.5,124.5,5.0,36.5,731.5,168.19,90.83
2017,8,16,15,30,785.0,122.0,5.0,36.0,691.0,114.78,63.78
2017,8,16,15,45,766.0,119.5,5.05,36.0,644.5,82.63,60.69
2017,8,16,16,0,747.0,117.0,5.1,36.0,598.0,82.9,61.11
2017,8,16,16,15,725.0,113.0,5.1,35.5,548.0,82.04,60.77
2017,8,16,16,30,703.0,109.0,5.1,35.0,498.0,73.81,54.47
2017,8,16,16,45,669.0,105.0,5.1,35.0,444.0,72.73,53.82
2017,8,16,17,0,635.0,101.0,5.1,35.0,390.0,71.62,53.13
2017,8,16,17,15,593.5,94.5,5.0,34.5,336.0,68.58,50.95
2017,8,16,17,30,552.0,88.0,4.9,34.0,282.0,65.43,48.61
2017,8,16,17,45,490.0,79.5,4.8,33.5,228.5,60.42,44.62
2017,8,16,18,0,428.0,71.0,4.7,33.0,175.0,53.36,38.76
2017,8,16,18,15,338.5,58.5,4.55,32.5,127.5,44.34,31.03
2017,8,16,18,30,249.0,46.0,4.4,32.0,80.0,35.16,22.9
2017,8,16,18,45,136.0,28.0,4.25,31.5,45.5,21.6,9.5
2017,8,16,19,0,23.0,10.0,4.1,31.0,11.0,8.54,0.0
2017,8,16,19,15,11.5,5.0,4.1,30.5,5.5,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,17,6,15,27.5,18.0,2.6,26.0,21.0,48.74,0.0
2017,8,17,6,30,55.0,36.0,2.8,26.0,42.0,103.38,73.88
2017,8,17,6,45,130.0,57.0,3.0,26.5,81.0,205.36,160.96
2017,8,17,7,0,205.0,78.0,3.2,27.0,120.0,296.24,236.5
2017,8,17,7,15,268.5,91.5,3.35,27.0,165.0,369.29,296.46
2017,8,17,7,30,332.0,105.0,3.5,27.0,210.0,468.09,373.62
2017,8,17,7,45,314.0,131.5,3.65,27.5,246.5,469.2,372.54
2017,8,17,8,0,296.0,158.0,3.8,28.0,283.0,488.6,384.65
2017,8,17,8,15,345.5,173.0,3.85,28.5,338.5,555.59,433.26
2017,8,17,8,30,395.0,188.0,3.9,29.0,394.0,645.69,496.45
2017,8,17,8,45,384.0,214.5,4.0,29.5,432.0,643.64,491.74
2017,8,17,9,0,373.0,241.0,4.1,30.0,470.0,661.6,501.35
2017,8,17,9,15,419.0,246.5,4.1,30.5,523.0,732.19,548.68
2017,8,17,9,30,465.0,252.0,4.1,31.0,576.0,779.47,579.07
2017,8,17,9,45,636.0,188.0,4.15,31.5,661.5,883.71,650.44
2017,8,17,10,0,807.0,124.0,4.2,32.0,747.0,966.67,702.25
2017,8,17,10,15,609.0,234.0,4.15,32.0,717.5,880.98,642.53
2017,8,17,10,30,411.0,344.0,4.1,32.0,688.0,776.58,565.74
2017,8,17,10,45,629.5,236.5,4.1,32.5,784.0,868.3,631.69
2017,8,17,11,0,848.0,129.0,4.1,33.0,880.0,924.43,666.94
2017,8,17,11,15,853.0,130.0,4.05,33.5,901.5,903.02,650.23
2017,8,17,11,30,858.0,131.0,4.0,34.0,923.0,878.27,632.02
2017,8,17,11,45,678.5,261.5,4.0,34.5,894.0,827.56,594.55
2017,8,17,12,0,499.0,392.0,4.0,35.0,865.0,760.6,543.5
2017,8,17,12,15,493.0,398.0,3.9,35.0,867.5,729.02,521.37
2017,8,17,12,30,487.0,404.0,3.8,35.0,870.0,696.08,497.94
2017,8,17,12,45,532.0,360.0,3.75,35.5,867.5,658.68,471.57
2017,8,17,13,0,577.0,316.0,3.7,36.0,865.0,617.46,441.98
2017,8,17,13,15,577.5,310.5,3.6,36.0,854.5,575.23,411.05
2017,8,17,13,30,578.0,305.0,3.5,36.0,844.0,532.36,379.01
2017,8,17,13,45,596.0,288.5,3.45,36.0,834.0,485.09,343.28
2017,8,17,14,0,614.0,272.0,3.4,36.0,824.0,440.42,308.23
2017,8,17,14,15,579.0,291.0,3.3,36.0,799.0,402.32,277.58
2017,8,17,14,30,544.0,310.0,3.2,36.0,774.0,362.58,245.97
2017,8,17,14,45,572.5,270.5,3.15,36.5,741.0,305.65,200.26
2017,8,17,15,0,601.0,231.0,3.1,37.0,708.0,242.68,151.04
2017,8,17,15,15,680.0,183.5,3.0,36.5,696.0,180.88,104.66
2017,8,17,15,30,759.0,136.0,2.9,36.0,684.0,119.87,69.07
2017,8,17,15,45,742.5,131.5,2.85,36.0,638.0,90.04,66.5
2017,8,17,16,0,726.0,127.0,2.8,36.0,592.0,81.0,59.53
2017,8,17,16,15,690.0,125.5,2.65,35.5,538.0,81.91,60.6
2017,8,17,16,30,654.0,124.0,2.5,35.0,484.0,82.93,61.77
2017,8,17,16,45,638.0,112.5,2.4,35.0,433.5,77.48,57.61
2017,8,17,17,0,622.0,101.0,2.3,35.0,383.0,71.58,53.04
2017,8,17,17,15,576.5,97.0,2.0,34.5,330.5,70.35,52.35
2017,8,17,17,30,531.0,93.0,1.7,34.0,278.0,69.21,51.66
2017,8,17,17,45,469.0,83.5,1.45,33.5,225.0,61.84,45.75
2017,8,17,18,0,407.0,74.0,1.2,33.0,172.0,55.38,40.39
2017,8,17,18,15,316.5,60.5,1.3,32.0,124.5,45.71,32.2
2017,8,17,18,30,226.0,47.0,1.4,31.0,77.0,35.85,23.51
2017,8,17,18,45,113.0,28.0,1.55,30.5,43.0,21.95,9.23
2017,8,17,19,0,0.0,9.0,1.7,30.0,9.0,7.68,0.0
2017,8,17,19,15,0.0,4.5,2.05,29.5,4.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,18,6,15,90.5,17.5,2.3,25.5,26.0,112.76,0.0
2017,8,18,6,30,181.0,35.0,2.5,26.0,52.0,230.93,169.9
2017,8,18,6,45,290.5,48.5,2.75,26.5,98.5,337.41,265.81
2017,8,18,7,0,400.0,62.0,3.0,27.0,145.0,453.33,359.75
2017,8,18,7,15,469.0,71.5,3.1,27.5,197.5,542.86,429.01
2017,8,18,7,30,538.0,81.0,3.2,28.0,250.0,629.89,493.1
2017,8,18,7,45,596.0,85.0,3.3,28.5,307.0,701.24,542.99
2017,8,18,8,0,654.0,89.0,3.4,29.0,364.0,772.71,591.11
2017,8,18,8,15,686.0,94.5,3.35,29.5,418.5,820.68,620.59
2017,8,18,8,30,718.0,100.0,3.3,30.0,473.0,866.9,648.16
2017,8,18,8,45,749.0,101.0,3.3,30.5,526.5,898.63,665.64
2017,8,18,9,0,780.0,102.0,3.3,31.0,580.0,933.92,685.33
2017,8,18,9,15,797.0,105.0,3.25,31.5,627.5,954.52,694.79
2017,8,18,9,30,814.0,108.0,3.2,32.0,675.0,971.77,702.16
2017,8,18,9,45,830.0,109.0,3.2,32.5,718.5,969.89,697.65
2017,8,18,10,0,846.0,110.0,3.2,33.0,762.0,976.86,699.18
2017,8,18,10,15,855.5,112.0,3.1,33.5,798.5,974.79,694.28
2017,8,18,10,30,865.0,114.0,3.0,34.0,835.0,969.03,687.27
2017,8,18,10,45,873.0,114.5,2.95,34.5,864.5,956.57,676.62
2017,8,18,11,0,881.0,115.0,2.9,35.0,894.0,940.47,663.91
2017,8,18,11,15,885.5,116.0,2.8,35.0,916.0,918.06,648.38
2017,8,18,11,30,890.0,117.0,2.7,35.0,938.0,892.24,630.84
2017,8,18,11,45,886.5,122.5,2.65,35.5,950.0,860.37,608.61
2017,8,18,12,0,883.0,128.0,2.6,36.0,962.0,825.59,584.65
2017,8,18,12,15,883.5,128.0,2.55,36.0,967.5,786.76,559.28
2017,8,18,12,30,884.0,128.0,2.5,36.0,973.0,745.54,531.17
2017,8,18,12,45,883.0,128.0,2.45,36.5,969.5,701.13,498.77
2017,8,18,13,0,882.0,128.0,2.4,37.0,966.0,654.9,464.58
2017,8,18,13,15,879.5,127.5,2.35,37.0,954.5,605.78,428.65
2017,8,18,13,30,877.0,127.0,2.3,37.0,943.0,555.34,390.82
2017,8,18,13,45,871.5,126.5,2.25,37.5,923.0,502.33,349.4
2017,8,18,14,0,866.0,126.0,2.2,38.0,903.0,448.65,306.53
2017,8,18,14,15,859.5,124.5,2.15,38.0,875.5,393.49,262.31
2017,8,18,14,30,853.0,123.0,2.1,38.0,848.0,338.18,217.29
2017,8,18,14,45,842.5,121.5,2.1,38.0,813.0,281.98,171.99
2017,8,18,15,0,832.0,120.0,2.1,38.0,778.0,226.49,129.15
2017,8,18,15,15,819.5,117.5,2.1,37.5,737.0,161.51,84.81
2017,8,18,15,30,807.0,115.0,2.1,37.0,696.0,106.75,58.92
2017,8,18,15,45,790.5,112.0,2.1,37.0,649.5,78.65,57.19
2017,8,18,16,0,774.0,109.0,2.1,37.0,603.0,78.39,57.19
2017,8,18,16,15,752.0,105.0,2.1,36.5,552.0,77.26,56.62
2017,8,18,16,30,730.0,101.0,2.1,36.0,501.0,76.03,55.97
2017,8,18,16,45,701.5,96.5,2.15,36.0,447.5,67.78,49.54
2017,8,18,17,0,673.0,92.0,2.2,36.0,394.0,66.09,48.37
2017,8,18,17,15,632.0,85.5,1.95,35.0,339.0,62.73,46.02
2017,8,18,17,30,591.0,79.0,1.7,34.0,284.0,59.24,43.49
2017,8,18,17,45,534.0,71.0,1.45,33.5,230.0,54.33,39.56
2017,8,18,18,0,477.0,63.0,1.2,33.0,176.0,49.29,35.35
2017,8,18,18,15,386.5,52.0,1.2,32.0,127.0,41.42,28.64
2017,8,18,18,30,296.0,41.0,1.2,31.0,78.0,31.66,20.05
2017,8,18,18,45,166.5,25.0,1.3,30.5,44.0,19.41,6.82
2017,8,18,19,0,37.0,9.0,1.4,30.0,10.0,7.68,0.0
2017,8,18,19,15,18.5,4.5,1.65,30.0,5.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,19,6,15,95.0,17.0,1.9,25.5,26.0,82.71,0.0
2017,8,19,6,30,190.0,34.0,2.1,26.0,52.0,236.41,172.74
2017,8,19,6,45,312.5,45.5,2.35,26.5,99.0,350.07,275.14
2017,8,19,7,0,435.0,57.0,2.6,27.0,146.0,481.52,380.15
2017,8,19,7,15,502.0,66.0,2.6,27.5,199.5,564.68,443.66
2017,8,19,7,30,569.0,75.0,2.6,28.0,253.0,649.98,505.39
2017,8,19,7,45,628.0,77.5,2.65,28.5,310.5,720.58,553.82
2017,8,19,8,0,687.0,80.0,2.7,29.0,368.0,791.38,600.45
2017,8,19,8,15,718.0,85.0,2.65,29.5,422.5,833.02,624.88
2017,8,19,8,30,749.0,90.0,2.6,30.0,477.0,878.53,651.37
2017,8,19,8,45,774.5,92.0,2.6,31.0,530.0,912.43,668.53
2017,8,19,9,0,800.0,94.0,2.6,32.0,583.0,943.54,683.6
2017,8,19,9,15,816.5,97.0,2.5,32.5,631.0,963.75,691.98
2017,8,19,9,30,833.0,100.0,2.4,33.0,679.0,968.66,690.68
2017,8,19,9,45,847.0,101.5,2.3,33.5,722.0,977.76,692.28
2017,8,19,10,0,861.0,103.0,2.2,34.0,765.0,983.28,691.68
2017,8,19,10,15,870.0,105.0,2.1,34.5,801.5,980.67,686.18
2017,8,19,10,30,879.0,107.0,2.0,35.0,838.0,974.32,678.61
2017,8,19,10,45,886.0,108.0,1.95,35.5,868.0,961.26,667.69
2017,8,19,11,0,893.0,109.0,1.9,36.0,898.0,944.53,654.76
2017,8,19,11,15,897.5,110.0,1.9,36.5,919.5,921.9,638.94
2017,8,19,11,30,902.0,111.0,1.9,37.0,941.0,895.81,621.16
2017,8,19,11,45,909.5,108.0,1.9,37.5,956.0,865.28,600.73
2017,8,19,12,0,917.0,105.0,1.9,38.0,971.0,831.53,578.36
2017,8,19,12,15,917.5,105.5,1.95,38.0,976.0,792.32,554.12
2017,8,19,12,30,918.0,106.0,2.0,38.0,981.0,750.57,527.47
2017,8,19,12,45,917.5,105.5,2.1,38.0,977.5,705.03,496.75
2017,8,19,13,0,917.0,105.0,2.2,38.0,974.0,657.48,463.74
2017,8,19,13,15,914.5,104.5,2.25,38.0,962.5,606.98,427.43
2017,8,19,13,30,912.0,104.0,2.3,38.0,951.0,555.04,388.96
2017,8,19,13,45,908.0,103.0,2.4,38.5,931.0,500.78,347.02
2017,8,19,14,0,904.0,102.0,2.5,39.0,911.0,445.63,303.22
2017,8,19,14,15,898.0,100.5,2.55,39.0,883.0,388.74,257.61
2017,8,19,14,30,892.0,99.0,2.6,39.0,855.0,331.6,211.01
2017,8,19,14,45,873.0,103.5,2.65,39.0,818.0,275.29,165.64
2017,8,19,15,0,854.0,108.0,2.7,39.0,781.0,220.48,123.61
2017,8,19,15,15,842.0,106.0,2.75,38.5,740.0,164.25,86.17
2017,8,19,15,30,830.0,104.0,2.8,38.0,699.0,109.32,61.44
2017,8,19,15,45,815.0,101.0,2.85,38.0,652.0,72.39,52.04
2017,8,19,16,0,800.0,98.0,2.9,38.0,605.0,71.82,51.78
2017,8,19,16,15,779.0,94.5,2.9,37.5,554.0,70.72,51.2
2017,8,19,16,30,758.0,91.0,2.9,37.0,503.0,69.52,50.55
2017,8,19,16,45,730.0,86.5,2.95,37.0,449.0,67.4,49.05
2017,8,19,17,0,702.0,82.0,3.0,37.0,395.0,65.18,47.45
2017,8,19,17,15,662.5,76.5,2.7,36.0,340.0,56.75,40.96
2017,8,19,17,30,623.0,71.0,2.4,35.0,285.0,53.7,38.76
2017,8,19,17,45,564.5,64.0,2.15,34.5,230.5,49.25,35.2
2017,8,19,18,0,506.0,57.0,1.9,34.0,176.0,44.72,31.42
2017,8,19,18,15,415.5,47.0,1.9,33.0,126.5,37.46,25.22
2017,8,19,18,30,325.0,37.0,1.9,32.0,77.0,30.08,18.59
2017,8,19,18,45,162.5,18.5,1.95,31.5,38.5,14.82,3.15
2017,8,19,19,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,20,6,15,109.5,16.0,1.7,24.5,26.0,92.22,0.0
2017,8,20,6,30,219.0,32.0,1.9,25.0,52.0,255.03,185.85
2017,8,20,6,45,334.5,43.5,2.1,25.5,99.0,369.25,290.23
2017,8,20,7,0,450.0,55.0,2.3,26.0,146.0,491.51,388.19
2017,8,20,7,15,516.5,63.5,2.3,26.5,199.5,573.88,451.06
2017,8,20,7,30,583.0,72.0,2.3,27.0,253.0,658.36,512.02
2017,8,20,7,45,637.0,75.5,2.35,28.0,310.0,725.86,556.99
2017,8,20,8,0,691.0,79.0,2.4,29.0,367.0,793.43,599.98
2017,8,20,8,15,721.5,83.5,2.35,29.5,421.5,834.1,623.53
2017,8,20,8,30,752.0,88.0,2.3,30.0,476.0,878.48,649.02
2017,8,20,8,45,777.5,90.0,2.3,31.0,529.0,912.35,666.01
2017,8,20,9,0,803.0,92.0,2.3,32.0,582.0,943.42,680.92
2017,8,20,9,15,819.5,95.0,2.25,32.5,629.5,963.61,689.58
2017,8,20,9,30,836.0,98.0,2.2,33.0,677.0,968.62,688.75
2017,8,20,9,45,849.0,100.0,2.15,33.5,720.0,977.26,690.49
2017,8,20,10,0,862.0,102.0,2.1,34.0,763.0,982.28,690.06
2017,8,20,10,15,871.0,103.5,2.15,34.5,799.5,979.07,685.79
2017,8,20,10,30,880.0,105.0,2.2,35.0,836.0,972.14,679.46
2017,8,20,10,45,886.5,106.0,2.25,35.5,865.5,958.56,669.19
2017,8,20,11,0,893.0,107.0,2.3,36.0,895.0,941.33,656.86
2017,8,20,11,15,897.5,108.0,2.35,36.0,916.5,918.68,642.61
2017,8,20,11,30,902.0,109.0,2.4,36.0,938.0,892.56,626.25
2017,8,20,11,45,894.5,117.0,2.45,36.5,949.5,859.34,604.11
2017,8,20,12,0,887.0,125.0,2.5,37.0,961.0,823.27,580.18
2017,8,20,12,15,888.0,125.5,2.55,37.0,966.0,784.98,555.93
2017,8,20,12,30,889.0,126.0,2.6,37.0,971.0,744.22,528.65
2017,8,20,12,45,889.0,125.0,2.65,37.5,968.0,699.37,496.46
2017,8,20,13,0,889.0,124.0,2.7,38.0,965.0,652.6,462.3
2017,8,20,13,15,886.5,123.5,2.75,38.0,953.5,603.03,426.3
2017,8,20,13,30,884.0,123.0,2.8,38.0,942.0,552.11,388.24
2017,8,20,13,45,880.0,122.0,2.85,38.0,922.5,498.97,347.44
2017,8,20,14,0,876.0,121.0,2.9,38.0,903.0,444.99,304.79
2017,8,20,14,15,869.5,119.5,2.9,38.0,875.0,389.17,259.68
2017,8,20,14,30,863.0,118.0,2.9,38.0,847.0,333.19,213.79
2017,8,20,14,45,853.0,116.5,2.95,38.0,812.0,276.46,167.82
2017,8,20,15,0,843.0,115.0,3.0,38.0,777.0,220.39,124.58
2017,8,20,15,15,830.5,112.5,3.0,38.0,735.5,164.31,87.28
2017,8,20,15,30,818.0,110.0,3.0,38.0,694.0,99.03,55.2
2017,8,20,15,45,802.0,107.0,3.05,38.0,647.5,75.99,54.91
2017,8,20,16,0,786.0,104.0,3.1,38.0,601.0,75.58,54.77
2017,8,20,16,15,764.5,100.0,3.1,37.5,550.0,74.3,54.07
2017,8,20,16,30,743.0,96.0,3.1,37.0,499.0,72.91,53.29
2017,8,20,16,45,712.5,92.0,3.15,37.0,444.5,65.17,47.27
2017,8,20,17,0,682.0,88.0,3.2,37.0,390.0,63.65,46.23
2017,8,20,17,15,641.5,82.0,2.9,36.0,334.5,60.53,44.06
2017,8,20,17,30,601.0,76.0,2.6,35.0,279.0,57.3,41.72
2017,8,20,17,45,539.0,68.5,2.3,34.5,225.0,52.63,37.99
2017,8,20,18,0,477.0,61.0,2.0,34.0,171.0,47.89,34.0
2017,8,20,18,15,385.0,49.5,2.0,33.0,122.0,39.52,26.88
2017,8,20,18,30,293.0,38.0,2.0,32.0,73.0,30.96,19.21
2017,8,20,18,45,146.5,19.0,2.05,31.5,36.5,14.8,2.23
2017,8,20,19,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.4,30.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,21,6,15,87.0,16.0,1.35,25.5,24.0,76.04,0.0
2017,8,21,6,30,174.0,32.0,1.5,26.0,48.0,221.47,158.57
2017,8,21,6,45,282.5,45.5,1.7,26.5,93.0,326.61,255.52
2017,8,21,7,0,391.0,59.0,1.9,27.0,138.0,446.55,351.87
2017,8,21,7,15,459.5,69.0,1.85,27.5,190.0,531.01,416.13
2017,8,21,7,30,528.0,79.0,1.8,28.0,242.0,617.71,478.43
2017,8,21,7,45,582.0,84.0,1.8,28.5,297.5,686.17,524.84
