Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,8,30,696.0,106.0,2.7,25.0,453.0,845.72,643.81
2017,8,31,8,45,718.0,112.5,2.7,26.0,505.0,879.82,661.95
2017,8,31,9,0,740.0,119.0,2.7,27.0,557.0,911.1,677.89
2017,8,31,9,15,759.0,123.0,2.7,27.5,605.0,926.66,684.54
2017,8,31,9,30,778.0,127.0,2.7,28.0,653.0,945.79,693.73
2017,8,31,9,45,789.5,132.0,2.7,28.5,695.5,954.98,696.44
2017,8,31,10,0,801.0,137.0,2.7,29.0,738.0,960.44,696.95
2017,8,31,10,15,812.0,139.5,2.65,29.0,774.5,958.91,694.09
2017,8,31,10,30,823.0,142.0,2.6,29.0,811.0,953.57,689.02
2017,8,31,10,45,829.0,145.0,2.6,29.5,839.5,940.22,678.05
2017,8,31,11,0,835.0,148.0,2.6,30.0,868.0,923.18,664.95
2017,8,31,11,15,840.5,149.5,2.55,30.0,889.5,900.59,649.35
2017,8,31,11,30,846.0,151.0,2.5,30.0,911.0,874.51,631.63
2017,8,31,11,45,634.5,270.5,2.45,30.0,845.5,779.68,564.92
2017,8,31,12,0,423.0,390.0,2.4,30.0,780.0,683.42,495.05
2017,8,31,12,15,443.0,374.0,2.3,30.0,784.0,656.0,476.24
2017,8,31,12,30,463.0,358.0,2.2,30.0,788.0,626.19,455.0
2017,8,31,12,45,634.5,270.5,2.15,30.5,857.0,633.27,459.84
2017,8,31,13,0,806.0,183.0,2.1,31.0,926.0,626.69,453.49
2017,8,31,13,15,612.5,281.5,2.0,31.0,841.5,547.3,394.36
2017,8,31,13,30,419.0,380.0,1.9,31.0,757.0,483.92,347.46
2017,8,31,13,45,359.5,394.5,1.85,31.0,713.0,440.95,315.57
2017,8,31,14,0,300.0,409.0,1.8,31.0,669.0,398.29,284.09
2017,8,31,14,15,192.5,396.5,1.7,31.0,561.5,340.32,243.38
2017,8,31,14,30,85.0,384.0,1.6,31.0,454.0,297.09,214.72
2017,8,31,14,45,184.0,365.0,1.55,31.0,506.5,281.02,199.1
2017,8,31,15,0,283.0,346.0,1.5,31.0,559.0,251.6,173.94
2017,8,31,15,15,277.0,325.5,1.45,31.0,524.0,214.68,150.65
2017,8,31,15,30,271.0,305.0,1.4,31.0,489.0,184.25,142.52
2017,8,31,15,45,485.0,220.0,1.35,31.0,520.5,134.62,103.71
2017,8,31,16,0,699.0,135.0,1.3,31.0,552.0,88.11,66.69
2017,8,31,16,15,672.0,129.0,1.2,30.5,500.0,86.5,65.82
2017,8,31,16,30,645.0,123.0,1.1,30.0,448.0,84.76,64.78
2017,8,31,16,45,612.5,115.0,1.05,30.0,394.0,81.36,62.23
2017,8,31,17,0,580.0,107.0,1.0,30.0,340.0,77.76,59.48
2017,8,31,17,15,530.5,97.5,0.95,29.5,285.5,72.62,55.49
2017,8,31,17,30,481.0,88.0,0.9,29.0,231.0,65.04,49.34
2017,8,31,17,45,413.0,75.0,0.85,28.5,178.5,56.12,41.84
2017,8,31,18,0,345.0,62.0,0.8,28.0,126.0,46.95,33.85
2017,8,31,18,15,245.5,44.5,0.85,27.5,82.0,34.06,22.46
2017,8,31,18,30,146.0,27.0,0.9,27.0,38.0,20.88,8.64
2017,8,31,18,45,73.0,13.5,0.95,26.5,19.0,11.52,0.0
2017,8,31,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,1,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,1,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,1,6,15,51.5,12.0,1.35,19.5,15.5,46.89,0.0
2017,9,1,6,30,103.0,24.0,1.6,20.0,31.0,146.86,81.16
2017,9,1,6,45,194.5,44.5,1.85,21.0,74.0,258.05,203.33
2017,9,1,7,0,286.0,65.0,2.1,22.0,117.0,364.01,292.96
2017,9,1,7,15,355.5,80.5,2.0,22.5,168.0,449.16,361.96
2017,9,1,7,30,425.0,96.0,1.9,23.0,219.0,537.73,429.41
2017,9,1,7,45,477.0,107.5,1.8,23.5,273.5,607.18,478.85
2017,9,1,8,0,529.0,119.0,1.7,24.0,328.0,677.42,526.42
2017,9,1,8,15,566.0,128.0,1.5,25.0,382.5,738.83,563.59
2017,9,1,8,30,603.0,137.0,1.3,26.0,437.0,791.6,592.77
2017,9,1,8,45,631.5,144.0,1.15,27.0,488.5,831.66,612.57
2017,9,1,9,0,660.0,151.0,1.0,28.0,540.0,869.06,629.77
2017,9,1,9,15,681.5,156.5,0.95,28.5,588.0,894.86,641.75
2017,9,1,9,30,703.0,162.0,0.9,29.0,636.0,917.41,651.65
2017,9,1,9,45,717.5,167.5,0.9,29.5,678.5,929.56,655.95
2017,9,1,10,0,732.0,173.0,0.9,30.0,721.0,938.13,658.28
2017,9,1,10,15,744.5,177.0,0.95,30.0,757.5,939.4,658.52
2017,9,1,10,30,757.0,181.0,1.0,30.0,794.0,936.93,656.7
2017,9,1,10,45,766.0,183.5,1.05,30.5,823.5,925.83,648.43
2017,9,1,11,0,775.0,186.0,1.1,31.0,853.0,903.78,633.61
2017,9,1,11,15,781.5,188.0,1.1,31.0,874.5,883.3,620.47
2017,9,1,11,30,788.0,190.0,1.1,31.0,896.0,859.38,605.24
2017,9,1,11,45,793.5,190.0,1.1,31.0,910.0,829.59,586.11
2017,9,1,12,0,799.0,190.0,1.1,31.0,924.0,796.74,564.28
2017,9,1,12,15,459.0,322.0,1.05,31.0,744.0,623.96,444.98
2017,9,1,12,30,119.0,454.0,1.0,31.0,564.0,461.99,330.35
2017,9,1,12,45,119.5,452.0,1.0,31.5,562.5,445.76,319.39
2017,9,1,13,0,120.0,450.0,1.0,32.0,561.0,429.31,307.16
2017,9,1,13,15,116.0,447.0,1.0,32.0,553.0,409.54,293.16
2017,9,1,13,30,112.0,444.0,1.0,32.0,545.0,396.03,283.41
2017,9,1,13,45,115.5,431.0,1.05,32.0,533.0,367.68,263.37
2017,9,1,14,0,119.0,418.0,1.1,32.0,521.0,345.26,247.23
2017,9,1,14,15,161.5,407.0,1.15,32.0,541.5,336.05,239.19
2017,9,1,14,30,204.0,396.0,1.2,32.0,562.0,321.92,226.94
2017,9,1,14,45,480.5,279.5,1.25,32.0,646.5,263.98,173.73
2017,9,1,15,0,757.0,163.0,1.3,32.0,731.0,189.33,108.46
2017,9,1,15,15,741.5,158.5,1.3,31.5,688.5,134.47,78.09
2017,9,1,15,30,726.0,154.0,1.3,31.0,646.0,94.76,71.64
2017,9,1,15,45,708.0,148.0,1.35,31.0,598.5,93.81,71.17
2017,9,1,16,0,690.0,142.0,1.4,31.0,551.0,92.71,70.51
2017,9,1,16,15,663.0,135.5,1.35,30.5,499.0,90.96,69.49
2017,9,1,16,30,636.0,129.0,1.3,30.0,447.0,89.06,68.34
2017,9,1,16,45,602.0,120.5,1.3,30.0,392.5,85.46,65.64
2017,9,1,17,0,568.0,112.0,1.3,30.0,338.0,81.64,62.72
2017,9,1,17,15,518.0,101.5,1.25,29.0,283.0,73.81,56.63
2017,9,1,17,30,468.0,91.0,1.2,28.0,228.0,67.07,51.27
2017,9,1,17,45,399.5,77.0,1.15,27.5,176.0,57.5,43.17
2017,9,1,18,0,331.0,63.0,1.1,27.0,124.0,47.64,34.54
2017,9,1,18,15,232.5,44.5,1.1,26.0,79.5,34.04,22.51
2017,9,1,18,30,134.0,26.0,1.1,25.0,35.0,20.11,7.31
2017,9,1,18,45,67.0,13.0,1.15,24.5,17.5,11.1,0.0
2017,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,2,5,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,2,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,2,6,15,54.5,12.0,1.45,20.5,15.5,48.99,0.0
2017,9,2,6,30,109.0,24.0,1.7,21.0,31.0,150.75,78.29
2017,9,2,6,45,207.0,43.5,2.0,21.5,74.0,266.49,209.46
2017,9,2,7,0,305.0,63.0,2.3,22.0,117.0,376.72,303.35
2017,9,2,7,15,376.5,77.0,2.15,22.5,168.5,462.04,372.38
2017,9,2,7,30,448.0,91.0,2.0,23.0,220.0,550.99,439.69
2017,9,2,7,45,500.0,101.5,1.9,24.0,274.5,619.72,487.58
2017,9,2,8,0,552.0,112.0,1.8,25.0,329.0,697.72,539.48
2017,9,2,8,15,588.5,120.0,1.75,25.5,383.0,750.74,572.8
2017,9,2,8,30,625.0,128.0,1.7,26.0,437.0,801.99,603.9
2017,9,2,8,45,651.0,135.0,1.7,27.0,488.5,839.64,624.23
2017,9,2,9,0,677.0,142.0,1.7,28.0,540.0,874.61,642.41
2017,9,2,9,15,697.5,147.0,1.65,28.5,587.5,898.81,653.99
2017,9,2,9,30,718.0,152.0,1.6,29.0,635.0,919.75,663.46
2017,9,2,9,45,730.5,158.0,1.6,29.5,676.5,930.47,667.05
2017,9,2,10,0,743.0,164.0,1.6,30.0,718.0,937.59,668.6
2017,9,2,10,15,754.5,167.5,1.55,30.0,754.0,937.28,666.34
2017,9,2,10,30,766.0,171.0,1.5,30.0,790.0,925.75,657.29
2017,9,2,10,45,772.0,175.0,1.5,30.5,818.5,913.78,647.59
2017,9,2,11,0,778.0,179.0,1.5,31.0,847.0,898.22,635.81
2017,9,2,11,15,783.5,181.0,1.5,31.0,868.0,876.83,621.8
2017,9,2,11,30,789.0,183.0,1.5,31.0,889.0,852.06,605.77
2017,9,2,11,45,784.5,189.5,1.5,31.5,899.5,819.91,583.52
2017,9,2,12,0,780.0,196.0,1.5,32.0,910.0,785.15,558.8
2017,9,2,12,15,781.0,196.5,1.5,32.0,914.5,747.15,532.96
2017,9,2,12,30,782.0,197.0,1.5,32.0,919.0,706.9,505.14
2017,9,2,12,45,779.0,197.5,1.55,32.0,914.0,662.08,473.98
2017,9,2,13,0,776.0,198.0,1.6,32.0,909.0,615.85,440.98
2017,9,2,13,15,772.5,196.5,1.6,32.0,896.5,566.7,404.73
2017,9,2,13,30,769.0,195.0,1.6,32.0,884.0,516.7,366.81
2017,9,2,13,45,762.5,193.5,1.65,32.0,862.5,461.45,324.31
2017,9,2,14,0,756.0,192.0,1.7,32.0,841.0,408.12,281.9
2017,9,2,14,15,747.0,189.0,1.7,32.0,812.0,353.09,237.32
2017,9,2,14,30,738.0,186.0,1.7,32.0,783.0,298.66,193.0
2017,9,2,14,45,708.5,191.5,1.75,32.0,744.0,246.67,152.57
2017,9,2,15,0,679.0,197.0,1.8,32.0,705.0,198.05,118.61
2017,9,2,15,15,662.0,191.5,1.75,31.5,662.5,146.98,90.8
2017,9,2,15,30,645.0,186.0,1.7,31.0,620.0,113.27,86.57
2017,9,2,15,45,623.5,178.5,1.7,31.0,573.0,112.17,86.01
2017,9,2,16,0,602.0,171.0,1.7,31.0,526.0,110.91,85.27
2017,9,2,16,15,604.5,146.0,1.6,30.5,474.5,97.5,74.84
2017,9,2,16,30,607.0,121.0,1.5,30.0,423.0,83.24,63.59
2017,9,2,16,45,535.5,127.0,1.4,30.0,370.0,88.5,68.19
2017,9,2,17,0,464.0,133.0,1.3,30.0,317.0,93.08,72.19
2017,9,2,17,15,416.5,118.5,1.2,29.0,264.0,84.4,65.45
2017,9,2,17,30,369.0,104.0,1.1,28.0,211.0,75.35,58.2
2017,9,2,17,45,304.0,86.0,1.05,27.5,161.0,63.32,48.03
2017,9,2,18,0,239.0,68.0,1.0,27.0,111.0,51.55,37.76
2017,9,2,18,15,158.0,45.5,1.0,26.5,69.5,35.04,23.18
2017,9,2,18,30,77.0,23.0,1.0,26.0,28.0,18.16,4.89
2017,9,2,18,45,38.5,11.5,1.0,25.5,14.0,9.82,0.0
2017,9,2,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,6,15,25.5,10.0,1.1,21.5,12.0,26.65,0.0
2017,9,3,6,30,51.0,20.0,1.3,22.0,24.0,81.44,36.71
2017,9,3,6,45,120.5,45.5,1.5,22.5,64.0,184.89,143.43
2017,9,3,7,0,190.0,71.0,1.7,23.0,104.0,278.3,222.73
2017,9,3,7,15,233.0,93.5,1.5,23.5,149.5,345.69,277.6
2017,9,3,7,30,276.0,116.0,1.3,24.0,195.0,414.48,330.65
2017,9,3,7,45,360.0,118.5,1.1,25.0,245.5,513.99,403.56
2017,9,3,8,0,444.0,121.0,0.9,26.0,296.0,599.44,461.6
2017,9,3,8,15,479.5,134.5,0.9,26.5,349.0,654.58,497.03
2017,9,3,8,30,515.0,148.0,0.9,27.0,402.0,708.69,530.85
2017,9,3,8,45,500.5,172.0,0.95,27.5,441.5,724.87,538.47
2017,9,3,9,0,486.0,196.0,1.0,28.0,481.0,737.54,543.6
2017,9,3,9,15,502.0,208.5,1.05,28.5,525.0,764.14,558.83
2017,9,3,9,30,518.0,221.0,1.1,29.0,569.0,788.15,572.08
2017,9,3,9,45,456.5,265.5,1.15,29.5,586.5,767.32,554.01
2017,9,3,10,0,395.0,310.0,1.2,30.0,604.0,724.5,522.59
2017,9,3,10,15,377.0,333.0,1.2,30.0,625.0,719.1,517.49
2017,9,3,10,30,359.0,356.0,1.2,30.0,646.0,711.6,510.77
2017,9,3,10,45,339.0,377.5,1.3,30.5,659.0,698.8,500.61
2017,9,3,11,0,319.0,399.0,1.4,31.0,672.0,684.39,489.47
2017,9,3,11,15,389.0,380.5,1.45,31.0,722.0,709.13,507.13
2017,9,3,11,30,459.0,362.0,1.5,31.0,772.0,739.35,527.52
2017,9,3,11,45,474.0,367.5,1.55,31.0,796.0,729.26,520.29
2017,9,3,12,0,489.0,373.0,1.6,31.0,820.0,715.98,511.2
2017,9,3,12,15,491.0,375.5,1.65,31.0,826.5,687.73,491.97
2017,9,3,12,30,493.0,378.0,1.7,31.0,833.0,657.7,471.32
2017,9,3,12,45,493.5,375.0,1.75,31.0,828.5,621.03,445.84
2017,9,3,13,0,494.0,372.0,1.8,31.0,824.0,583.4,419.15
2017,9,3,13,15,501.0,362.5,1.85,31.0,815.0,543.85,390.51
2017,9,3,13,30,508.0,353.0,1.9,31.0,806.0,503.27,360.3
2017,9,3,13,45,491.5,344.0,1.95,31.0,774.0,452.2,322.1
2017,9,3,14,0,475.0,335.0,2.0,31.0,742.0,402.91,284.48
2017,9,3,14,15,480.0,319.0,2.0,31.0,718.0,357.65,248.61
2017,9,3,14,30,485.0,303.0,2.0,31.0,694.0,312.12,212.28
2017,9,3,14,45,459.5,297.0,2.0,31.0,654.0,266.78,178.05
2017,9,3,15,0,434.0,291.0,2.0,31.0,614.0,224.68,148.94
2017,9,3,15,15,434.5,273.0,2.0,30.5,580.0,180.69,123.3
2017,9,3,15,30,435.0,255.0,2.0,30.0,546.0,150.94,117.16
2017,9,3,15,45,496.5,213.0,2.0,30.0,521.5,131.59,102.04
2017,9,3,16,0,558.0,171.0,2.0,30.0,497.0,110.72,85.51
2017,9,3,16,15,497.5,178.0,1.9,29.5,448.5,116.23,90.52
2017,9,3,16,30,437.0,185.0,1.8,29.0,400.0,122.16,95.87
2017,9,3,16,45,409.5,167.0,1.75,29.0,349.0,112.79,88.51
2017,9,3,17,0,382.0,149.0,1.7,29.0,298.0,102.87,80.63
2017,9,3,17,15,338.0,131.0,1.55,28.5,247.0,94.58,74.1
2017,9,3,17,30,294.0,113.0,1.4,28.0,196.0,82.51,64.19
2017,9,3,17,45,239.5,90.5,1.25,27.5,148.5,67.08,51.16
2017,9,3,18,0,185.0,68.0,1.1,27.0,101.0,51.2,37.41
2017,9,3,18,15,112.5,44.0,1.1,26.5,61.5,33.78,22.02
2017,9,3,18,30,40.0,20.0,1.1,26.0,22.0,16.28,2.41
2017,9,3,18,45,20.0,10.0,1.1,25.5,11.0,8.54,0.0
2017,9,3,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,4,6,15,28.0,9.5,1.0,20.5,11.5,27.98,0.0
2017,9,4,6,30,56.0,19.0,1.2,21.0,23.0,82.74,34.08
2017,9,4,6,45,129.0,43.5,1.4,21.5,63.5,187.85,146.2
2017,9,4,7,0,202.0,68.0,1.6,22.0,104.0,282.99,227.38
2017,9,4,7,15,264.5,88.5,1.4,22.5,153.5,364.56,293.85
2017,9,4,7,30,327.0,109.0,1.2,23.0,203.0,448.98,358.87
2017,9,4,7,45,381.0,124.0,1.05,24.0,256.0,539.95,423.78
2017,9,4,8,0,435.0,139.0,0.9,25.0,309.0,613.62,472.67
2017,9,4,8,15,473.0,151.0,0.85,25.5,361.5,668.56,507.75
2017,9,4,8,30,511.0,163.0,0.8,26.0,414.0,722.64,541.03
2017,9,4,8,45,547.0,170.0,0.75,27.0,466.0,767.35,565.62
2017,9,4,9,0,583.0,177.0,0.7,28.0,518.0,810.24,588.18
2017,9,4,9,15,605.5,184.0,0.8,28.0,565.0,846.2,610.53
2017,9,4,9,30,628.0,191.0,0.9,28.0,612.0,871.09,625.83
2017,9,4,9,45,647.0,196.0,1.0,28.5,654.0,887.05,634.39
2017,9,4,10,0,666.0,201.0,1.1,29.0,696.0,899.48,640.87
2017,9,4,10,15,679.5,205.5,1.15,29.0,732.0,902.41,642.04
2017,9,4,10,30,693.0,210.0,1.2,29.0,768.0,901.68,641.15
2017,9,4,10,45,705.5,211.5,1.3,29.5,797.5,893.32,635.05
2017,9,4,11,0,718.0,213.0,1.4,30.0,827.0,881.3,626.78
2017,9,4,11,15,725.0,215.0,1.45,30.0,848.0,861.3,613.75
2017,9,4,11,30,732.0,217.0,1.5,30.0,869.0,837.97,598.5
2017,9,4,11,45,770.5,195.0,1.55,30.5,890.0,809.37,579.49
2017,9,4,12,0,809.0,173.0,1.6,31.0,911.0,783.42,561.69
2017,9,4,12,15,810.5,173.5,1.65,31.0,915.5,744.97,535.58
2017,9,4,12,30,812.0,174.0,1.7,31.0,920.0,704.12,507.35
2017,9,4,12,45,814.0,171.5,1.8,31.0,916.5,659.03,475.87
2017,9,4,13,0,816.0,169.0,1.9,31.0,913.0,612.05,442.05
2017,9,4,13,15,813.0,168.0,1.9,31.0,900.0,561.87,404.38
2017,9,4,13,30,810.0,167.0,1.9,31.0,887.0,510.64,364.83
2017,9,4,13,45,807.5,163.5,1.95,31.0,866.5,456.96,322.48
2017,9,4,14,0,805.0,160.0,2.0,31.0,846.0,402.64,278.41
2017,9,4,14,15,796.5,157.5,2.0,31.0,817.0,346.75,232.33
2017,9,4,14,30,788.0,155.0,2.0,31.0,788.0,291.29,186.53
2017,9,4,14,45,771.0,155.0,2.05,31.0,750.5,236.64,143.32
2017,9,4,15,0,754.0,155.0,2.1,31.0,713.0,175.46,99.9
2017,9,4,15,15,738.5,151.0,2.1,31.0,671.0,121.21,71.8
2017,9,4,15,30,723.0,147.0,2.1,31.0,629.0,91.3,69.01
2017,9,4,15,45,707.5,140.0,2.1,31.0,582.0,89.57,67.86
2017,9,4,16,0,692.0,133.0,2.1,31.0,535.0,87.62,66.5
2017,9,4,16,15,665.0,126.5,2.0,30.5,483.5,85.61,65.23
2017,9,4,16,30,638.0,120.0,1.9,30.0,432.0,83.43,63.83
2017,9,4,16,45,606.0,111.0,1.8,29.5,378.5,79.21,60.71
2017,9,4,17,0,574.0,102.0,1.7,29.0,325.0,74.74,57.32
2017,9,4,17,15,523.5,92.5,1.55,28.0,270.0,69.43,53.25
2017,9,4,17,30,473.0,83.0,1.4,27.0,215.0,61.73,46.98
2017,9,4,17,45,404.5,69.0,1.3,26.5,164.0,51.97,38.62
2017,9,4,18,0,336.0,55.0,1.2,26.0,113.0,41.94,29.76
2017,9,4,18,15,229.0,37.5,1.2,25.5,70.5,28.87,17.98
2017,9,4,18,30,122.0,20.0,1.2,25.0,28.0,15.54,0.23
2017,9,4,18,45,61.0,10.0,1.2,24.5,14.0,8.54,0.0
2017,9,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,9,5,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,5,6,15,54.0,11.0,1.1,21.5,14.5,47.68,0.0
2017,9,5,6,30,108.0,22.0,1.3,22.0,29.0,143.84,55.64
2017,9,5,6,45,214.5,40.0,1.55,22.5,71.0,267.01,207.56
2017,9,5,7,0,321.0,58.0,1.8,23.0,113.0,382.15,305.33
2017,9,5,7,15,396.0,70.5,1.75,23.5,164.5,468.64,374.49
2017,9,5,7,30,471.0,83.0,1.7,24.0,216.0,559.06,442.57
2017,9,5,7,45,525.5,91.5,1.7,25.0,271.0,636.77,496.93
2017,9,5,8,0,580.0,100.0,1.7,26.0,326.0,708.07,543.97
2017,9,5,8,15,616.5,107.0,1.65,26.5,380.0,759.81,576.09
2017,9,5,8,30,653.0,114.0,1.6,27.0,434.0,809.85,606.02
2017,9,5,8,45,678.5,120.0,1.55,27.5,485.5,845.78,625.66
2017,9,5,9,0,704.0,126.0,1.5,28.0,537.0,879.02,643.2
2017,9,5,9,15,724.5,130.5,1.35,28.5,584.5,902.5,652.8
2017,9,5,9,30,745.0,135.0,1.2,29.0,632.0,922.72,660.08
2017,9,5,9,45,756.5,140.5,1.05,29.5,673.5,924.95,655.88
2017,9,5,10,0,768.0,146.0,0.9,30.0,715.0,930.59,654.01
2017,9,5,10,15,779.5,149.0,0.75,30.0,751.0,929.86,649.43
2017,9,5,10,30,791.0,152.0,0.6,30.0,787.0,925.37,642.66
2017,9,5,10,45,611.0,250.5,0.45,30.5,751.5,842.21,584.97
2017,9,5,11,0,431.0,349.0,0.3,31.0,716.0,747.58,518.14
2017,9,5,11,15,458.5,352.0,0.35,31.0,751.5,752.18,522.53
2017,9,5,11,30,486.0,355.0,0.4,31.0,787.0,752.96,523.19
2017,9,5,11,45,643.0,266.5,0.45,31.5,846.0,774.34,538.86
2017,9,5,12,0,800.0,178.0,0.5,32.0,905.0,778.66,543.03
2017,9,5,12,15,628.0,279.5,0.6,32.0,851.5,703.48,492.17
2017,9,5,12,30,456.0,381.0,0.7,32.0,798.0,631.85,443.7
2017,9,5,12,45,431.0,386.5,0.85,32.0,779.0,587.2,414.98
2017,9,5,13,0,406.0,392.0,1.0,32.0,760.0,543.82,385.91
2017,9,5,13,15,455.5,371.0,1.05,32.0,779.0,522.5,370.55
2017,9,5,13,30,505.0,350.0,1.1,32.0,798.0,496.12,350.48
2017,9,5,13,45,640.0,262.5,1.2,32.0,815.5,451.51,316.18
2017,9,5,14,0,775.0,175.0,1.3,32.0,833.0,399.78,273.75
2017,9,5,14,15,766.0,172.0,1.35,32.0,804.0,344.96,229.42
2017,9,5,14,30,757.0,169.0,1.4,32.0,775.0,290.71,185.43
2017,9,5,14,45,575.5,238.0,1.5,32.0,686.5,247.92,158.41
2017,9,5,15,0,394.0,307.0,1.6,32.0,598.0,236.12,158.57
2017,9,5,15,15,521.0,240.5,1.55,31.5,600.5,163.07,109.05
2017,9,5,15,30,648.0,174.0,1.5,31.0,603.0,106.81,81.39
2017,9,5,15,45,614.0,167.5,1.5,31.0,549.5,105.8,80.92
2017,9,5,16,0,580.0,161.0,1.5,31.0,496.0,104.69,80.3
2017,9,5,16,15,530.5,162.5,1.5,30.5,446.5,107.64,83.16
2017,9,5,16,30,481.0,164.0,1.5,30.0,397.0,109.96,85.54
2017,9,5,16,45,442.5,150.5,1.5,30.0,344.5,102.89,80.05
2017,9,5,17,0,404.0,137.0,1.5,30.0,292.0,95.46,74.2
2017,9,5,17,15,358.0,120.0,1.35,29.5,241.0,85.2,66.01
2017,9,5,17,30,312.0,103.0,1.2,29.0,190.0,76.2,58.64
2017,9,5,17,45,243.5,83.0,1.1,28.5,141.5,62.11,46.71
2017,9,5,18,0,175.0,63.0,1.0,28.0,93.0,47.67,34.19
2017,9,5,18,15,87.5,40.5,1.0,27.5,55.5,31.14,19.48
2017,9,5,18,30,0.0,18.0,1.0,27.0,18.0,14.76,0.0
2017,9,5,18,45,0.0,9.0,1.05,26.5,9.0,7.68,0.0
2017,9,5,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,4.05,21.5,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,9,6,5,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,9,6,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,6,6,15,12.5,6.0,3.9,19.0,7.0,13.98,0.0
2017,9,6,6,30,25.0,12.0,3.9,19.0,14.0,34.36,7.36
2017,9,6,6,45,74.5,39.5,3.95,19.5,51.0,121.75,93.89
2017,9,6,7,0,124.0,67.0,4.0,20.0,88.0,201.88,163.66
2017,9,6,7,15,172.5,94.5,4.15,20.5,136.5,296.37,242.83
2017,9,6,7,30,221.0,122.0,4.3,21.0,185.0,375.45,307.57
2017,9,6,7,45,190.0,139.5,4.5,21.5,201.5,349.26,285.51
2017,9,6,8,0,159.0,157.0,4.7,22.0,218.0,338.96,275.38
2017,9,6,8,15,152.0,191.5,4.85,22.5,257.5,373.19,300.42
2017,9,6,8,30,145.0,226.0,5.0,23.0,297.0,405.06,322.97
2017,9,6,8,45,313.5,223.0,5.2,23.5,398.5,579.74,459.52
2017,9,6,9,0,482.0,220.0,5.4,24.0,500.0,758.59,592.63
2017,9,6,9,15,506.5,230.0,5.4,24.0,546.5,790.08,612.96
2017,9,6,9,30,531.0,240.0,5.4,24.0,593.0,819.0,631.99
2017,9,6,9,45,564.0,241.0,5.45,24.5,638.0,843.68,647.3
2017,9,6,10,0,597.0,242.0,5.5,25.0,683.0,865.26,660.33
2017,9,6,10,15,612.0,248.0,5.45,25.5,719.5,876.41,664.92
2017,9,6,10,30,627.0,254.0,5.4,26.0,756.0,879.01,663.77
2017,9,6,10,45,649.5,251.5,5.4,26.5,788.0,876.88,660.05
2017,9,6,11,0,672.0,249.0,5.4,27.0,820.0,870.71,653.61
2017,9,6,11,15,679.5,251.5,5.35,27.0,841.5,852.05,639.3
2017,9,6,11,30,687.0,254.0,5.3,27.0,863.0,830.06,622.71
2017,9,6,11,45,739.0,225.5,5.3,27.5,888.5,813.02,609.67
2017,9,6,12,0,791.0,197.0,5.3,28.0,914.0,785.72,589.27
2017,9,6,12,15,792.5,197.0,5.2,28.0,918.5,746.92,560.04
2017,9,6,12,30,794.0,197.0,5.1,28.0,923.0,705.8,528.79
2017,9,6,12,45,802.5,191.0,5.05,28.0,921.0,662.28,495.56
2017,9,6,13,0,811.0,185.0,5.0,28.0,919.0,616.39,459.83
2017,9,6,13,15,808.0,183.5,4.9,28.0,906.0,565.67,419.49
2017,9,6,13,30,805.0,182.0,4.8,28.0,893.0,513.94,377.44
2017,9,6,13,45,808.5,175.0,4.7,28.0,874.0,460.14,332.77
2017,9,6,14,0,812.0,168.0,4.6,28.0,855.0,405.12,286.12
2017,9,6,14,15,804.0,165.0,4.5,28.0,825.5,348.46,237.81
2017,9,6,14,30,796.0,162.0,4.4,28.0,796.0,292.19,190.11
2017,9,6,14,45,795.5,153.5,4.3,28.0,762.0,234.08,142.85
2017,9,6,15,0,795.0,145.0,4.2,28.0,728.0,175.93,101.19
2017,9,6,15,15,780.0,141.0,4.05,28.0,684.0,120.21,74.08
2017,9,6,15,30,765.0,137.0,3.9,28.0,640.0,86.63,66.18
2017,9,6,15,45,757.5,127.0,3.75,28.0,594.0,82.88,63.32
2017,9,6,16,0,750.0,117.0,3.6,28.0,548.0,78.75,60.12
2017,9,6,16,15,723.5,111.5,3.25,27.5,494.5,76.89,58.92
2017,9,6,16,30,697.0,106.0,2.9,27.0,441.0,74.91,57.61
2017,9,6,16,45,674.5,96.0,2.55,26.5,387.0,69.63,53.5
2017,9,6,17,0,652.0,86.0,2.2,26.0,333.0,63.98,49.01
2017,9,6,17,15,600.5,78.0,1.95,25.0,276.0,59.23,45.28
2017,9,6,17,30,549.0,70.0,1.7,24.0,219.0,54.33,41.26
2017,9,6,17,45,484.0,58.0,1.45,23.0,166.5,45.9,33.97
2017,9,6,18,0,419.0,46.0,1.2,22.0,114.0,37.15,26.13
2017,9,6,18,15,292.5,31.5,1.2,21.5,69.5,25.67,15.4
2017,9,6,18,30,166.0,17.0,1.2,21.0,25.0,13.89,0.0
2017,9,6,18,45,83.0,8.5,1.2,20.5,12.5,7.26,0.0
2017,9,6,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,7,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,7,6,15,100.5,9.5,1.9,13.5,15.5,79.26,0.0
2017,9,7,6,30,201.0,19.0,2.1,14.0,31.0,209.7,60.63
2017,9,7,6,45,318.5,33.5,2.35,15.0,76.0,341.85,272.94
2017,9,7,7,0,436.0,48.0,2.6,16.0,121.0,466.06,380.79
2017,9,7,7,15,511.5,57.5,2.45,16.5,176.0,555.53,453.74
2017,9,7,7,30,587.0,67.0,2.3,17.0,231.0,647.6,523.93
2017,9,7,7,45,631.0,75.5,2.15,18.0,287.5,711.47,567.83
2017,9,7,8,0,675.0,84.0,2.0,19.0,344.0,774.82,608.67
2017,9,7,8,15,709.5,89.5,2.15,20.0,400.0,824.03,639.91
2017,9,7,8,30,744.0,95.0,2.3,21.0,456.0,871.35,668.98
2017,9,7,8,45,765.5,100.5,2.45,22.0,509.0,897.83,683.1
2017,9,7,9,0,787.0,106.0,2.6,23.0,562.0,927.45,699.33
2017,9,7,9,15,805.5,110.0,2.65,23.5,611.0,949.0,710.45
2017,9,7,9,30,824.0,114.0,2.7,24.0,660.0,966.97,719.26
2017,9,7,9,45,834.0,119.0,2.75,24.5,702.5,973.98,720.94
2017,9,7,10,0,844.0,124.0,2.8,25.0,745.0,977.12,720.34
2017,9,7,10,15,854.0,126.0,2.75,25.0,782.0,973.0,715.73
2017,9,7,10,30,864.0,128.0,2.7,25.0,819.0,953.51,701.27
2017,9,7,10,45,869.5,131.5,2.7,25.5,847.5,939.39,689.74
2017,9,7,11,0,875.0,135.0,2.7,26.0,876.0,921.55,675.88
2017,9,7,11,15,880.0,136.0,2.7,26.0,897.5,897.3,659.3
2017,9,7,11,30,885.0,137.0,2.7,26.0,919.0,869.62,640.54
2017,9,7,11,45,886.5,138.5,2.7,26.5,931.0,836.27,616.8
2017,9,7,12,0,888.0,140.0,2.7,27.0,943.0,799.95,591.14
2017,9,7,12,15,889.0,140.0,2.7,27.0,947.0,759.29,562.01
2017,9,7,12,30,890.0,140.0,2.7,27.0,951.0,716.16,530.48
2017,9,7,12,45,889.0,139.5,2.75,27.5,946.0,669.13,494.73
2017,9,7,13,0,888.0,139.0,2.8,28.0,941.0,620.23,456.8
2017,9,7,13,15,884.5,138.5,2.8,28.0,927.0,568.34,416.45
2017,9,7,13,30,881.0,138.0,2.8,28.0,913.0,515.23,373.99
2017,9,7,13,45,875.5,136.5,2.85,28.0,890.5,459.58,328.55
2017,9,7,14,0,870.0,135.0,2.9,28.0,868.0,403.34,281.45
2017,9,7,14,15,861.5,133.0,2.9,27.5,838.0,345.52,232.87
2017,9,7,14,30,853.0,131.0,2.9,27.0,808.0,281.13,179.44
2017,9,7,14,45,839.5,129.5,2.9,27.0,769.5,222.34,132.22
2017,9,7,15,0,826.0,128.0,2.9,27.0,731.0,164.92,92.23
2017,9,7,15,15,811.0,125.0,2.9,27.0,687.0,108.04,65.86
2017,9,7,15,30,796.0,122.0,2.9,27.0,643.0,86.51,66.36
2017,9,7,15,45,777.0,117.0,2.9,27.0,593.5,84.99,65.34
2017,9,7,16,0,758.0,112.0,2.9,27.0,544.0,75.89,58.0
2017,9,7,16,15,731.0,107.0,2.7,26.5,490.5,74.21,56.94
2017,9,7,16,30,704.0,102.0,2.5,26.0,437.0,72.42,55.77
2017,9,7,16,45,668.5,95.0,2.35,25.5,381.0,69.0,53.21
2017,9,7,17,0,633.0,88.0,2.2,25.0,325.0,65.41,50.45
2017,9,7,17,15,580.5,79.5,1.95,24.0,269.0,60.35,46.43
2017,9,7,17,30,528.0,71.0,1.7,23.0,213.0,55.13,42.11
2017,9,7,17,45,452.0,59.5,1.45,22.5,160.0,47.1,35.04
2017,9,7,18,0,376.0,48.0,1.2,22.0,107.0,38.83,27.5
2017,9,7,18,15,254.5,32.0,1.2,21.5,64.5,26.13,15.56
2017,9,7,18,30,133.0,16.0,1.2,21.0,22.0,12.51,0.0
2017,9,7,18,45,66.5,8.0,1.2,20.5,11.0,6.83,0.0
2017,9,7,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,8,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,9,8,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,8,6,15,78.0,9.5,1.75,14.5,14.0,63.27,0.0
2017,9,8,6,30,156.0,19.0,2.0,15.0,28.0,171.38,34.87
2017,9,8,6,45,272.5,35.0,2.3,16.0,72.0,307.0,243.84
2017,9,8,7,0,389.0,51.0,2.6,17.0,116.0,430.18,351.19
2017,9,8,7,15,465.0,62.5,2.55,17.5,170.0,521.36,426.07
2017,9,8,7,30,541.0,74.0,2.5,18.0,224.0,615.17,498.63
2017,9,8,7,45,596.5,81.0,2.45,19.0,281.0,686.57,549.38
2017,9,8,8,0,652.0,88.0,2.4,20.0,338.0,757.83,597.32
2017,9,8,8,15,687.0,94.0,2.55,21.0,393.5,807.69,629.19
2017,9,8,8,30,722.0,100.0,2.7,22.0,449.0,855.68,658.92
2017,9,8,8,45,748.5,104.5,2.9,23.0,502.5,891.14,679.63
2017,9,8,9,0,775.0,109.0,3.1,24.0,556.0,917.86,694.13
2017,9,8,9,15,794.0,113.0,3.0,24.0,605.0,939.75,705.87
2017,9,8,9,30,813.0,117.0,2.9,24.0,654.0,958.07,715.2
2017,9,8,9,45,827.0,119.5,2.85,24.5,697.0,966.05,716.72
2017,9,8,10,0,841.0,122.0,2.8,25.0,740.0,970.2,715.95
2017,9,8,10,15,851.5,124.5,2.75,25.5,776.5,967.08,710.6
2017,9,8,10,30,862.0,127.0,2.7,26.0,813.0,948.68,695.49
2017,9,8,10,45,870.0,128.5,2.65,26.5,842.5,934.86,683.77
2017,9,8,11,0,878.0,130.0,2.6,27.0,872.0,917.32,669.76
2017,9,8,11,15,883.0,131.0,2.55,27.0,893.0,893.03,652.84
2017,9,8,11,30,888.0,132.0,2.5,27.0,914.0,865.3,633.79
2017,9,8,11,45,896.0,129.5,2.45,27.5,928.0,833.56,610.95
2017,9,8,12,0,904.0,127.0,2.4,28.0,942.0,798.55,586.03
2017,9,8,12,15,905.0,127.0,2.35,28.0,946.0,757.49,556.82
2017,9,8,12,30,906.0,127.0,2.3,28.0,950.0,713.89,524.94
2017,9,8,12,45,904.5,127.0,2.25,28.0,945.0,666.41,489.66
2017,9,8,13,0,903.0,127.0,2.2,28.0,940.0,617.02,452.16
2017,9,8,13,15,900.0,126.0,2.15,28.0,926.0,564.44,411.37
2017,9,8,13,30,897.0,125.0,2.1,28.0,912.0,510.54,368.41
2017,9,8,13,45,891.0,124.5,2.1,28.0,889.5,454.66,322.91
2017,9,8,14,0,885.0,124.0,2.1,28.0,867.0,398.17,275.75
2017,9,8,14,15,877.5,122.0,2.1,28.0,837.0,339.89,226.54
2017,9,8,14,30,870.0,120.0,2.1,28.0,807.0,281.65,177.64
2017,9,8,14,45,858.0,118.5,2.1,28.0,769.0,223.22,131.26
2017,9,8,15,0,846.0,117.0,2.1,28.0,731.0,156.59,85.11
2017,9,8,15,15,831.5,114.0,2.1,27.5,687.0,98.61,59.74
2017,9,8,15,30,817.0,111.0,2.1,27.0,643.0,79.9,60.9
2017,9,8,15,45,795.0,108.5,2.1,27.0,593.0,79.71,60.96
2017,9,8,16,0,773.0,106.0,2.1,27.0,543.0,79.51,61.01
2017,9,8,16,15,746.5,101.0,2.0,26.5,489.5,70.67,53.98
2017,9,8,16,30,720.0,96.0,1.9,26.0,436.0,68.69,52.65
2017,9,8,16,45,681.0,91.0,1.8,26.0,379.5,66.45,50.96
2017,9,8,17,0,642.0,86.0,1.7,26.0,323.0,64.17,49.19
2017,9,8,17,15,589.0,77.5,1.55,25.0,266.5,59.03,45.11
2017,9,8,17,30,536.0,69.0,1.4,24.0,210.0,53.73,40.72
2017,9,8,17,45,453.5,58.0,1.3,23.5,157.0,46.0,33.92
2017,9,8,18,0,371.0,47.0,1.2,23.0,104.0,38.09,26.69
2017,9,8,18,15,185.5,33.5,1.2,22.5,62.0,25.81,14.97
2017,9,8,18,30,0.0,20.0,1.2,22.0,20.0,15.86,0.0
2017,9,8,18,45,0.0,10.0,1.3,21.5,10.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,9,6,15,47.5,9.0,2.0,15.5,11.5,41.24,0.0
2017,9,9,6,30,95.0,18.0,2.2,16.0,23.0,123.08,12.0
2017,9,9,6,45,200.5,37.5,2.45,16.5,65.0,252.61,199.38
2017,9,9,7,0,306.0,57.0,2.7,17.0,107.0,368.16,301.82
2017,9,9,7,15,379.5,72.0,2.6,18.0,159.0,455.96,374.51
2017,9,9,7,30,453.0,87.0,2.5,19.0,211.0,547.38,445.42
2017,9,9,7,45,513.5,95.5,2.45,20.0,267.0,627.57,503.9
2017,9,9,8,0,574.0,104.0,2.4,21.0,323.0,704.03,556.56
2017,9,9,8,15,611.5,112.0,2.55,21.5,378.0,757.57,592.75
2017,9,9,8,30,649.0,120.0,2.7,22.0,433.0,809.33,626.86
2017,9,9,8,45,682.0,124.5,2.85,23.0,486.5,850.34,651.5
2017,9,9,9,0,715.0,129.0,3.0,24.0,540.0,888.67,673.89
2017,9,9,9,15,735.5,133.5,3.0,24.5,588.0,911.71,685.87
2017,9,9,9,30,756.0,138.0,3.0,25.0,636.0,931.4,695.67
2017,9,9,9,45,777.5,138.5,3.05,25.5,680.5,937.15,696.58
2017,9,9,10,0,799.0,139.0,3.1,26.0,725.0,946.53,700.2
2017,9,9,10,15,810.5,142.0,3.1,26.0,761.0,945.06,697.73
2017,9,9,10,30,822.0,145.0,3.1,26.0,797.0,939.71,692.97
2017,9,9,10,45,835.0,144.0,3.15,26.5,827.5,927.72,683.02
2017,9,9,11,0,848.0,143.0,3.2,27.0,858.0,911.86,670.7
2017,9,9,11,15,853.0,144.5,3.25,27.0,879.0,887.71,654.33
2017,9,9,11,30,858.0,146.0,3.3,27.0,900.0,850.57,629.3
2017,9,9,11,45,860.5,147.0,3.35,27.5,912.5,818.12,606.24
2017,9,9,12,0,863.0,148.0,3.4,28.0,925.0,782.75,580.72
2017,9,9,12,15,864.0,148.5,3.4,28.0,928.5,743.17,551.85
2017,9,9,12,30,865.0,149.0,3.4,28.0,932.0,701.17,520.73
2017,9,9,12,45,864.0,148.5,3.45,28.5,927.0,654.97,485.16
2017,9,9,13,0,863.0,148.0,3.5,29.0,922.0,606.97,447.51
2017,9,9,13,15,859.0,147.0,3.5,29.0,908.0,555.46,407.14
2017,9,9,13,30,855.0,146.0,3.5,29.0,894.0,501.81,364.07
2017,9,9,13,45,847.5,145.5,3.55,29.0,871.0,445.84,318.22
2017,9,9,14,0,840.0,145.0,3.6,29.0,848.0,389.62,271.08
2017,9,9,14,15,831.0,143.0,3.6,29.0,817.5,331.92,222.22
2017,9,9,14,30,822.0,141.0,3.6,29.0,787.0,274.65,174.14
2017,9,9,14,45,807.0,140.0,3.65,29.0,749.0,217.74,129.22
2017,9,9,15,0,792.0,139.0,3.7,29.0,711.0,162.42,92.13
2017,9,9,15,15,776.0,135.0,3.65,28.5,667.0,106.92,68.8
2017,9,9,15,30,760.0,131.0,3.6,28.0,623.0,83.65,63.8
2017,9,9,15,45,736.5,127.5,3.6,28.0,573.5,83.47,63.87
2017,9,9,16,0,713.0,124.0,3.6,28.0,524.0,83.25,63.91
2017,9,9,16,15,684.5,118.0,3.4,27.5,471.0,81.25,62.61
2017,9,9,16,30,656.0,112.0,3.2,27.0,418.0,79.11,61.19
2017,9,9,16,45,614.5,105.0,3.05,27.0,362.5,75.97,58.77
2017,9,9,17,0,573.0,98.0,2.9,27.0,307.0,72.71,56.21
2017,9,9,17,15,518.0,87.5,2.6,26.0,252.0,66.43,51.21
2017,9,9,17,30,463.0,77.0,2.3,25.0,197.0,59.92,45.8
2017,9,9,17,45,382.0,63.0,2.0,24.0,145.5,47.73,35.28
2017,9,9,18,0,301.0,49.0,1.7,23.0,94.0,37.52,26.12
2017,9,9,18,15,189.0,30.5,1.65,22.5,54.5,23.58,12.86
2017,9,9,18,30,77.0,12.0,1.6,22.0,15.0,10.24,0.0
2017,9,9,18,45,38.5,6.0,1.55,21.5,7.5,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,10,6,15,36.0,8.0,2.85,16.0,10.0,32.24,0.0
2017,9,10,6,30,72.0,16.0,3.0,16.0,20.0,100.83,0.0
2017,9,10,6,45,165.5,37.5,3.15,16.5,60.5,225.55,177.21
2017,9,10,7,0,259.0,59.0,3.3,17.0,101.0,332.81,273.22
2017,9,10,7,15,331.0,75.5,3.25,18.0,151.5,419.6,346.39
2017,9,10,7,30,403.0,92.0,3.2,19.0,202.0,509.96,418.42
2017,9,10,7,45,463.0,103.0,3.15,20.0,257.5,584.42,473.97
2017,9,10,8,0,523.0,114.0,3.1,21.0,313.0,660.09,527.69
2017,9,10,8,15,561.5,123.0,3.2,22.0,367.0,721.78,569.42
2017,9,10,8,30,600.0,132.0,3.3,23.0,421.0,775.02,603.74
2017,9,10,8,45,633.5,137.5,3.4,24.0,473.5,817.32,629.43
2017,9,10,9,0,667.0,143.0,3.5,25.0,526.0,856.96,652.78
2017,9,10,9,15,689.0,149.0,3.5,25.0,573.5,882.94,668.41
2017,9,10,9,30,711.0,155.0,3.5,25.0,621.0,905.61,681.85
2017,9,10,9,45,729.5,158.0,3.55,25.5,664.0,917.96,687.29
2017,9,10,10,0,748.0,161.0,3.6,26.0,707.0,926.67,690.46
2017,9,10,10,15,760.5,164.5,3.6,26.5,743.5,926.44,687.5
2017,9,10,10,30,773.0,168.0,3.6,27.0,780.0,915.3,677.48
2017,9,10,10,45,785.0,169.0,3.65,27.5,810.0,905.05,668.62
2017,9,10,11,0,797.0,170.0,3.7,28.0,840.0,890.99,657.36
2017,9,10,11,15,803.5,171.5,3.7,28.0,861.5,868.89,641.9
