Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,11,30,810.0,173.0,3.7,28.0,883.0,843.35,624.24
2017,9,10,11,45,813.5,174.5,3.75,28.5,895.5,812.1,601.38
2017,9,10,12,0,817.0,176.0,3.8,29.0,908.0,777.86,575.64
2017,9,10,12,15,818.5,176.0,3.8,29.0,912.5,738.14,546.73
2017,9,10,12,30,820.0,176.0,3.8,29.0,917.0,696.04,515.61
2017,9,10,12,45,823.0,173.5,3.85,29.0,913.0,650.69,481.7
2017,9,10,13,0,826.0,171.0,3.9,29.0,909.0,603.33,445.44
2017,9,10,13,15,822.5,170.0,3.95,29.0,895.5,551.97,405.25
2017,9,10,13,30,819.0,169.0,4.0,29.0,882.0,499.61,363.16
2017,9,10,13,45,817.5,164.5,4.05,29.0,861.0,444.71,318.03
2017,9,10,14,0,816.0,160.0,4.1,29.0,840.0,389.09,271.25
2017,9,10,14,15,807.0,157.5,4.1,29.0,810.0,332.24,223.1
2017,9,10,14,30,798.0,155.0,4.1,29.0,780.0,275.88,175.91
2017,9,10,14,45,784.0,153.0,4.15,29.0,742.0,219.81,131.9
2017,9,10,15,0,770.0,151.0,4.2,29.0,704.0,156.7,89.2
2017,9,10,15,15,753.0,146.5,4.15,28.5,660.0,101.26,66.67
2017,9,10,15,30,736.0,142.0,4.1,28.0,616.0,90.11,69.15
2017,9,10,15,45,718.5,135.5,4.1,28.0,568.0,88.43,67.99
2017,9,10,16,0,701.0,129.0,4.1,28.0,520.0,86.58,66.69
2017,9,10,16,15,671.0,122.5,3.9,27.5,466.5,84.35,65.22
2017,9,10,16,30,641.0,116.0,3.7,27.0,413.0,81.98,63.62
2017,9,10,16,45,604.5,107.0,3.5,27.0,358.5,77.54,60.12
2017,9,10,17,0,568.0,98.0,3.3,27.0,304.0,72.87,56.36
2017,9,10,17,15,511.0,88.0,2.9,26.0,248.5,66.98,51.68
2017,9,10,17,30,454.0,78.0,2.5,25.0,193.0,58.4,44.5
2017,9,10,17,45,374.5,63.5,2.2,24.0,142.0,48.09,35.54
2017,9,10,18,0,295.0,49.0,1.9,23.0,91.0,37.52,26.05
2017,9,10,18,15,178.5,30.0,1.85,22.5,52.0,23.19,12.15
2017,9,10,18,30,62.0,11.0,1.8,22.0,13.0,9.39,0.0
2017,9,10,18,45,31.0,5.5,1.75,21.5,6.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,11,6,15,52.0,8.5,2.2,16.5,11.0,43.91,0.0
2017,9,11,6,30,104.0,17.0,2.5,17.0,22.0,126.48,0.0
2017,9,11,6,45,211.5,35.5,2.9,18.0,63.5,258.02,201.39
2017,9,11,7,0,319.0,54.0,3.3,19.0,105.0,373.87,304.57
2017,9,11,7,15,396.5,67.5,3.25,19.5,157.0,463.1,379.01
2017,9,11,7,30,474.0,81.0,3.2,20.0,209.0,556.34,452.55
2017,9,11,7,45,524.0,91.5,3.2,21.0,264.0,631.1,507.48
2017,9,11,8,0,574.0,102.0,3.2,22.0,319.0,699.96,555.34
2017,9,11,8,15,612.0,110.0,3.35,22.5,373.5,753.72,592.04
2017,9,11,8,30,650.0,118.0,3.5,23.0,428.0,805.72,626.56
2017,9,11,8,45,674.0,125.5,3.65,24.0,479.5,841.38,647.55
2017,9,11,9,0,698.0,133.0,3.8,25.0,531.0,874.22,666.29
2017,9,11,9,15,719.0,138.0,3.85,25.0,579.5,898.06,680.74
2017,9,11,9,30,740.0,143.0,3.9,25.0,628.0,918.55,692.98
2017,9,11,9,45,752.0,149.0,3.95,25.5,670.0,927.89,696.35
2017,9,11,10,0,764.0,155.0,4.0,26.0,712.0,933.54,697.43
2017,9,11,10,15,776.0,158.5,4.0,26.5,748.0,925.59,689.25
2017,9,11,10,30,788.0,162.0,4.0,27.0,784.0,921.33,683.86
2017,9,11,10,45,518.5,284.5,4.05,27.5,700.0,777.49,579.45
2017,9,11,11,0,249.0,407.0,4.1,28.0,616.0,623.12,463.4
2017,9,11,11,15,325.5,391.0,4.05,28.0,671.5,655.82,488.16
2017,9,11,11,30,402.0,375.0,4.0,28.0,727.0,683.37,507.93
2017,9,11,11,45,606.5,277.5,4.0,28.5,816.0,743.31,551.77
2017,9,11,12,0,811.0,180.0,4.0,29.0,905.0,774.32,574.25
2017,9,11,12,15,812.0,180.5,3.95,29.0,908.5,734.77,544.76
2017,9,11,12,30,813.0,181.0,3.9,29.0,912.0,692.87,513.53
2017,9,11,12,45,815.0,178.5,3.85,29.0,907.5,647.08,478.96
2017,9,11,13,0,817.0,176.0,3.8,29.0,903.0,599.39,442.19
2017,9,11,13,15,813.0,175.0,3.75,29.0,889.5,548.12,401.87
2017,9,11,13,30,809.0,174.0,3.7,29.0,876.0,495.91,359.8
2017,9,11,13,45,805.5,170.5,3.7,29.0,854.0,441.39,315.01
2017,9,11,14,0,802.0,167.0,3.7,29.0,832.0,386.37,268.83
2017,9,11,14,15,792.5,164.5,3.65,29.0,802.0,330.11,221.33
2017,9,11,14,30,783.0,162.0,3.6,29.0,772.0,274.45,174.96
2017,9,11,14,45,753.5,167.5,3.55,29.0,731.0,213.64,128.37
2017,9,11,15,0,724.0,173.0,3.5,29.0,690.0,163.05,96.32
2017,9,11,15,15,706.5,168.0,3.4,29.0,646.5,109.93,84.73
2017,9,11,15,30,689.0,163.0,3.3,29.0,603.0,102.68,79.11
2017,9,11,15,45,673.0,154.0,3.25,29.0,555.5,99.93,77.12
2017,9,11,16,0,657.0,145.0,3.2,29.0,508.0,96.91,74.9
2017,9,11,16,15,627.0,137.5,2.95,28.5,455.5,94.47,73.31
2017,9,11,16,30,597.0,130.0,2.7,28.0,403.0,91.87,71.57
2017,9,11,16,45,562.5,118.5,2.45,27.5,349.5,85.99,67.05
2017,9,11,17,0,528.0,107.0,2.2,27.0,296.0,77.42,60.18
2017,9,11,17,15,471.5,95.0,1.95,26.0,241.5,69.69,53.96
2017,9,11,17,30,415.0,83.0,1.7,25.0,187.0,61.71,47.29
2017,9,11,17,45,339.5,66.0,1.45,24.0,136.5,49.75,36.91
2017,9,11,18,0,264.0,49.0,1.2,23.0,86.0,37.43,25.9
2017,9,11,18,15,155.0,29.0,1.2,22.5,48.5,22.39,11.02
2017,9,11,18,30,46.0,9.0,1.2,22.0,11.0,7.68,0.0
2017,9,11,18,45,23.0,4.5,1.2,21.5,5.5,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,12,6,15,63.0,8.5,1.45,16.0,11.5,7.26,0.0
2017,9,12,6,30,126.0,17.0,1.7,17.0,23.0,142.28,0.0
2017,9,12,6,45,250.0,34.0,2.0,18.0,66.5,285.41,221.5
2017,9,12,7,0,374.0,51.0,2.3,19.0,110.0,415.59,335.69
2017,9,12,7,15,454.0,63.0,2.35,19.5,164.0,510.08,413.16
2017,9,12,7,30,534.0,75.0,2.4,20.0,218.0,607.27,488.41
2017,9,12,7,45,587.5,83.5,2.45,21.0,275.0,678.27,539.24
2017,9,12,8,0,641.0,92.0,2.5,22.0,332.0,748.98,587.32
2017,9,12,8,15,678.0,98.5,2.55,23.0,388.5,800.81,619.91
2017,9,12,8,30,715.0,105.0,2.6,24.0,445.0,850.74,650.12
2017,9,12,8,45,740.0,110.5,2.65,25.0,498.5,885.47,669.08
2017,9,12,9,0,765.0,116.0,2.7,26.0,552.0,917.28,685.79
2017,9,12,9,15,784.5,120.5,2.75,26.5,600.5,932.82,692.82
2017,9,12,9,30,804.0,125.0,2.8,27.0,649.0,951.67,702.25
2017,9,12,9,45,816.5,129.0,2.85,27.5,692.0,959.39,704.38
2017,9,12,10,0,829.0,133.0,2.9,28.0,735.0,963.24,704.24
2017,9,12,10,15,839.5,135.5,2.9,28.0,771.5,959.64,700.43
2017,9,12,10,30,850.0,138.0,2.9,28.0,808.0,952.12,694.32
2017,9,12,10,45,856.0,141.0,2.9,28.5,836.0,937.07,682.13
2017,9,12,11,0,862.0,144.0,2.9,29.0,864.0,918.24,667.72
2017,9,12,11,15,866.5,145.0,2.85,29.5,884.5,892.46,648.58
2017,9,12,11,30,871.0,146.0,2.8,30.0,905.0,853.93,621.26
2017,9,12,11,45,870.5,149.0,2.8,30.5,916.0,820.11,597.52
2017,9,12,12,0,870.0,152.0,2.8,31.0,927.0,790.94,575.85
2017,9,12,12,15,870.5,152.0,2.75,31.0,930.0,748.71,545.54
2017,9,12,12,30,871.0,152.0,2.7,31.0,933.0,699.18,509.89
2017,9,12,12,45,869.5,151.5,2.65,31.5,927.5,655.54,476.31
2017,9,12,13,0,868.0,151.0,2.6,32.0,922.0,605.23,437.49
2017,9,12,13,15,864.0,150.0,2.5,32.0,907.5,551.73,396.23
2017,9,12,13,30,860.0,149.0,2.4,32.0,893.0,497.15,353.08
2017,9,12,13,45,853.5,147.5,2.35,32.0,869.5,440.4,307.36
2017,9,12,14,0,847.0,146.0,2.3,32.0,846.0,383.32,260.35
2017,9,12,14,15,838.0,144.0,2.2,32.0,815.0,325.12,212.03
2017,9,12,14,30,829.0,142.0,2.1,32.0,784.0,267.35,164.77
2017,9,12,14,45,807.0,143.5,2.05,32.0,743.5,210.69,122.02
2017,9,12,15,0,785.0,145.0,2.0,32.0,703.0,156.49,88.59
2017,9,12,15,15,767.5,141.0,1.9,31.5,658.5,92.19,69.48
2017,9,12,15,30,750.0,137.0,1.8,31.0,614.0,87.83,66.37
2017,9,12,15,45,720.0,134.5,1.7,31.0,562.5,88.33,66.99
2017,9,12,16,0,690.0,132.0,1.6,31.0,511.0,88.9,67.68
2017,9,12,16,15,659.0,125.0,1.45,30.5,457.5,86.39,66.01
2017,9,12,16,30,628.0,118.0,1.3,30.0,404.0,83.73,64.2
2017,9,12,16,45,567.5,113.0,1.2,29.5,345.5,82.1,63.21
2017,9,12,17,0,507.0,108.0,1.1,29.0,287.0,77.97,60.08
2017,9,12,17,15,449.0,95.0,1.05,28.0,232.5,69.58,53.37
2017,9,12,17,30,391.0,82.0,1.0,27.0,178.0,60.9,46.16
2017,9,12,17,45,294.0,65.0,1.0,26.0,126.5,48.82,35.76
2017,9,12,18,0,197.0,48.0,1.0,25.0,75.0,36.45,24.77
2017,9,12,18,15,98.5,27.0,1.05,24.5,40.5,21.22,9.37
2017,9,12,18,30,0.0,6.0,1.1,24.0,6.0,5.12,0.0
2017,9,12,18,45,0.0,3.0,1.15,24.0,3.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,6,15,26.0,6.5,1.35,18.5,7.5,5.55,0.0
2017,9,13,6,30,52.0,13.0,1.6,19.0,15.0,65.25,0.0
2017,9,13,6,45,136.5,35.5,1.9,19.5,53.5,181.44,138.54
2017,9,13,7,0,221.0,58.0,2.2,20.0,92.0,300.28,242.23
2017,9,13,7,15,290.5,77.0,2.2,20.5,142.0,386.79,314.66
2017,9,13,7,30,360.0,96.0,2.2,21.0,192.0,476.54,386.28
2017,9,13,7,45,324.5,123.0,2.25,22.0,225.0,465.22,375.25
2017,9,13,8,0,289.0,150.0,2.3,23.0,258.0,469.09,374.99
2017,9,13,8,15,329.0,162.5,2.5,23.5,304.0,520.82,413.47
2017,9,13,8,30,369.0,175.0,2.7,24.0,350.0,572.93,450.97
2017,9,13,8,45,366.0,199.0,2.9,25.0,389.5,597.49,465.36
2017,9,13,9,0,363.0,223.0,3.1,26.0,429.0,619.61,477.9
2017,9,13,9,15,392.0,237.5,3.05,26.5,478.0,659.23,503.82
2017,9,13,9,30,421.0,252.0,3.0,27.0,527.0,717.18,541.49
2017,9,13,9,45,374.0,286.0,3.0,28.0,542.0,680.57,510.7
2017,9,13,10,0,327.0,320.0,3.0,29.0,557.0,661.84,492.9
2017,9,13,10,15,279.5,349.0,2.95,29.5,558.5,635.44,470.79
2017,9,13,10,30,232.0,378.0,2.9,30.0,560.0,590.55,436.32
2017,9,13,10,45,229.5,393.5,2.85,30.5,579.0,590.89,434.67
2017,9,13,11,0,227.0,409.0,2.8,31.0,598.0,589.81,431.86
2017,9,13,11,15,250.0,415.5,2.75,31.0,628.5,612.88,447.15
2017,9,13,11,30,273.0,422.0,2.7,31.0,659.0,618.84,450.59
2017,9,13,11,45,282.5,426.0,2.65,31.5,674.5,609.15,442.24
2017,9,13,12,0,292.0,430.0,2.6,32.0,690.0,597.5,432.62
2017,9,13,12,15,312.5,428.5,2.5,32.0,707.5,586.99,424.62
2017,9,13,12,30,333.0,427.0,2.4,32.0,725.0,573.87,414.58
2017,9,13,12,45,350.0,414.5,2.35,32.5,726.0,547.56,394.67
2017,9,13,13,0,367.0,402.0,2.3,33.0,727.0,519.49,373.24
2017,9,13,13,15,349.0,402.0,2.2,33.0,707.0,481.18,344.82
2017,9,13,13,30,331.0,402.0,2.1,33.0,687.0,444.21,317.13
2017,9,13,13,45,342.0,387.0,2.05,33.0,674.5,410.04,290.92
2017,9,13,14,0,353.0,372.0,2.0,33.0,662.0,374.91,263.43
2017,9,13,14,15,401.5,336.5,1.95,33.0,655.0,336.21,231.88
2017,9,13,14,30,450.0,301.0,1.9,33.0,648.0,283.65,189.9
2017,9,13,14,45,367.0,311.0,1.85,33.0,584.5,251.7,169.5
2017,9,13,15,0,284.0,321.0,1.8,33.0,521.0,219.65,152.11
2017,9,13,15,15,188.5,302.5,1.75,32.5,432.0,194.91,150.24
2017,9,13,15,30,93.0,284.0,1.7,32.0,343.0,194.58,150.75
2017,9,13,15,45,169.5,259.0,1.7,32.0,355.5,172.06,133.49
2017,9,13,16,0,246.0,234.0,1.7,32.0,368.0,151.75,117.85
2017,9,13,16,15,138.5,202.5,1.65,31.5,276.5,140.3,109.35
2017,9,13,16,30,31.0,171.0,1.6,31.0,185.0,125.32,97.85
2017,9,13,16,45,24.0,149.5,1.55,30.5,159.5,115.21,90.15
2017,9,13,17,0,17.0,128.0,1.5,30.0,134.0,99.14,77.35
2017,9,13,17,15,142.0,111.5,1.45,29.0,146.5,82.77,64.14
2017,9,13,17,30,267.0,95.0,1.4,28.0,159.0,70.32,53.83
2017,9,13,17,45,212.0,71.0,1.35,27.0,113.5,53.5,39.46
2017,9,13,18,0,157.0,47.0,1.3,26.0,68.0,36.17,24.31
2017,9,13,18,15,78.5,23.5,1.4,25.5,34.0,18.59,6.65
2017,9,13,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,14,6,15,14.0,6.5,1.7,20.5,7.0,5.55,0.0
2017,9,14,6,30,28.0,13.0,2.0,21.0,14.0,39.09,0.0
2017,9,14,6,45,110.0,37.5,2.4,22.0,52.5,166.41,124.54
2017,9,14,7,0,192.0,62.0,2.8,23.0,91.0,267.42,213.57
2017,9,14,7,15,264.0,81.5,2.95,23.5,140.5,353.66,286.0
2017,9,14,7,30,336.0,101.0,3.1,24.0,190.0,461.83,372.07
2017,9,14,7,45,408.0,111.0,3.3,24.5,245.0,543.32,435.1
2017,9,14,8,0,480.0,121.0,3.5,25.0,300.0,626.73,496.67
2017,9,14,8,15,520.5,131.0,3.55,25.5,353.0,681.5,534.3
2017,9,14,8,30,561.0,141.0,3.6,26.0,406.0,735.35,570.28
2017,9,14,8,45,601.0,145.0,3.7,27.0,458.5,789.45,604.56
2017,9,14,9,0,641.0,149.0,3.8,28.0,511.0,833.15,630.74
2017,9,14,9,15,663.0,155.0,3.8,28.5,558.0,858.63,644.78
2017,9,14,9,30,685.0,161.0,3.8,29.0,605.0,880.83,656.62
2017,9,14,9,45,704.5,164.0,3.8,29.5,647.5,893.81,662.24
2017,9,14,10,0,724.0,167.0,3.8,30.0,690.0,903.17,665.59
2017,9,14,10,15,736.5,170.5,3.8,30.5,725.0,902.73,662.55
2017,9,14,10,30,749.0,174.0,3.8,31.0,760.0,898.57,657.29
2017,9,14,10,45,758.0,176.5,3.8,31.5,788.0,886.44,646.94
2017,9,14,11,0,767.0,179.0,3.8,32.0,816.0,864.35,630.21
2017,9,14,11,15,772.5,180.5,3.8,32.0,836.0,841.77,614.62
2017,9,14,11,30,778.0,182.0,3.8,32.0,856.0,815.89,596.73
2017,9,14,11,45,789.0,178.0,3.8,32.5,869.0,786.27,574.53
2017,9,14,12,0,800.0,174.0,3.8,33.0,882.0,753.38,549.9
2017,9,14,12,15,800.5,174.5,3.8,33.0,885.0,713.89,521.36
2017,9,14,12,30,801.0,175.0,3.8,33.0,888.0,672.15,490.73
2017,9,14,12,45,798.0,175.0,3.8,33.5,882.0,625.87,455.34
2017,9,14,13,0,795.0,175.0,3.8,34.0,876.0,578.13,418.23
2017,9,14,13,15,791.0,174.0,3.8,34.0,861.5,527.9,379.34
2017,9,14,13,30,787.0,173.0,3.8,34.0,847.0,476.8,338.75
2017,9,14,13,45,779.0,171.5,3.8,34.0,824.5,423.14,295.34
2017,9,14,14,0,771.0,170.0,3.8,34.0,802.0,369.51,251.11
2017,9,14,14,15,761.0,167.5,3.8,34.0,771.5,314.9,205.94
2017,9,14,14,30,751.0,165.0,3.8,34.0,741.0,253.75,156.87
2017,9,14,14,45,733.0,163.5,3.8,34.0,703.0,199.17,116.21
2017,9,14,15,0,715.0,162.0,3.8,34.0,665.0,146.68,84.6
2017,9,14,15,15,697.0,157.5,3.8,33.5,622.0,97.14,73.02
2017,9,14,15,30,679.0,153.0,3.8,33.0,579.0,97.1,73.41
2017,9,14,15,45,655.5,147.0,3.85,33.0,531.0,95.93,72.7
2017,9,14,16,0,632.0,141.0,3.9,33.0,483.0,94.66,71.93
2017,9,14,16,15,600.0,133.5,3.75,32.5,431.0,92.09,70.25
2017,9,14,16,30,568.0,126.0,3.6,32.0,379.0,89.37,68.43
2017,9,14,16,45,525.5,116.0,3.5,31.5,325.5,82.54,63.17
2017,9,14,17,0,483.0,106.0,3.4,31.0,272.0,76.56,58.51
2017,9,14,17,15,423.5,93.5,3.2,30.0,219.5,68.48,52.04
2017,9,14,17,30,364.0,81.0,3.0,29.0,167.0,60.14,45.1
2017,9,14,17,45,282.0,63.5,2.85,28.5,119.0,47.77,34.39
2017,9,14,18,0,200.0,46.0,2.7,28.0,71.0,35.06,23.05
2017,9,14,18,15,100.0,23.0,2.85,27.5,35.5,17.75,4.95
2017,9,14,18,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,15,6,15,14.0,6.5,1.9,21.5,7.0,0.0,0.0
2017,9,15,6,30,28.0,13.0,2.1,22.0,14.0,39.21,0.0
2017,9,15,6,45,106.5,37.0,2.3,22.5,52.0,163.31,121.08
2017,9,15,7,0,185.0,61.0,2.5,23.0,90.0,260.19,207.38
2017,9,15,7,15,258.0,81.0,2.6,23.5,139.0,347.84,280.84
2017,9,15,7,30,331.0,101.0,2.7,24.0,188.0,457.07,367.52
2017,9,15,7,45,180.0,119.5,2.8,24.5,168.0,311.07,250.55
2017,9,15,8,0,29.0,138.0,2.9,25.0,148.0,174.86,137.29
2017,9,15,8,15,41.5,164.0,2.9,25.5,182.0,213.31,167.74
2017,9,15,8,30,54.0,190.0,2.9,26.0,216.0,251.26,196.78
2017,9,15,8,45,95.5,220.5,2.95,26.5,272.5,322.18,251.54
2017,9,15,9,0,137.0,251.0,3.0,27.0,329.0,412.92,319.3
2017,9,15,9,15,130.0,274.5,2.95,27.5,353.0,426.73,326.93
2017,9,15,9,30,123.0,298.0,2.9,28.0,377.0,439.34,333.95
2017,9,15,9,45,419.5,233.5,2.85,28.5,531.0,685.27,516.12
2017,9,15,10,0,716.0,169.0,2.8,29.0,685.0,895.89,659.04
2017,9,15,10,15,729.0,172.5,2.8,29.5,720.0,895.89,654.61
2017,9,15,10,30,742.0,176.0,2.8,30.0,755.0,892.17,649.7
2017,9,15,10,45,758.0,175.0,2.85,30.5,784.5,882.7,641.58
2017,9,15,11,0,774.0,174.0,2.9,31.0,814.0,863.49,627.24
2017,9,15,11,15,780.0,175.5,2.9,31.0,834.0,841.12,611.96
2017,9,15,11,30,786.0,177.0,2.9,31.0,854.0,815.43,594.49
2017,9,15,11,45,800.5,170.5,2.9,31.5,868.5,785.97,572.68
2017,9,15,12,0,815.0,164.0,2.9,32.0,883.0,753.03,548.3
2017,9,15,12,15,816.0,164.0,2.9,32.0,886.0,713.0,519.6
2017,9,15,12,30,817.0,164.0,2.9,32.0,889.0,670.64,488.75
2017,9,15,12,45,815.5,163.5,2.9,32.5,883.5,624.28,453.48
2017,9,15,13,0,814.0,163.0,2.9,33.0,878.0,576.27,416.32
2017,9,15,13,15,810.0,162.0,2.85,33.0,863.5,525.23,376.8
2017,9,15,13,30,806.0,161.0,2.8,33.0,849.0,473.26,335.52
2017,9,15,13,45,799.0,159.0,2.8,33.0,826.5,418.71,291.46
2017,9,15,14,0,792.0,157.0,2.8,33.0,804.0,364.03,246.38
2017,9,15,14,15,782.5,154.5,2.75,33.0,773.5,308.44,200.37
2017,9,15,14,30,773.0,152.0,2.7,33.0,743.0,253.45,155.83
2017,9,15,14,45,760.5,148.5,2.7,33.0,705.5,198.2,114.79
2017,9,15,15,0,748.0,145.0,2.7,33.0,668.0,135.78,76.44
2017,9,15,15,15,730.5,141.0,2.7,33.0,624.5,88.11,65.9
2017,9,15,15,30,713.0,137.0,2.7,33.0,581.0,87.93,66.0
2017,9,15,15,45,689.5,131.5,2.75,33.0,532.5,86.64,65.17
2017,9,15,16,0,666.0,126.0,2.8,33.0,484.0,85.23,64.27
2017,9,15,16,15,634.5,119.5,2.7,32.5,432.0,82.91,62.75
2017,9,15,16,30,603.0,113.0,2.6,32.0,380.0,80.47,61.11
2017,9,15,16,45,560.0,104.5,2.55,31.5,326.0,76.27,57.99
2017,9,15,17,0,517.0,96.0,2.5,31.0,272.0,71.9,54.63
2017,9,15,17,15,455.5,85.0,2.3,30.0,218.5,62.91,47.37
2017,9,15,17,30,394.0,74.0,2.1,29.0,165.0,55.41,41.11
2017,9,15,17,45,306.5,58.5,1.95,28.5,117.0,44.3,31.44
2017,9,15,18,0,219.0,43.0,1.8,28.0,69.0,32.92,21.19
2017,9,15,18,15,109.5,21.5,2.0,27.5,34.5,16.65,2.92
2017,9,15,18,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,16,6,15,21.0,7.0,1.15,22.5,7.5,0.0,0.0
2017,9,16,6,30,42.0,14.0,1.4,23.0,15.0,42.87,0.0
2017,9,16,6,45,139.0,35.0,1.65,23.5,53.5,184.39,135.97
2017,9,16,7,0,236.0,56.0,1.9,24.0,92.0,309.37,244.85
2017,9,16,7,15,314.0,72.0,2.05,24.5,141.5,398.72,318.87
2017,9,16,7,30,392.0,88.0,2.2,25.0,191.0,492.22,392.71
2017,9,16,7,45,452.0,99.0,2.35,25.5,244.5,565.55,447.49
2017,9,16,8,0,512.0,110.0,2.5,26.0,298.0,640.11,500.96
2017,9,16,8,15,344.0,154.5,2.5,26.5,289.5,522.91,409.87
2017,9,16,8,30,176.0,199.0,2.5,27.0,281.0,398.74,311.09
2017,9,16,8,45,420.0,167.5,2.55,27.5,394.5,631.31,486.73
2017,9,16,9,0,664.0,136.0,2.6,28.0,508.0,837.71,628.63
2017,9,16,9,15,461.5,212.0,2.55,28.5,481.5,716.03,537.56
2017,9,16,9,30,259.0,288.0,2.5,29.0,455.0,579.26,434.4
2017,9,16,9,45,263.0,309.0,2.45,29.5,488.0,597.33,445.45
2017,9,16,10,0,267.0,330.0,2.4,30.0,521.0,613.36,454.05
2017,9,16,10,15,275.5,342.0,2.35,30.5,548.0,621.95,457.76
2017,9,16,10,30,284.0,354.0,2.3,31.0,575.0,628.65,460.22
2017,9,16,10,45,542.5,254.0,2.3,31.5,695.5,760.94,554.05
2017,9,16,11,0,801.0,154.0,2.3,32.0,816.0,865.39,622.8
2017,9,16,11,15,806.5,155.5,2.3,32.0,836.0,842.13,606.1
2017,9,16,11,30,812.0,157.0,2.3,32.0,856.0,815.51,588.4
2017,9,16,11,45,793.5,172.0,2.3,32.5,862.5,779.35,562.29
2017,9,16,12,0,775.0,187.0,2.3,33.0,869.0,741.08,534.08
2017,9,16,12,15,776.0,187.5,2.3,33.0,872.0,702.6,506.89
2017,9,16,12,30,777.0,188.0,2.3,33.0,875.0,661.9,477.61
2017,9,16,12,45,777.5,186.0,2.3,33.5,869.5,616.91,443.84
2017,9,16,13,0,778.0,184.0,2.3,34.0,864.0,570.26,408.18
2017,9,16,13,15,773.5,183.0,2.3,34.0,850.0,520.46,370.23
2017,9,16,13,30,769.0,182.0,2.3,34.0,836.0,469.9,330.65
2017,9,16,13,45,763.5,179.0,2.3,34.0,813.5,416.96,288.35
2017,9,16,14,0,758.0,176.0,2.3,34.0,791.0,358.48,241.22
2017,9,16,14,15,748.0,173.0,2.3,34.0,761.0,303.09,196.07
2017,9,16,14,30,738.0,170.0,2.3,34.0,731.0,248.46,152.48
2017,9,16,14,45,730.5,163.0,2.35,34.0,695.0,192.6,111.41
2017,9,16,15,0,723.0,156.0,2.4,34.0,659.0,137.69,79.23
2017,9,16,15,15,705.0,151.5,2.4,33.5,615.5,94.26,70.69
2017,9,16,15,30,687.0,147.0,2.4,33.0,572.0,94.04,70.92
2017,9,16,15,45,664.5,140.5,2.45,33.0,524.0,92.38,69.81
2017,9,16,16,0,642.0,134.0,2.5,33.0,476.0,90.57,68.6
2017,9,16,16,15,609.5,126.5,2.45,32.5,424.0,87.77,66.72
2017,9,16,16,30,577.0,119.0,2.4,32.0,372.0,84.82,64.69
2017,9,16,16,45,535.0,109.5,2.35,32.0,318.5,80.07,61.0
2017,9,16,17,0,493.0,100.0,2.3,32.0,265.0,72.77,55.11
2017,9,16,17,15,432.0,88.0,2.05,31.0,212.5,64.87,48.79
2017,9,16,17,30,371.0,76.0,1.8,30.0,160.0,56.75,42.01
2017,9,16,17,45,286.0,59.0,1.6,29.0,112.5,44.61,31.57
2017,9,16,18,0,201.0,42.0,1.4,28.0,65.0,32.14,20.43
2017,9,16,18,15,100.5,21.0,1.45,27.5,32.5,16.26,0.84
2017,9,16,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,17,6,15,30.5,7.0,0.65,22.5,8.0,0.0,0.0
2017,9,17,6,30,61.0,14.0,0.8,23.0,16.0,56.79,0.0
2017,9,17,6,45,176.0,33.0,0.95,23.5,55.5,227.7,166.49
2017,9,17,7,0,291.0,52.0,1.1,24.0,95.0,347.42,273.12
2017,9,17,7,15,373.5,65.5,1.25,24.5,146.0,438.72,347.43
2017,9,17,7,30,456.0,79.0,1.4,25.0,197.0,534.53,420.95
2017,9,17,7,45,360.5,111.5,1.55,25.5,219.0,499.74,393.81
2017,9,17,8,0,265.0,144.0,1.7,26.0,241.0,437.66,344.76
2017,9,17,8,15,288.0,162.5,1.75,26.5,283.5,480.92,376.1
2017,9,17,8,30,311.0,181.0,1.8,27.0,326.0,523.51,405.41
2017,9,17,8,45,312.0,205.5,1.85,27.5,365.0,551.48,422.84
2017,9,17,9,0,313.0,230.0,1.9,28.0,404.0,577.28,438.52
2017,9,17,9,15,536.5,179.5,1.85,28.5,510.0,750.11,560.94
2017,9,17,9,30,760.0,129.0,1.8,29.0,616.0,911.01,663.15
2017,9,17,9,45,771.5,134.5,1.8,29.5,657.5,912.54,659.41
2017,9,17,10,0,783.0,140.0,1.8,30.0,699.0,916.87,659.34
2017,9,17,10,15,794.0,142.5,1.8,30.5,734.0,913.76,654.66
2017,9,17,10,30,805.0,145.0,1.8,31.0,769.0,906.85,647.82
2017,9,17,10,45,554.0,265.5,1.8,31.5,702.5,780.85,561.1
2017,9,17,11,0,303.0,386.0,1.8,32.0,636.0,644.17,463.35
2017,9,17,11,15,567.0,269.0,1.8,32.0,750.0,748.36,538.98
2017,9,17,11,30,831.0,152.0,1.8,32.0,864.0,823.44,590.47
2017,9,17,11,45,836.5,151.0,1.8,32.5,876.0,790.65,566.63
2017,9,17,12,0,842.0,150.0,1.8,33.0,888.0,754.79,540.76
2017,9,17,12,15,842.0,150.5,1.8,33.0,890.5,713.57,511.97
2017,9,17,12,30,842.0,151.0,1.8,33.0,893.0,670.02,480.98
2017,9,17,12,45,840.0,150.5,1.8,33.0,886.5,622.36,446.44
2017,9,17,13,0,838.0,150.0,1.8,33.0,880.0,573.04,409.78
2017,9,17,13,15,834.0,149.0,1.75,33.0,865.0,520.92,369.88
2017,9,17,13,30,830.0,148.0,1.7,33.0,850.0,467.81,328.13
2017,9,17,13,45,822.5,146.5,1.7,33.5,827.0,412.26,283.11
2017,9,17,14,0,815.0,145.0,1.7,34.0,804.0,356.56,237.2
2017,9,17,14,15,805.5,143.0,1.7,33.5,773.0,300.1,191.49
2017,9,17,14,30,796.0,141.0,1.7,33.0,742.0,244.19,147.17
2017,9,17,14,45,782.5,138.0,1.75,33.0,704.5,187.87,106.32
2017,9,17,15,0,769.0,135.0,1.8,33.0,667.0,133.06,75.75
2017,9,17,15,15,752.0,131.0,1.85,33.0,623.0,83.09,61.85
2017,9,17,15,30,735.0,127.0,1.9,33.0,579.0,82.63,61.73
2017,9,17,15,45,713.0,122.0,2.0,33.0,530.5,81.39,60.93
2017,9,17,16,0,691.0,117.0,2.1,33.0,482.0,80.04,60.07
2017,9,17,16,15,660.0,111.0,2.1,32.5,429.5,77.79,58.58
2017,9,17,16,30,629.0,105.0,2.1,32.0,377.0,75.43,56.99
2017,9,17,16,45,587.5,96.5,2.15,31.5,322.5,70.96,53.62
2017,9,17,17,0,546.0,88.0,2.2,31.0,268.0,66.31,49.99
2017,9,17,17,15,484.0,77.5,2.0,30.0,214.5,59.69,44.67
2017,9,17,17,30,422.0,67.0,1.8,29.0,161.0,50.69,37.1
2017,9,17,17,45,331.0,52.5,1.65,28.5,113.0,40.1,27.85
2017,9,17,18,0,240.0,38.0,1.5,28.0,65.0,29.3,17.98
2017,9,17,18,15,120.0,19.0,1.6,27.5,32.5,14.78,0.0
2017,9,17,18,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,9,18,6,15,30.0,6.5,0.4,23.0,7.5,0.0,0.0
2017,9,18,6,30,60.0,13.0,0.4,23.0,15.0,55.13,0.0
2017,9,18,6,45,177.5,31.0,0.45,23.5,53.5,225.15,162.65
2017,9,18,7,0,295.0,49.0,0.5,24.0,92.0,345.56,269.64
2017,9,18,7,15,378.0,62.0,0.6,24.5,142.5,436.7,342.57
2017,9,18,7,30,461.0,75.0,0.7,25.0,193.0,538.54,419.21
2017,9,18,7,45,250.5,107.0,0.85,26.0,173.0,374.24,294.56
2017,9,18,8,0,40.0,139.0,1.0,27.0,153.0,187.16,145.05
2017,9,18,8,15,138.5,165.0,1.05,27.5,227.0,324.65,253.76
2017,9,18,8,30,237.0,191.0,1.1,28.0,301.0,466.07,358.26
2017,9,18,8,45,290.5,206.5,1.2,28.5,357.5,531.67,403.75
2017,9,18,9,0,344.0,222.0,1.3,29.0,414.0,596.71,448.2
2017,9,18,9,15,349.5,242.0,1.3,29.5,451.5,619.57,460.79
2017,9,18,9,30,355.0,262.0,1.3,30.0,489.0,640.27,472.13
2017,9,18,9,45,378.5,277.0,1.3,30.5,533.5,670.24,490.1
2017,9,18,10,0,402.0,292.0,1.3,31.0,578.0,697.72,506.05
2017,9,18,10,15,390.5,313.0,1.3,31.0,602.5,696.26,502.99
2017,9,18,10,30,379.0,334.0,1.3,31.0,627.0,692.58,498.87
2017,9,18,10,45,419.5,328.5,1.3,31.5,664.0,720.59,515.87
2017,9,18,11,0,460.0,323.0,1.3,32.0,701.0,730.45,520.78
2017,9,18,11,15,451.0,336.0,1.25,32.0,714.0,711.84,506.77
2017,9,18,11,30,442.0,349.0,1.2,32.0,727.0,691.26,491.76
2017,9,18,11,45,314.5,394.5,1.2,32.5,665.5,600.19,427.68
2017,9,18,12,0,187.0,440.0,1.2,33.0,604.0,518.4,369.61
2017,9,18,12,15,325.0,398.5,1.2,33.0,683.5,564.47,402.77
2017,9,18,12,30,463.0,357.0,1.2,33.0,763.0,595.5,423.56
2017,9,18,12,45,481.0,349.5,1.25,33.0,769.0,567.11,403.12
2017,9,18,13,0,499.0,342.0,1.3,33.0,775.0,536.24,380.8
2017,9,18,13,15,462.5,346.0,1.3,33.0,742.5,485.02,343.74
2017,9,18,13,30,426.0,350.0,1.3,33.0,710.0,436.89,308.46
2017,9,18,13,45,594.5,259.0,1.3,33.0,745.5,401.54,278.52
2017,9,18,14,0,763.0,168.0,1.3,33.0,781.0,353.86,236.39
2017,9,18,14,15,753.0,165.0,1.3,32.5,751.0,293.04,188.04
2017,9,18,14,30,743.0,162.0,1.3,32.0,721.0,238.26,145.02
2017,9,18,14,45,708.5,168.5,1.35,32.0,679.5,187.41,109.45
2017,9,18,15,0,674.0,175.0,1.4,32.0,638.0,140.59,85.33
2017,9,18,15,15,654.5,169.5,1.45,32.0,595.0,105.24,79.89
2017,9,18,15,30,635.0,164.0,1.5,32.0,552.0,104.83,79.87
2017,9,18,15,45,616.0,155.0,1.55,32.0,505.0,101.98,77.84
2017,9,18,16,0,597.0,146.0,1.6,32.0,458.0,98.88,75.62
2017,9,18,16,15,563.5,137.5,1.55,31.5,407.0,94.65,72.6
2017,9,18,16,30,530.0,129.0,1.5,31.0,356.0,90.25,69.41
2017,9,18,16,45,492.0,116.5,1.5,30.5,304.0,82.94,63.75
2017,9,18,17,0,454.0,104.0,1.5,30.0,252.0,75.31,57.68
2017,9,18,17,15,391.5,90.5,1.4,29.5,200.0,66.45,50.39
2017,9,18,17,30,329.0,77.0,1.3,29.0,148.0,57.33,42.61
2017,9,18,17,45,248.5,58.0,1.25,28.5,102.5,43.79,30.85
2017,9,18,18,0,168.0,39.0,1.2,28.0,57.0,29.85,18.23
2017,9,18,18,15,84.0,19.5,1.3,27.5,28.5,15.44,0.0
2017,9,18,18,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,19,6,15,12.5,5.5,2.25,24.0,6.0,0.0,0.0
2017,9,19,6,30,25.0,11.0,2.4,24.0,12.0,27.7,0.0
2017,9,19,6,45,115.5,33.0,2.55,24.5,48.5,163.65,116.51
2017,9,19,7,0,206.0,55.0,2.7,25.0,85.0,266.75,210.73
2017,9,19,7,15,286.0,71.5,2.85,25.0,133.5,373.7,299.49
2017,9,19,7,30,366.0,88.0,3.0,25.0,182.0,468.2,375.87
2017,9,19,7,45,431.5,98.0,3.15,25.5,235.0,543.89,433.79
2017,9,19,8,0,497.0,108.0,3.3,26.0,288.0,621.19,490.24
2017,9,19,8,15,382.5,147.0,3.4,26.5,299.0,568.54,446.99
2017,9,19,8,30,268.0,186.0,3.5,27.0,310.0,488.47,382.63
2017,9,19,8,45,250.5,213.5,3.65,27.5,340.0,501.85,390.18
2017,9,19,9,0,233.0,241.0,3.8,28.0,370.0,492.03,380.44
2017,9,19,9,15,283.0,255.0,3.8,28.0,426.0,570.36,437.34
2017,9,19,9,30,333.0,269.0,3.8,28.0,482.0,626.4,476.97
2017,9,19,9,45,333.5,290.0,3.8,28.5,515.0,641.04,484.44
2017,9,19,10,0,334.0,311.0,3.8,29.0,548.0,653.4,490.51
2017,9,19,10,15,349.5,317.0,3.75,29.5,576.0,661.46,494.09
2017,9,19,10,30,365.0,323.0,3.7,30.0,604.0,667.43,496.25
2017,9,19,10,45,348.5,349.5,3.65,30.5,625.5,663.32,490.38
2017,9,19,11,0,332.0,376.0,3.6,31.0,647.0,657.18,483.31
2017,9,19,11,15,276.0,399.0,3.55,31.0,628.5,613.25,450.47
2017,9,19,11,30,220.0,422.0,3.5,31.0,610.0,560.2,411.54
2017,9,19,11,45,282.0,413.5,3.5,31.0,657.0,591.07,433.79
2017,9,19,12,0,344.0,405.0,3.5,31.0,704.0,606.4,444.5
2017,9,19,12,15,356.5,401.0,3.45,31.0,712.0,586.37,429.53
2017,9,19,12,30,369.0,397.0,3.4,31.0,720.0,564.44,413.15
2017,9,19,12,45,440.0,367.5,3.35,31.5,750.0,554.93,404.84
2017,9,19,13,0,511.0,338.0,3.3,32.0,780.0,537.62,390.1
2017,9,19,13,15,481.5,338.0,3.25,31.5,749.0,486.47,352.23
2017,9,19,13,30,452.0,338.0,3.2,31.0,718.0,437.79,315.67
2017,9,19,13,45,337.5,364.0,3.2,31.0,643.5,384.06,275.98
2017,9,19,14,0,223.0,390.0,3.2,31.0,569.0,345.3,248.5
2017,9,19,14,15,504.0,262.5,3.15,31.0,645.5,296.1,201.51
2017,9,19,14,30,785.0,135.0,3.1,31.0,722.0,231.77,140.06
2017,9,19,14,45,547.0,218.5,3.05,31.0,617.5,199.09,126.04
2017,9,19,15,0,309.0,302.0,3.0,31.0,513.0,202.06,142.77
2017,9,19,15,15,497.5,220.0,2.9,31.0,533.5,134.38,103.8
2017,9,19,15,30,686.0,138.0,2.8,31.0,554.0,89.17,67.63
2017,9,19,15,45,567.0,159.0,2.7,31.0,483.5,104.29,80.2
2017,9,19,16,0,448.0,180.0,2.6,31.0,413.0,117.76,91.43
2017,9,19,16,15,326.5,177.0,2.45,30.5,337.0,121.85,95.26
2017,9,19,16,30,205.0,174.0,2.3,30.0,261.0,123.64,97.23
2017,9,19,16,45,189.5,151.0,2.15,29.5,222.5,108.92,85.57
2017,9,19,17,0,174.0,128.0,2.0,29.0,184.0,93.72,73.29
2017,9,19,17,15,148.5,104.5,2.1,28.5,145.5,77.69,60.02
2017,9,19,17,30,123.0,81.0,2.2,28.0,107.0,61.23,46.04
2017,9,19,17,45,85.5,58.0,2.3,28.0,73.5,44.62,31.53
2017,9,19,18,0,48.0,35.0,2.4,28.0,40.0,27.63,16.23
2017,9,19,18,15,24.0,17.5,2.6,27.5,20.0,14.14,0.0
2017,9,19,18,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,20,6,15,15.0,5.5,2.1,24.0,6.0,0.0,0.0
2017,9,20,6,30,30.0,11.0,2.3,24.0,12.0,31.33,0.0
2017,9,20,6,45,130.5,31.5,2.55,24.5,48.5,172.18,121.52
2017,9,20,7,0,231.0,52.0,2.8,25.0,85.0,298.89,235.66
2017,9,20,7,15,315.0,67.0,3.0,25.5,133.5,391.0,312.86
2017,9,20,7,30,399.0,82.0,3.2,26.0,182.0,487.76,389.98
2017,9,20,7,45,462.5,91.0,3.4,26.5,235.5,561.07,445.56
2017,9,20,8,0,526.0,100.0,3.6,27.0,289.0,644.43,506.33
2017,9,20,8,15,567.0,108.0,3.75,27.5,342.0,699.14,543.92
2017,9,20,8,30,608.0,116.0,3.9,28.0,395.0,752.21,579.39
2017,9,20,8,45,378.0,181.0,4.1,28.5,361.5,603.65,466.51
2017,9,20,9,0,148.0,246.0,4.3,29.0,328.0,416.64,320.75
2017,9,20,9,15,207.0,264.0,4.3,29.5,389.5,487.03,373.34
2017,9,20,9,30,266.0,282.0,4.3,30.0,451.0,576.6,437.23
2017,9,20,9,45,182.5,305.5,4.35,30.5,425.0,494.62,373.43
2017,9,20,10,0,99.0,329.0,4.4,31.0,399.0,414.02,310.87
2017,9,20,10,15,103.5,343.0,4.4,31.0,419.5,425.04,318.49
2017,9,20,10,30,108.0,357.0,4.4,31.0,440.0,435.34,325.3
2017,9,20,10,45,458.5,249.5,4.4,31.5,620.5,675.62,504.07
2017,9,20,11,0,809.0,142.0,4.4,32.0,801.0,850.52,625.49
