Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,11,15,814.5,143.5,4.4,32.5,820.5,826.96,606.61
2017,9,20,11,30,820.0,145.0,4.4,33.0,840.0,800.04,586.82
2017,9,20,11,45,824.0,145.0,4.4,33.5,851.5,767.36,562.68
2017,9,20,12,0,828.0,145.0,4.4,34.0,863.0,731.75,535.69
2017,9,20,12,15,828.5,145.0,4.35,34.0,865.5,691.0,505.71
2017,9,20,12,30,829.0,145.0,4.3,34.0,868.0,647.94,473.55
2017,9,20,12,45,826.0,145.5,4.3,34.0,861.5,601.17,438.17
2017,9,20,13,0,823.0,146.0,4.3,34.0,855.0,552.82,400.77
2017,9,20,13,15,819.0,145.0,4.3,34.0,840.0,501.49,360.25
2017,9,20,13,30,815.0,144.0,4.3,34.0,825.0,449.19,317.94
2017,9,20,13,45,806.5,143.5,4.3,34.0,802.0,394.9,273.21
2017,9,20,14,0,798.0,143.0,4.3,34.0,779.0,340.57,227.78
2017,9,20,14,15,788.0,141.0,4.2,34.0,748.5,285.03,181.58
2017,9,20,14,30,778.0,139.0,4.1,34.0,718.0,230.15,137.62
2017,9,20,14,45,675.0,175.0,4.1,34.0,658.5,181.89,107.12
2017,9,20,15,0,572.0,211.0,4.1,34.0,599.0,153.69,99.54
2017,9,20,15,15,640.5,169.5,4.0,33.5,577.0,105.75,80.07
2017,9,20,15,30,709.0,128.0,3.9,33.0,555.0,83.52,62.57
2017,9,20,15,45,683.0,123.5,3.8,33.0,506.0,82.56,62.02
2017,9,20,16,0,657.0,119.0,3.7,33.0,457.0,81.56,61.42
2017,9,20,16,15,623.5,112.5,3.5,32.5,405.5,79.0,59.68
2017,9,20,16,30,590.0,106.0,3.3,32.0,354.0,76.33,57.82
2017,9,20,16,45,542.0,98.0,3.15,31.5,300.5,72.25,54.75
2017,9,20,17,0,494.0,90.0,3.0,31.0,247.0,68.05,51.47
2017,9,20,17,15,426.0,79.0,2.9,30.5,194.5,58.79,43.79
2017,9,20,17,30,358.0,68.0,2.8,30.0,142.0,51.15,37.22
2017,9,20,17,45,260.5,51.5,2.7,29.5,96.5,39.15,26.74
2017,9,20,18,0,163.0,35.0,2.6,29.0,51.0,26.88,15.28
2017,9,20,18,15,81.5,17.5,2.7,28.5,25.5,13.6,0.0
2017,9,20,18,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,21,6,15,7.0,5.0,1.95,24.0,5.5,0.0,0.0
2017,9,21,6,30,14.0,10.0,2.1,24.0,11.0,18.76,0.0
2017,9,21,6,45,116.5,31.0,2.25,24.5,47.0,160.81,111.48
2017,9,21,7,0,219.0,52.0,2.4,25.0,83.0,289.25,227.42
2017,9,21,7,15,305.0,67.5,2.45,25.0,132.0,383.1,306.27
2017,9,21,7,30,391.0,83.0,2.5,25.0,181.0,481.74,385.33
2017,9,21,7,45,465.0,90.0,2.6,25.5,235.5,561.13,445.14
2017,9,21,8,0,539.0,97.0,2.7,26.0,290.0,651.7,510.54
2017,9,21,8,15,328.5,145.5,2.8,26.5,269.0,493.94,389.22
2017,9,21,8,30,118.0,194.0,2.9,27.0,248.0,337.12,263.5
2017,9,21,8,45,171.0,217.0,3.0,27.5,305.5,409.54,318.93
2017,9,21,9,0,224.0,240.0,3.1,28.0,363.0,481.48,371.68
2017,9,21,9,15,228.5,261.5,3.1,28.0,397.0,504.18,386.56
2017,9,21,9,30,233.0,283.0,3.1,28.0,431.0,525.4,400.49
2017,9,21,9,45,507.0,205.5,3.15,28.5,554.5,730.36,550.89
2017,9,21,10,0,781.0,128.0,3.2,29.0,678.0,893.53,660.32
2017,9,21,10,15,792.5,130.5,3.15,29.0,713.0,890.66,655.47
2017,9,21,10,30,804.0,133.0,3.1,29.0,748.0,884.03,649.6
2017,9,21,10,45,515.5,257.0,3.1,29.5,657.0,731.46,540.69
2017,9,21,11,0,227.0,381.0,3.1,30.0,566.0,556.46,411.15
2017,9,21,11,15,215.0,401.0,3.1,30.0,579.5,550.85,406.85
2017,9,21,11,30,203.0,421.0,3.1,30.0,593.0,544.16,401.01
2017,9,21,11,45,520.5,280.5,3.1,30.5,728.5,659.2,486.31
2017,9,21,12,0,838.0,140.0,3.1,31.0,864.0,731.47,538.13
2017,9,21,12,15,838.5,140.0,3.15,31.0,866.0,685.76,504.55
2017,9,21,12,30,839.0,140.0,3.2,31.0,868.0,643.63,473.3
2017,9,21,12,45,835.0,141.0,3.25,31.5,861.5,599.6,438.9
2017,9,21,13,0,831.0,142.0,3.3,32.0,855.0,550.75,400.36
2017,9,21,13,15,827.0,141.0,3.35,32.0,840.0,499.05,359.61
2017,9,21,13,30,823.0,140.0,3.4,32.0,825.0,446.37,316.95
2017,9,21,13,45,813.0,140.5,3.5,32.5,801.0,391.89,271.48
2017,9,21,14,0,803.0,141.0,3.6,33.0,777.0,337.5,225.51
2017,9,21,14,15,793.0,138.5,3.65,32.5,746.5,281.36,179.27
2017,9,21,14,30,783.0,136.0,3.7,32.0,716.0,225.87,135.17
2017,9,21,14,45,748.0,143.5,3.8,32.0,674.0,167.42,94.55
2017,9,21,15,0,713.0,151.0,3.9,32.0,632.0,119.26,72.11
2017,9,21,15,15,693.5,146.5,3.9,31.5,588.5,92.52,70.09
2017,9,21,15,30,674.0,142.0,3.9,31.0,545.0,92.11,70.15
2017,9,21,15,45,490.5,174.0,3.95,31.0,454.0,112.9,87.34
2017,9,21,16,0,307.0,206.0,4.0,31.0,363.0,137.8,107.9
2017,9,21,16,15,423.0,163.0,3.9,30.5,353.0,109.44,85.26
2017,9,21,16,30,539.0,120.0,3.8,30.0,343.0,84.87,65.42
2017,9,21,16,45,485.0,111.0,3.7,30.0,289.5,79.51,61.18
2017,9,21,17,0,431.0,102.0,3.6,30.0,236.0,74.01,56.68
2017,9,21,17,15,360.5,88.5,3.3,29.5,185.0,65.06,49.22
2017,9,21,17,30,290.0,75.0,3.0,29.0,134.0,55.86,41.28
2017,9,21,17,45,193.0,55.5,2.7,28.5,89.5,42.42,29.49
2017,9,21,18,0,96.0,36.0,2.4,28.0,45.0,27.77,15.69
2017,9,21,18,15,48.0,18.0,2.45,27.5,22.5,15.36,0.0
2017,9,21,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,22,6,15,12.5,5.5,1.45,22.5,5.5,0.0,0.0
2017,9,22,6,30,25.0,11.0,1.7,23.0,11.0,27.6,0.0
2017,9,22,6,45,135.5,30.0,2.0,23.5,47.0,190.98,131.13
2017,9,22,7,0,246.0,49.0,2.3,24.0,83.0,305.94,241.3
2017,9,22,7,15,334.5,62.5,2.35,24.5,132.5,399.71,319.95
2017,9,22,7,30,423.0,76.0,2.4,25.0,182.0,498.58,397.74
2017,9,22,7,45,484.0,85.5,2.5,25.5,235.0,578.34,457.55
2017,9,22,8,0,545.0,95.0,2.6,26.0,288.0,653.66,511.46
2017,9,22,8,15,586.0,102.0,2.7,26.5,341.0,707.08,547.61
2017,9,22,8,30,627.0,109.0,2.8,27.0,394.0,758.84,581.6
2017,9,22,8,45,663.0,112.0,2.95,28.0,446.0,798.88,605.69
2017,9,22,9,0,699.0,115.0,3.1,29.0,498.0,836.33,627.57
2017,9,22,9,15,720.5,119.5,3.1,29.0,544.5,858.88,640.68
2017,9,22,9,30,742.0,124.0,3.1,29.0,591.0,878.14,651.67
2017,9,22,9,45,405.0,216.5,3.15,29.5,474.0,644.94,484.81
2017,9,22,10,0,68.0,309.0,3.2,30.0,357.0,363.06,272.12
2017,9,22,10,15,69.0,324.5,3.25,30.5,375.5,373.46,279.53
2017,9,22,10,30,70.0,340.0,3.3,31.0,394.0,383.26,285.48
2017,9,22,10,45,70.5,352.0,3.35,31.5,408.0,388.45,288.1
2017,9,22,11,0,71.0,364.0,3.4,32.0,422.0,393.08,290.36
2017,9,22,11,15,67.5,376.5,3.45,32.0,432.5,394.26,290.65
2017,9,22,11,30,64.0,389.0,3.5,32.0,443.0,394.98,290.68
2017,9,22,11,45,206.5,393.5,3.55,32.5,570.5,505.6,371.4
2017,9,22,12,0,349.0,398.0,3.6,33.0,698.0,599.79,437.2
2017,9,22,12,15,299.0,412.5,3.65,33.0,670.5,553.3,402.82
2017,9,22,12,30,249.0,427.0,3.7,33.0,643.0,509.54,370.91
2017,9,22,12,45,288.0,414.0,3.75,33.0,661.5,498.73,362.88
2017,9,22,13,0,327.0,401.0,3.8,33.0,680.0,484.1,351.41
2017,9,22,13,15,553.0,282.5,3.8,33.0,745.0,473.88,341.84
2017,9,22,13,30,779.0,164.0,3.8,33.0,810.0,443.25,314.15
2017,9,22,13,45,535.0,267.0,3.85,33.0,705.0,378.25,266.23
2017,9,22,14,0,291.0,370.0,3.9,33.0,600.0,340.87,241.8
2017,9,22,14,15,148.5,281.5,3.95,32.5,399.0,236.98,169.34
2017,9,22,14,30,6.0,193.0,4.0,32.0,198.0,155.63,114.19
2017,9,22,14,45,369.5,166.0,4.05,32.0,414.0,141.25,89.59
2017,9,22,15,0,733.0,139.0,4.1,32.0,630.0,109.92,65.97
2017,9,22,15,15,558.0,186.5,4.1,31.5,545.5,117.2,90.1
2017,9,22,15,30,383.0,234.0,4.1,31.0,461.0,152.75,119.26
2017,9,22,15,45,515.5,176.5,4.15,31.0,454.0,115.05,89.07
2017,9,22,16,0,648.0,119.0,4.2,31.0,447.0,81.91,62.27
2017,9,22,16,15,613.5,112.5,4.1,30.5,395.0,79.33,60.53
2017,9,22,16,30,579.0,106.0,4.0,30.0,343.0,76.66,58.65
2017,9,22,16,45,534.5,96.5,3.95,30.0,290.5,71.47,54.49
2017,9,22,17,0,490.0,87.0,3.9,30.0,238.0,66.06,50.04
2017,9,22,17,15,420.0,76.0,3.55,29.5,186.0,56.75,42.24
2017,9,22,17,30,350.0,65.0,3.2,29.0,134.0,49.04,35.54
2017,9,22,17,45,251.5,48.5,2.9,28.5,89.5,36.97,24.92
2017,9,22,18,0,153.0,32.0,2.6,28.0,45.0,24.64,12.85
2017,9,22,18,15,76.5,16.0,2.5,27.5,22.5,13.66,0.0
2017,9,22,18,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,23,6,15,30.0,5.5,0.9,21.5,6.0,0.0,0.0
2017,9,23,6,30,60.0,11.0,1.1,22.0,12.0,53.02,0.0
2017,9,23,6,45,188.5,27.5,1.3,22.5,49.5,225.16,152.99
2017,9,23,7,0,317.0,44.0,1.5,23.0,87.0,354.01,278.67
2017,9,23,7,15,404.5,55.5,1.65,23.5,137.5,452.05,359.3
2017,9,23,7,30,492.0,67.0,1.8,24.0,188.0,551.6,436.71
2017,9,23,7,45,549.5,75.0,1.95,25.0,242.5,622.71,488.41
2017,9,23,8,0,607.0,83.0,2.1,26.0,297.0,693.82,537.6
2017,9,23,8,15,645.5,89.0,2.2,26.5,350.5,744.26,570.92
2017,9,23,8,30,684.0,95.0,2.3,27.0,404.0,792.97,602.14
2017,9,23,8,45,428.0,168.5,2.45,27.5,369.5,633.41,485.61
2017,9,23,9,0,172.0,242.0,2.6,28.0,335.0,433.93,333.09
2017,9,23,9,15,174.0,264.5,2.65,28.5,366.0,455.18,347.76
2017,9,23,9,30,176.0,287.0,2.7,29.0,397.0,475.11,360.28
2017,9,23,9,45,170.5,309.5,2.75,29.5,422.5,486.58,366.4
2017,9,23,10,0,165.0,332.0,2.8,30.0,448.0,496.71,371.61
2017,9,23,10,15,160.5,350.5,2.85,30.5,468.0,502.16,373.61
2017,9,23,10,30,156.0,369.0,2.9,31.0,488.0,506.45,374.87
2017,9,23,10,45,162.5,377.5,2.95,31.5,505.5,509.17,375.5
2017,9,23,11,0,169.0,386.0,3.0,32.0,523.0,510.72,375.35
2017,9,23,11,15,185.5,402.0,3.05,32.0,555.5,526.13,385.83
2017,9,23,11,30,202.0,418.0,3.1,32.0,588.0,538.97,394.38
2017,9,23,11,45,273.0,408.0,3.2,32.5,640.5,574.89,419.33
2017,9,23,12,0,344.0,398.0,3.3,33.0,693.0,594.84,432.62
2017,9,23,12,15,248.5,416.0,3.35,33.0,629.5,521.6,379.49
2017,9,23,12,30,153.0,434.0,3.4,33.0,566.0,453.25,329.94
2017,9,23,12,45,180.0,429.5,3.45,33.0,583.5,448.44,326.44
2017,9,23,13,0,207.0,425.0,3.5,33.0,601.0,440.7,320.23
2017,9,23,13,15,512.0,285.5,3.55,33.0,710.5,454.98,328.34
2017,9,23,13,30,817.0,146.0,3.6,33.0,820.0,442.13,312.43
2017,9,23,13,45,810.0,144.5,3.65,33.0,796.5,387.47,267.19
2017,9,23,14,0,803.0,143.0,3.7,33.0,773.0,332.65,221.3
2017,9,23,14,15,564.0,235.0,3.7,33.0,669.5,283.67,188.26
2017,9,23,14,30,325.0,327.0,3.7,33.0,566.0,266.76,183.45
2017,9,23,14,45,241.5,320.0,3.75,33.0,492.0,236.72,165.92
2017,9,23,15,0,158.0,313.0,3.8,33.0,418.0,206.13,149.82
2017,9,23,15,15,115.0,284.5,3.8,32.5,358.0,184.23,143.03
2017,9,23,15,30,72.0,256.0,3.8,32.0,298.0,178.1,138.91
2017,9,23,15,45,351.5,191.5,3.85,32.0,370.5,129.48,100.34
2017,9,23,16,0,631.0,127.0,3.9,32.0,443.0,87.48,66.57
2017,9,23,16,15,596.0,119.5,3.8,31.5,391.5,84.41,64.46
2017,9,23,16,30,561.0,112.0,3.7,31.0,340.0,81.21,62.18
2017,9,23,16,45,510.0,103.0,3.65,30.5,286.5,74.59,56.98
2017,9,23,17,0,459.0,94.0,3.6,30.0,233.0,68.92,52.43
2017,9,23,17,15,391.0,80.5,3.3,29.5,181.5,59.78,44.77
2017,9,23,17,30,323.0,67.0,3.0,29.0,130.0,50.39,36.63
2017,9,23,17,45,226.0,48.5,2.7,28.5,85.5,36.9,24.79
2017,9,23,18,0,129.0,30.0,2.4,28.0,41.0,23.09,11.14
2017,9,23,18,15,64.5,15.0,2.45,27.5,20.5,12.8,0.0
2017,9,23,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,24,6,15,13.5,5.0,1.85,22.0,5.0,0.0,0.0
2017,9,24,6,30,27.0,10.0,2.1,22.0,10.0,28.13,0.0
2017,9,24,6,45,141.0,29.0,2.35,22.5,46.0,191.07,126.52
2017,9,24,7,0,255.0,48.0,2.6,23.0,82.0,311.37,246.19
2017,9,24,7,15,344.0,61.5,2.75,23.5,131.5,405.32,325.89
2017,9,24,7,30,433.0,75.0,2.9,24.0,181.0,504.41,404.83
2017,9,24,7,45,510.5,80.5,3.05,25.0,236.5,593.88,471.83
2017,9,24,8,0,588.0,86.0,3.2,26.0,292.0,679.18,532.53
2017,9,24,8,15,627.5,92.5,3.3,26.5,345.5,730.8,567.36
2017,9,24,8,30,667.0,99.0,3.4,27.0,399.0,780.7,600.07
2017,9,24,8,45,335.0,132.5,3.5,27.5,283.5,500.84,391.74
2017,9,24,9,0,3.0,166.0,3.6,28.0,168.0,150.46,113.71
2017,9,24,9,15,5.0,180.0,3.6,28.5,183.5,164.11,124.29
2017,9,24,9,30,7.0,194.0,3.6,29.0,199.0,177.7,134.21
2017,9,24,9,45,414.5,152.0,3.6,29.5,440.5,578.69,444.78
2017,9,24,10,0,822.0,110.0,3.6,30.0,682.0,904.61,668.88
2017,9,24,10,15,832.5,112.0,3.55,30.0,716.5,899.69,661.53
2017,9,24,10,30,843.0,114.0,3.5,30.0,751.0,881.37,647.88
2017,9,24,10,45,451.0,233.5,3.5,30.5,576.0,646.82,481.48
2017,9,24,11,0,59.0,353.0,3.5,31.0,401.0,371.87,275.2
2017,9,24,11,15,56.0,364.0,3.5,31.0,410.5,372.67,276.14
2017,9,24,11,30,53.0,375.0,3.5,31.0,420.0,373.09,275.96
2017,9,24,11,45,176.5,392.0,3.5,31.5,543.0,480.36,354.51
2017,9,24,12,0,300.0,409.0,3.5,32.0,666.0,571.99,418.75
2017,9,24,12,15,343.5,394.5,3.5,32.0,689.0,565.13,413.21
2017,9,24,12,30,387.0,380.0,3.5,32.0,712.0,554.2,404.84
2017,9,24,12,45,331.5,395.5,3.5,32.5,678.0,506.44,368.69
2017,9,24,13,0,276.0,411.0,3.5,33.0,644.0,462.54,335.53
2017,9,24,13,15,149.0,358.0,3.5,33.0,484.0,346.18,252.0
2017,9,24,13,30,22.0,305.0,3.5,33.0,324.0,252.82,184.99
2017,9,24,13,45,70.5,342.0,3.55,33.0,398.0,283.64,206.82
2017,9,24,14,0,119.0,379.0,3.6,33.0,472.0,302.86,219.0
2017,9,24,14,15,199.0,357.5,3.65,32.5,505.5,292.49,208.33
2017,9,24,14,30,279.0,336.0,3.7,32.0,539.0,262.81,183.16
2017,9,24,14,45,265.0,319.0,3.75,32.0,503.5,226.17,158.04
2017,9,24,15,0,251.0,302.0,3.8,32.0,468.0,191.69,138.55
2017,9,24,15,15,308.5,268.0,3.85,31.5,458.0,168.59,131.26
2017,9,24,15,30,366.0,234.0,3.9,31.0,448.0,152.71,119.21
2017,9,24,15,45,248.0,225.0,3.95,31.0,364.5,146.91,114.94
2017,9,24,16,0,130.0,216.0,4.0,31.0,281.0,147.38,115.74
2017,9,24,16,15,124.0,192.0,3.9,30.5,248.0,133.24,104.84
2017,9,24,16,30,118.0,168.0,3.8,30.0,215.0,118.56,93.33
2017,9,24,16,45,307.0,125.5,3.75,30.0,223.0,90.85,70.63
2017,9,24,17,0,496.0,83.0,3.7,30.0,231.0,63.32,47.73
2017,9,24,17,15,424.0,72.0,3.4,29.5,179.0,54.05,39.95
2017,9,24,17,30,352.0,61.0,3.1,29.0,127.0,46.24,33.12
2017,9,24,17,45,246.0,45.0,2.8,28.5,83.0,34.42,22.66
2017,9,24,18,0,140.0,29.0,2.5,28.0,39.0,22.38,9.91
2017,9,24,18,15,70.0,14.5,2.5,27.5,19.5,12.38,0.0
2017,9,24,18,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,25,6,15,9.0,4.5,1.65,22.0,4.5,0.0,0.0
2017,9,25,6,30,18.0,9.0,1.9,22.0,9.0,20.72,0.0
2017,9,25,6,45,129.5,28.0,2.15,22.5,44.0,179.22,115.21
2017,9,25,7,0,241.0,47.0,2.4,23.0,79.0,298.48,235.5
2017,9,25,7,15,332.5,60.0,2.45,23.5,127.5,393.05,315.73
2017,9,25,7,30,424.0,73.0,2.5,24.0,176.0,493.07,395.15
2017,9,25,7,45,491.5,81.0,2.65,24.5,229.5,576.62,458.58
2017,9,25,8,0,559.0,89.0,2.8,25.0,283.0,655.47,515.78
2017,9,25,8,15,292.0,128.0,2.9,25.5,231.0,434.74,346.03
2017,9,25,8,30,25.0,167.0,3.0,26.0,179.0,179.57,139.36
2017,9,25,8,45,147.0,198.0,3.1,26.5,276.5,362.07,284.64
2017,9,25,9,0,269.0,229.0,3.2,27.0,374.0,529.27,410.13
2017,9,25,9,15,151.0,238.0,3.2,27.0,321.0,401.28,310.17
2017,9,25,9,30,33.0,247.0,3.2,27.0,268.0,274.46,210.01
2017,9,25,9,45,35.5,263.5,3.2,27.5,287.0,289.43,220.72
2017,9,25,10,0,38.0,280.0,3.2,28.0,306.0,303.96,230.63
2017,9,25,10,15,206.0,295.5,3.2,28.0,449.5,484.41,368.33
2017,9,25,10,30,374.0,311.0,3.2,28.0,593.0,655.91,492.3
2017,9,25,10,45,357.5,337.5,3.2,28.5,615.0,651.89,485.62
2017,9,25,11,0,341.0,364.0,3.2,29.0,637.0,645.84,478.72
2017,9,25,11,15,281.5,388.0,3.2,29.0,617.0,600.89,445.0
2017,9,25,11,30,222.0,412.0,3.2,29.0,597.0,547.29,405.45
2017,9,25,11,45,295.5,399.0,3.2,29.5,648.5,581.23,429.36
2017,9,25,12,0,369.0,386.0,3.2,30.0,700.0,599.17,441.08
2017,9,25,12,15,366.0,389.0,3.2,30.0,701.0,573.83,422.05
2017,9,25,12,30,363.0,392.0,3.2,30.0,702.0,547.54,402.36
2017,9,25,12,45,379.5,379.5,3.25,30.0,701.5,519.48,381.45
2017,9,25,13,0,396.0,367.0,3.3,30.0,701.0,489.58,358.64
2017,9,25,13,15,277.5,386.5,3.3,30.0,619.0,419.59,307.07
2017,9,25,13,30,159.0,406.0,3.3,30.0,537.0,366.04,268.24
2017,9,25,13,45,227.0,384.5,3.35,30.0,564.5,357.43,259.7
2017,9,25,14,0,295.0,363.0,3.4,30.0,592.0,333.36,238.52
2017,9,25,14,15,309.5,336.5,3.4,30.0,568.0,293.93,207.14
2017,9,25,14,30,324.0,310.0,3.4,30.0,544.0,253.61,175.84
2017,9,25,14,45,360.5,288.0,3.4,30.0,535.5,217.02,149.14
2017,9,25,15,0,397.0,266.0,3.4,30.0,527.0,176.58,126.95
2017,9,25,15,15,384.5,248.0,3.35,29.5,486.5,159.52,125.02
2017,9,25,15,30,372.0,230.0,3.3,29.0,446.0,150.74,118.56
2017,9,25,15,45,243.5,221.5,3.25,29.0,358.0,145.0,114.29
2017,9,25,16,0,115.0,213.0,3.2,29.0,270.0,145.47,115.08
2017,9,25,16,15,106.0,189.5,2.95,28.5,237.5,131.52,104.22
2017,9,25,16,30,97.0,166.0,2.7,28.0,205.0,120.96,96.03
2017,9,25,16,45,83.0,141.5,2.45,28.0,171.0,104.4,82.48
2017,9,25,17,0,69.0,117.0,2.2,28.0,137.0,87.47,68.39
2017,9,25,17,15,51.5,92.5,2.05,27.5,105.5,70.16,53.83
2017,9,25,17,30,34.0,68.0,1.9,27.0,74.0,52.52,38.63
2017,9,25,17,45,17.0,44.0,1.8,26.5,47.0,34.83,23.13
2017,9,25,18,0,0.0,20.0,1.7,26.0,20.0,16.52,5.21
2017,9,25,18,15,0.0,10.0,1.75,26.0,10.0,8.54,0.0
2017,9,25,18,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,2.0,1.65,22.0,2.0,0.0,0.0
2017,9,26,6,30,0.0,4.0,1.9,22.0,4.0,3.41,0.0
2017,9,26,6,45,0.0,23.0,2.2,22.5,23.0,21.27,8.06
2017,9,26,7,0,0.0,42.0,2.5,23.0,42.0,41.94,28.02
2017,9,26,7,15,17.0,65.0,2.55,23.5,69.0,90.21,68.71
2017,9,26,7,30,34.0,88.0,2.6,24.0,96.0,129.66,101.92
2017,9,26,7,45,46.5,111.5,2.7,24.5,126.0,165.52,131.34
2017,9,26,8,0,59.0,135.0,2.8,25.0,156.0,200.93,159.66
2017,9,26,8,15,64.5,159.5,2.85,25.0,185.5,230.96,183.08
2017,9,26,8,30,70.0,184.0,2.9,25.0,215.0,260.28,205.51
2017,9,26,8,45,81.5,209.0,3.0,25.5,249.5,295.16,231.68
2017,9,26,9,0,93.0,234.0,3.1,26.0,284.0,329.29,256.78
2017,9,26,9,15,70.5,246.5,3.05,26.5,286.5,315.65,244.03
2017,9,26,9,30,48.0,259.0,3.0,27.0,289.0,302.16,231.69
2017,9,26,9,45,24.5,212.0,3.0,27.5,228.0,224.08,170.66
2017,9,26,10,0,1.0,165.0,3.0,28.0,167.0,142.29,106.32
2017,9,26,10,15,6.5,201.5,2.9,28.0,207.0,179.74,135.24
2017,9,26,10,30,12.0,238.0,2.8,28.0,247.0,216.69,163.22
2017,9,26,10,45,10.0,222.5,2.75,28.0,230.0,199.36,149.63
2017,9,26,11,0,8.0,207.0,2.7,28.0,213.0,182.75,136.75
2017,9,26,11,15,5.0,181.0,2.6,28.0,185.5,156.85,116.74
2017,9,26,11,30,2.0,155.0,2.5,28.0,158.0,131.74,97.31
2017,9,26,11,45,1.0,92.5,2.45,28.5,94.0,78.04,55.59
2017,9,26,12,0,0.0,30.0,2.4,29.0,30.0,25.0,14.04
2017,9,26,12,15,5.0,130.5,2.35,29.0,135.0,112.2,82.01
2017,9,26,12,30,10.0,231.0,2.3,29.0,240.0,197.56,146.84
2017,9,26,12,45,9.5,221.0,2.3,29.0,229.5,187.75,139.22
2017,9,26,13,0,9.0,211.0,2.3,29.0,219.0,178.12,131.98
2017,9,26,13,15,5.5,181.5,2.3,28.5,186.5,151.81,112.3
2017,9,26,13,30,2.0,152.0,2.3,28.0,154.0,126.12,92.96
2017,9,26,13,45,2.5,158.0,2.3,28.0,160.0,130.56,96.5
2017,9,26,14,0,3.0,164.0,2.3,28.0,166.0,134.78,99.83
2017,9,26,14,15,5.0,183.0,2.25,27.5,186.5,148.9,110.98
2017,9,26,14,30,7.0,202.0,2.2,27.0,207.0,161.89,121.29
2017,9,26,14,45,3.5,178.5,2.2,27.0,181.0,142.83,106.95
2017,9,26,15,0,0.0,155.0,2.2,27.0,155.0,124.4,93.02
2017,9,26,15,15,0.0,111.0,2.1,27.0,111.0,91.29,70.44
2017,9,26,15,30,0.0,67.0,2.0,27.0,67.0,55.62,41.08
2017,9,26,15,45,0.0,83.0,1.95,27.0,83.0,68.95,52.4
2017,9,26,16,0,0.0,99.0,1.9,27.0,99.0,81.26,62.86
2017,9,26,16,15,0.0,87.0,1.7,26.5,87.0,71.75,55.22
2017,9,26,16,30,0.0,75.0,1.5,26.0,75.0,62.16,47.42
2017,9,26,16,45,0.0,63.0,1.35,26.0,63.0,52.2,39.08
2017,9,26,17,0,0.0,51.0,1.2,26.0,51.0,42.19,30.58
2017,9,26,17,15,0.0,39.0,1.05,25.5,39.0,32.21,22.02
2017,9,26,17,30,0.0,27.0,0.9,25.0,27.0,22.26,13.34
2017,9,26,17,45,0.0,17.0,0.8,24.5,17.0,13.99,6.0
2017,9,26,18,0,0.0,7.0,0.7,24.0,7.0,5.74,0.0
2017,9,26,18,15,0.0,3.5,0.65,24.0,3.5,2.99,0.0
2017,9,26,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,16.0,1.95,22.5,16.0,13.19,2.54
2017,9,27,7,0,0.0,32.0,2.2,23.0,32.0,26.98,16.0
2017,9,27,7,15,0.0,52.5,2.2,23.0,52.5,48.24,33.97
2017,9,27,7,30,0.0,73.0,2.2,23.0,73.0,68.26,50.83
2017,9,27,7,45,2.0,95.0,2.25,23.0,96.0,91.16,69.86
2017,9,27,8,0,4.0,117.0,2.3,23.0,119.0,113.55,88.15
2017,9,27,8,15,51.5,151.5,2.25,23.5,174.5,208.39,165.76
2017,9,27,8,30,99.0,186.0,2.2,24.0,230.0,289.93,230.13
2017,9,27,8,45,81.5,205.5,2.2,24.5,245.0,290.78,228.49
2017,9,27,9,0,64.0,225.0,2.2,25.0,260.0,291.03,226.67
2017,9,27,9,15,41.5,225.0,2.15,25.0,248.5,263.29,203.79
2017,9,27,9,30,19.0,225.0,2.1,25.0,237.0,219.95,169.05
2017,9,27,9,45,130.5,272.0,2.1,25.5,361.5,405.79,312.22
2017,9,27,10,0,242.0,319.0,2.1,26.0,486.0,551.22,417.78
2017,9,27,10,15,134.5,304.5,2.05,26.5,398.0,428.21,323.81
2017,9,27,10,30,27.0,290.0,2.0,27.0,310.0,293.82,221.05
2017,9,27,10,45,40.5,321.5,2.0,27.5,353.0,331.45,248.88
2017,9,27,11,0,54.0,353.0,2.0,28.0,396.0,367.07,274.12
2017,9,27,11,15,65.0,371.5,2.0,28.0,424.5,386.2,287.63
2017,9,27,11,30,76.0,390.0,2.0,28.0,453.0,403.6,299.88
2017,9,27,11,45,47.5,345.5,2.0,28.0,385.5,334.75,249.11
2017,9,27,12,0,19.0,301.0,2.0,28.0,318.0,265.23,197.53
2017,9,27,12,15,18.0,293.5,2.0,28.0,309.5,255.77,190.62
2017,9,27,12,30,17.0,286.0,2.0,28.0,301.0,246.54,183.7
2017,9,27,12,45,75.5,351.0,2.0,28.5,414.5,327.03,242.92
2017,9,27,13,0,134.0,416.0,2.0,29.0,528.0,393.64,289.68
2017,9,27,13,15,95.0,390.0,2.0,29.0,469.0,345.79,254.46
2017,9,27,13,30,56.0,364.0,2.0,29.0,410.0,301.06,222.13
2017,9,27,13,45,89.0,368.5,2.0,29.0,438.5,305.75,224.73
2017,9,27,14,0,122.0,373.0,2.0,29.0,467.0,297.49,217.12
2017,9,27,14,15,63.0,277.0,1.9,28.5,325.5,219.64,161.41
2017,9,27,14,30,4.0,181.0,1.8,28.0,184.0,145.93,108.45
2017,9,27,14,45,2.0,125.0,1.75,28.0,126.5,102.7,75.43
2017,9,27,15,0,0.0,69.0,1.7,28.0,69.0,57.35,42.07
2017,9,27,15,15,4.0,127.5,1.6,27.5,130.0,103.77,80.63
2017,9,27,15,30,8.0,186.0,1.5,27.0,191.0,144.6,114.36
2017,9,27,15,45,4.0,159.5,1.45,27.0,162.0,125.51,99.02
2017,9,27,16,0,0.0,133.0,1.4,27.0,133.0,106.04,83.34
2017,9,27,16,15,0.0,117.0,1.3,26.5,117.0,93.8,73.63
2017,9,27,16,30,0.0,101.0,1.2,26.0,101.0,81.43,63.65
2017,9,27,16,45,0.0,84.0,1.2,26.0,84.0,68.22,52.66
2017,9,27,17,0,0.0,67.0,1.2,26.0,67.0,54.87,41.36
2017,9,27,17,15,0.0,51.5,1.1,25.5,51.5,42.52,30.79
2017,9,27,17,30,0.0,36.0,1.0,25.0,36.0,29.75,19.66
2017,9,27,17,45,0.0,22.5,0.9,25.0,22.5,18.55,9.69
2017,9,27,18,0,0.0,9.0,0.8,25.0,9.0,7.39,0.0
2017,9,27,18,15,0.0,4.5,0.85,24.5,4.5,3.84,0.0
2017,9,27,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,11.0,2.65,22.0,11.0,9.05,0.0
2017,9,28,7,0,0.0,22.0,2.8,22.0,22.0,18.14,8.94
2017,9,28,7,15,0.0,36.5,2.9,22.5,36.5,30.16,19.19
2017,9,28,7,30,0.0,51.0,3.0,23.0,51.0,42.26,29.4
2017,9,28,7,45,0.0,67.0,3.1,23.5,67.0,57.12,41.72
2017,9,28,8,0,0.0,83.0,3.2,24.0,83.0,71.76,53.62
2017,9,28,8,15,0.0,79.5,3.2,24.0,79.5,66.67,49.3
2017,9,28,8,30,0.0,76.0,3.2,24.0,76.0,63.06,46.2
2017,9,28,8,45,0.0,83.5,3.2,24.5,83.5,69.35,51.03
2017,9,28,9,0,0.0,91.0,3.2,25.0,91.0,75.84,55.97
2017,9,28,9,15,16.5,167.0,3.15,25.5,177.5,162.26,125.03
2017,9,28,9,30,33.0,243.0,3.1,26.0,264.0,270.11,208.24
2017,9,28,9,45,58.5,278.0,3.05,26.5,317.5,326.72,250.61
2017,9,28,10,0,84.0,313.0,3.0,27.0,371.0,381.49,290.75
2017,9,28,10,15,112.0,336.5,2.95,27.0,417.5,423.96,321.81
2017,9,28,10,30,140.0,360.0,2.9,27.0,464.0,480.53,362.48
2017,9,28,10,45,139.0,374.0,2.85,27.5,480.5,482.65,362.05
2017,9,28,11,0,138.0,388.0,2.8,28.0,497.0,483.72,361.19
2017,9,28,11,15,114.0,391.5,2.8,28.0,483.5,455.59,339.8
2017,9,28,11,30,90.0,395.0,2.8,28.0,470.0,418.49,312.14
2017,9,28,11,45,85.0,398.0,2.8,28.0,469.0,407.96,304.13
2017,9,28,12,0,80.0,401.0,2.8,28.0,468.0,397.5,296.09
2017,9,28,12,15,119.0,412.0,2.8,28.0,512.0,425.9,316.84
2017,9,28,12,30,158.0,423.0,2.8,28.0,556.0,443.55,329.25
2017,9,28,12,45,101.0,392.0,2.8,28.0,476.5,372.24,276.71
2017,9,28,13,0,44.0,361.0,2.8,28.0,397.0,309.7,230.67
2017,9,28,13,15,96.5,379.5,2.85,28.0,457.5,338.33,251.44
2017,9,28,13,30,149.0,398.0,2.9,28.0,518.0,354.07,261.57
2017,9,28,13,45,164.5,385.5,3.0,28.5,514.5,333.92,244.96
2017,9,28,14,0,180.0,373.0,3.1,29.0,511.0,312.15,227.01
2017,9,28,14,15,232.5,349.0,3.1,28.5,519.5,289.78,207.98
2017,9,28,14,30,285.0,325.0,3.1,28.0,528.0,251.71,177.49
2017,9,28,14,45,204.5,312.0,3.15,28.0,453.5,222.26,160.64
2017,9,28,15,0,124.0,299.0,3.2,28.0,379.0,192.72,152.15
2017,9,28,15,15,138.0,277.0,3.2,27.5,360.5,180.71,143.26
2017,9,28,15,30,152.0,255.0,3.2,27.0,342.0,169.35,134.77
2017,9,28,15,45,76.0,136.0,3.2,27.0,179.5,100.04,78.23
2017,9,28,16,0,0.0,17.0,3.2,27.0,17.0,14.03,6.27
2017,9,28,16,15,0.0,15.0,3.05,26.5,15.0,12.37,4.92
2017,9,28,16,30,0.0,13.0,2.9,26.0,13.0,10.71,3.55
2017,9,28,16,45,0.0,10.5,2.8,26.0,10.5,8.64,1.78
2017,9,28,17,0,0.0,8.0,2.7,26.0,8.0,6.57,0.0
2017,9,28,17,15,0.0,6.0,2.5,25.5,6.0,4.92,0.0
2017,9,28,17,30,0.0,4.0,2.3,25.0,4.0,3.28,0.0
2017,9,28,17,45,0.0,2.5,2.1,24.5,2.5,2.05,0.0
2017,9,28,18,0,0.0,1.0,1.9,24.0,1.0,0.82,0.0
2017,9,28,18,15,0.0,0.5,2.0,24.0,0.5,0.43,0.0
2017,9,28,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,2.0,3.65,21.0,2.0,1.64,0.0
2017,9,29,7,0,0.0,4.0,3.7,21.0,4.0,3.28,0.0
2017,9,29,7,15,0.0,7.5,3.75,21.5,7.5,6.15,0.0
2017,9,29,7,30,0.0,11.0,3.8,22.0,11.0,9.04,1.89
2017,9,29,7,45,0.0,14.0,3.9,22.5,14.0,11.52,3.97
2017,9,29,8,0,0.0,17.0,4.0,23.0,17.0,14.0,6.02
2017,9,29,8,15,0.0,34.0,4.05,23.0,34.0,28.07,17.68
2017,9,29,8,30,0.0,51.0,4.1,23.0,51.0,42.21,29.28
2017,9,29,8,45,0.0,57.0,4.2,23.5,57.0,47.22,33.2
2017,9,29,9,0,0.0,63.0,4.3,24.0,63.0,52.25,37.09
2017,9,29,9,15,1.0,119.0,4.2,24.0,120.0,102.01,77.17
2017,9,29,9,30,2.0,175.0,4.1,24.0,177.0,154.83,118.96
2017,9,29,9,45,1.0,129.5,4.1,24.5,130.5,110.67,83.35
2017,9,29,10,0,0.0,84.0,4.1,25.0,84.0,69.93,50.58
2017,9,29,10,15,0.0,85.5,4.05,25.0,85.5,71.23,51.53
2017,9,29,10,30,0.0,87.0,4.0,25.0,87.0,72.52,52.46
2017,9,29,10,45,5.5,162.0,4.0,25.5,166.5,141.84,107.0
2017,9,29,11,0,11.0,237.0,4.0,26.0,246.0,211.62,160.61
2017,9,29,11,15,8.0,210.0,3.95,26.0,216.5,184.24,139.17
2017,9,29,11,30,5.0,183.0,3.9,26.0,187.0,157.82,118.6
2017,9,29,11,45,8.0,213.5,3.9,26.5,220.5,185.15,139.41
2017,9,29,12,0,11.0,244.0,3.9,27.0,254.0,211.69,159.31
2017,9,29,12,15,12.0,244.0,3.85,27.0,254.5,210.77,158.48
2017,9,29,12,30,13.0,244.0,3.8,27.0,255.0,209.72,157.62
2017,9,29,12,45,12.5,247.5,3.8,27.0,258.5,210.51,158.18
2017,9,29,13,0,12.0,251.0,3.8,27.0,262.0,211.18,158.67
2017,9,29,13,15,10.0,231.5,3.75,26.5,240.5,193.13,145.21
2017,9,29,13,30,8.0,212.0,3.7,26.0,219.0,175.57,132.1
2017,9,29,13,45,8.5,215.0,3.7,26.0,222.0,176.57,132.96
2017,9,29,14,0,9.0,218.0,3.7,26.0,225.0,177.3,133.61
2017,9,29,14,15,5.5,193.0,3.65,26.0,197.0,156.23,117.57
2017,9,29,14,30,2.0,168.0,3.6,26.0,169.0,135.81,102.03
2017,9,29,14,45,7.5,193.0,3.55,26.0,198.0,153.17,115.68
2017,9,29,15,0,13.0,218.0,3.5,26.0,227.0,167.8,133.42
2017,9,29,15,15,6.5,175.5,3.4,25.5,180.0,138.15,109.72
2017,9,29,15,30,0.0,133.0,3.3,25.0,133.0,107.25,84.69
2017,9,29,15,45,1.0,142.5,3.2,25.0,143.5,113.44,90.16
2017,9,29,16,0,2.0,152.0,3.1,25.0,154.0,119.02,95.13
2017,9,29,16,15,1.0,133.5,2.95,24.5,134.5,105.15,83.97
2017,9,29,16,30,0.0,115.0,2.8,24.0,115.0,91.13,72.53
2017,9,29,16,45,0.0,95.0,2.65,24.0,95.0,75.93,59.73
2017,9,29,17,0,0.0,75.0,2.5,24.0,75.0,60.55,46.58
2017,9,29,17,15,0.0,56.0,2.5,23.5,56.0,45.73,33.75
2017,9,29,17,30,0.0,37.0,2.5,23.0,37.0,30.59,20.46
2017,9,29,17,45,0.0,22.0,2.5,23.0,22.0,18.15,9.26
2017,9,29,18,0,0.0,7.0,2.5,23.0,7.0,5.75,0.0
2017,9,29,18,15,0.0,3.5,2.7,22.5,3.5,2.99,0.0
2017,9,29,18,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,9,30,6,45,132.5,20.0,3.15,17.5,36.0,159.29,81.23
2017,9,30,7,0,265.0,40.0,3.3,18.0,72.0,304.83,244.08
2017,9,30,7,15,353.5,53.5,3.3,18.5,120.5,397.73,325.74
2017,9,30,7,30,442.0,67.0,3.3,19.0,169.0,501.6,410.78
2017,9,30,7,45,511.0,74.5,3.3,20.0,223.0,580.06,471.07
2017,9,30,8,0,580.0,82.0,3.3,21.0,277.0,658.79,528.39
2017,9,30,8,15,620.5,88.5,3.3,21.5,330.0,710.24,563.97
2017,9,30,8,30,661.0,95.0,3.3,22.0,383.0,760.02,597.19
2017,9,30,8,45,695.5,98.5,3.3,22.5,434.5,798.25,621.2
2017,9,30,9,0,730.0,102.0,3.3,23.0,486.0,833.84,642.9
2017,9,30,9,15,751.0,105.5,3.25,23.5,532.5,848.83,649.61
2017,9,30,9,30,772.0,109.0,3.2,24.0,579.0,865.95,657.94
2017,9,30,9,45,789.5,111.0,3.15,24.5,620.0,874.47,660.37
2017,9,30,10,0,807.0,113.0,3.1,25.0,661.0,879.24,660.43
2017,9,30,10,15,818.0,115.5,3.1,25.5,695.5,874.87,654.78
2017,9,30,10,30,829.0,118.0,3.1,26.0,730.0,866.7,646.83
2017,9,30,10,45,838.0,119.0,3.1,26.5,757.0,851.4,634.28
2017,9,30,11,0,847.0,120.0,3.1,27.0,784.0,824.38,614.0
2017,9,30,11,15,852.0,121.0,3.1,27.0,802.5,799.41,596.52
2017,9,30,11,30,857.0,122.0,3.1,27.0,821.0,771.16,576.82
2017,9,30,11,45,848.5,129.5,3.1,27.5,829.0,735.74,549.93
2017,9,30,12,0,840.0,137.0,3.1,28.0,837.0,702.89,523.87
2017,9,30,12,15,840.5,137.0,3.1,28.0,838.0,661.37,492.68
2017,9,30,12,30,841.0,137.0,3.1,28.0,839.0,617.55,459.17
2017,9,30,12,45,839.0,136.5,3.1,28.0,832.0,569.85,422.03
2017,9,30,13,0,837.0,136.0,3.1,28.0,825.0,520.5,382.67
2017,9,30,13,15,832.5,135.0,3.05,28.0,809.0,468.26,340.0
2017,9,30,13,30,828.0,134.0,3.0,28.0,793.0,415.09,295.55
