Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,13,45,820.5,132.0,3.0,28.0,769.0,359.53,248.53
2017,9,30,14,0,813.0,130.0,3.0,28.0,745.0,303.87,201.08
2017,9,30,14,15,803.0,128.0,2.95,28.0,713.5,247.84,154.35
2017,9,30,14,30,793.0,126.0,2.9,28.0,682.0,192.46,111.68
2017,9,30,14,45,767.0,128.0,2.9,28.0,641.5,139.44,79.7
2017,9,30,15,0,741.0,130.0,2.9,28.0,601.0,83.39,63.59
2017,9,30,15,15,721.0,126.0,2.8,28.0,557.0,82.7,63.25
2017,9,30,15,30,701.0,122.0,2.7,28.0,513.0,81.99,62.86
2017,9,30,15,45,677.5,115.5,2.6,28.0,464.5,79.5,61.01
2017,9,30,16,0,654.0,109.0,2.5,28.0,416.0,76.88,59.04
2017,9,30,16,15,617.5,102.0,2.25,27.5,364.0,73.58,56.61
2017,9,30,16,30,581.0,95.0,2.0,27.0,312.0,70.17,54.03
2017,9,30,16,45,533.0,85.5,1.75,26.5,259.5,64.58,49.51
2017,9,30,17,0,485.0,76.0,1.5,26.0,207.0,58.78,44.66
2017,9,30,17,15,409.0,64.0,1.35,25.0,156.0,48.51,35.87
2017,9,30,17,30,333.0,52.0,1.2,24.0,105.0,39.79,28.11
2017,9,30,17,45,233.0,35.0,1.1,23.5,64.5,27.04,16.36
2017,9,30,18,0,133.0,18.0,1.0,23.0,24.0,14.04,0.0
2017,9,30,18,15,66.5,9.0,1.0,22.5,12.0,7.68,0.0
2017,9,30,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,1,6,45,168.5,17.5,1.55,17.5,38.0,186.61,87.16
2017,10,1,7,0,337.0,35.0,1.8,18.0,76.0,356.87,282.91
2017,10,1,7,15,428.5,46.0,1.75,18.5,126.0,453.47,365.84
2017,10,1,7,30,520.0,57.0,1.7,19.0,176.0,554.22,445.79
2017,10,1,7,45,578.0,64.5,1.7,19.5,230.0,623.95,498.15
2017,10,1,8,0,636.0,72.0,1.7,20.0,284.0,693.79,547.77
2017,10,1,8,15,675.0,77.5,1.55,21.0,337.5,743.17,577.96
2017,10,1,8,30,714.0,83.0,1.4,22.0,391.0,790.82,605.28
2017,10,1,8,45,742.0,87.0,1.25,23.0,442.5,819.28,618.1
2017,10,1,9,0,770.0,91.0,1.1,24.0,494.0,850.18,632.0
2017,10,1,9,15,789.5,94.0,1.05,24.5,540.5,868.7,639.87
2017,10,1,9,30,809.0,97.0,1.0,25.0,587.0,883.7,645.52
2017,10,1,9,45,822.5,100.0,0.95,26.0,628.0,889.48,644.05
2017,10,1,10,0,836.0,103.0,0.9,27.0,669.0,891.47,640.4
2017,10,1,10,15,846.5,105.0,0.85,27.0,703.0,876.48,628.71
2017,10,1,10,30,857.0,107.0,0.8,27.0,737.0,867.47,621.24
2017,10,1,10,45,863.5,109.5,0.8,27.5,763.5,851.79,609.26
2017,10,1,11,0,870.0,112.0,0.8,28.0,790.0,832.48,595.22
2017,10,1,11,15,874.5,113.0,0.8,28.0,809.0,806.57,578.29
2017,10,1,11,30,879.0,114.0,0.8,28.0,828.0,777.33,559.32
2017,10,1,11,45,881.5,114.5,0.85,28.5,838.0,743.01,535.87
2017,10,1,12,0,884.0,115.0,0.9,29.0,848.0,705.77,509.28
2017,10,1,12,15,884.0,115.0,0.95,29.0,849.5,663.77,479.85
2017,10,1,12,30,884.0,115.0,1.0,29.0,851.0,619.41,447.93
2017,10,1,12,45,881.0,115.5,1.05,29.0,843.0,571.69,412.6
2017,10,1,13,0,878.0,116.0,1.1,29.0,835.0,522.25,374.83
2017,10,1,13,15,873.5,115.0,1.15,29.0,819.0,469.57,333.43
2017,10,1,13,30,869.0,114.0,1.2,29.0,803.0,415.83,289.88
2017,10,1,13,45,861.5,113.0,1.3,29.5,778.5,360.29,243.54
2017,10,1,14,0,854.0,112.0,1.4,30.0,754.0,304.45,196.54
2017,10,1,14,15,844.5,110.5,1.4,29.5,722.5,247.8,150.57
2017,10,1,14,30,835.0,109.0,1.4,29.0,691.0,183.39,102.25
2017,10,1,14,45,820.5,106.5,1.45,29.0,652.0,125.88,67.97
2017,10,1,15,0,806.0,104.0,1.5,29.0,613.0,76.0,57.23
2017,10,1,15,15,788.0,101.0,1.45,29.0,568.5,75.18,56.78
2017,10,1,15,30,770.0,98.0,1.4,29.0,524.0,74.34,56.27
2017,10,1,15,45,744.5,94.0,1.4,29.0,474.0,72.63,55.05
2017,10,1,16,0,719.0,90.0,1.4,29.0,424.0,64.83,48.77
2017,10,1,16,15,684.0,84.5,1.3,28.5,371.5,62.03,46.71
2017,10,1,16,30,649.0,79.0,1.2,28.0,319.0,59.14,44.53
2017,10,1,16,45,598.0,72.5,1.1,27.5,264.5,55.27,41.44
2017,10,1,17,0,547.0,66.0,1.0,27.0,210.0,51.35,38.18
2017,10,1,17,15,469.5,56.0,0.95,26.0,158.5,44.34,32.16
2017,10,1,17,30,392.0,46.0,0.9,25.0,107.0,37.18,25.74
2017,10,1,17,45,267.0,31.0,0.9,24.5,65.0,25.28,14.65
2017,10,1,18,0,142.0,16.0,0.9,24.0,23.0,13.05,0.0
2017,10,1,18,15,71.0,8.0,0.9,23.5,11.5,6.83,0.0
2017,10,1,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,2,6,45,132.0,20.0,0.95,20.5,35.5,157.29,62.95
2017,10,2,7,0,264.0,40.0,1.1,21.0,71.0,303.95,237.02
2017,10,2,7,15,357.5,53.0,1.25,21.5,119.5,399.22,318.71
2017,10,2,7,30,451.0,66.0,1.4,22.0,168.0,505.79,403.26
2017,10,2,7,45,515.5,74.5,1.6,22.5,221.5,581.38,460.88
2017,10,2,8,0,580.0,83.0,1.8,23.0,275.0,657.09,516.1
2017,10,2,8,15,621.5,89.5,1.95,23.5,328.0,709.18,551.92
2017,10,2,8,30,663.0,96.0,2.1,24.0,381.0,759.56,585.54
2017,10,2,8,45,451.5,160.0,2.3,25.0,365.0,634.65,492.02
2017,10,2,9,0,240.0,224.0,2.5,26.0,349.0,491.87,380.72
2017,10,2,9,15,194.5,250.5,2.55,26.0,358.0,454.4,351.4
2017,10,2,9,30,149.0,277.0,2.6,26.0,367.0,435.18,334.73
2017,10,2,9,45,131.5,296.0,2.65,26.5,379.5,431.99,330.23
2017,10,2,10,0,114.0,315.0,2.7,27.0,392.0,410.18,312.25
2017,10,2,10,15,117.0,329.5,2.7,27.5,412.0,436.97,330.4
2017,10,2,10,30,120.0,344.0,2.7,28.0,432.0,444.86,334.61
2017,10,2,10,45,172.0,361.0,2.75,28.5,492.5,495.33,370.87
2017,10,2,11,0,224.0,378.0,2.8,29.0,553.0,541.75,403.26
2017,10,2,11,15,551.0,244.5,2.8,29.0,687.0,681.76,507.4
2017,10,2,11,30,878.0,111.0,2.8,29.0,821.0,770.69,571.47
2017,10,2,11,45,692.0,213.5,2.85,29.5,777.5,702.7,518.55
2017,10,2,12,0,506.0,316.0,2.9,30.0,734.0,626.88,460.98
2017,10,2,12,15,687.0,218.5,2.9,30.0,786.5,629.48,464.09
2017,10,2,12,30,868.0,121.0,2.9,30.0,839.0,611.74,451.0
2017,10,2,12,45,867.5,119.5,2.9,30.0,832.0,564.38,414.06
2017,10,2,13,0,867.0,118.0,2.9,30.0,825.0,515.21,374.89
2017,10,2,13,15,862.0,117.0,2.9,30.0,808.5,462.85,332.3
2017,10,2,13,30,857.0,116.0,2.9,30.0,792.0,409.52,287.84
2017,10,2,13,45,555.0,235.5,2.9,30.0,668.5,340.8,238.51
2017,10,2,14,0,253.0,355.0,2.9,30.0,545.0,307.74,220.12
2017,10,2,14,15,273.0,334.5,2.9,30.0,531.0,275.16,194.1
2017,10,2,14,30,293.0,314.0,2.9,30.0,517.0,240.78,167.9
2017,10,2,14,45,523.5,218.0,2.9,30.0,556.0,166.89,109.08
2017,10,2,15,0,754.0,122.0,2.9,30.0,595.0,87.31,66.27
2017,10,2,15,15,734.0,118.0,2.75,29.5,550.5,78.38,59.34
2017,10,2,15,30,714.0,114.0,2.6,29.0,506.0,77.44,58.89
2017,10,2,15,45,686.0,109.5,2.5,29.0,456.5,76.01,57.9
2017,10,2,16,0,658.0,105.0,2.4,29.0,407.0,74.54,56.89
2017,10,2,16,15,619.0,98.5,2.2,28.5,355.0,71.46,54.63
2017,10,2,16,30,580.0,92.0,2.0,28.0,303.0,68.29,52.24
2017,10,2,16,45,521.5,84.0,1.8,27.5,250.0,63.68,48.55
2017,10,2,17,0,463.0,76.0,1.6,27.0,197.0,59.02,44.65
2017,10,2,17,15,378.0,64.0,1.6,26.5,146.5,48.4,35.48
2017,10,2,17,30,293.0,52.0,1.6,26.0,96.0,39.67,27.62
2017,10,2,17,45,170.0,34.0,1.65,25.5,57.0,26.15,14.98
2017,10,2,18,0,47.0,16.0,1.7,25.0,18.0,12.72,0.0
2017,10,2,18,15,23.5,8.0,1.9,25.0,9.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,3,6,45,143.0,18.0,1.2,23.5,34.5,160.05,52.99
2017,10,3,7,0,286.0,36.0,1.4,24.0,69.0,316.57,243.9
2017,10,3,7,15,383.5,46.5,1.55,24.0,117.0,415.7,328.73
2017,10,3,7,30,481.0,57.0,1.7,24.0,165.0,519.13,411.19
2017,10,3,7,45,240.5,67.5,1.85,24.5,121.5,324.3,261.12
2017,10,3,8,0,0.0,78.0,2.0,25.0,78.0,67.0,49.26
2017,10,3,8,15,353.0,77.0,2.05,25.5,228.0,437.54,351.43
2017,10,3,8,30,706.0,76.0,2.1,26.0,378.0,765.54,587.72
2017,10,3,8,45,353.0,88.0,2.2,26.5,239.0,451.54,354.97
2017,10,3,9,0,0.0,100.0,2.3,27.0,100.0,84.15,61.77
2017,10,3,9,15,0.0,100.0,2.4,27.0,100.0,83.8,61.68
2017,10,3,9,30,0.0,100.0,2.5,27.0,100.0,83.61,61.34
2017,10,3,9,45,1.5,140.5,2.65,27.5,141.5,121.15,90.63
2017,10,3,10,0,3.0,181.0,2.8,28.0,183.0,158.92,119.56
2017,10,3,10,15,47.0,261.0,2.85,28.5,295.5,286.52,217.48
2017,10,3,10,30,91.0,341.0,2.9,29.0,408.0,400.48,301.35
2017,10,3,10,45,47.0,253.5,3.0,29.5,288.5,269.97,202.85
2017,10,3,11,0,3.0,166.0,3.1,30.0,169.0,142.66,105.16
2017,10,3,11,15,171.0,268.0,3.15,30.0,405.5,382.34,288.74
2017,10,3,11,30,339.0,370.0,3.2,30.0,642.0,598.67,443.76
2017,10,3,11,45,360.5,354.5,3.3,30.0,648.0,578.15,428.01
2017,10,3,12,0,382.0,339.0,3.4,30.0,654.0,555.61,411.81
2017,10,3,12,15,399.5,344.0,3.45,30.0,673.5,545.35,403.5
2017,10,3,12,30,417.0,349.0,3.5,30.0,693.0,533.98,393.99
2017,10,3,12,45,225.5,341.5,3.55,30.5,527.0,396.43,292.79
2017,10,3,13,0,34.0,334.0,3.6,31.0,361.0,282.95,209.0
2017,10,3,13,15,17.0,180.0,3.65,30.5,193.5,153.36,112.72
2017,10,3,13,30,0.0,26.0,3.7,30.0,26.0,21.62,11.36
2017,10,3,13,45,0.0,28.5,3.8,30.0,28.5,23.69,13.04
2017,10,3,14,0,0.0,31.0,3.9,30.0,31.0,25.76,14.69
2017,10,3,14,15,0.0,56.5,3.95,30.0,56.5,46.99,31.44
2017,10,3,14,30,0.0,82.0,4.0,30.0,82.0,68.27,48.22
2017,10,3,14,45,0.5,126.0,4.1,30.0,126.5,103.12,75.56
2017,10,3,15,0,1.0,170.0,4.2,30.0,171.0,134.58,104.84
2017,10,3,15,15,0.5,120.0,4.15,29.5,120.5,97.89,75.38
2017,10,3,15,30,0.0,70.0,4.1,29.0,70.0,58.1,42.9
2017,10,3,15,45,0.0,43.0,4.1,29.0,43.0,35.59,24.26
2017,10,3,16,0,0.0,16.0,4.1,29.0,16.0,13.2,5.5
2017,10,3,16,15,0.0,13.5,3.85,28.5,13.5,11.12,3.79
2017,10,3,16,30,0.0,11.0,3.6,28.0,11.0,9.05,2.07
2017,10,3,16,45,0.0,9.0,3.4,27.5,9.0,7.4,0.68
2017,10,3,17,0,0.0,7.0,3.2,27.0,7.0,5.75,0.0
2017,10,3,17,15,0.0,5.0,2.95,26.5,5.0,4.1,0.0
2017,10,3,17,30,0.0,3.0,2.7,26.0,3.0,2.46,0.0
2017,10,3,17,45,0.0,1.5,2.5,26.0,1.5,1.23,0.0
2017,10,3,18,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,6,45,85.0,21.0,3.15,23.5,30.5,108.73,25.89
2017,10,4,7,0,170.0,42.0,3.3,24.0,61.0,234.36,180.32
2017,10,4,7,15,268.5,57.0,3.35,24.0,107.0,332.78,266.53
2017,10,4,7,30,367.0,72.0,3.4,24.0,153.0,437.23,353.1
2017,10,4,7,45,449.0,79.0,3.5,24.5,206.0,520.01,417.94
2017,10,4,8,0,531.0,86.0,3.6,25.0,259.0,614.58,488.77
2017,10,4,8,15,575.5,93.0,3.6,25.0,311.0,669.01,527.81
2017,10,4,8,30,620.0,100.0,3.6,25.0,363.0,721.88,564.67
2017,10,4,8,45,395.0,163.5,3.6,25.5,339.0,584.5,458.44
2017,10,4,9,0,170.0,227.0,3.6,26.0,315.0,410.54,320.78
2017,10,4,9,15,204.5,246.5,3.5,26.5,362.0,457.95,355.93
2017,10,4,9,30,239.0,266.0,3.4,27.0,409.0,503.99,388.43
2017,10,4,9,45,196.0,290.0,3.35,27.5,412.5,483.01,369.39
2017,10,4,10,0,153.0,314.0,3.3,28.0,416.0,461.23,350.29
2017,10,4,10,15,185.0,330.0,3.2,28.0,459.5,496.43,375.65
2017,10,4,10,30,217.0,346.0,3.1,28.0,503.0,529.25,398.67
2017,10,4,10,45,219.5,360.0,3.05,28.5,524.0,532.65,399.07
2017,10,4,11,0,222.0,374.0,3.0,29.0,545.0,534.54,398.57
2017,10,4,11,15,245.5,379.5,3.0,29.0,573.0,543.21,404.34
2017,10,4,11,30,269.0,385.0,3.0,29.0,601.0,558.94,414.83
2017,10,4,11,45,299.5,382.5,3.0,29.5,625.5,558.26,413.08
2017,10,4,12,0,330.0,380.0,3.0,30.0,650.0,554.36,408.92
2017,10,4,12,15,352.5,362.5,2.95,30.0,651.5,529.83,390.76
2017,10,4,12,30,375.0,345.0,2.9,30.0,653.0,503.21,370.79
2017,10,4,12,45,591.0,243.5,2.9,30.0,723.5,512.0,376.24
2017,10,4,13,0,807.0,142.0,2.9,30.0,794.0,498.36,362.78
2017,10,4,13,15,802.5,141.0,2.9,30.0,778.5,447.62,321.33
2017,10,4,13,30,798.0,140.0,2.9,30.0,763.0,396.03,278.37
2017,10,4,13,45,795.0,136.0,2.9,30.0,740.0,342.05,232.82
2017,10,4,14,0,792.0,132.0,2.9,30.0,717.0,287.58,186.73
2017,10,4,14,15,514.0,225.5,2.9,30.0,599.0,242.54,160.11
2017,10,4,14,30,236.0,319.0,2.9,30.0,481.0,243.15,172.33
2017,10,4,14,45,195.0,302.0,2.9,30.0,430.5,208.89,151.21
2017,10,4,15,0,154.0,285.0,2.9,30.0,380.0,185.05,145.05
2017,10,4,15,15,419.5,202.0,2.9,29.5,434.0,127.11,99.09
2017,10,4,15,30,685.0,119.0,2.9,29.0,488.0,80.71,61.6
2017,10,4,15,45,657.5,113.0,2.9,29.0,440.0,78.41,59.94
2017,10,4,16,0,630.0,107.0,2.9,29.0,392.0,76.01,58.16
2017,10,4,16,15,590.0,100.5,2.65,28.5,340.5,73.0,55.96
2017,10,4,16,30,550.0,94.0,2.4,28.0,289.0,69.92,53.65
2017,10,4,16,45,495.5,84.5,2.2,28.0,237.5,64.26,48.94
2017,10,4,17,0,441.0,75.0,2.0,28.0,186.0,56.22,42.07
2017,10,4,17,15,353.5,62.5,1.85,27.0,137.0,47.26,34.36
2017,10,4,17,30,266.0,50.0,1.7,26.0,88.0,38.15,26.2
2017,10,4,17,45,150.5,31.5,1.6,25.5,51.0,24.25,12.75
2017,10,4,18,0,35.0,13.0,1.5,25.0,14.0,11.1,0.0
2017,10,4,18,15,17.5,6.5,1.5,24.5,7.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,5,6,45,146.5,17.5,1.2,21.5,33.5,164.73,27.18
2017,10,5,7,0,293.0,35.0,1.4,22.0,67.0,319.52,246.39
2017,10,5,7,15,393.0,45.5,1.45,22.5,115.5,420.3,333.28
2017,10,5,7,30,493.0,56.0,1.5,23.0,164.0,525.49,416.33
2017,10,5,7,45,553.5,64.0,1.55,23.5,217.0,596.66,469.76
2017,10,5,8,0,614.0,72.0,1.6,24.0,270.0,668.08,520.62
2017,10,5,8,15,655.0,77.5,1.65,24.5,323.0,718.25,554.1
2017,10,5,8,30,696.0,83.0,1.7,25.0,376.0,766.77,585.33
2017,10,5,8,45,466.0,151.5,1.75,25.5,358.5,633.74,487.95
2017,10,5,9,0,236.0,220.0,1.8,26.0,341.0,461.96,356.98
2017,10,5,9,15,264.0,238.0,1.75,26.0,385.5,521.27,400.04
2017,10,5,9,30,292.0,256.0,1.7,26.0,430.0,559.29,425.81
2017,10,5,9,45,297.0,272.5,1.65,26.5,460.0,572.7,432.57
2017,10,5,10,0,302.0,289.0,1.6,27.0,490.0,584.2,438.11
2017,10,5,10,15,261.0,316.5,1.55,27.0,496.5,565.02,421.88
2017,10,5,10,30,220.0,344.0,1.5,27.0,503.0,529.01,394.45
2017,10,5,10,45,266.0,349.0,1.5,27.5,548.0,574.07,425.28
2017,10,5,11,0,312.0,354.0,1.5,28.0,593.0,599.73,441.74
2017,10,5,11,15,290.0,369.0,1.5,28.0,595.5,578.16,425.19
2017,10,5,11,30,268.0,384.0,1.5,28.0,598.0,556.15,408.74
2017,10,5,11,45,282.0,386.0,1.55,28.5,613.5,547.79,401.91
2017,10,5,12,0,296.0,388.0,1.6,29.0,629.0,537.3,393.37
2017,10,5,12,15,363.0,363.5,1.6,29.0,659.5,535.59,392.01
2017,10,5,12,30,430.0,339.0,1.6,29.0,690.0,530.14,387.24
2017,10,5,12,45,650.0,226.0,1.65,29.5,750.5,526.62,383.14
2017,10,5,13,0,870.0,113.0,1.7,30.0,811.0,502.96,362.06
2017,10,5,13,15,865.5,112.0,1.7,30.0,795.0,450.77,319.84
2017,10,5,13,30,861.0,111.0,1.7,30.0,779.0,397.54,275.85
2017,10,5,13,45,853.5,110.0,1.75,30.0,754.5,342.58,229.85
2017,10,5,14,0,846.0,109.0,1.8,30.0,730.0,287.34,183.47
2017,10,5,14,15,424.0,142.0,1.85,30.0,453.5,167.16,106.39
2017,10,5,14,30,2.0,175.0,1.9,30.0,177.0,140.49,103.87
2017,10,5,14,45,1.0,167.0,1.95,30.0,168.0,133.38,98.76
2017,10,5,15,0,0.0,159.0,2.0,30.0,159.0,126.65,98.21
2017,10,5,15,15,372.0,129.5,1.95,29.5,328.0,83.32,63.38
2017,10,5,15,30,744.0,100.0,1.9,29.0,497.0,76.05,57.77
2017,10,5,15,45,713.5,96.5,1.9,29.0,447.5,68.22,51.49
2017,10,5,16,0,683.0,93.0,1.9,29.0,398.0,67.02,50.68
2017,10,5,16,15,645.0,87.0,1.75,28.5,346.0,63.94,48.38
2017,10,5,16,30,607.0,81.0,1.6,28.0,294.0,60.77,45.95
2017,10,5,16,45,547.5,74.0,1.5,27.5,240.5,56.57,42.55
2017,10,5,17,0,488.0,67.0,1.4,27.0,187.0,52.34,38.96
2017,10,5,17,15,401.5,56.0,1.3,26.5,137.5,44.56,32.13
2017,10,5,17,30,315.0,45.0,1.2,26.0,88.0,34.67,23.24
2017,10,5,17,45,185.5,28.5,1.15,25.5,50.5,22.09,10.61
2017,10,5,18,0,56.0,12.0,1.1,25.0,13.0,10.24,0.0
2017,10,5,18,15,28.0,6.0,1.15,24.5,6.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2017,10,6,6,45,137.5,18.0,0.5,20.5,32.5,153.53,8.0
2017,10,6,7,0,275.0,36.0,0.5,21.0,65.0,304.76,233.13
2017,10,6,7,15,375.0,48.0,0.5,21.5,113.5,407.67,320.73
2017,10,6,7,30,475.0,60.0,0.5,22.0,162.0,514.18,402.95
2017,10,6,7,45,539.5,67.5,0.55,23.0,215.5,587.86,456.19
2017,10,6,8,0,604.0,75.0,0.6,24.0,269.0,661.71,506.59
2017,10,6,8,15,646.0,81.0,0.85,24.5,322.5,713.16,542.66
2017,10,6,8,30,688.0,87.0,1.1,25.0,376.0,762.94,576.68
2017,10,6,8,45,708.0,95.0,1.35,25.5,425.0,793.15,596.59
2017,10,6,9,0,728.0,103.0,1.6,26.0,474.0,820.36,614.25
2017,10,6,9,15,749.5,107.0,1.6,26.0,520.0,835.32,622.12
2017,10,6,9,30,771.0,111.0,1.6,26.0,566.0,852.71,631.78
2017,10,6,9,45,782.0,116.0,1.6,26.5,605.5,858.05,632.25
2017,10,6,10,0,793.0,121.0,1.6,27.0,645.0,859.67,630.55
2017,10,6,10,15,804.5,123.5,1.6,27.0,679.0,855.25,626.34
2017,10,6,10,30,816.0,126.0,1.6,27.0,713.0,847.05,619.88
2017,10,6,10,45,826.0,127.0,1.6,27.5,739.5,832.23,608.08
2017,10,6,11,0,836.0,128.0,1.6,28.0,766.0,813.7,594.07
2017,10,6,11,15,841.5,129.0,1.6,28.0,784.0,788.03,576.68
2017,10,6,11,30,847.0,130.0,1.6,28.0,802.0,759.02,556.5
2017,10,6,11,45,859.5,124.5,1.6,28.5,814.0,720.62,528.39
2017,10,6,12,0,872.0,119.0,1.6,29.0,826.0,685.21,501.72
2017,10,6,12,15,504.0,261.5,1.6,29.0,670.5,541.05,396.88
2017,10,6,12,30,136.0,404.0,1.6,29.0,515.0,409.74,300.58
2017,10,6,12,45,142.5,395.5,1.6,29.5,510.5,391.51,287.14
2017,10,6,13,0,149.0,387.0,1.6,30.0,506.0,372.7,272.47
2017,10,6,13,15,252.5,366.5,1.6,30.0,563.5,381.14,276.61
2017,10,6,13,30,356.0,346.0,1.6,30.0,621.0,380.58,272.44
2017,10,6,13,45,606.5,227.0,1.6,30.0,677.5,340.59,234.37
2017,10,6,14,0,857.0,108.0,1.6,30.0,734.0,286.05,181.6
2017,10,6,14,15,493.0,213.5,1.65,29.5,570.5,227.02,148.83
2017,10,6,14,30,129.0,319.0,1.7,29.0,407.0,228.02,165.48
2017,10,6,14,45,469.0,209.0,1.75,29.0,499.0,150.01,100.78
2017,10,6,15,0,809.0,99.0,1.8,29.0,591.0,73.62,55.36
2017,10,6,15,15,790.0,95.5,1.85,29.0,546.5,72.28,54.51
2017,10,6,15,30,771.0,92.0,1.9,29.0,502.0,70.9,53.55
2017,10,6,15,45,746.0,88.0,1.95,29.0,452.5,69.01,52.18
2017,10,6,16,0,721.0,84.0,2.0,29.0,403.0,67.08,50.75
2017,10,6,16,15,684.0,79.0,1.85,28.5,350.0,58.79,44.07
2017,10,6,16,30,647.0,74.0,1.7,28.0,297.0,56.08,42.01
2017,10,6,16,45,591.5,67.0,1.6,27.5,243.5,51.65,38.38
2017,10,6,17,0,536.0,60.0,1.5,27.0,190.0,47.14,34.54
2017,10,6,17,15,449.0,50.0,1.4,26.0,139.0,39.91,28.23
2017,10,6,17,30,362.0,40.0,1.3,25.0,88.0,32.56,21.52
2017,10,6,17,45,220.5,25.5,1.2,24.5,50.0,20.9,9.17
2017,10,6,18,0,79.0,11.0,1.1,24.0,12.0,9.39,0.0
2017,10,6,18,15,39.5,5.5,1.15,23.5,6.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,7,6,45,126.5,17.5,2.75,19.5,31.0,143.46,0.0
2017,10,7,7,0,253.0,35.0,3.2,20.0,62.0,285.81,221.83
2017,10,7,7,15,352.5,47.5,3.1,20.5,109.5,388.08,313.65
2017,10,7,7,30,452.0,60.0,3.0,21.0,157.0,493.86,400.08
2017,10,7,7,45,512.5,69.0,2.9,22.0,208.5,565.32,454.85
2017,10,7,8,0,573.0,78.0,2.8,23.0,260.0,636.92,506.49
2017,10,7,8,15,615.0,84.0,2.65,23.5,312.0,687.81,541.0
2017,10,7,8,30,657.0,90.0,2.5,24.0,364.0,737.05,572.83
2017,10,7,8,45,682.0,97.0,2.35,25.0,413.0,770.06,590.81
2017,10,7,9,0,707.0,104.0,2.2,26.0,462.0,800.27,606.23
2017,10,7,9,15,729.0,108.0,2.15,26.5,507.5,820.89,616.61
2017,10,7,9,30,751.0,112.0,2.1,27.0,553.0,833.22,621.38
2017,10,7,9,45,759.5,118.5,2.05,27.5,591.5,838.02,621.22
2017,10,7,10,0,768.0,125.0,2.0,28.0,630.0,839.18,618.84
2017,10,7,10,15,780.0,127.5,2.0,28.0,663.0,835.46,615.08
2017,10,7,10,30,792.0,130.0,2.0,28.0,696.0,828.01,609.07
2017,10,7,10,45,410.5,212.0,2.0,28.5,506.0,570.21,426.36
2017,10,7,11,0,29.0,294.0,2.0,29.0,316.0,288.78,214.79
2017,10,7,11,15,29.5,300.5,1.9,29.0,323.5,290.3,216.53
2017,10,7,11,30,30.0,307.0,1.8,29.0,331.0,291.54,217.05
2017,10,7,11,45,28.5,312.5,1.75,29.5,335.5,290.18,215.28
2017,10,7,12,0,27.0,318.0,1.7,30.0,340.0,288.64,213.43
2017,10,7,12,15,46.0,346.0,1.65,30.0,383.5,317.92,234.73
2017,10,7,12,30,65.0,374.0,1.6,30.0,427.0,343.79,253.07
2017,10,7,12,45,86.5,381.0,1.55,30.5,450.5,351.18,257.37
2017,10,7,13,0,108.0,388.0,1.5,31.0,474.0,355.61,259.33
2017,10,7,13,15,111.0,380.5,1.45,31.0,467.5,339.22,246.84
2017,10,7,13,30,114.0,373.0,1.4,31.0,461.0,322.42,234.02
2017,10,7,13,45,74.0,334.0,1.35,31.0,390.5,272.2,198.08
2017,10,7,14,0,34.0,295.0,1.3,31.0,320.0,227.86,166.81
2017,10,7,14,15,54.0,299.0,1.3,31.0,336.5,226.57,165.3
2017,10,7,14,30,74.0,303.0,1.3,31.0,353.0,221.74,161.39
2017,10,7,14,45,152.5,288.5,1.35,31.0,383.0,196.23,142.33
2017,10,7,15,0,231.0,274.0,1.4,31.0,413.0,180.85,140.68
2017,10,7,15,15,172.5,253.5,1.4,30.5,353.0,168.93,131.96
2017,10,7,15,30,114.0,233.0,1.4,30.0,293.0,156.68,122.87
2017,10,7,15,45,156.0,208.5,1.45,30.0,282.0,143.43,112.63
2017,10,7,16,0,198.0,184.0,1.5,30.0,271.0,129.49,101.72
2017,10,7,16,15,180.0,163.0,1.4,29.5,234.0,116.15,91.32
2017,10,7,16,30,162.0,142.0,1.3,29.0,197.0,102.39,80.36
2017,10,7,16,45,265.5,112.0,1.25,28.5,183.0,81.68,63.34
2017,10,7,17,0,369.0,82.0,1.2,28.0,169.0,60.87,45.88
2017,10,7,17,15,282.5,65.5,1.05,27.5,122.0,49.2,35.77
2017,10,7,17,30,196.0,49.0,0.9,27.0,75.0,37.25,25.07
2017,10,7,17,45,104.5,28.0,0.8,26.5,41.5,21.9,8.88
2017,10,7,18,0,13.0,7.0,0.7,26.0,8.0,5.97,0.0
2017,10,7,18,15,6.5,3.5,0.7,25.5,4.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,8,6,45,144.5,17.5,1.85,18.5,32.0,155.88,0.0
2017,10,8,7,0,289.0,35.0,2.1,19.0,64.0,313.75,242.29
2017,10,8,7,15,394.5,46.5,2.05,19.5,114.0,419.55,337.24
2017,10,8,7,30,500.0,58.0,2.0,20.0,164.0,529.89,426.09
2017,10,8,7,45,570.0,65.0,2.0,21.0,219.0,607.64,484.72
2017,10,8,8,0,640.0,72.0,2.0,22.0,274.0,685.68,540.09
2017,10,8,8,15,682.5,77.5,1.8,22.5,329.0,737.09,573.06
2017,10,8,8,30,725.0,83.0,1.6,23.0,384.0,786.73,602.98
2017,10,8,8,45,758.5,86.5,1.4,24.0,436.5,818.32,617.77
2017,10,8,9,0,792.0,90.0,1.2,25.0,489.0,852.68,633.52
2017,10,8,9,15,813.0,93.5,1.2,26.0,536.5,872.32,641.6
2017,10,8,9,30,834.0,97.0,1.2,27.0,584.0,888.3,647.4
2017,10,8,9,45,852.0,98.5,1.3,28.0,626.5,895.4,648.95
2017,10,8,10,0,870.0,100.0,1.4,29.0,669.0,889.37,642.27
2017,10,8,10,15,881.0,102.0,1.4,29.0,704.0,883.41,637.19
2017,10,8,10,30,892.0,104.0,1.4,29.0,739.0,873.58,629.81
2017,10,8,10,45,901.5,104.5,1.4,29.5,766.5,857.06,617.09
2017,10,8,11,0,911.0,105.0,1.4,30.0,794.0,836.75,602.18
2017,10,8,11,15,915.5,106.0,1.35,30.0,812.5,809.35,583.47
2017,10,8,11,30,920.0,107.0,1.3,30.0,831.0,778.51,562.66
2017,10,8,11,45,925.5,105.5,1.3,30.5,841.5,742.76,536.56
2017,10,8,12,0,931.0,104.0,1.3,31.0,852.0,703.86,507.78
2017,10,8,12,15,931.0,104.0,1.3,31.0,852.5,659.89,475.96
2017,10,8,12,30,931.0,104.0,1.3,31.0,853.0,613.46,441.59
2017,10,8,12,45,928.0,104.0,1.35,31.5,844.5,563.22,403.04
2017,10,8,13,0,925.0,104.0,1.4,32.0,836.0,511.22,362.08
2017,10,8,13,15,920.0,103.0,1.45,32.0,818.5,456.09,318.36
2017,10,8,13,30,915.0,102.0,1.5,32.0,801.0,399.88,272.52
2017,10,8,13,45,906.5,101.5,1.6,32.0,775.0,342.17,224.79
2017,10,8,14,0,898.0,101.0,1.7,32.0,749.0,284.2,176.8
2017,10,8,14,15,887.0,99.0,1.75,32.0,715.5,224.78,129.73
2017,10,8,14,30,876.0,97.0,1.8,32.0,682.0,165.92,88.85
2017,10,8,14,45,860.0,95.5,1.9,32.0,641.0,107.91,61.48
2017,10,8,15,0,844.0,94.0,2.0,32.0,600.0,71.23,52.79
2017,10,8,15,15,824.0,91.0,2.0,31.5,553.5,70.04,52.14
2017,10,8,15,30,804.0,88.0,2.0,31.0,507.0,68.84,51.44
2017,10,8,15,45,775.0,85.0,2.0,31.0,456.0,67.48,50.5
2017,10,8,16,0,746.0,82.0,2.0,31.0,405.0,66.14,49.57
2017,10,8,16,15,707.5,77.0,1.85,30.0,350.5,57.86,43.04
2017,10,8,16,30,669.0,72.0,1.7,29.0,296.0,55.05,40.97
2017,10,8,16,45,609.5,65.0,1.55,28.5,241.0,50.49,37.23
2017,10,8,17,0,550.0,58.0,1.4,28.0,186.0,45.87,33.28
2017,10,8,17,15,456.5,48.0,1.3,27.0,134.5,38.52,26.86
2017,10,8,17,30,363.0,38.0,1.2,26.0,83.0,31.09,20.02
2017,10,8,17,45,181.5,19.0,1.15,25.5,41.5,15.29,3.7
2017,10,8,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,6,45,121.5,17.5,3.0,21.5,29.5,138.11,0.0
2017,10,9,7,0,243.0,35.0,3.3,22.0,59.0,278.22,211.75
2017,10,9,7,15,347.5,47.5,3.4,22.5,106.5,382.02,306.25
2017,10,9,7,30,452.0,60.0,3.5,23.0,154.0,491.28,395.67
2017,10,9,7,45,520.0,68.0,3.6,24.0,207.0,567.58,454.79
2017,10,9,8,0,588.0,76.0,3.7,25.0,260.0,644.12,510.96
2017,10,9,8,15,395.0,123.0,3.8,25.5,256.5,531.22,423.12
2017,10,9,8,30,202.0,170.0,3.9,26.0,253.0,379.67,301.7
2017,10,9,8,45,470.0,133.5,4.05,27.0,360.0,609.74,479.78
2017,10,9,9,0,738.0,97.0,4.2,28.0,467.0,814.93,623.8
2017,10,9,9,15,759.5,101.0,4.2,28.5,513.0,830.23,630.06
2017,10,9,9,30,781.0,105.0,4.2,29.0,559.0,847.27,638.74
2017,10,9,9,45,796.0,108.0,4.25,29.5,599.0,853.66,640.32
2017,10,9,10,0,811.0,111.0,4.3,30.0,639.0,856.31,639.54
2017,10,9,10,15,822.5,113.5,4.25,30.0,673.0,851.52,634.72
2017,10,9,10,30,834.0,116.0,4.2,30.0,707.0,842.91,627.53
2017,10,9,10,45,841.5,118.0,4.2,30.5,733.0,826.65,614.26
2017,10,9,11,0,849.0,120.0,4.2,31.0,759.0,806.75,598.74
2017,10,9,11,15,854.0,121.0,4.15,31.0,777.0,773.76,575.4
2017,10,9,11,30,859.0,122.0,4.1,31.0,795.0,744.95,554.41
2017,10,9,11,45,865.5,120.5,4.05,31.5,805.0,711.8,528.35
2017,10,9,12,0,872.0,119.0,4.0,32.0,815.0,675.61,499.83
2017,10,9,12,15,872.0,119.0,3.95,32.0,816.0,633.83,467.84
2017,10,9,12,30,872.0,119.0,3.9,32.0,817.0,589.76,433.5
2017,10,9,12,45,869.0,119.0,3.9,32.5,808.5,542.07,395.01
2017,10,9,13,0,866.0,119.0,3.9,33.0,800.0,492.74,354.46
2017,10,9,13,15,861.0,118.0,3.85,33.0,783.5,440.46,311.45
2017,10,9,13,30,856.0,117.0,3.8,33.0,767.0,387.22,266.77
2017,10,9,13,45,848.0,115.5,3.75,33.0,742.0,326.92,216.4
2017,10,9,14,0,840.0,114.0,3.7,33.0,717.0,270.48,169.14
2017,10,9,14,15,829.5,112.0,3.65,33.0,684.5,213.41,123.72
2017,10,9,14,30,819.0,110.0,3.6,33.0,652.0,157.02,84.7
2017,10,9,14,45,802.0,108.0,3.55,33.0,612.5,101.26,58.82
2017,10,9,15,0,785.0,106.0,3.5,33.0,573.0,78.46,58.5
2017,10,9,15,15,764.5,102.5,3.35,32.5,528.5,77.26,57.83
2017,10,9,15,30,744.0,99.0,3.2,32.0,484.0,76.03,57.15
2017,10,9,15,45,714.0,95.0,3.1,32.0,434.0,67.86,50.62
2017,10,9,16,0,684.0,91.0,3.0,32.0,384.0,66.26,49.48
2017,10,9,16,15,643.5,85.0,2.7,31.5,331.5,63.08,47.1
2017,10,9,16,30,603.0,79.0,2.4,31.0,279.0,59.83,44.6
2017,10,9,16,45,540.5,71.5,2.1,30.5,226.0,55.16,40.8
2017,10,9,17,0,478.0,64.0,1.8,30.0,173.0,50.46,36.78
2017,10,9,17,15,383.0,52.0,1.75,29.0,124.0,41.69,29.19
2017,10,9,17,30,288.0,40.0,1.7,28.0,75.0,30.92,19.57
2017,10,9,17,45,144.0,20.0,1.65,27.5,37.5,15.56,2.65
2017,10,9,18,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.75,26.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,5.6,17.5,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,5.8,16.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,10,10,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2017,10,10,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2017,10,10,6,45,0.0,7.5,6.25,15.0,7.5,6.16,0.0
2017,10,10,7,0,0.0,15.0,6.4,15.0,15.0,12.34,4.07
2017,10,10,7,15,0.0,28.0,6.45,15.0,28.0,23.1,13.7
2017,10,10,7,30,0.0,41.0,6.5,15.0,41.0,33.89,23.18
2017,10,10,7,45,0.0,55.5,6.6,15.0,55.5,46.11,33.78
2017,10,10,8,0,0.0,70.0,6.7,15.0,70.0,59.34,45.12
2017,10,10,8,15,0.0,97.0,6.65,15.5,97.0,85.5,67.13
2017,10,10,8,30,0.0,124.0,6.6,16.0,124.0,111.46,88.61
2017,10,10,8,45,18.5,160.5,6.6,16.5,169.5,163.94,132.55
2017,10,10,9,0,37.0,197.0,6.6,17.0,215.0,233.57,189.6
2017,10,10,9,15,36.0,214.0,6.55,17.0,233.0,246.49,199.3
2017,10,10,9,30,35.0,231.0,6.5,17.0,251.0,259.13,208.78
2017,10,10,9,45,49.0,258.0,6.45,17.5,288.5,295.76,237.57
2017,10,10,10,0,63.0,285.0,6.4,18.0,326.0,331.07,264.84
2017,10,10,10,15,59.0,297.0,6.3,18.5,337.5,333.57,265.36
2017,10,10,10,30,55.0,309.0,6.2,19.0,349.0,335.9,265.87
2017,10,10,10,45,68.5,329.5,6.15,19.5,380.5,360.66,284.45
2017,10,10,11,0,82.0,350.0,6.1,20.0,412.0,383.73,301.44
2017,10,10,11,15,128.5,367.5,5.95,20.0,467.0,437.98,343.46
2017,10,10,11,30,175.0,385.0,5.8,20.0,522.0,475.1,371.68
2017,10,10,11,45,151.5,388.5,5.7,20.5,508.0,447.49,348.6
2017,10,10,12,0,128.0,392.0,5.6,21.0,494.0,421.11,326.82
2017,10,10,12,15,207.0,386.0,5.45,21.0,551.0,449.53,348.55
2017,10,10,12,30,286.0,380.0,5.3,21.0,608.0,472.43,364.95
2017,10,10,12,45,566.0,253.0,5.2,21.5,698.0,492.47,378.08
2017,10,10,13,0,846.0,126.0,5.1,22.0,788.0,484.7,366.38
2017,10,10,13,15,841.0,125.0,5.0,22.0,771.5,432.12,320.61
2017,10,10,13,30,836.0,124.0,4.9,22.0,755.0,378.67,273.4
2017,10,10,13,45,829.0,122.0,4.8,22.5,730.5,323.27,223.82
2017,10,10,14,0,822.0,120.0,4.7,23.0,706.0,267.73,174.8
2017,10,10,14,15,810.5,117.5,4.6,23.0,674.0,211.18,128.13
2017,10,10,14,30,799.0,115.0,4.5,23.0,642.0,155.48,88.46
2017,10,10,14,45,786.0,111.5,4.4,23.0,603.0,100.11,62.36
2017,10,10,15,0,773.0,108.0,4.3,23.0,564.0,79.82,62.21
2017,10,10,15,15,720.0,112.0,4.2,23.0,511.0,76.03,59.21
2017,10,10,15,30,667.0,116.0,4.1,23.0,458.0,79.8,62.6
