Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,15,45,652.0,106.0,4.0,23.0,412.0,74.76,58.52
2017,10,10,16,0,637.0,96.0,3.9,23.0,366.0,69.41,54.15
2017,10,10,16,15,592.5,90.5,3.6,22.5,315.5,66.76,52.15
2017,10,10,16,30,548.0,85.0,3.3,22.0,265.0,64.11,50.07
2017,10,10,16,45,495.5,75.0,3.05,21.5,214.5,57.77,44.68
2017,10,10,17,0,443.0,65.0,2.8,21.0,164.0,51.24,38.91
2017,10,10,17,15,356.0,51.5,2.6,20.5,117.0,39.47,28.38
2017,10,10,17,30,269.0,38.0,2.4,20.0,70.0,29.37,18.93
2017,10,10,17,45,134.5,19.0,2.2,19.5,35.0,14.79,1.0
2017,10,10,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,10,11,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,11,6,45,121.0,16.0,3.6,13.5,27.5,132.9,0.0
2017,10,11,7,0,242.0,32.0,3.8,14.0,55.0,271.61,210.27
2017,10,11,7,15,344.0,44.5,4.0,14.5,101.5,374.09,309.18
2017,10,11,7,30,446.0,57.0,4.2,15.0,148.0,480.36,399.97
2017,10,11,7,45,509.5,66.0,4.45,15.5,199.5,553.32,460.48
2017,10,11,8,0,573.0,75.0,4.7,16.0,251.0,626.56,518.56
2017,10,11,8,15,616.0,81.5,4.65,16.5,303.0,678.27,556.57
2017,10,11,8,30,659.0,88.0,4.6,17.0,355.0,728.36,591.89
2017,10,11,8,45,689.5,93.0,4.55,17.5,404.5,763.22,614.67
2017,10,11,9,0,720.0,98.0,4.5,18.0,454.0,795.38,634.94
2017,10,11,9,15,742.0,101.5,4.35,18.5,499.5,810.12,641.46
2017,10,11,9,30,764.0,105.0,4.2,19.0,545.0,826.88,649.81
2017,10,11,9,45,780.0,108.0,4.1,19.5,584.5,834.11,651.55
2017,10,11,10,0,796.0,111.0,4.0,20.0,624.0,837.64,650.82
2017,10,11,10,15,807.5,113.5,3.9,20.5,657.0,832.94,644.41
2017,10,11,10,30,819.0,116.0,3.8,21.0,690.0,824.48,635.61
2017,10,11,10,45,827.5,117.5,3.7,21.5,716.0,808.75,621.89
2017,10,11,11,0,836.0,119.0,3.6,22.0,742.0,789.4,605.88
2017,10,11,11,15,841.0,120.0,3.5,22.5,759.5,763.33,585.33
2017,10,11,11,30,846.0,121.0,3.4,23.0,777.0,728.53,557.8
2017,10,11,11,45,842.5,125.0,3.3,23.5,785.0,698.54,532.85
2017,10,11,12,0,839.0,129.0,3.2,24.0,793.0,660.54,502.02
2017,10,11,12,15,839.0,129.0,3.1,24.0,793.5,618.77,469.09
2017,10,11,12,30,839.0,129.0,3.0,24.0,794.0,574.78,433.84
2017,10,11,12,45,836.0,129.0,2.9,24.5,786.0,527.26,394.39
2017,10,11,13,0,833.0,129.0,2.8,25.0,778.0,478.21,352.98
2017,10,11,13,15,828.0,128.0,2.7,25.0,761.0,426.29,309.21
2017,10,11,13,30,823.0,127.0,2.6,25.0,744.0,373.53,263.88
2017,10,11,13,45,814.5,125.5,2.55,25.5,719.5,318.81,216.28
2017,10,11,14,0,806.0,124.0,2.5,26.0,695.0,264.14,169.33
2017,10,11,14,15,794.5,121.5,2.45,26.0,663.0,208.54,124.69
2017,10,11,14,30,783.0,119.0,2.4,26.0,631.0,153.83,87.0
2017,10,11,14,45,752.5,122.0,2.35,26.0,589.5,103.33,66.14
2017,10,11,15,0,722.0,125.0,2.3,26.0,548.0,82.72,63.82
2017,10,11,15,15,410.5,173.0,2.25,25.5,410.0,111.35,88.0
2017,10,11,15,30,99.0,221.0,2.2,25.0,272.0,156.49,125.8
2017,10,11,15,45,72.5,194.0,2.15,25.0,229.0,139.48,112.04
2017,10,11,16,0,46.0,167.0,2.1,25.0,186.0,121.99,97.84
2017,10,11,16,15,39.5,145.0,1.9,24.5,160.0,107.19,85.88
2017,10,11,16,30,33.0,123.0,1.7,24.0,134.0,92.05,73.39
2017,10,11,16,45,227.5,95.0,1.5,24.0,146.5,70.3,54.87
2017,10,11,17,0,422.0,67.0,1.3,24.0,159.0,50.72,37.93
2017,10,11,17,15,329.5,53.0,1.2,23.0,112.0,40.47,28.87
2017,10,11,17,30,237.0,39.0,1.1,22.0,65.0,30.04,19.17
2017,10,11,17,45,118.5,19.5,1.0,21.5,32.5,15.15,0.0
2017,10,11,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,12,6,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,10,12,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,12,6,45,110.0,16.0,1.3,17.5,26.5,93.42,0.0
2017,10,12,7,0,220.0,32.0,1.5,18.0,53.0,255.05,191.26
2017,10,12,7,15,320.0,46.0,1.6,18.5,98.5,352.59,284.23
2017,10,12,7,30,420.0,60.0,1.7,19.0,144.0,461.1,373.51
2017,10,12,7,45,488.0,69.0,1.85,20.0,195.5,537.43,433.15
2017,10,12,8,0,556.0,78.0,2.0,21.0,247.0,614.03,489.95
2017,10,12,8,15,600.0,84.5,1.7,21.5,299.0,666.29,524.45
2017,10,12,8,30,644.0,91.0,1.4,22.0,351.0,716.92,555.51
2017,10,12,8,45,677.5,95.5,1.1,23.0,400.5,753.57,573.55
2017,10,12,9,0,711.0,100.0,0.8,24.0,450.0,787.56,588.14
2017,10,12,9,15,733.0,104.0,0.7,24.5,495.0,807.61,596.51
2017,10,12,9,30,755.0,108.0,0.6,25.0,540.0,819.68,599.62
2017,10,12,9,45,772.5,110.5,0.55,26.0,579.5,827.64,599.83
2017,10,12,10,0,790.0,113.0,0.5,27.0,619.0,831.87,597.8
2017,10,12,10,15,801.5,115.5,0.65,27.5,652.0,827.15,594.94
2017,10,12,10,30,813.0,118.0,0.8,28.0,685.0,818.7,589.78
2017,10,12,10,45,822.5,119.0,1.0,28.5,711.0,803.3,580.78
2017,10,12,11,0,832.0,120.0,1.2,29.0,737.0,784.26,569.18
2017,10,12,11,15,837.0,121.0,1.3,29.0,754.5,758.26,552.79
2017,10,12,11,30,842.0,122.0,1.4,29.0,772.0,729.0,532.86
2017,10,12,11,45,856.0,116.0,1.5,29.5,783.5,691.97,506.4
2017,10,12,12,0,870.0,110.0,1.6,30.0,795.0,656.98,480.53
2017,10,12,12,15,870.0,110.0,1.7,30.0,795.5,615.49,450.18
2017,10,12,12,30,870.0,110.0,1.8,30.0,796.0,571.73,417.26
2017,10,12,12,45,866.0,110.5,1.9,30.5,787.5,524.29,379.85
2017,10,12,13,0,862.0,111.0,2.0,31.0,779.0,475.31,340.23
2017,10,12,13,15,857.5,110.0,2.05,31.0,762.5,423.68,298.11
2017,10,12,13,30,853.0,109.0,2.1,31.0,746.0,371.05,254.14
2017,10,12,13,45,842.5,109.0,2.2,31.0,720.5,316.68,208.49
2017,10,12,14,0,832.0,109.0,2.3,31.0,695.0,255.95,158.53
2017,10,12,14,15,821.5,107.0,2.3,31.0,663.0,199.63,114.32
2017,10,12,14,30,811.0,105.0,2.3,31.0,631.0,144.0,77.24
2017,10,12,14,45,786.5,106.0,2.35,31.0,590.5,90.84,56.38
2017,10,12,15,0,762.0,107.0,2.4,31.0,550.0,79.33,59.75
2017,10,12,15,15,741.0,103.0,2.35,30.5,506.0,77.79,58.81
2017,10,12,15,30,720.0,99.0,2.3,30.0,462.0,69.57,52.34
2017,10,12,15,45,687.5,95.5,2.3,30.0,412.5,68.32,51.49
2017,10,12,16,0,655.0,92.0,2.3,30.0,363.0,67.1,50.65
2017,10,12,16,15,613.5,85.5,2.05,29.5,312.0,63.59,47.97
2017,10,12,16,30,572.0,79.0,1.8,29.0,261.0,60.01,45.15
2017,10,12,16,45,511.0,70.0,1.55,28.5,209.5,54.2,40.32
2017,10,12,17,0,450.0,61.0,1.3,28.0,158.0,48.26,35.18
2017,10,12,17,15,356.0,48.5,1.2,27.0,111.0,39.01,27.07
2017,10,12,17,30,262.0,36.0,1.1,26.0,64.0,27.88,16.88
2017,10,12,17,45,131.0,18.0,1.0,25.5,32.0,14.03,0.0
2017,10,12,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,13,6,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,10,13,6,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,13,6,45,118.0,15.5,1.1,20.5,26.5,98.51,0.0
2017,10,13,7,0,236.0,31.0,1.2,21.0,53.0,265.28,194.2
2017,10,13,7,15,340.0,44.0,1.2,21.5,99.5,368.3,291.7
2017,10,13,7,30,444.0,57.0,1.2,22.0,146.0,476.05,378.28
2017,10,13,7,45,523.5,63.5,1.2,23.0,199.5,558.89,440.54
2017,10,13,8,0,603.0,70.0,1.2,24.0,253.0,642.29,499.45
2017,10,13,8,15,646.0,76.0,1.35,24.5,305.0,693.37,534.76
2017,10,13,8,30,689.0,82.0,1.5,25.0,357.0,742.8,567.9
2017,10,13,8,45,476.0,143.0,1.7,26.0,345.0,620.85,478.59
2017,10,13,9,0,263.0,204.0,1.9,27.0,333.0,480.97,371.0
2017,10,13,9,15,255.5,227.5,2.0,27.5,362.5,495.13,380.03
2017,10,13,9,30,248.0,251.0,2.1,28.0,392.0,507.34,386.61
2017,10,13,9,45,251.5,269.0,2.25,28.5,421.0,521.11,394.85
2017,10,13,10,0,255.0,287.0,2.4,29.0,450.0,533.1,401.77
2017,10,13,10,15,559.0,193.0,2.4,29.0,574.0,697.51,523.36
2017,10,13,10,30,863.0,99.0,2.4,29.0,698.0,828.83,612.39
2017,10,13,10,45,871.5,99.5,2.45,29.5,724.0,811.99,598.19
2017,10,13,11,0,880.0,100.0,2.5,30.0,750.0,791.56,582.99
2017,10,13,11,15,884.5,101.0,2.5,30.5,767.5,765.05,563.53
2017,10,13,11,30,889.0,102.0,2.5,31.0,785.0,735.24,541.41
2017,10,13,11,45,891.5,102.0,2.55,31.5,794.0,699.97,514.65
2017,10,13,12,0,894.0,102.0,2.6,32.0,803.0,661.83,485.46
2017,10,13,12,15,894.0,102.0,2.6,32.0,803.5,619.5,453.48
2017,10,13,12,30,894.0,102.0,2.6,32.0,804.0,574.81,419.03
2017,10,13,12,45,892.5,101.5,2.6,32.0,795.5,526.83,381.27
2017,10,13,13,0,891.0,101.0,2.6,32.0,787.0,477.03,341.09
2017,10,13,13,15,886.5,100.0,2.55,32.0,770.5,424.1,297.43
2017,10,13,13,30,882.0,99.0,2.5,32.0,754.0,370.11,252.02
2017,10,13,13,45,875.5,97.5,2.5,32.0,729.0,314.37,204.92
2017,10,13,14,0,869.0,96.0,2.5,32.0,704.0,258.25,158.11
2017,10,13,14,15,858.5,94.0,2.5,32.0,671.5,201.01,113.5
2017,10,13,14,30,848.0,92.0,2.5,32.0,639.0,144.31,76.54
2017,10,13,14,45,820.5,95.0,2.5,32.0,597.5,81.75,50.59
2017,10,13,15,0,793.0,98.0,2.5,32.0,556.0,73.81,55.03
2017,10,13,15,15,772.5,94.5,2.45,31.5,511.0,72.39,54.16
2017,10,13,15,30,752.0,91.0,2.4,31.0,466.0,70.93,53.26
2017,10,13,15,45,722.5,87.0,2.35,31.0,416.5,63.11,46.98
2017,10,13,16,0,693.0,83.0,2.3,31.0,367.0,61.28,45.63
2017,10,13,16,15,652.5,77.0,2.05,30.5,315.0,57.86,43.0
2017,10,13,16,30,612.0,71.0,1.8,30.0,263.0,54.36,40.23
2017,10,13,16,45,551.5,63.0,1.55,29.5,211.0,49.06,35.82
2017,10,13,17,0,491.0,55.0,1.3,29.0,159.0,43.66,31.14
2017,10,13,17,15,392.5,44.0,1.2,28.0,111.0,35.44,23.93
2017,10,13,17,30,294.0,33.0,1.1,27.0,63.0,27.09,15.97
2017,10,13,17,45,147.0,16.5,1.05,26.5,31.5,13.45,0.0
2017,10,13,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,14,6,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2017,10,14,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,14,6,45,113.5,15.5,0.7,21.5,25.5,94.99,0.0
2017,10,14,7,0,227.0,31.0,0.7,22.0,51.0,258.69,185.38
2017,10,14,7,15,334.0,44.0,0.9,22.5,97.5,362.49,284.87
2017,10,14,7,30,441.0,57.0,1.1,23.0,144.0,472.23,373.3
2017,10,14,7,45,512.5,65.5,1.35,24.0,196.0,550.66,433.64
2017,10,14,8,0,584.0,74.0,1.6,25.0,248.0,629.5,491.31
2017,10,14,8,15,628.0,80.0,1.75,25.5,300.5,681.09,527.29
2017,10,14,8,30,672.0,86.0,1.9,26.0,353.0,731.01,560.95
2017,10,14,8,45,708.0,89.0,2.05,26.5,403.5,767.81,584.56
2017,10,14,9,0,744.0,92.0,2.2,27.0,454.0,797.13,602.63
2017,10,14,9,15,443.0,174.5,2.25,27.5,396.0,618.26,472.35
2017,10,14,9,30,142.0,257.0,2.3,28.0,338.0,401.79,306.82
2017,10,14,9,45,224.0,268.0,2.4,28.5,405.5,477.28,363.89
2017,10,14,10,0,306.0,279.0,2.5,29.0,473.0,567.39,428.12
2017,10,14,10,15,192.5,298.0,2.55,29.5,422.5,462.93,348.54
2017,10,14,10,30,79.0,317.0,2.6,30.0,372.0,363.44,272.37
2017,10,14,10,45,193.0,327.5,2.65,30.5,467.5,471.16,352.33
2017,10,14,11,0,307.0,338.0,2.7,31.0,563.0,569.37,421.81
2017,10,14,11,15,262.0,355.5,2.7,31.0,551.5,534.22,394.68
2017,10,14,11,30,217.0,373.0,2.7,31.0,540.0,490.92,362.64
2017,10,14,11,45,194.0,379.5,2.75,31.5,530.0,465.25,342.88
2017,10,14,12,0,171.0,386.0,2.8,32.0,520.0,440.46,323.71
2017,10,14,12,15,261.5,370.0,2.8,32.0,574.5,468.31,343.64
2017,10,14,12,30,352.0,354.0,2.8,32.0,629.0,482.44,352.63
2017,10,14,12,45,289.0,364.0,2.8,32.0,588.0,433.14,315.88
2017,10,14,13,0,226.0,374.0,2.8,32.0,547.0,390.33,284.2
2017,10,14,13,15,530.0,247.0,2.8,32.0,641.5,390.43,278.71
2017,10,14,13,30,834.0,120.0,2.8,32.0,736.0,362.82,247.92
2017,10,14,13,45,821.0,120.5,2.85,32.0,710.0,308.06,201.93
2017,10,14,14,0,808.0,121.0,2.9,32.0,684.0,253.77,157.08
2017,10,14,14,15,796.0,119.0,2.9,32.0,651.5,198.59,114.42
2017,10,14,14,30,784.0,117.0,2.9,32.0,619.0,144.33,79.48
2017,10,14,14,45,754.0,119.0,2.95,32.0,577.5,93.54,70.86
2017,10,14,15,0,724.0,121.0,3.0,32.0,536.0,80.9,60.83
2017,10,14,15,15,701.0,116.5,2.9,31.5,492.0,79.52,60.03
2017,10,14,15,30,678.0,112.0,2.8,31.0,448.0,78.11,59.19
2017,10,14,15,45,641.5,107.5,2.75,31.0,398.5,76.5,58.07
2017,10,14,16,0,605.0,103.0,2.7,31.0,349.0,74.92,56.95
2017,10,14,16,15,560.0,95.5,2.4,30.5,298.0,70.98,53.94
2017,10,14,16,30,515.0,88.0,2.1,30.0,247.0,66.97,50.77
2017,10,14,16,45,446.0,77.5,1.85,29.5,196.0,57.94,43.25
2017,10,14,17,0,377.0,67.0,1.6,29.0,145.0,50.56,36.88
2017,10,14,17,15,279.5,52.0,1.5,28.5,100.0,39.6,27.25
2017,10,14,17,30,182.0,37.0,1.4,28.0,55.0,28.44,16.71
2017,10,14,17,45,91.0,18.5,1.3,27.5,27.5,14.38,0.0
2017,10,14,18,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,15,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2017,10,15,6,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,15,6,45,48.0,16.5,2.7,22.0,20.5,48.55,0.0
2017,10,15,7,0,96.0,33.0,3.2,22.0,41.0,147.38,102.94
2017,10,15,7,15,186.0,53.0,3.85,21.5,83.5,241.91,193.34
2017,10,15,7,30,276.0,73.0,4.5,21.0,126.0,356.85,291.44
2017,10,15,7,45,366.0,83.0,5.2,21.0,177.0,445.11,366.61
2017,10,15,8,0,456.0,93.0,5.9,21.0,228.0,536.23,441.59
2017,10,15,8,15,228.0,83.5,6.1,21.0,151.0,306.69,254.42
2017,10,15,8,30,0.0,74.0,6.3,21.0,74.0,61.38,45.48
2017,10,15,8,45,0.0,85.5,6.55,21.0,85.5,71.56,53.83
2017,10,15,9,0,0.0,97.0,6.8,21.0,97.0,81.72,62.01
2017,10,15,9,15,0.0,129.5,6.7,21.0,129.5,111.58,86.23
2017,10,15,9,30,0.0,162.0,6.6,21.0,162.0,141.51,110.24
2017,10,15,9,45,0.5,165.5,6.5,21.5,166.0,143.86,111.61
2017,10,15,10,0,1.0,169.0,6.4,22.0,170.0,146.42,113.18
2017,10,15,10,15,7.5,203.0,6.3,22.0,209.0,182.19,141.68
2017,10,15,10,30,14.0,237.0,6.2,22.0,248.0,217.3,169.34
2017,10,15,10,45,18.0,255.5,6.15,22.5,269.0,235.31,182.9
2017,10,15,11,0,22.0,274.0,6.1,23.0,290.0,252.7,195.89
2017,10,15,11,15,69.0,321.5,6.05,23.5,373.5,337.87,262.06
2017,10,15,11,30,116.0,369.0,6.0,24.0,457.0,406.66,314.07
2017,10,15,11,45,124.0,375.0,6.0,24.5,470.5,414.18,318.49
2017,10,15,12,0,132.0,381.0,6.0,25.0,484.0,411.31,315.2
2017,10,15,12,15,138.0,376.5,5.95,25.0,484.5,397.42,304.16
2017,10,15,12,30,144.0,372.0,5.9,25.0,485.0,382.85,292.51
2017,10,15,12,45,296.5,338.5,5.9,25.0,566.0,416.29,316.8
2017,10,15,13,0,449.0,305.0,5.9,25.0,647.0,432.61,325.81
2017,10,15,13,15,491.5,281.0,5.85,25.0,648.0,398.41,296.11
2017,10,15,13,30,534.0,257.0,5.8,25.0,649.0,359.73,261.99
2017,10,15,13,45,571.0,233.5,5.8,25.0,640.0,315.39,222.87
2017,10,15,14,0,608.0,210.0,5.8,25.0,631.0,267.06,180.69
2017,10,15,14,15,582.0,206.0,5.75,25.0,593.5,218.08,142.72
2017,10,15,14,30,556.0,202.0,5.7,25.0,556.0,171.92,112.44
2017,10,15,14,45,668.5,151.0,5.7,25.0,550.0,101.69,79.9
2017,10,15,15,0,781.0,100.0,5.7,25.0,544.0,75.32,58.06
2017,10,15,15,15,612.5,135.5,5.65,24.5,466.5,91.26,71.81
2017,10,15,15,30,444.0,171.0,5.6,24.0,389.0,113.56,90.99
2017,10,15,15,45,501.0,139.5,5.55,24.0,360.5,96.07,76.48
2017,10,15,16,0,558.0,108.0,5.5,24.0,332.0,78.34,61.63
2017,10,15,16,15,585.5,88.5,5.3,23.5,294.0,66.06,51.4
2017,10,15,16,30,613.0,69.0,5.1,23.0,256.0,53.08,40.38
2017,10,15,16,45,556.5,60.5,4.9,23.0,204.5,47.34,35.36
2017,10,15,17,0,500.0,52.0,4.7,23.0,153.0,41.47,30.05
2017,10,15,17,15,397.5,41.0,4.45,22.5,105.5,33.13,22.47
2017,10,15,17,30,295.0,30.0,4.2,22.0,58.0,24.66,13.92
2017,10,15,17,45,147.5,15.0,4.0,21.5,29.0,12.28,0.0
2017,10,15,18,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,10,16,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,10,16,6,45,194.5,12.5,4.35,11.0,28.5,149.87,0.0
2017,10,16,7,0,389.0,25.0,4.4,11.0,57.0,359.44,263.06
2017,10,16,7,15,504.0,34.0,4.55,11.5,109.0,471.79,389.61
2017,10,16,7,30,619.0,43.0,4.7,12.0,161.0,587.32,489.88
2017,10,16,7,45,685.5,48.5,4.85,13.0,218.0,661.58,551.06
2017,10,16,8,0,752.0,54.0,5.0,14.0,275.0,735.47,608.29
2017,10,16,8,15,792.5,58.5,5.1,14.5,331.5,784.76,644.79
2017,10,16,8,30,833.0,63.0,5.2,15.0,388.0,831.81,678.17
2017,10,16,8,45,861.0,66.0,5.35,16.0,441.5,854.07,690.93
2017,10,16,9,0,889.0,69.0,5.5,17.0,495.0,882.17,707.78
2017,10,16,9,15,908.0,71.5,5.4,17.5,543.5,898.22,715.39
2017,10,16,9,30,927.0,74.0,5.3,18.0,592.0,910.54,720.26
2017,10,16,9,45,941.5,75.5,5.25,18.5,634.5,913.76,718.95
2017,10,16,10,0,956.0,77.0,5.2,19.0,677.0,912.96,714.96
2017,10,16,10,15,966.0,78.5,5.15,19.5,712.0,904.23,705.53
2017,10,16,10,30,976.0,80.0,5.1,20.0,747.0,891.41,693.45
2017,10,16,10,45,982.5,81.5,5.05,20.5,774.5,871.68,676.72
2017,10,16,11,0,989.0,83.0,5.0,21.0,802.0,848.01,657.43
2017,10,16,11,15,993.5,83.5,4.95,21.5,820.5,817.98,633.81
2017,10,16,11,30,998.0,84.0,4.9,22.0,839.0,784.31,607.5
2017,10,16,11,45,1000.0,84.5,4.9,22.5,848.5,745.48,575.83
2017,10,16,12,0,1002.0,85.0,4.9,23.0,858.0,703.47,541.37
2017,10,16,12,15,1002.0,85.0,4.85,23.0,858.5,656.83,503.72
2017,10,16,12,30,1002.0,85.0,4.8,23.0,859.0,607.56,463.21
2017,10,16,12,45,999.5,85.0,4.75,23.5,850.0,554.66,418.11
2017,10,16,13,0,997.0,85.0,4.7,24.0,841.0,499.78,370.49
2017,10,16,13,15,992.5,84.5,4.65,24.0,822.5,442.02,320.33
2017,10,16,13,30,988.0,84.0,4.6,24.0,804.0,382.99,268.18
2017,10,16,13,45,981.0,82.5,4.55,24.5,777.5,321.53,213.46
2017,10,16,14,0,974.0,81.0,4.5,25.0,751.0,259.61,159.7
2017,10,16,14,15,964.5,79.5,4.45,25.0,716.5,197.13,110.07
2017,10,16,14,30,955.0,78.0,4.4,25.0,682.0,134.96,70.29
2017,10,16,14,45,941.5,76.0,4.35,25.0,640.0,72.94,55.87
2017,10,16,15,0,928.0,74.0,4.3,25.0,598.0,69.22,52.94
2017,10,16,15,15,909.5,71.5,4.2,24.5,550.0,67.18,51.5
2017,10,16,15,30,891.0,69.0,4.1,24.0,502.0,65.03,49.96
2017,10,16,15,45,865.0,66.0,4.0,24.0,449.5,62.32,47.81
2017,10,16,16,0,839.0,63.0,3.9,24.0,397.0,53.48,40.41
2017,10,16,16,15,800.5,59.0,3.4,23.0,340.5,50.59,38.2
2017,10,16,16,30,762.0,55.0,2.9,22.0,284.0,47.67,35.88
2017,10,16,16,45,701.0,49.0,2.45,21.5,227.0,42.9,31.74
2017,10,16,17,0,640.0,43.0,2.0,21.0,170.0,38.1,27.4
2017,10,16,17,15,531.0,34.5,1.85,19.5,117.0,30.8,20.76
2017,10,16,17,30,422.0,26.0,1.7,18.0,64.0,23.52,13.0
2017,10,16,17,45,211.0,13.0,1.6,17.0,32.0,11.1,0.0
2017,10,16,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,10,17,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,17,6,45,175.0,12.5,1.8,9.5,26.5,135.49,0.0
2017,10,17,7,0,350.0,25.0,2.0,10.0,53.0,339.47,241.96
2017,10,17,7,15,467.5,35.0,2.05,10.5,104.0,452.39,370.26
2017,10,17,7,30,585.0,45.0,2.1,11.0,155.0,568.62,468.71
2017,10,17,7,45,651.5,51.5,2.2,12.0,211.0,635.22,522.27
2017,10,17,8,0,718.0,58.0,2.3,13.0,267.0,709.71,578.37
2017,10,17,8,15,760.0,62.5,2.3,14.0,322.5,759.75,612.56
2017,10,17,8,30,802.0,67.0,2.3,15.0,378.0,807.58,643.49
2017,10,17,8,45,831.0,70.5,2.3,16.0,430.5,840.09,662.19
2017,10,17,9,0,860.0,74.0,2.3,17.0,483.0,869.38,678.11
2017,10,17,9,15,880.0,76.5,2.25,17.5,531.0,876.99,679.41
2017,10,17,9,30,900.0,79.0,2.2,18.0,579.0,890.02,684.72
2017,10,17,9,45,914.5,81.0,2.2,19.0,621.0,893.83,682.85
2017,10,17,10,0,929.0,83.0,2.2,20.0,663.0,893.69,678.54
2017,10,17,10,15,939.0,84.5,2.1,20.5,697.5,885.15,669.1
2017,10,17,10,30,949.0,86.0,2.0,21.0,732.0,872.63,657.25
2017,10,17,10,45,956.5,87.0,1.95,21.5,759.0,853.59,641.75
2017,10,17,11,0,964.0,88.0,1.9,22.0,786.0,830.68,623.91
2017,10,17,11,15,968.5,89.0,1.85,22.0,804.0,801.76,603.35
2017,10,17,11,30,973.0,90.0,1.8,22.0,822.0,769.27,579.78
2017,10,17,11,45,976.5,90.0,1.75,22.5,831.5,731.73,550.19
2017,10,17,12,0,980.0,90.0,1.7,23.0,841.0,690.98,517.95
2017,10,17,12,15,980.0,89.5,1.65,23.5,841.5,644.75,481.26
2017,10,17,12,30,980.0,89.0,1.6,24.0,842.0,595.97,441.98
2017,10,17,12,45,978.5,88.5,1.6,24.5,833.5,544.13,399.8
2017,10,17,13,0,977.0,88.0,1.6,25.0,825.0,490.3,354.98
2017,10,17,13,15,973.0,87.5,1.55,25.0,807.0,433.76,307.48
2017,10,17,13,30,969.0,87.0,1.5,25.0,789.0,375.94,257.91
2017,10,17,13,45,963.0,85.5,1.5,25.0,763.0,315.81,206.29
2017,10,17,14,0,957.0,84.0,1.5,25.0,737.0,255.13,155.17
2017,10,17,14,15,947.5,82.5,1.45,25.0,703.0,193.65,107.44
2017,10,17,14,30,938.0,81.0,1.4,25.0,669.0,132.5,69.5
2017,10,17,14,45,925.5,78.5,1.4,25.0,628.0,72.09,55.1
2017,10,17,15,0,913.0,76.0,1.4,25.0,587.0,70.29,53.82
2017,10,17,15,15,894.5,73.5,1.35,25.0,539.5,68.28,52.3
2017,10,17,15,30,876.0,71.0,1.3,25.0,492.0,66.17,50.69
2017,10,17,15,45,850.5,67.5,1.3,25.0,440.0,56.43,42.61
2017,10,17,16,0,825.0,64.0,1.3,25.0,388.0,54.14,40.81
2017,10,17,16,15,786.0,59.5,1.15,24.0,332.5,50.89,38.31
2017,10,17,16,30,747.0,55.0,1.0,23.0,277.0,47.6,35.68
2017,10,17,16,45,686.0,49.0,0.9,22.5,221.0,42.85,31.57
2017,10,17,17,0,625.0,43.0,0.8,22.0,165.0,38.08,27.26
2017,10,17,17,15,515.0,34.5,0.85,21.0,113.0,30.82,20.59
2017,10,17,17,30,405.0,26.0,0.9,20.0,61.0,23.57,12.52
2017,10,17,17,45,202.5,13.0,1.0,19.0,30.5,11.1,0.0
2017,10,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,18,6,45,181.0,12.5,0.6,11.5,26.5,139.32,0.0
2017,10,18,7,0,362.0,25.0,0.6,12.0,53.0,345.73,234.94
2017,10,18,7,15,478.5,35.0,0.6,12.5,104.0,459.65,366.15
2017,10,18,7,30,595.0,45.0,0.6,13.0,155.0,566.38,453.35
2017,10,18,7,45,659.0,52.0,0.65,14.0,211.0,639.91,509.46
2017,10,18,8,0,723.0,59.0,0.7,15.0,267.0,712.87,561.49
2017,10,18,8,15,765.0,63.5,0.75,16.0,322.5,762.9,594.3
2017,10,18,8,30,807.0,68.0,0.8,17.0,378.0,810.62,624.06
2017,10,18,8,45,835.0,72.0,0.85,18.0,431.0,842.8,642.1
2017,10,18,9,0,863.0,76.0,0.9,19.0,484.0,871.71,657.58
2017,10,18,9,15,883.0,78.5,1.15,20.0,532.0,879.19,661.75
2017,10,18,9,30,903.0,81.0,1.4,21.0,580.0,892.03,669.42
2017,10,18,9,45,918.0,83.0,1.7,22.0,621.5,896.08,671.47
2017,10,18,10,0,933.0,85.0,2.0,23.0,663.0,896.17,670.62
2017,10,18,10,15,943.0,86.5,2.0,23.5,698.0,887.44,662.11
2017,10,18,10,30,953.0,88.0,2.0,24.0,733.0,874.71,651.23
2017,10,18,10,45,960.0,89.0,2.0,24.5,759.5,855.08,635.96
2017,10,18,11,0,967.0,90.0,2.0,25.0,786.0,831.59,618.36
2017,10,18,11,15,971.5,91.0,2.0,25.0,804.0,802.49,598.31
2017,10,18,11,30,976.0,92.0,2.0,25.0,822.0,769.82,574.98
2017,10,18,11,45,976.5,93.0,2.0,25.5,831.0,731.08,545.08
2017,10,18,12,0,977.0,94.0,2.0,26.0,840.0,689.33,512.61
2017,10,18,12,15,976.5,94.0,2.0,26.5,840.0,643.29,476.49
2017,10,18,12,30,976.0,94.0,2.0,27.0,840.0,594.74,437.76
2017,10,18,12,45,974.0,94.0,2.0,27.5,831.0,543.18,395.86
2017,10,18,13,0,972.0,94.0,2.0,28.0,822.0,489.66,351.42
2017,10,18,13,15,967.0,93.0,2.0,28.0,804.0,432.54,303.89
2017,10,18,13,30,962.0,92.0,2.0,28.0,786.0,374.27,254.43
2017,10,18,13,45,954.5,91.0,2.05,28.0,759.5,314.46,203.52
2017,10,18,14,0,947.0,90.0,2.1,28.0,733.0,254.27,153.36
2017,10,18,14,15,937.0,88.0,2.1,28.0,698.5,192.9,106.46
2017,10,18,14,30,927.0,86.0,2.1,28.0,664.0,131.96,69.62
2017,10,18,14,45,899.5,88.5,2.15,28.0,620.0,78.04,59.36
2017,10,18,15,0,872.0,91.0,2.2,28.0,576.0,71.01,53.77
2017,10,18,15,15,851.0,88.0,2.15,27.5,528.5,69.65,52.92
2017,10,18,15,30,830.0,85.0,2.1,27.0,481.0,68.28,52.06
2017,10,18,15,45,798.5,81.0,2.1,27.0,428.5,66.0,50.32
2017,10,18,16,0,767.0,77.0,2.1,27.0,376.0,63.71,48.54
2017,10,18,16,15,724.0,71.5,1.85,26.0,320.5,55.1,41.54
2017,10,18,16,30,681.0,66.0,1.6,25.0,265.0,51.69,38.85
2017,10,18,16,45,610.5,58.5,1.35,24.0,209.5,46.46,34.43
2017,10,18,17,0,540.0,51.0,1.1,23.0,154.0,41.21,29.76
2017,10,18,17,15,425.0,39.5,1.1,22.0,103.5,32.29,21.66
2017,10,18,17,30,310.0,28.0,1.1,21.0,53.0,23.25,11.71
2017,10,18,17,45,155.0,14.0,1.15,20.0,26.5,11.95,0.0
2017,10,18,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,19,6,45,58.0,14.0,1.2,15.5,18.5,53.03,0.0
2017,10,19,7,0,116.0,28.0,1.4,16.0,37.0,148.06,95.08
2017,10,19,7,15,198.0,46.5,1.5,16.5,76.5,256.49,205.93
2017,10,19,7,30,280.0,65.0,1.6,17.0,116.0,346.18,283.32
2017,10,19,7,45,353.5,75.0,1.75,17.5,161.5,419.88,345.02
2017,10,19,8,0,427.0,85.0,1.9,18.0,207.0,495.89,405.55
2017,10,19,8,15,505.5,90.5,1.9,19.0,262.5,579.63,467.44
2017,10,19,8,30,584.0,96.0,1.9,20.0,318.0,656.77,521.46
2017,10,19,8,45,464.0,139.0,1.95,21.0,331.0,596.31,472.35
2017,10,19,9,0,344.0,182.0,2.0,22.0,344.0,520.04,410.59
2017,10,19,9,15,311.5,209.0,2.0,22.5,366.5,517.29,405.74
2017,10,19,9,30,279.0,236.0,2.0,23.0,389.0,512.2,398.76
2017,10,19,9,45,274.5,258.5,2.05,23.5,418.0,524.08,405.24
2017,10,19,10,0,270.0,281.0,2.1,24.0,447.0,533.95,410.15
2017,10,19,10,15,295.5,290.0,2.1,24.5,481.0,552.39,421.95
2017,10,19,10,30,321.0,299.0,2.1,25.0,515.0,568.46,431.83
2017,10,19,10,45,387.0,290.0,2.15,25.5,560.0,595.59,450.65
2017,10,19,11,0,453.0,281.0,2.2,26.0,605.0,630.45,474.13
2017,10,19,11,15,348.5,319.5,2.25,26.5,572.5,557.91,418.94
2017,10,19,11,30,244.0,358.0,2.3,27.0,540.0,491.67,368.6
2017,10,19,11,45,362.0,324.5,2.4,27.5,598.0,529.61,396.37
2017,10,19,12,0,480.0,291.0,2.5,28.0,656.0,555.74,414.01
2017,10,19,12,15,471.5,295.0,2.55,28.0,653.5,524.19,389.61
2017,10,19,12,30,463.0,299.0,2.6,28.0,651.0,491.92,364.62
2017,10,19,12,45,544.0,265.5,2.7,28.5,674.5,472.48,347.61
2017,10,19,13,0,625.0,232.0,2.8,29.0,698.0,445.85,323.84
2017,10,19,13,15,522.5,264.5,2.9,29.0,648.0,390.61,281.27
2017,10,19,13,30,420.0,297.0,3.0,29.0,598.0,344.68,246.45
2017,10,19,13,45,481.0,261.5,3.1,29.0,594.5,303.71,211.24
2017,10,19,14,0,542.0,226.0,3.2,29.0,591.0,256.47,170.98
2017,10,19,14,15,492.5,231.5,3.2,28.5,551.0,214.38,141.41
2017,10,19,14,30,443.0,237.0,3.2,28.0,511.0,177.59,120.73
2017,10,19,14,45,481.0,208.5,3.25,28.0,488.5,131.57,103.35
2017,10,19,15,0,519.0,180.0,3.3,28.0,466.0,117.19,91.9
2017,10,19,15,15,552.0,154.0,3.2,27.5,435.0,103.5,81.06
2017,10,19,15,30,585.0,128.0,3.1,27.0,404.0,89.32,69.68
2017,10,19,15,45,546.5,123.0,3.05,27.0,358.5,86.51,67.56
2017,10,19,16,0,508.0,118.0,3.0,27.0,313.0,83.94,65.59
2017,10,19,16,15,479.5,103.0,2.65,26.5,266.0,74.62,58.0
2017,10,19,16,30,451.0,88.0,2.3,26.0,219.0,64.92,49.91
2017,10,19,16,45,394.5,74.5,1.95,25.5,171.5,55.69,42.02
2017,10,19,17,0,338.0,61.0,1.6,25.0,124.0,46.2,33.66
2017,10,19,17,15,250.5,44.5,1.55,24.0,82.5,34.07,22.85
2017,10,19,17,30,163.0,28.0,1.5,23.0,41.0,21.67,9.82
2017,10,19,17,45,81.5,14.0,1.5,22.5,20.5,11.95,0.0
2017,10,19,18,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,10,20,6,45,80.5,13.5,2.45,17.5,19.0,68.33,0.0
2017,10,20,7,0,161.0,27.0,2.6,18.0,38.0,194.23,119.57
2017,10,20,7,15,275.5,41.0,2.6,18.5,81.5,306.2,245.13
2017,10,20,7,30,390.0,55.0,2.6,19.0,125.0,420.94,342.72
2017,10,20,7,45,482.0,61.5,2.6,19.5,177.0,511.39,415.88
2017,10,20,8,0,574.0,68.0,2.6,20.0,229.0,602.62,485.92
2017,10,20,8,15,620.5,74.0,2.65,20.5,280.5,655.05,523.93
2017,10,20,8,30,667.0,80.0,2.7,21.0,332.0,705.96,559.43
2017,10,20,8,45,333.5,91.0,2.75,22.0,217.0,420.94,340.04
2017,10,20,9,0,0.0,102.0,2.8,23.0,102.0,86.64,65.18
2017,10,20,9,15,0.0,99.0,2.85,23.5,99.0,83.23,62.41
2017,10,20,9,30,0.0,96.0,2.9,24.0,96.0,80.21,59.66
2017,10,20,9,45,0.0,129.5,3.0,25.0,129.5,110.17,83.18
2017,10,20,10,0,0.0,163.0,3.1,26.0,163.0,140.23,106.31
2017,10,20,10,15,3.0,180.5,3.05,26.0,183.0,157.8,119.89
2017,10,20,10,30,6.0,198.0,3.0,26.0,203.0,175.03,133.12
2017,10,20,10,45,9.5,219.0,3.0,26.5,226.5,195.4,148.41
2017,10,20,11,0,13.0,240.0,3.0,27.0,250.0,215.2,163.09
2017,10,20,11,15,80.0,301.5,3.0,27.0,361.0,326.03,248.07
2017,10,20,11,30,147.0,363.0,3.0,27.0,472.0,429.03,324.22
2017,10,20,11,45,195.0,364.5,3.0,27.0,511.0,448.11,337.74
2017,10,20,12,0,243.0,366.0,3.0,27.0,550.0,462.76,347.94
2017,10,20,12,15,250.5,364.5,3.0,27.0,554.5,447.49,335.75
2017,10,20,12,30,258.0,363.0,3.0,27.0,559.0,432.96,323.98
2017,10,20,12,45,336.0,338.0,3.05,27.5,589.5,428.34,318.42
2017,10,20,13,0,414.0,313.0,3.1,28.0,620.0,416.35,306.21
2017,10,20,13,15,402.0,308.5,3.1,28.0,601.0,378.85,276.05
2017,10,20,13,30,390.0,304.0,3.1,28.0,582.0,342.11,246.33
2017,10,20,13,45,350.5,302.0,3.15,28.0,545.5,301.09,214.49
