Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,14,0,311.0,300.0,3.2,28.0,509.0,264.07,186.66
2017,10,20,14,15,325.5,281.0,3.2,28.0,490.0,228.16,159.17
2017,10,20,14,30,340.0,262.0,3.2,28.0,471.0,190.99,134.55
2017,10,20,14,45,440.0,216.5,3.2,28.0,468.5,135.91,106.9
2017,10,20,15,0,540.0,171.0,3.2,28.0,466.0,112.27,87.88
2017,10,20,15,15,504.0,163.5,3.2,27.5,421.0,108.86,85.53
2017,10,20,15,30,468.0,156.0,3.2,27.0,376.0,105.37,83.07
2017,10,20,15,45,441.0,143.0,3.2,27.0,332.0,98.32,77.45
2017,10,20,16,0,414.0,130.0,3.2,27.0,288.0,90.99,71.53
2017,10,20,16,15,380.5,114.5,2.9,26.5,243.0,81.58,63.88
2017,10,20,16,30,347.0,99.0,2.6,26.0,198.0,71.79,55.73
2017,10,20,16,45,288.0,83.0,2.3,26.0,153.5,61.08,46.47
2017,10,20,17,0,229.0,67.0,2.0,26.0,109.0,50.86,37.38
2017,10,20,17,15,151.5,47.5,1.85,25.5,71.0,36.48,24.59
2017,10,20,17,30,74.0,28.0,1.7,25.0,33.0,21.84,9.06
2017,10,20,17,45,37.0,14.0,1.55,24.5,16.5,11.95,0.0
2017,10,20,18,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,21,6,45,88.0,12.5,2.4,21.5,18.5,72.54,0.0
2017,10,21,7,0,176.0,25.0,2.6,22.0,37.0,199.72,114.31
2017,10,21,7,15,294.5,38.0,2.8,22.5,80.5,318.57,250.72
2017,10,21,7,30,413.0,51.0,3.0,23.0,124.0,433.55,347.59
2017,10,21,7,45,489.5,59.5,3.2,23.5,175.0,513.47,412.37
2017,10,21,8,0,566.0,68.0,3.4,24.0,226.0,594.16,474.67
2017,10,21,8,15,613.0,74.0,3.6,24.5,277.0,646.73,513.34
2017,10,21,8,30,660.0,80.0,3.8,25.0,328.0,697.8,549.52
2017,10,21,8,45,353.0,134.0,4.05,25.5,268.5,491.59,390.76
2017,10,21,9,0,46.0,188.0,4.3,26.0,209.0,232.4,181.58
2017,10,21,9,15,153.5,212.0,4.35,26.5,293.0,364.59,286.72
2017,10,21,9,30,261.0,236.0,4.4,27.0,377.0,495.03,385.59
2017,10,21,9,45,250.0,257.0,4.5,27.5,400.5,499.82,386.36
2017,10,21,10,0,239.0,278.0,4.6,28.0,424.0,486.4,374.47
2017,10,21,10,15,205.5,297.5,4.6,28.5,428.0,468.84,358.79
2017,10,21,10,30,172.0,317.0,4.6,29.0,432.0,451.01,343.11
2017,10,21,10,45,177.0,326.0,4.7,29.5,448.0,452.56,343.04
2017,10,21,11,0,182.0,335.0,4.8,30.0,464.0,452.99,342.1
2017,10,21,11,15,266.0,333.0,4.8,30.0,526.0,508.96,383.53
2017,10,21,11,30,350.0,331.0,4.8,30.0,588.0,546.52,410.68
2017,10,21,11,45,270.0,350.5,4.85,30.5,550.5,490.56,367.15
2017,10,21,12,0,190.0,370.0,4.9,31.0,513.0,433.36,323.24
2017,10,21,12,15,320.0,336.0,4.9,31.0,576.5,465.84,347.07
2017,10,21,12,30,450.0,302.0,4.9,31.0,640.0,484.19,358.86
2017,10,21,12,45,388.5,319.5,4.9,31.5,609.0,437.2,321.77
2017,10,21,13,0,327.0,337.0,4.9,32.0,578.0,396.81,290.01
2017,10,21,13,15,306.0,333.0,4.85,32.0,554.5,360.48,261.57
2017,10,21,13,30,285.0,329.0,4.8,32.0,531.0,326.01,234.54
2017,10,21,13,45,298.5,313.5,4.75,32.0,518.5,294.57,208.89
2017,10,21,14,0,312.0,298.0,4.7,32.0,506.0,261.84,182.63
2017,10,21,14,15,271.5,289.0,4.65,31.5,463.5,224.86,157.18
2017,10,21,14,30,231.0,280.0,4.6,31.0,421.0,201.04,144.34
2017,10,21,14,45,229.0,260.0,4.55,31.0,392.5,173.38,135.92
2017,10,21,15,0,227.0,240.0,4.5,31.0,364.0,162.45,127.52
2017,10,21,15,15,460.5,168.5,4.35,31.0,392.0,111.52,86.51
2017,10,21,15,30,694.0,97.0,4.2,31.0,420.0,69.28,52.05
2017,10,21,15,45,657.5,92.5,4.1,31.0,371.0,67.24,50.55
2017,10,21,16,0,621.0,88.0,4.0,31.0,322.0,65.21,49.0
2017,10,21,16,15,572.5,81.0,3.7,30.5,271.5,61.16,45.82
2017,10,21,16,30,524.0,74.0,3.4,30.0,221.0,57.04,42.47
2017,10,21,16,45,445.5,65.0,3.15,29.5,171.0,51.02,37.34
2017,10,21,17,0,367.0,56.0,2.9,29.0,121.0,42.77,30.12
2017,10,21,17,15,253.5,41.5,2.9,28.0,78.5,31.89,20.46
2017,10,21,17,30,140.0,27.0,2.9,27.0,36.0,20.89,7.4
2017,10,21,17,45,70.0,13.5,2.95,26.5,18.0,11.52,0.0
2017,10,21,18,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,6,45,0.0,0.5,2.0,21.0,0.5,0.43,0.0
2017,10,22,7,0,0.0,1.0,2.3,21.0,1.0,0.82,0.0
2017,10,22,7,15,0.0,4.0,2.75,20.5,4.0,3.28,0.0
2017,10,22,7,30,0.0,7.0,3.2,20.0,7.0,5.74,0.0
2017,10,22,7,45,0.0,10.0,3.7,20.0,10.0,8.21,1.24
2017,10,22,8,0,0.0,13.0,4.2,20.0,13.0,10.69,3.36
2017,10,22,8,15,73.5,83.5,4.45,20.0,111.0,156.92,128.11
2017,10,22,8,30,147.0,154.0,4.7,20.0,209.0,307.68,252.18
2017,10,22,8,45,73.5,136.5,4.95,20.0,164.0,199.25,161.62
2017,10,22,9,0,0.0,119.0,5.2,20.0,119.0,103.23,80.0
2017,10,22,9,15,0.0,132.0,5.2,20.5,132.0,114.49,88.86
2017,10,22,9,30,0.0,145.0,5.2,21.0,145.0,125.67,97.5
2017,10,22,9,45,74.5,213.5,5.25,21.5,258.5,268.54,213.88
2017,10,22,10,0,149.0,282.0,5.3,22.0,372.0,415.21,328.51
2017,10,22,10,15,155.5,298.5,5.25,22.5,397.0,428.53,336.79
2017,10,22,10,30,162.0,315.0,5.2,23.0,422.0,440.48,344.31
2017,10,22,10,45,498.0,221.0,5.2,23.5,568.0,622.87,486.96
2017,10,22,11,0,834.0,127.0,5.2,24.0,714.0,762.79,591.65
2017,10,22,11,15,841.0,127.5,5.2,24.0,732.0,737.29,570.58
2017,10,22,11,30,848.0,128.0,5.2,24.0,750.0,708.45,547.62
2017,10,22,11,45,883.5,112.0,5.2,24.5,766.5,675.66,520.92
2017,10,22,12,0,919.0,96.0,5.2,25.0,783.0,643.04,493.61
2017,10,22,12,15,920.5,96.0,5.25,25.0,784.0,600.69,459.15
2017,10,22,12,30,922.0,96.0,5.3,25.0,785.0,555.83,421.92
2017,10,22,12,45,921.5,95.5,5.35,25.5,777.5,507.28,380.14
2017,10,22,13,0,921.0,95.0,5.4,26.0,770.0,456.78,335.92
2017,10,22,13,15,918.5,94.0,5.4,26.0,754.0,403.43,289.18
2017,10,22,13,30,916.0,93.0,5.4,26.0,738.0,348.78,240.68
2017,10,22,13,45,914.0,90.0,5.45,26.0,714.5,291.67,190.34
2017,10,22,14,0,912.0,87.0,5.5,26.0,691.0,233.69,141.01
2017,10,22,14,15,904.0,85.5,5.4,26.0,659.0,175.35,96.68
2017,10,22,14,30,896.0,84.0,5.3,26.0,627.0,117.19,63.76
2017,10,22,14,45,889.5,80.0,5.2,26.0,589.0,72.5,55.41
2017,10,22,15,0,883.0,76.0,5.1,26.0,551.0,69.8,53.33
2017,10,22,15,15,865.0,73.0,4.85,25.5,505.5,67.44,51.62
2017,10,22,15,30,847.0,70.0,4.6,25.0,460.0,57.87,43.77
2017,10,22,15,45,825.5,65.5,4.45,25.0,410.0,54.93,41.42
2017,10,22,16,0,804.0,61.0,4.3,25.0,360.0,51.89,38.94
2017,10,22,16,15,763.5,56.5,3.75,24.0,306.0,48.57,36.32
2017,10,22,16,30,723.0,52.0,3.2,23.0,252.0,45.21,33.58
2017,10,22,16,45,660.5,45.5,2.7,22.0,197.5,39.98,29.05
2017,10,22,17,0,598.0,39.0,2.2,21.0,143.0,34.7,24.27
2017,10,22,17,15,474.5,30.0,2.05,20.0,94.0,26.85,16.95
2017,10,22,17,30,351.0,21.0,1.9,19.0,45.0,19.01,5.54
2017,10,22,17,45,175.5,10.5,1.75,18.0,22.5,8.96,0.0
2017,10,22,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,23,6,45,176.5,10.0,0.75,11.5,21.0,131.76,0.0
2017,10,23,7,0,353.0,20.0,0.7,12.0,42.0,311.72,156.04
2017,10,23,7,15,475.5,29.0,0.75,12.5,91.0,434.15,343.79
2017,10,23,7,30,598.0,38.0,0.8,13.0,140.0,551.7,442.66
2017,10,23,7,45,663.5,43.5,0.9,14.0,194.0,622.71,498.84
2017,10,23,8,0,729.0,49.0,1.0,15.0,248.0,693.52,551.29
2017,10,23,8,15,770.0,53.0,1.0,16.0,302.5,740.94,582.7
2017,10,23,8,30,811.0,57.0,1.0,17.0,357.0,786.28,610.96
2017,10,23,8,45,837.5,60.5,1.0,18.0,408.0,807.27,621.11
2017,10,23,9,0,864.0,64.0,1.0,19.0,459.0,833.88,634.9
2017,10,23,9,15,883.0,66.5,1.25,19.5,505.0,849.38,645.61
2017,10,23,9,30,902.0,69.0,1.5,20.0,551.0,861.25,653.69
2017,10,23,9,45,914.5,71.0,1.75,21.0,591.5,863.19,653.58
2017,10,23,10,0,927.0,73.0,2.0,22.0,632.0,861.26,650.77
2017,10,23,10,15,936.5,74.5,2.05,22.5,665.0,852.33,642.6
2017,10,23,10,30,946.0,76.0,2.1,23.0,698.0,839.47,632.0
2017,10,23,10,45,951.0,77.5,2.15,23.5,723.5,819.21,616.55
2017,10,23,11,0,956.0,79.0,2.2,24.0,749.0,795.23,598.76
2017,10,23,11,15,960.0,80.0,2.15,24.5,766.0,766.39,577.02
2017,10,23,11,30,964.0,81.0,2.1,25.0,783.0,734.07,551.55
2017,10,23,11,45,961.5,83.5,2.1,25.5,791.0,695.7,521.44
2017,10,23,12,0,959.0,86.0,2.1,26.0,799.0,654.53,488.88
2017,10,23,12,15,958.5,85.5,2.0,26.0,798.5,609.17,453.16
2017,10,23,12,30,958.0,85.0,1.9,26.0,798.0,561.39,414.85
2017,10,23,12,45,954.0,85.5,1.85,26.5,788.0,510.64,372.83
2017,10,23,13,0,950.0,86.0,1.8,27.0,778.0,458.18,328.55
2017,10,23,13,15,945.0,85.0,1.65,27.0,760.5,402.67,281.42
2017,10,23,13,30,940.0,84.0,1.5,27.0,743.0,346.08,232.73
2017,10,23,13,45,931.0,83.5,1.4,27.5,716.5,288.06,182.85
2017,10,23,14,0,922.0,83.0,1.3,28.0,690.0,229.83,134.74
2017,10,23,14,15,911.5,81.5,1.15,28.0,656.0,170.76,91.45
2017,10,23,14,30,901.0,80.0,1.0,28.0,622.0,112.18,59.86
2017,10,23,14,45,884.5,78.5,0.9,28.0,581.5,71.45,53.96
2017,10,23,15,0,868.0,77.0,0.8,28.0,541.0,70.22,53.16
2017,10,23,15,15,848.0,74.0,0.65,27.5,495.0,60.13,45.02
2017,10,23,15,30,828.0,71.0,0.5,27.0,449.0,58.41,43.84
2017,10,23,15,45,798.0,68.0,0.4,27.0,398.0,56.55,42.41
2017,10,23,16,0,768.0,65.0,0.3,27.0,347.0,54.68,40.96
2017,10,23,16,15,724.5,60.0,0.3,26.0,294.0,51.09,38.17
2017,10,23,16,30,681.0,55.0,0.3,25.0,241.0,47.46,35.23
2017,10,23,16,45,611.0,48.5,0.35,24.5,187.5,42.33,30.76
2017,10,23,17,0,541.0,42.0,0.4,24.0,134.0,34.16,23.48
2017,10,23,17,15,415.0,31.5,0.55,23.0,86.5,25.81,15.78
2017,10,23,17,30,289.0,21.0,0.7,22.0,39.0,17.39,3.22
2017,10,23,17,45,144.5,10.5,0.85,21.5,19.5,8.96,0.0
2017,10,23,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,24,6,45,162.5,10.0,3.2,11.5,19.5,121.57,0.0
2017,10,24,7,0,325.0,20.0,3.4,12.0,39.0,288.65,127.79
2017,10,24,7,15,450.0,29.0,3.45,12.5,87.0,413.34,333.63
2017,10,24,7,30,575.0,38.0,3.5,13.0,135.0,531.86,438.46
2017,10,24,7,45,644.0,44.0,3.55,14.0,189.0,605.66,499.75
2017,10,24,8,0,713.0,50.0,3.6,15.0,243.0,679.45,557.05
2017,10,24,8,15,755.0,54.5,3.75,16.0,296.5,728.04,592.37
2017,10,24,8,30,797.0,59.0,3.9,17.0,350.0,774.57,624.46
2017,10,24,8,45,825.0,62.0,4.1,18.0,401.0,804.62,643.35
2017,10,24,9,0,853.0,65.0,4.3,19.0,452.0,822.97,653.19
2017,10,24,9,15,872.5,67.5,4.45,19.5,498.5,838.77,662.31
2017,10,24,9,30,892.0,70.0,4.6,20.0,545.0,850.99,668.92
2017,10,24,9,45,905.0,72.5,4.75,21.0,585.0,853.94,667.6
2017,10,24,10,0,918.0,75.0,4.9,22.0,625.0,853.02,663.67
2017,10,24,10,15,928.0,76.5,4.9,22.0,658.0,844.53,656.22
2017,10,24,10,30,938.0,78.0,4.9,22.0,691.0,832.14,646.2
2017,10,24,10,45,943.5,79.5,4.95,22.5,716.5,812.38,630.1
2017,10,24,11,0,949.0,81.0,5.0,23.0,742.0,788.91,611.55
2017,10,24,11,15,953.5,81.5,5.0,23.0,759.5,760.07,590.2
2017,10,24,11,30,958.0,82.0,5.0,23.0,777.0,727.78,564.62
2017,10,24,11,45,957.0,84.5,5.05,23.5,785.0,690.58,533.92
2017,10,24,12,0,956.0,87.0,5.1,24.0,793.0,650.48,500.58
2017,10,24,12,15,956.5,87.0,5.15,24.0,793.5,606.25,464.51
2017,10,24,12,30,957.0,87.0,5.2,24.0,794.0,559.5,425.57
2017,10,24,12,45,956.5,85.5,5.3,24.5,785.5,508.69,381.83
2017,10,24,13,0,956.0,84.0,5.4,25.0,777.0,455.9,335.52
2017,10,24,13,15,952.5,83.5,5.4,25.0,760.0,401.11,287.19
2017,10,24,13,30,949.0,83.0,5.4,25.0,743.0,345.02,237.15
2017,10,24,13,45,945.0,81.0,5.45,25.0,718.5,286.63,185.54
2017,10,24,14,0,941.0,79.0,5.5,25.0,694.0,227.52,135.38
2017,10,24,14,15,932.5,77.5,5.5,24.5,661.0,167.74,90.74
2017,10,24,14,30,924.0,76.0,5.5,24.0,628.0,108.2,58.57
2017,10,24,14,45,913.5,73.0,5.5,24.0,588.5,68.31,52.39
2017,10,24,15,0,903.0,70.0,5.5,24.0,549.0,66.07,50.67
2017,10,24,15,15,884.5,67.5,5.45,23.5,503.0,63.94,49.11
2017,10,24,15,30,866.0,65.0,5.4,23.0,457.0,61.7,47.46
2017,10,24,15,45,839.5,62.0,5.35,23.0,406.0,58.9,45.2
2017,10,24,16,0,813.0,59.0,5.3,23.0,355.0,50.54,38.12
2017,10,24,16,15,771.5,54.5,4.85,22.0,300.5,47.14,35.4
2017,10,24,16,30,730.0,50.0,4.4,21.0,246.0,43.71,32.54
2017,10,24,16,45,660.5,44.5,4.0,20.5,191.5,39.22,28.54
2017,10,24,17,0,591.0,39.0,3.6,20.0,137.0,34.8,24.38
2017,10,24,17,15,462.0,29.5,3.35,19.0,88.0,26.49,16.52
2017,10,24,17,30,333.0,20.0,3.1,18.0,39.0,18.16,2.05
2017,10,24,17,45,166.5,10.0,2.85,17.0,19.5,8.54,0.0
2017,10,24,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,25,6,45,173.5,9.5,1.7,9.5,19.5,128.36,0.0
2017,10,25,7,0,347.0,19.0,1.8,10.0,39.0,301.66,110.18
2017,10,25,7,15,475.0,28.0,2.05,11.0,88.0,429.7,344.49
2017,10,25,7,30,603.0,37.0,2.3,12.0,137.0,550.61,450.83
2017,10,25,7,45,670.5,43.0,2.6,13.0,191.5,623.48,511.79
2017,10,25,8,0,738.0,49.0,2.9,14.0,246.0,696.25,568.92
2017,10,25,8,15,780.0,53.0,2.7,15.0,300.5,744.32,601.81
2017,10,25,8,30,822.0,57.0,2.5,16.0,355.0,790.27,630.91
2017,10,25,8,45,849.0,60.5,2.3,17.0,406.5,811.61,640.58
2017,10,25,9,0,876.0,64.0,2.1,18.0,458.0,838.41,653.53
2017,10,25,9,15,895.5,66.5,2.15,19.0,505.0,854.12,660.37
2017,10,25,9,30,915.0,69.0,2.2,20.0,552.0,866.16,664.69
2017,10,25,9,45,928.5,70.5,2.25,21.0,592.5,868.08,662.1
2017,10,25,10,0,942.0,72.0,2.3,22.0,633.0,866.09,657.08
2017,10,25,10,15,951.5,73.5,2.35,22.5,666.5,856.85,648.58
2017,10,25,10,30,961.0,75.0,2.4,23.0,700.0,843.65,637.61
2017,10,25,10,45,967.5,76.0,2.5,23.5,726.0,823.62,622.53
2017,10,25,11,0,974.0,77.0,2.6,24.0,752.0,799.78,604.96
2017,10,25,11,15,978.0,78.0,2.65,24.0,769.5,770.43,584.48
2017,10,25,11,30,982.0,79.0,2.7,24.0,787.0,737.56,559.72
2017,10,25,11,45,976.5,83.5,2.75,24.5,794.5,698.67,528.87
2017,10,25,12,0,971.0,88.0,2.8,25.0,802.0,657.03,495.53
2017,10,25,12,15,971.0,88.0,2.75,25.0,801.5,611.88,459.59
2017,10,25,12,30,971.0,88.0,2.7,25.0,801.0,564.22,420.87
2017,10,25,12,45,968.5,87.5,2.7,25.5,792.0,512.69,377.65
2017,10,25,13,0,966.0,87.0,2.7,26.0,783.0,459.31,331.99
2017,10,25,13,15,961.0,86.0,2.6,26.0,765.0,403.05,283.64
2017,10,25,13,30,956.0,85.0,2.5,26.0,747.0,345.68,233.71
2017,10,25,13,45,949.0,83.5,2.45,26.5,720.5,286.59,182.37
2017,10,25,14,0,942.0,82.0,2.4,27.0,694.0,227.1,132.92
2017,10,25,14,15,931.5,80.5,2.3,26.5,660.0,167.04,89.39
2017,10,25,14,30,921.0,79.0,2.2,26.0,626.0,107.45,58.55
2017,10,25,14,45,892.0,82.0,2.1,26.0,582.5,73.86,56.55
2017,10,25,15,0,863.0,85.0,2.0,26.0,539.0,67.47,51.39
2017,10,25,15,15,841.0,81.5,1.8,26.0,492.0,65.57,49.96
2017,10,25,15,30,819.0,78.0,1.6,26.0,445.0,63.64,48.49
2017,10,25,15,45,787.5,74.0,1.4,26.0,394.0,61.18,46.55
2017,10,25,16,0,756.0,70.0,1.2,26.0,343.0,58.69,44.57
2017,10,25,16,15,709.0,64.5,1.1,25.0,288.5,54.81,41.51
2017,10,25,16,30,662.0,59.0,1.0,24.0,234.0,46.72,34.72
2017,10,25,16,45,587.0,51.5,0.9,23.5,180.5,41.3,29.95
2017,10,25,17,0,512.0,44.0,0.8,23.0,127.0,35.86,24.94
2017,10,25,17,15,377.0,32.0,0.9,22.0,80.5,26.27,16.02
2017,10,25,17,30,242.0,20.0,1.0,21.0,34.0,16.56,0.0
2017,10,25,17,45,121.0,10.0,1.15,20.0,17.0,8.54,0.0
2017,10,25,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,45,118.5,10.5,2.85,10.5,17.0,90.79,0.0
2017,10,26,7,0,237.0,21.0,3.1,11.0,34.0,230.01,60.52
2017,10,26,7,15,373.0,32.5,3.25,11.5,80.5,366.61,295.5
2017,10,26,7,30,509.0,44.0,3.4,12.0,127.0,492.88,408.36
2017,10,26,7,45,586.0,51.5,3.55,13.0,180.5,572.1,475.02
2017,10,26,8,0,663.0,59.0,3.7,14.0,234.0,652.06,538.34
2017,10,26,8,15,710.0,64.5,3.75,15.0,288.0,698.58,572.36
2017,10,26,8,30,757.0,70.0,3.8,16.0,342.0,749.92,608.27
2017,10,26,8,45,789.0,74.0,3.85,17.0,393.5,784.22,630.01
2017,10,26,9,0,821.0,78.0,3.9,18.0,445.0,815.39,648.81
2017,10,26,9,15,842.5,81.0,4.45,19.0,491.5,832.99,659.77
2017,10,26,9,30,864.0,84.0,5.0,20.0,538.0,846.91,668.82
2017,10,26,9,45,879.5,86.5,5.55,21.5,578.0,851.34,669.34
2017,10,26,10,0,895.0,89.0,6.1,23.0,618.0,844.09,661.18
2017,10,26,10,15,905.5,91.0,6.15,23.5,651.5,836.43,653.19
2017,10,26,10,30,916.0,93.0,6.2,24.0,685.0,824.92,642.6
2017,10,26,10,45,923.0,94.0,6.3,24.5,710.5,805.82,626.9
2017,10,26,11,0,930.0,95.0,6.4,25.0,736.0,783.04,608.73
2017,10,26,11,15,934.5,96.0,6.35,25.5,753.0,754.9,585.57
2017,10,26,11,30,939.0,97.0,6.3,26.0,770.0,723.35,558.88
2017,10,26,11,45,949.0,93.5,6.3,26.5,780.5,687.74,529.17
2017,10,26,12,0,959.0,90.0,6.3,27.0,791.0,648.71,496.44
2017,10,26,12,15,958.5,89.5,6.25,27.0,790.5,603.36,459.16
2017,10,26,12,30,958.0,89.0,6.2,27.0,790.0,555.6,419.22
2017,10,26,12,45,953.0,89.5,6.2,27.5,780.0,504.46,375.1
2017,10,26,13,0,948.0,90.0,6.2,28.0,770.0,451.71,328.88
2017,10,26,13,15,942.5,89.5,6.15,28.0,751.5,396.63,280.65
2017,10,26,13,30,937.0,89.0,6.1,28.0,733.0,340.5,231.05
2017,10,26,13,45,927.5,88.5,6.05,28.0,706.5,282.63,180.65
2017,10,26,14,0,918.0,88.0,6.0,28.0,680.0,224.63,132.48
2017,10,26,14,15,906.5,86.0,5.9,28.0,646.0,165.46,89.47
2017,10,26,14,30,895.0,84.0,5.8,28.0,612.0,106.92,59.57
2017,10,26,14,45,877.5,82.0,5.7,28.0,571.0,73.63,55.98
2017,10,26,15,0,860.0,80.0,5.6,28.0,530.0,64.01,48.12
2017,10,26,15,15,838.0,77.0,5.35,27.5,483.5,62.36,47.0
2017,10,26,15,30,816.0,74.0,5.1,27.0,437.0,60.7,45.84
2017,10,26,15,45,783.5,70.5,4.9,27.0,386.0,58.51,44.13
2017,10,26,16,0,751.0,67.0,4.7,27.0,335.0,56.32,42.38
2017,10,26,16,15,704.0,61.5,4.2,26.0,281.5,52.35,39.24
2017,10,26,16,30,657.0,56.0,3.7,25.0,228.0,48.36,35.94
2017,10,26,16,45,578.5,49.0,3.25,24.5,175.0,39.3,28.06
2017,10,26,17,0,500.0,42.0,2.8,24.0,122.0,34.2,23.34
2017,10,26,17,15,365.0,30.5,2.65,23.0,76.5,25.01,14.75
2017,10,26,17,30,230.0,19.0,2.5,22.0,31.0,15.72,0.0
2017,10,26,17,45,115.0,9.5,2.45,21.0,15.5,8.11,0.0
2017,10,26,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,10,27,6,45,85.0,9.5,6.25,11.0,14.0,66.58,0.0
2017,10,27,7,0,170.0,19.0,6.4,11.0,28.0,177.87,23.87
2017,10,27,7,15,295.5,33.0,6.7,11.0,71.0,308.22,250.22
2017,10,27,7,30,421.0,47.0,7.0,11.0,114.0,426.88,361.24
2017,10,27,7,45,494.0,57.0,7.35,11.5,164.5,504.39,430.53
2017,10,27,8,0,567.0,67.0,7.7,12.0,215.0,582.61,497.31
2017,10,27,8,15,616.5,74.0,7.7,12.0,266.5,637.58,542.85
2017,10,27,8,30,666.0,81.0,7.7,12.0,318.0,691.01,585.51
2017,10,27,8,45,696.0,87.5,7.7,12.5,367.0,725.32,610.5
2017,10,27,9,0,726.0,94.0,7.7,13.0,416.0,756.84,632.66
2017,10,27,9,15,750.5,98.0,7.65,13.5,461.0,777.48,645.7
2017,10,27,9,30,775.0,102.0,7.6,14.0,506.0,790.29,652.51
2017,10,27,9,45,537.5,179.0,7.6,14.5,469.0,664.27,548.72
2017,10,27,10,0,300.0,256.0,7.6,15.0,432.0,524.07,429.91
2017,10,27,10,15,311.0,269.5,7.5,15.0,461.0,535.04,437.63
2017,10,27,10,30,322.0,283.0,7.4,15.0,490.0,543.87,443.28
2017,10,27,10,45,573.5,206.0,7.35,15.5,592.0,655.82,533.94
2017,10,27,11,0,825.0,129.0,7.3,16.0,694.0,743.78,602.94
2017,10,27,11,15,830.5,130.5,7.2,16.0,711.0,718.45,580.82
2017,10,27,11,30,836.0,132.0,7.1,16.0,728.0,689.88,556.33
2017,10,27,11,45,821.0,142.0,7.05,16.5,733.0,653.18,524.1
2017,10,27,12,0,806.0,152.0,7.0,17.0,738.0,614.64,490.19
2017,10,27,12,15,459.5,251.5,6.95,17.0,586.0,469.07,372.57
2017,10,27,12,30,113.0,351.0,6.9,17.0,434.0,341.94,270.46
2017,10,27,12,45,73.0,320.5,6.85,17.5,374.0,290.07,228.77
2017,10,27,13,0,33.0,290.0,6.8,18.0,314.0,243.4,191.47
2017,10,27,13,15,25.5,268.5,6.7,17.5,286.5,223.23,175.79
2017,10,27,13,30,18.0,247.0,6.6,17.0,259.0,201.7,159.01
2017,10,27,13,45,42.5,266.5,6.55,17.0,294.0,210.95,165.56
2017,10,27,14,0,67.0,286.0,6.5,17.0,329.0,219.9,171.73
2017,10,27,14,15,255.0,253.5,6.4,16.5,405.0,196.36,145.81
2017,10,27,14,30,443.0,221.0,6.3,16.0,481.0,156.99,114.92
2017,10,27,14,45,363.5,220.5,6.2,16.0,424.0,145.98,121.36
2017,10,27,15,0,284.0,220.0,6.1,16.0,367.0,145.19,121.0
2017,10,27,15,15,189.0,204.0,6.1,15.5,298.0,141.43,118.34
2017,10,27,15,30,94.0,188.0,6.1,15.0,229.0,135.32,113.59
2017,10,27,15,45,85.5,168.0,6.1,15.0,202.5,122.03,102.3
2017,10,27,16,0,77.0,148.0,6.1,15.0,176.0,108.42,90.59
2017,10,27,16,15,67.5,125.0,6.0,14.5,146.5,92.77,77.05
2017,10,27,16,30,58.0,102.0,5.9,14.0,117.0,76.77,62.91
2017,10,27,16,45,210.5,77.0,5.85,13.5,112.5,57.76,45.8
2017,10,27,17,0,363.0,52.0,5.8,13.0,108.0,39.96,29.54
2017,10,27,17,15,244.0,35.5,5.6,12.5,66.5,27.47,17.44
2017,10,27,17,30,125.0,19.0,5.4,12.0,25.0,14.8,0.0
2017,10,27,17,45,62.5,9.5,5.25,11.5,12.5,8.11,0.0
2017,10,27,18,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.85,3.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,6,45,146.0,9.0,3.1,2.5,16.0,107.77,0.0
2017,10,28,7,0,292.0,18.0,3.3,3.0,32.0,254.05,0.0
2017,10,28,7,15,429.5,28.0,3.25,3.5,79.5,390.96,320.27
2017,10,28,7,30,567.0,38.0,3.2,4.0,127.0,518.04,439.22
2017,10,28,7,45,636.5,45.0,3.2,5.0,180.5,592.68,503.9
2017,10,28,8,0,706.0,52.0,3.2,6.0,234.0,667.18,564.1
2017,10,28,8,15,750.5,57.0,3.45,7.0,288.0,717.86,603.19
2017,10,28,8,30,795.0,62.0,3.7,8.0,342.0,766.44,638.79
2017,10,28,8,45,820.5,66.5,4.0,9.0,392.5,795.88,658.61
2017,10,28,9,0,846.0,71.0,4.3,10.0,443.0,822.11,675.95
2017,10,28,9,15,683.5,118.5,4.35,10.5,439.5,742.99,612.7
2017,10,28,9,30,521.0,166.0,4.4,11.0,436.0,644.46,532.78
2017,10,28,9,45,511.5,183.5,4.45,11.5,465.5,645.84,531.38
2017,10,28,10,0,502.0,201.0,4.5,12.0,495.0,644.46,527.39
2017,10,28,10,15,515.0,208.5,4.45,12.5,524.5,648.12,527.56
2017,10,28,10,30,528.0,216.0,4.4,13.0,554.0,648.9,525.48
2017,10,28,10,45,505.5,234.5,4.4,13.5,568.0,630.74,508.49
2017,10,28,11,0,483.0,253.0,4.4,14.0,582.0,610.8,490.34
2017,10,28,11,15,482.5,260.5,4.35,14.0,595.5,594.64,476.35
2017,10,28,11,30,482.0,268.0,4.3,14.0,609.0,576.4,460.67
2017,10,28,11,45,479.5,272.5,4.3,14.5,615.5,552.39,439.79
2017,10,28,12,0,477.0,277.0,4.3,15.0,622.0,526.83,417.56
2017,10,28,12,15,712.0,186.5,4.3,15.0,701.0,550.66,434.73
2017,10,28,12,30,947.0,96.0,4.3,15.0,780.0,550.32,430.43
2017,10,28,12,45,943.5,95.5,4.3,15.5,770.5,499.49,385.07
2017,10,28,13,0,940.0,95.0,4.3,16.0,761.0,446.98,337.6
2017,10,28,13,15,935.0,94.0,4.3,16.0,743.0,392.12,287.98
2017,10,28,13,30,930.0,93.0,4.3,16.0,725.0,336.19,236.9
2017,10,28,13,45,923.0,91.5,4.3,16.0,699.0,278.6,184.97
2017,10,28,14,0,916.0,90.0,4.3,16.0,673.0,220.65,135.26
2017,10,28,14,15,905.0,88.0,4.3,16.0,639.5,161.78,91.53
2017,10,28,14,30,894.0,86.0,4.3,16.0,606.0,103.47,62.09
2017,10,28,14,45,880.0,83.0,4.3,16.0,565.5,74.34,59.44
2017,10,28,15,0,866.0,80.0,4.3,16.0,525.0,64.27,50.85
2017,10,28,15,15,844.0,77.0,4.2,16.0,478.5,62.61,49.55
2017,10,28,15,30,822.0,74.0,4.1,16.0,432.0,60.93,48.23
2017,10,28,15,45,790.5,70.0,4.0,16.0,381.5,58.35,46.11
2017,10,28,16,0,759.0,66.0,3.9,16.0,331.0,55.75,43.92
2017,10,28,16,15,711.0,60.5,3.4,15.0,277.0,51.74,40.58
2017,10,28,16,30,663.0,55.0,2.9,14.0,223.0,47.7,37.07
2017,10,28,16,45,586.0,47.5,2.4,13.5,170.0,38.27,28.51
2017,10,28,17,0,509.0,40.0,1.9,13.0,117.0,32.7,23.16
2017,10,28,17,15,368.0,28.5,1.75,12.0,72.0,23.43,13.96
2017,10,28,17,30,227.0,17.0,1.6,11.0,27.0,14.05,0.0
2017,10,28,17,45,113.5,8.5,1.45,10.0,13.5,7.26,0.0
2017,10,28,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,6,45,137.5,8.5,1.35,4.5,15.0,101.16,0.0
2017,10,29,7,0,275.0,17.0,1.4,5.0,30.0,246.51,0.0
2017,10,29,7,15,415.0,27.5,1.75,6.0,76.5,378.28,303.1
2017,10,29,7,30,555.0,38.0,2.1,7.0,123.0,506.88,422.15
2017,10,29,7,45,630.5,44.5,2.5,8.5,177.0,585.27,489.12
2017,10,29,8,0,706.0,51.0,2.9,10.0,231.0,663.61,551.95
2017,10,29,8,15,751.5,55.5,2.95,11.0,285.0,714.26,589.51
2017,10,29,8,30,797.0,60.0,3.0,12.0,339.0,762.85,623.52
2017,10,29,8,45,827.5,63.5,3.1,13.0,390.5,795.07,644.13
2017,10,29,9,0,858.0,67.0,3.2,14.0,442.0,815.82,655.68
2017,10,29,9,15,879.0,69.5,3.25,15.0,488.5,832.31,663.6
2017,10,29,9,30,900.0,72.0,3.3,16.0,535.0,845.23,668.84
2017,10,29,9,45,914.5,74.5,3.4,17.0,575.5,848.98,667.8
2017,10,29,10,0,929.0,77.0,3.5,18.0,616.0,848.8,664.15
2017,10,29,10,15,939.5,78.5,3.4,18.5,649.5,840.28,654.89
2017,10,29,10,30,950.0,80.0,3.3,19.0,683.0,827.83,643.12
2017,10,29,10,45,956.5,81.0,3.25,19.5,708.5,807.88,626.55
2017,10,29,11,0,963.0,82.0,3.2,20.0,734.0,784.18,607.58
2017,10,29,11,15,967.0,83.0,3.2,20.5,751.5,755.07,584.49
2017,10,29,11,30,971.0,84.0,3.2,21.0,769.0,722.5,557.67
2017,10,29,11,45,971.0,85.0,3.2,21.5,777.0,684.11,526.26
2017,10,29,12,0,971.0,86.0,3.2,22.0,785.0,642.81,492.22
2017,10,29,12,15,970.5,86.0,3.25,22.0,784.5,597.62,455.67
2017,10,29,12,30,970.0,86.0,3.3,22.0,784.0,549.97,416.25
2017,10,29,12,45,967.5,85.5,3.35,22.5,774.0,498.77,372.29
2017,10,29,13,0,965.0,85.0,3.4,23.0,764.0,445.73,325.87
2017,10,29,13,15,960.0,84.5,3.4,23.0,746.0,390.25,277.17
2017,10,29,13,30,955.0,84.0,3.4,23.0,728.0,333.63,226.96
2017,10,29,13,45,947.0,82.5,3.45,23.0,702.0,274.71,175.52
2017,10,29,14,0,939.0,81.0,3.5,23.0,676.0,215.51,126.41
2017,10,29,14,15,928.5,79.5,3.5,23.0,642.0,155.99,83.83
2017,10,29,14,30,918.0,78.0,3.5,23.0,608.0,96.94,55.8
2017,10,29,14,45,898.0,77.5,3.55,23.0,566.5,71.03,54.98
2017,10,29,15,0,878.0,77.0,3.6,23.0,525.0,70.35,54.58
2017,10,29,15,15,856.0,74.0,3.5,22.5,478.5,60.68,46.59
2017,10,29,15,30,834.0,71.0,3.4,22.0,432.0,58.91,45.32
2017,10,29,15,45,803.0,67.0,3.3,22.0,381.0,56.24,43.16
2017,10,29,16,0,772.0,63.0,3.2,22.0,330.0,53.54,40.93
2017,10,29,16,15,725.0,58.0,2.8,20.5,276.5,49.85,38.01
2017,10,29,16,30,678.0,53.0,2.4,19.0,223.0,46.15,34.94
2017,10,29,16,45,601.0,46.0,2.05,18.0,170.0,40.51,29.88
2017,10,29,17,0,524.0,39.0,1.7,17.0,117.0,31.99,22.09
2017,10,29,17,15,380.0,27.5,1.75,16.0,71.5,22.66,12.86
2017,10,29,17,30,236.0,16.0,1.8,15.0,26.0,13.23,0.0
2017,10,29,17,45,118.0,8.0,1.85,14.5,13.0,6.83,0.0
2017,10,29,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,10,30,6,45,120.0,8.5,1.9,7.5,14.0,88.89,0.0
2017,10,30,7,0,240.0,17.0,2.0,8.0,28.0,219.45,0.0
2017,10,30,7,15,383.5,28.0,2.2,9.0,73.0,364.54,287.79
2017,10,30,7,30,527.0,39.0,2.4,10.0,118.0,493.8,407.77
2017,10,30,7,45,602.0,46.5,2.6,11.0,171.0,563.08,467.51
2017,10,30,8,0,677.0,54.0,2.8,12.0,224.0,641.68,530.61
2017,10,30,8,15,724.0,59.0,2.7,13.0,277.5,693.84,568.6
2017,10,30,8,30,771.0,64.0,2.6,14.0,331.0,743.93,602.78
2017,10,30,8,45,801.0,68.0,2.55,15.0,381.5,776.13,622.35
2017,10,30,9,0,831.0,72.0,2.5,16.0,432.0,805.21,638.95
2017,10,30,9,15,852.5,75.0,3.0,17.0,478.0,822.52,650.33
2017,10,30,9,30,874.0,78.0,3.5,18.0,524.0,828.12,652.86
2017,10,30,9,45,888.0,80.5,4.0,19.0,563.5,831.43,653.53
2017,10,30,10,0,902.0,83.0,4.5,20.0,603.0,830.95,651.63
2017,10,30,10,15,912.5,84.5,4.5,20.5,636.0,822.67,643.05
2017,10,30,10,30,923.0,86.0,4.5,21.0,669.0,810.57,631.97
2017,10,30,10,45,928.5,88.0,4.5,22.0,694.0,791.41,614.82
2017,10,30,11,0,934.0,90.0,4.5,23.0,719.0,768.61,595.35
2017,10,30,11,15,938.5,91.0,4.4,23.0,736.0,740.53,572.92
2017,10,30,11,30,943.0,92.0,4.3,23.0,753.0,709.06,547.5
2017,10,30,11,45,942.5,93.0,4.25,23.5,760.5,671.23,516.15
2017,10,30,12,0,942.0,94.0,4.2,24.0,768.0,630.63,482.32
2017,10,30,12,15,941.5,94.0,4.05,24.5,767.5,586.54,445.11
2017,10,30,12,30,941.0,94.0,3.9,25.0,767.0,540.08,405.43
2017,10,30,12,45,936.0,94.5,3.8,25.5,757.0,489.9,362.3
2017,10,30,13,0,931.0,95.0,3.7,26.0,747.0,438.16,317.14
2017,10,30,13,15,925.0,94.0,3.55,26.0,729.0,383.58,269.63
