Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,13,30,919.0,93.0,3.4,26.0,711.0,328.07,220.95
2017,10,30,13,45,908.5,92.5,3.3,26.0,684.5,271.23,172.0
2017,10,30,14,0,898.0,92.0,3.2,26.0,658.0,214.39,125.7
2017,10,30,14,15,885.5,90.0,3.05,26.0,624.0,156.55,85.27
2017,10,30,14,30,873.0,88.0,2.9,26.0,590.0,91.06,52.36
2017,10,30,14,45,853.0,86.5,2.75,26.0,549.0,67.97,51.74
2017,10,30,15,0,833.0,85.0,2.6,26.0,508.0,67.52,51.53
2017,10,30,15,15,809.0,82.0,2.4,25.5,461.5,65.97,50.49
2017,10,30,15,30,785.0,79.0,2.2,25.0,415.0,64.43,49.44
2017,10,30,15,45,748.0,75.0,2.0,25.0,364.5,61.96,47.48
2017,10,30,16,0,711.0,71.0,1.8,25.0,314.0,54.59,41.3
2017,10,30,16,15,660.0,65.0,1.6,24.0,261.5,50.68,38.15
2017,10,30,16,30,609.0,59.0,1.4,23.0,209.0,46.73,34.83
2017,10,30,16,45,524.5,50.5,1.2,22.0,157.5,40.52,29.36
2017,10,30,17,0,440.0,42.0,1.0,21.0,106.0,34.28,23.59
2017,10,30,17,15,298.0,29.0,1.05,20.0,64.0,23.83,13.31
2017,10,30,17,30,156.0,16.0,1.1,19.0,22.0,13.19,0.0
2017,10,30,17,45,78.0,8.0,1.2,18.5,11.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,30,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,10,31,6,45,19.0,8.0,3.1,10.0,9.0,6.83,0.0
2017,10,31,7,0,38.0,16.0,3.1,10.0,18.0,59.46,0.0
2017,10,31,7,15,131.0,37.5,3.15,10.0,55.0,175.84,136.35
2017,10,31,7,30,224.0,59.0,3.2,10.0,92.0,288.04,240.55
2017,10,31,7,45,112.0,48.5,3.25,10.5,65.0,161.07,135.6
2017,10,31,8,0,0.0,38.0,3.3,11.0,38.0,31.38,21.57
2017,10,31,8,15,0.0,48.0,3.4,11.0,48.0,39.69,28.88
2017,10,31,8,30,0.0,58.0,3.5,11.0,58.0,48.02,36.06
2017,10,31,8,45,0.0,88.5,3.6,11.5,88.5,75.36,59.38
2017,10,31,9,0,0.0,119.0,3.7,12.0,119.0,104.2,83.58
2017,10,31,9,15,0.0,132.5,3.8,12.5,132.5,115.85,92.96
2017,10,31,9,30,0.0,146.0,3.9,13.0,146.0,127.43,102.18
2017,10,31,9,45,0.0,140.0,4.0,13.5,140.0,120.39,95.85
2017,10,31,10,0,0.0,134.0,4.1,14.0,134.0,114.05,90.18
2017,10,31,10,15,0.0,149.5,4.1,14.5,149.5,127.48,100.91
2017,10,31,10,30,0.0,165.0,4.1,15.0,165.0,140.74,111.39
2017,10,31,10,45,1.5,172.5,4.1,15.5,173.5,147.8,116.78
2017,10,31,11,0,3.0,180.0,4.1,16.0,182.0,154.7,122.03
2017,10,31,11,15,1.5,139.0,4.0,16.0,140.0,117.59,91.63
2017,10,31,11,30,0.0,98.0,3.9,16.0,98.0,81.69,62.12
2017,10,31,11,45,0.0,92.0,3.85,16.5,92.0,76.66,57.86
2017,10,31,12,0,0.0,86.0,3.8,17.0,86.0,71.64,53.6
2017,10,31,12,15,11.0,177.5,3.7,17.5,185.5,153.15,119.76
2017,10,31,12,30,22.0,269.0,3.6,18.0,285.0,231.14,181.4
2017,10,31,12,45,87.0,303.5,3.5,18.5,364.5,281.88,219.99
2017,10,31,13,0,152.0,338.0,3.4,19.0,444.0,321.14,248.18
2017,10,31,13,15,82.5,282.5,3.3,19.0,340.0,247.2,191.14
2017,10,31,13,30,13.0,227.0,3.2,19.0,236.0,184.96,143.94
2017,10,31,13,45,36.5,251.0,3.1,19.0,274.5,198.26,153.74
2017,10,31,14,0,60.0,275.0,3.0,19.0,313.0,210.37,162.37
2017,10,31,14,15,30.0,176.5,2.9,18.5,195.5,137.5,106.04
2017,10,31,14,30,0.0,78.0,2.8,18.0,78.0,64.8,48.26
2017,10,31,14,45,0.0,65.0,2.7,18.0,65.0,53.92,41.38
2017,10,31,15,0,0.0,52.0,2.6,18.0,52.0,43.07,32.06
2017,10,31,15,15,0.0,54.0,2.4,17.5,54.0,44.72,33.69
2017,10,31,15,30,0.0,56.0,2.2,17.0,56.0,46.37,35.32
2017,10,31,15,45,0.0,48.5,2.05,17.0,48.5,40.11,29.91
2017,10,31,16,0,0.0,41.0,1.9,17.0,41.0,33.87,24.46
2017,10,31,16,15,0.0,33.5,2.05,16.5,33.5,27.64,18.99
2017,10,31,16,30,0.0,26.0,2.2,16.0,26.0,21.42,13.45
2017,10,31,16,45,0.0,19.0,2.4,16.0,19.0,15.63,8.18
2017,10,31,17,0,0.0,12.0,2.6,16.0,12.0,9.86,2.91
2017,10,31,17,15,0.0,7.0,2.85,15.5,7.0,5.74,0.0
2017,10,31,17,30,0.0,2.0,3.1,15.0,2.0,1.71,0.0
2017,10,31,17,45,0.0,1.0,3.35,14.5,1.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,1,6,45,43.5,8.0,0.65,11.0,10.0,0.0,0.0
2017,11,1,7,0,87.0,16.0,0.7,11.0,20.0,74.65,0.0
2017,11,1,7,15,210.0,33.0,0.65,11.5,59.0,241.24,183.72
2017,11,1,7,30,333.0,50.0,0.6,12.0,98.0,356.15,290.2
2017,11,1,7,45,428.5,59.5,0.55,12.5,147.5,447.59,365.94
2017,11,1,8,0,524.0,69.0,0.5,13.0,197.0,541.12,438.21
2017,11,1,8,15,265.0,94.5,0.7,13.5,159.5,342.93,283.13
2017,11,1,8,30,6.0,120.0,0.9,14.0,122.0,117.18,93.55
2017,11,1,8,45,10.5,138.0,1.1,15.0,142.5,136.56,109.92
2017,11,1,9,0,15.0,156.0,1.3,16.0,163.0,155.8,125.18
2017,11,1,9,15,17.5,172.5,1.55,16.5,181.0,171.61,137.57
2017,11,1,9,30,20.0,189.0,1.8,17.0,199.0,187.27,149.69
2017,11,1,9,45,13.0,187.0,2.1,18.0,194.0,176.43,139.82
2017,11,1,10,0,6.0,185.0,2.4,19.0,189.0,166.59,130.9
2017,11,1,10,15,7.5,195.0,2.55,19.5,200.0,175.42,137.51
2017,11,1,10,30,9.0,205.0,2.7,20.0,211.0,184.14,143.96
2017,11,1,10,45,91.5,262.0,2.85,21.0,323.0,307.58,241.77
2017,11,1,11,0,174.0,319.0,3.0,22.0,435.0,425.52,330.93
2017,11,1,11,15,170.0,328.0,3.1,22.5,444.0,418.94,324.08
2017,11,1,11,30,166.0,337.0,3.2,23.0,453.0,411.7,317.32
2017,11,1,11,45,340.0,296.5,3.35,24.0,536.0,475.45,365.02
2017,11,1,12,0,514.0,256.0,3.5,25.0,619.0,524.04,398.9
2017,11,1,12,15,694.0,183.5,3.55,25.5,674.5,530.11,400.72
2017,11,1,12,30,874.0,111.0,3.6,26.0,730.0,517.18,386.66
2017,11,1,12,45,872.5,110.0,3.65,26.5,721.0,470.24,346.42
2017,11,1,13,0,871.0,109.0,3.7,27.0,712.0,419.19,302.37
2017,11,1,13,15,865.0,108.0,3.7,27.0,694.5,366.54,256.9
2017,11,1,13,30,859.0,107.0,3.7,27.0,677.0,313.11,210.4
2017,11,1,13,45,850.5,105.0,3.75,27.5,652.0,257.85,162.87
2017,11,1,14,0,842.0,103.0,3.8,28.0,627.0,202.6,118.15
2017,11,1,14,15,829.0,101.0,3.8,28.0,594.0,147.15,80.23
2017,11,1,14,30,816.0,99.0,3.8,28.0,561.0,92.69,56.38
2017,11,1,14,45,792.5,98.0,3.85,28.0,521.0,75.38,57.51
2017,11,1,15,0,769.0,97.0,3.9,28.0,481.0,75.59,57.86
2017,11,1,15,15,743.5,93.0,3.8,27.5,436.5,67.29,51.2
2017,11,1,15,30,718.0,89.0,3.7,27.0,392.0,65.49,49.95
2017,11,1,15,45,679.0,84.0,3.65,27.0,343.0,62.79,47.81
2017,11,1,16,0,640.0,79.0,3.6,27.0,294.0,60.08,45.61
2017,11,1,16,15,586.5,72.0,3.3,26.0,243.5,55.69,42.08
2017,11,1,16,30,533.0,65.0,3.0,25.0,193.0,51.25,38.34
2017,11,1,16,45,447.0,55.0,2.7,24.0,144.0,44.06,32.03
2017,11,1,17,0,361.0,45.0,2.4,23.0,95.0,36.79,25.35
2017,11,1,17,15,229.0,29.5,2.4,22.0,56.5,22.94,11.9
2017,11,1,17,30,97.0,14.0,2.4,21.0,18.0,11.95,0.0
2017,11,1,17,45,48.5,7.0,2.4,20.5,9.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,2,6,45,31.5,7.5,3.55,19.5,9.0,0.0,0.0
2017,11,2,7,0,63.0,15.0,3.7,20.0,18.0,56.79,0.0
2017,11,2,7,15,185.0,32.5,3.8,20.5,56.0,222.3,162.54
2017,11,2,7,30,307.0,50.0,3.9,21.0,94.0,335.99,269.56
2017,11,2,7,45,389.5,62.5,4.05,21.5,141.5,416.98,339.23
2017,11,2,8,0,472.0,75.0,4.2,22.0,189.0,504.32,410.23
2017,11,2,8,15,528.0,83.5,4.35,22.5,239.0,564.8,457.34
2017,11,2,8,30,584.0,92.0,4.5,23.0,289.0,623.72,501.58
2017,11,2,8,45,292.0,89.5,4.7,23.5,188.0,371.45,302.13
2017,11,2,9,0,0.0,87.0,4.9,24.0,87.0,73.13,54.34
2017,11,2,9,15,0.0,97.0,4.95,24.5,97.0,81.86,61.31
2017,11,2,9,30,0.0,107.0,5.0,25.0,107.0,90.54,68.01
2017,11,2,9,45,2.0,142.0,5.1,25.5,143.5,124.02,94.56
2017,11,2,10,0,4.0,177.0,5.2,26.0,180.0,157.43,120.65
2017,11,2,10,15,5.0,186.5,5.1,26.5,190.5,165.56,126.5
2017,11,2,10,30,6.0,196.0,5.0,27.0,201.0,173.6,132.27
2017,11,2,10,45,59.0,255.0,4.95,27.5,295.0,276.71,212.68
2017,11,2,11,0,112.0,314.0,4.9,28.0,389.0,365.29,279.52
2017,11,2,11,15,112.5,322.0,4.8,28.0,398.5,364.27,277.79
2017,11,2,11,30,113.0,330.0,4.7,28.0,408.0,362.67,275.88
2017,11,2,11,45,206.0,328.0,4.65,28.5,472.0,414.19,314.05
2017,11,2,12,0,299.0,326.0,4.6,29.0,536.0,455.09,342.86
2017,11,2,12,15,238.0,334.5,4.5,29.0,501.5,405.29,304.39
2017,11,2,12,30,177.0,343.0,4.4,29.0,467.0,365.21,273.61
2017,11,2,12,45,230.0,331.5,4.35,29.5,491.0,363.24,270.17
2017,11,2,13,0,283.0,320.0,4.3,30.0,515.0,355.16,261.26
2017,11,2,13,15,292.0,309.5,4.2,30.0,506.5,327.53,238.47
2017,11,2,13,30,301.0,299.0,4.1,30.0,498.0,298.88,214.76
2017,11,2,13,45,555.0,206.0,4.05,30.5,555.5,261.57,174.97
2017,11,2,14,0,809.0,113.0,4.0,31.0,613.0,203.07,118.51
2017,11,2,14,15,795.5,110.5,3.9,30.5,580.5,149.08,82.53
2017,11,2,14,30,782.0,108.0,3.8,30.0,548.0,96.22,60.21
2017,11,2,14,45,761.5,105.0,3.75,30.0,508.5,73.09,55.14
2017,11,2,15,0,741.0,102.0,3.7,30.0,469.0,72.15,54.54
2017,11,2,15,15,714.5,97.5,3.55,29.5,425.0,70.13,53.14
2017,11,2,15,30,688.0,93.0,3.4,29.0,381.0,68.09,51.7
2017,11,2,15,45,648.0,88.0,3.3,29.0,332.5,65.52,49.69
2017,11,2,16,0,608.0,83.0,3.2,29.0,284.0,62.96,47.63
2017,11,2,16,15,552.5,75.0,2.8,28.0,234.5,57.9,43.57
2017,11,2,16,30,497.0,67.0,2.4,27.0,185.0,52.77,39.28
2017,11,2,16,45,409.5,56.5,2.05,26.5,137.0,45.26,32.65
2017,11,2,17,0,322.0,46.0,1.7,26.0,89.0,35.45,23.84
2017,11,2,17,15,195.0,29.5,1.75,25.5,52.0,22.87,11.26
2017,11,2,17,30,68.0,13.0,1.8,25.0,15.0,11.1,0.0
2017,11,2,17,45,34.0,6.5,1.85,24.5,7.5,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,3.35,22.5,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,11,3,6,45,5.0,5.5,1.5,20.5,5.5,0.0,0.0
2017,11,3,7,0,10.0,11.0,1.6,21.0,11.0,16.34,0.0
2017,11,3,7,15,81.5,35.0,1.9,21.5,45.5,137.02,95.77
2017,11,3,7,30,153.0,59.0,2.2,22.0,80.0,221.54,174.93
2017,11,3,7,45,243.0,75.5,2.5,22.5,126.0,307.29,247.93
2017,11,3,8,0,333.0,92.0,2.8,23.0,172.0,412.73,333.53
2017,11,3,8,15,391.0,104.5,2.8,23.5,219.5,474.62,381.99
2017,11,3,8,30,449.0,117.0,2.8,24.0,267.0,536.35,428.46
2017,11,3,8,45,271.5,147.5,2.85,24.5,242.0,408.98,326.38
2017,11,3,9,0,94.0,178.0,2.9,25.0,217.0,262.51,207.51
2017,11,3,9,15,105.5,199.0,2.85,25.5,247.5,290.19,228.6
2017,11,3,9,30,117.0,220.0,2.8,26.0,278.0,332.98,260.23
2017,11,3,9,45,95.0,233.5,2.75,26.5,283.5,307.1,238.43
2017,11,3,10,0,73.0,247.0,2.7,27.0,289.0,297.42,229.27
2017,11,3,10,15,186.5,260.0,2.65,27.5,374.0,406.91,313.02
2017,11,3,10,30,300.0,273.0,2.6,28.0,459.0,509.85,388.19
2017,11,3,10,45,536.5,205.5,2.55,28.5,552.5,614.78,464.97
2017,11,3,11,0,773.0,138.0,2.5,29.0,646.0,699.86,524.51
2017,11,3,11,15,520.5,229.5,2.45,29.0,575.5,582.13,435.82
2017,11,3,11,30,268.0,321.0,2.4,29.0,505.0,469.89,351.33
2017,11,3,11,45,508.0,242.5,2.35,29.5,596.0,534.35,398.56
2017,11,3,12,0,748.0,164.0,2.3,30.0,687.0,575.99,425.95
2017,11,3,12,15,747.5,164.0,2.25,30.0,687.0,537.04,394.86
2017,11,3,12,30,747.0,164.0,2.2,30.0,687.0,496.21,362.2
2017,11,3,12,45,751.0,159.5,2.2,30.5,679.5,451.89,325.68
2017,11,3,13,0,755.0,155.0,2.2,31.0,672.0,405.8,287.04
2017,11,3,13,15,748.5,153.0,2.15,31.0,655.0,356.69,246.14
2017,11,3,13,30,742.0,151.0,2.1,31.0,638.0,307.15,204.6
2017,11,3,13,45,737.5,146.0,2.1,31.0,614.5,255.62,162.11
2017,11,3,14,0,733.0,141.0,2.1,31.0,591.0,203.96,121.84
2017,11,3,14,15,718.0,137.5,2.1,31.0,559.0,152.44,87.81
2017,11,3,14,30,703.0,134.0,2.1,31.0,527.0,102.34,66.66
2017,11,3,14,45,687.0,128.0,2.1,31.0,489.5,87.48,66.66
2017,11,3,15,0,671.0,122.0,2.1,31.0,452.0,85.07,64.89
2017,11,3,15,15,642.5,116.5,2.05,30.5,409.0,82.81,63.36
2017,11,3,15,30,614.0,111.0,2.0,30.0,366.0,80.56,61.81
2017,11,3,15,45,575.0,103.5,1.95,30.0,319.0,76.64,58.71
2017,11,3,16,0,536.0,96.0,1.9,30.0,272.0,72.66,55.5
2017,11,3,16,15,478.5,86.5,1.65,29.0,223.5,64.2,48.65
2017,11,3,16,30,421.0,77.0,1.4,28.0,175.0,57.71,43.23
2017,11,3,16,45,336.0,63.5,1.15,27.5,129.0,48.03,34.79
2017,11,3,17,0,251.0,50.0,0.9,27.0,83.0,38.17,25.91
2017,11,3,17,15,142.0,31.0,0.95,26.5,48.0,23.89,11.54
2017,11,3,17,30,33.0,12.0,1.0,26.0,13.0,10.24,0.0
2017,11,3,17,45,16.5,6.0,1.1,25.5,6.5,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,4,6,45,8.5,6.0,2.1,20.5,6.0,0.0,0.0
2017,11,4,7,0,17.0,12.0,2.2,21.0,12.0,22.01,0.0
2017,11,4,7,15,109.0,33.0,2.4,21.5,47.0,152.03,104.91
2017,11,4,7,30,201.0,54.0,2.6,22.0,82.0,247.76,196.37
2017,11,4,7,45,285.0,69.5,2.8,22.5,127.0,345.1,278.2
2017,11,4,8,0,369.0,85.0,3.0,23.0,172.0,430.85,348.38
2017,11,4,8,15,427.5,96.0,3.1,23.0,220.0,491.69,397.14
2017,11,4,8,30,486.0,107.0,3.2,23.0,268.0,552.36,444.08
2017,11,4,8,45,524.5,116.5,3.35,23.5,314.0,593.83,474.18
2017,11,4,9,0,563.0,126.0,3.5,24.0,360.0,633.44,502.07
2017,11,4,9,15,281.5,116.0,3.5,24.5,233.0,386.13,308.52
2017,11,4,9,30,0.0,106.0,3.5,25.0,106.0,89.7,67.06
2017,11,4,9,45,0.0,100.5,3.5,25.5,100.5,84.28,62.65
2017,11,4,10,0,0.0,95.0,3.5,26.0,95.0,79.22,58.31
2017,11,4,10,15,0.0,115.0,3.45,26.0,115.0,96.68,72.11
2017,11,4,10,30,0.0,135.0,3.4,26.0,135.0,114.06,85.72
2017,11,4,10,45,0.0,146.5,3.35,26.5,146.5,123.78,93.03
2017,11,4,11,0,0.0,158.0,3.3,27.0,158.0,133.38,100.21
2017,11,4,11,15,0.0,146.5,3.25,27.0,146.5,123.01,91.97
2017,11,4,11,30,0.0,135.0,3.2,27.0,135.0,112.92,84.0
2017,11,4,11,45,0.0,137.0,3.2,27.5,137.0,114.39,84.93
2017,11,4,12,0,0.0,139.0,3.2,28.0,139.0,115.83,85.85
2017,11,4,12,15,20.0,216.5,3.2,28.0,230.5,189.63,142.99
2017,11,4,12,30,40.0,294.0,3.2,28.0,322.0,259.94,196.13
2017,11,4,12,45,86.0,311.0,3.2,28.5,370.0,285.88,214.41
2017,11,4,13,0,132.0,328.0,3.2,29.0,418.0,304.62,226.58
2017,11,4,13,15,152.5,320.0,3.2,29.0,421.5,291.43,215.3
2017,11,4,13,30,173.0,312.0,3.2,29.0,425.0,275.96,202.08
2017,11,4,13,45,223.0,293.5,3.2,29.0,433.5,257.65,185.53
2017,11,4,14,0,273.0,275.0,3.2,29.0,442.0,228.21,160.91
2017,11,4,14,15,292.5,256.0,3.15,29.0,426.0,195.11,137.04
2017,11,4,14,30,312.0,237.0,3.1,29.0,410.0,160.21,117.5
2017,11,4,14,45,508.5,172.5,3.1,29.0,431.5,113.83,88.91
2017,11,4,15,0,705.0,108.0,3.1,29.0,453.0,76.0,57.96
2017,11,4,15,15,485.5,137.0,3.0,28.5,364.5,94.11,73.35
2017,11,4,15,30,266.0,166.0,2.9,28.0,276.0,115.07,91.12
2017,11,4,15,45,429.0,124.0,2.8,28.0,275.5,87.49,68.31
2017,11,4,16,0,592.0,82.0,2.7,28.0,275.0,62.28,47.25
2017,11,4,16,15,536.5,74.0,2.35,27.5,226.0,57.21,43.07
2017,11,4,16,30,481.0,66.0,2.0,27.0,177.0,52.07,38.65
2017,11,4,16,45,407.5,54.0,1.65,26.5,131.0,43.32,30.97
2017,11,4,17,0,334.0,42.0,1.3,26.0,85.0,34.35,22.81
2017,11,4,17,15,167.0,27.5,1.25,25.0,49.0,21.3,9.32
2017,11,4,17,30,0.0,13.0,1.2,24.0,13.0,11.1,0.0
2017,11,4,17,45,0.0,6.5,1.2,23.5,6.5,0.0,0.0
2017,11,4,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,5,6,45,0.0,2.5,3.55,21.0,2.5,0.0,0.0
2017,11,5,7,0,0.0,5.0,3.6,21.0,5.0,4.27,0.0
2017,11,5,7,15,0.0,18.5,3.85,21.5,18.5,15.26,5.0
2017,11,5,7,30,0.0,32.0,4.1,22.0,32.0,26.52,15.76
2017,11,5,7,45,0.0,50.0,4.35,22.5,50.0,44.6,31.05
2017,11,5,8,0,0.0,68.0,4.6,23.0,68.0,61.85,45.54
2017,11,5,8,15,0.0,87.0,4.7,23.0,87.0,79.76,60.46
2017,11,5,8,30,0.0,106.0,4.8,23.0,106.0,97.25,74.82
2017,11,5,8,45,1.5,123.5,4.95,23.5,124.5,113.96,88.23
2017,11,5,9,0,3.0,141.0,5.1,24.0,143.0,130.51,101.29
2017,11,5,9,15,1.5,109.0,5.1,24.5,110.0,94.61,71.73
2017,11,5,9,30,0.0,77.0,5.1,25.0,77.0,63.91,46.51
2017,11,5,9,45,0.0,78.5,5.1,25.5,78.5,65.19,47.32
2017,11,5,10,0,0.0,80.0,5.1,26.0,80.0,66.46,48.12
2017,11,5,10,15,12.5,157.5,5.05,26.5,165.0,144.59,110.44
2017,11,5,10,30,25.0,235.0,5.0,27.0,250.0,224.42,172.49
2017,11,5,10,45,23.0,240.0,5.0,27.5,254.5,224.8,171.91
2017,11,5,11,0,21.0,245.0,5.0,28.0,259.0,225.31,171.61
2017,11,5,11,15,30.0,264.5,4.95,28.0,285.0,255.07,194.29
2017,11,5,11,30,39.0,284.0,4.9,28.0,311.0,273.62,208.19
2017,11,5,11,45,48.0,296.0,4.9,28.5,329.5,283.96,215.38
2017,11,5,12,0,57.0,308.0,4.9,29.0,348.0,292.89,221.42
2017,11,5,12,15,136.5,320.5,4.85,29.0,415.5,340.27,256.81
2017,11,5,12,30,216.0,333.0,4.8,29.0,483.0,373.93,280.64
2017,11,5,12,45,338.0,298.5,4.8,29.5,529.5,381.95,283.47
2017,11,5,13,0,460.0,264.0,4.8,30.0,576.0,376.3,274.33
2017,11,5,13,15,236.0,242.5,4.7,30.0,403.0,260.35,189.79
2017,11,5,13,30,12.0,221.0,4.6,30.0,230.0,179.67,134.23
2017,11,5,13,45,246.5,221.5,4.55,30.5,372.0,210.21,148.26
2017,11,5,14,0,481.0,222.0,4.5,31.0,514.0,219.37,144.84
2017,11,5,14,15,468.5,214.0,4.4,31.0,486.0,178.38,117.48
2017,11,5,14,30,456.0,206.0,4.3,31.0,458.0,138.81,99.3
2017,11,5,14,45,589.0,154.5,4.2,31.0,455.5,105.14,81.21
2017,11,5,15,0,722.0,103.0,4.1,31.0,453.0,72.97,55.01
2017,11,5,15,15,592.5,118.0,3.8,30.5,387.5,83.63,64.13
2017,11,5,15,30,463.0,133.0,3.5,30.0,322.0,92.65,71.92
2017,11,5,15,45,438.0,120.5,3.25,30.0,281.5,85.33,65.99
2017,11,5,16,0,413.0,108.0,3.0,30.0,241.0,77.74,59.77
2017,11,5,16,15,376.5,93.0,2.65,29.0,198.0,68.02,51.85
2017,11,5,16,30,340.0,78.0,2.3,28.0,155.0,57.97,43.41
2017,11,5,16,45,286.0,61.0,2.0,27.0,114.5,46.0,33.1
2017,11,5,17,0,232.0,44.0,1.7,26.0,74.0,33.67,22.18
2017,11,5,17,15,116.0,27.5,1.75,25.5,42.5,21.58,8.96
2017,11,5,17,30,0.0,11.0,1.8,25.0,11.0,9.39,0.0
2017,11,5,17,45,0.0,5.5,1.9,24.5,5.5,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,11,6,6,45,20.0,5.5,3.05,20.0,6.0,0.0,0.0
2017,11,6,7,0,40.0,11.0,3.1,20.0,12.0,36.85,0.0
2017,11,6,7,15,160.0,28.5,3.35,20.5,47.0,192.53,127.01
2017,11,6,7,30,280.0,46.0,3.6,21.0,82.0,307.52,244.62
2017,11,6,7,45,377.5,56.5,3.9,21.5,129.0,394.96,320.62
2017,11,6,8,0,475.0,67.0,4.2,22.0,176.0,491.54,399.74
2017,11,6,8,15,237.5,86.5,4.3,22.5,141.0,307.01,251.19
2017,11,6,8,30,0.0,106.0,4.4,23.0,106.0,97.54,74.87
2017,11,6,8,45,52.5,140.0,4.55,23.5,161.5,188.03,150.06
2017,11,6,9,0,105.0,174.0,4.7,24.0,217.0,282.71,226.16
2017,11,6,9,15,206.5,186.5,4.7,24.5,283.0,372.73,298.04
2017,11,6,9,30,308.0,199.0,4.7,25.0,349.0,477.93,378.96
2017,11,6,9,45,276.0,222.0,4.75,25.5,364.5,469.35,369.25
2017,11,6,10,0,244.0,245.0,4.8,26.0,380.0,443.98,347.58
2017,11,6,10,15,533.5,173.5,4.7,26.5,490.0,610.38,475.57
2017,11,6,10,30,823.0,102.0,4.6,27.0,600.0,739.5,569.44
2017,11,6,10,45,835.5,102.0,4.6,27.5,625.0,724.73,555.96
2017,11,6,11,0,848.0,102.0,4.6,28.0,650.0,706.33,539.85
2017,11,6,11,15,853.5,103.0,4.55,28.5,666.5,680.65,518.12
2017,11,6,11,30,859.0,104.0,4.5,29.0,683.0,651.77,493.97
2017,11,6,11,45,611.5,202.5,4.45,29.5,617.5,559.77,421.71
2017,11,6,12,0,364.0,301.0,4.4,30.0,552.0,466.37,349.42
2017,11,6,12,15,615.5,202.0,4.3,30.0,626.0,496.36,370.26
2017,11,6,12,30,867.0,103.0,4.2,30.0,700.0,495.81,365.53
2017,11,6,12,45,863.5,103.0,4.15,30.0,691.0,449.71,326.6
2017,11,6,13,0,860.0,103.0,4.1,30.0,682.0,402.1,285.81
2017,11,6,13,15,854.5,102.0,4.0,30.0,665.0,348.07,239.55
2017,11,6,13,30,849.0,101.0,3.9,30.0,648.0,295.9,194.44
2017,11,6,13,45,837.5,100.0,3.85,30.0,622.5,241.93,149.13
2017,11,6,14,0,826.0,99.0,3.8,30.0,597.0,188.28,107.18
2017,11,6,14,15,813.0,97.0,3.65,29.5,565.0,134.32,72.35
2017,11,6,14,30,800.0,95.0,3.5,29.0,533.0,81.35,52.84
2017,11,6,14,45,775.5,93.5,3.4,29.0,494.0,72.5,54.96
2017,11,6,15,0,751.0,92.0,3.3,29.0,455.0,72.23,54.89
2017,11,6,15,15,725.0,88.0,2.9,28.5,411.5,64.15,48.42
2017,11,6,15,30,699.0,84.0,2.5,28.0,368.0,62.22,47.04
2017,11,6,15,45,663.5,78.5,2.2,28.0,321.0,59.08,44.51
2017,11,6,16,0,628.0,73.0,1.9,28.0,274.0,55.89,41.88
2017,11,6,16,15,573.0,66.0,1.7,27.0,225.0,51.33,38.17
2017,11,6,16,30,518.0,59.0,1.5,26.0,176.0,46.71,34.25
2017,11,6,16,45,433.0,49.0,1.35,25.5,129.0,39.37,27.72
2017,11,6,17,0,348.0,39.0,1.2,25.0,82.0,31.93,20.8
2017,11,6,17,15,174.0,25.0,1.2,24.5,46.5,19.43,7.01
2017,11,6,17,30,0.0,11.0,1.2,24.0,11.0,9.39,0.0
2017,11,6,17,45,0.0,5.5,1.25,23.5,5.5,0.0,0.0
2017,11,6,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,7,6,45,0.0,2.0,1.4,18.5,2.0,0.0,0.0
2017,11,7,7,0,0.0,4.0,1.4,19.0,4.0,3.41,0.0
2017,11,7,7,15,0.0,20.0,1.8,19.5,20.0,16.52,5.16
2017,11,7,7,30,0.0,36.0,2.2,20.0,36.0,32.8,20.92
2017,11,7,7,45,0.0,56.5,2.6,21.0,56.5,54.16,39.06
2017,11,7,8,0,0.0,77.0,3.0,22.0,77.0,74.17,55.83
2017,11,7,8,15,7.5,97.0,3.15,22.5,99.5,98.67,76.36
2017,11,7,8,30,15.0,117.0,3.3,23.0,122.0,122.89,96.26
2017,11,7,8,45,7.5,122.0,3.45,23.5,124.5,117.64,91.37
2017,11,7,9,0,0.0,127.0,3.6,24.0,127.0,113.56,87.38
2017,11,7,9,15,23.5,162.5,3.5,24.0,174.0,166.89,130.83
2017,11,7,9,30,47.0,198.0,3.4,24.0,221.0,234.87,184.88
2017,11,7,9,45,48.0,214.5,3.35,24.5,240.0,248.32,194.3
2017,11,7,10,0,49.0,231.0,3.3,25.0,259.0,261.31,203.39
2017,11,7,10,15,119.0,256.0,3.15,25.5,327.0,349.54,271.58
2017,11,7,10,30,189.0,281.0,3.0,26.0,395.0,418.76,323.19
2017,11,7,10,45,121.5,281.0,2.9,26.5,355.5,359.35,275.6
2017,11,7,11,0,54.0,281.0,2.8,27.0,316.0,292.31,222.82
2017,11,7,11,15,49.0,283.5,2.6,27.0,316.0,285.22,217.03
2017,11,7,11,30,44.0,286.0,2.4,27.0,316.0,278.44,211.34
2017,11,7,11,45,150.0,304.5,2.25,27.5,407.0,358.02,270.95
2017,11,7,12,0,256.0,323.0,2.1,28.0,498.0,424.89,318.37
2017,11,7,12,15,191.5,326.0,1.9,28.0,457.0,371.64,277.55
2017,11,7,12,30,127.0,329.0,1.7,28.0,416.0,328.89,245.28
2017,11,7,12,45,127.5,325.0,1.55,28.0,411.0,313.07,232.8
2017,11,7,13,0,128.0,321.0,1.4,28.0,406.0,296.98,219.93
2017,11,7,13,15,223.5,303.0,1.2,28.0,447.5,300.29,218.85
2017,11,7,13,30,319.0,285.0,1.0,28.0,489.0,290.29,206.42
2017,11,7,13,45,278.0,280.0,0.85,28.0,453.0,253.6,178.91
2017,11,7,14,0,237.0,275.0,0.7,28.0,417.0,226.74,160.25
2017,11,7,14,15,159.5,258.5,0.7,27.5,351.5,190.09,137.73
2017,11,7,14,30,82.0,242.0,0.7,27.0,286.0,170.4,134.73
2017,11,7,14,45,96.5,226.5,0.75,27.0,275.0,159.64,126.51
2017,11,7,15,0,111.0,211.0,0.8,27.0,264.0,144.02,114.24
2017,11,7,15,15,147.5,190.0,1.0,26.5,254.0,132.23,105.27
2017,11,7,15,30,184.0,169.0,1.2,26.0,244.0,119.93,95.68
2017,11,7,15,45,160.0,152.0,1.4,26.0,211.0,108.73,86.62
2017,11,7,16,0,136.0,135.0,1.6,26.0,178.0,97.22,77.13
2017,11,7,16,15,227.0,110.0,1.7,25.0,166.5,79.92,62.79
2017,11,7,16,30,318.0,85.0,1.8,24.0,155.0,62.94,48.36
2017,11,7,16,45,238.0,67.0,1.9,23.5,111.5,50.77,37.59
2017,11,7,17,0,158.0,49.0,2.0,23.0,68.0,37.41,25.46
2017,11,7,17,15,79.0,24.5,2.35,22.5,34.0,19.28,6.36
2017,11,7,17,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,5.3,18.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,5.75,17.5,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,6.0,16.5,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,11,8,6,45,5.5,3.5,5.0,10.0,3.5,0.0,0.0
2017,11,8,7,0,11.0,7.0,5.0,10.0,7.0,13.47,0.0
2017,11,8,7,15,86.0,28.5,5.05,10.0,38.5,122.72,74.79
2017,11,8,7,30,161.0,50.0,5.1,10.0,70.0,212.04,174.38
2017,11,8,7,45,80.5,33.5,5.15,10.0,43.5,112.79,93.49
2017,11,8,8,0,0.0,17.0,5.2,10.0,17.0,13.98,6.5
2017,11,8,8,15,0.0,22.5,5.2,10.0,22.5,18.53,10.53
2017,11,8,8,30,0.0,28.0,5.2,10.0,28.0,23.09,14.52
2017,11,8,8,45,0.0,38.5,5.2,10.5,38.5,31.8,22.03
2017,11,8,9,0,0.0,49.0,5.2,11.0,49.0,40.53,29.47
2017,11,8,9,15,0.0,54.5,5.15,11.0,54.5,45.12,33.33
2017,11,8,9,30,0.0,60.0,5.1,11.0,60.0,49.72,37.17
2017,11,8,9,45,0.0,65.5,5.05,11.0,65.5,54.32,41.0
2017,11,8,10,0,0.0,71.0,5.0,11.0,71.0,58.93,44.82
2017,11,8,10,15,0.0,89.5,5.05,11.0,89.5,74.42,57.86
2017,11,8,10,30,0.0,108.0,5.1,11.0,108.0,90.39,71.23
2017,11,8,10,45,0.0,68.5,5.2,11.5,68.5,56.91,42.73
2017,11,8,11,0,0.0,29.0,5.3,12.0,29.0,24.03,14.77
2017,11,8,11,15,0.0,70.0,5.4,12.0,70.0,58.19,43.63
2017,11,8,11,30,0.0,111.0,5.5,12.0,111.0,92.61,72.46
2017,11,8,11,45,0.0,107.0,5.6,12.0,107.0,89.19,69.53
2017,11,8,12,0,0.0,103.0,5.7,12.0,103.0,85.81,66.68
2017,11,8,12,15,4.5,159.0,5.65,12.0,162.0,134.32,107.1
2017,11,8,12,30,9.0,215.0,5.6,12.0,221.0,181.13,145.67
2017,11,8,12,45,6.0,199.0,5.6,12.0,203.0,165.65,132.89
2017,11,8,13,0,3.0,183.0,5.6,12.0,185.0,150.76,120.69
2017,11,8,13,15,2.5,179.5,5.5,12.0,181.0,146.9,117.59
2017,11,8,13,30,2.0,176.0,5.4,12.0,177.0,143.08,114.55
2017,11,8,13,45,1.0,135.5,5.3,12.5,136.0,111.04,87.87
2017,11,8,14,0,0.0,95.0,5.2,13.0,95.0,78.92,61.05
2017,11,8,14,15,0.0,72.0,5.15,13.0,72.0,59.79,45.07
2017,11,8,14,30,0.0,49.0,5.1,13.0,49.0,40.6,30.43
2017,11,8,14,45,0.0,45.5,5.05,13.0,45.5,37.67,27.92
2017,11,8,15,0,0.0,42.0,5.0,13.0,42.0,34.74,25.4
2017,11,8,15,15,7.5,94.0,4.9,12.5,97.0,77.11,63.31
2017,11,8,15,30,15.0,146.0,4.8,12.0,152.0,112.79,95.28
2017,11,8,15,45,8.5,128.0,4.7,12.0,131.0,99.38,83.54
2017,11,8,16,0,2.0,110.0,4.6,12.0,110.0,85.83,71.57
2017,11,8,16,15,1.0,89.0,4.45,11.5,89.0,70.16,57.64
2017,11,8,16,30,0.0,68.0,4.3,11.0,68.0,54.29,43.26
2017,11,8,16,45,0.0,48.5,4.2,11.0,48.5,39.27,29.37
2017,11,8,17,0,0.0,29.0,4.1,11.0,29.0,23.97,15.14
2017,11,8,17,15,0.0,14.5,4.0,10.5,14.5,11.95,1.67
2017,11,8,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,11,9,7,15,136.0,22.0,3.4,7.5,38.5,157.75,91.99
2017,11,9,7,30,272.0,44.0,3.5,8.0,77.0,297.31,246.17
2017,11,9,7,45,367.5,57.0,3.65,8.5,124.0,385.67,327.31
2017,11,9,8,0,463.0,70.0,3.8,9.0,171.0,479.98,408.97
2017,11,9,8,15,521.5,79.0,3.85,9.5,220.0,541.74,460.15
2017,11,9,8,30,580.0,88.0,3.9,10.0,269.0,602.0,507.94
2017,11,9,8,45,621.0,94.5,3.95,10.5,317.0,643.58,539.19
2017,11,9,9,0,662.0,101.0,4.0,11.0,365.0,682.53,567.46
2017,11,9,9,15,331.0,125.0,3.95,11.5,257.0,432.4,362.82
2017,11,9,9,30,0.0,149.0,3.9,12.0,149.0,131.49,105.83
2017,11,9,9,45,19.0,184.5,3.85,12.5,195.0,179.61,146.44
2017,11,9,10,0,38.0,220.0,3.8,13.0,241.0,241.02,196.6
2017,11,9,10,15,29.5,222.0,3.75,13.5,239.0,231.54,187.63
2017,11,9,10,30,21.0,224.0,3.7,14.0,237.0,211.24,170.15
2017,11,9,10,45,17.0,222.5,3.7,14.5,233.0,204.46,163.95
2017,11,9,11,0,13.0,221.0,3.7,15.0,229.0,198.21,158.22
2017,11,9,11,15,15.5,231.5,3.65,15.0,241.5,207.25,165.34
2017,11,9,11,30,18.0,242.0,3.6,15.0,254.0,215.88,172.08
2017,11,9,11,45,22.5,255.0,3.55,15.5,270.5,227.34,180.76
2017,11,9,12,0,27.0,268.0,3.5,16.0,287.0,238.0,188.72
2017,11,9,12,15,38.0,281.0,3.45,16.0,307.5,253.73,201.0
2017,11,9,12,30,49.0,294.0,3.4,16.0,328.0,263.36,208.28
2017,11,9,12,45,118.5,305.5,3.4,16.5,385.0,294.25,231.12
2017,11,9,13,0,188.0,317.0,3.4,17.0,442.0,314.73,244.45
2017,11,9,13,15,130.0,301.5,3.35,17.0,387.0,269.8,209.34
2017,11,9,13,30,72.0,286.0,3.3,17.0,332.0,234.87,183.02
2017,11,9,13,45,58.0,267.0,3.25,17.0,303.0,210.71,164.22
2017,11,9,14,0,44.0,248.0,3.2,17.0,274.0,188.65,147.35
2017,11,9,14,15,28.0,219.0,3.15,17.0,235.5,162.57,127.54
2017,11,9,14,30,12.0,190.0,3.1,17.0,197.0,146.56,121.14
2017,11,9,14,45,8.0,174.5,3.1,17.0,179.0,135.11,111.69
2017,11,9,15,0,4.0,159.0,3.1,17.0,161.0,123.71,102.21
2017,11,9,15,15,32.0,160.5,3.05,16.5,173.5,118.64,98.32
2017,11,9,15,30,60.0,162.0,3.0,16.0,186.0,118.27,98.45
2017,11,9,15,45,50.5,143.0,3.0,16.0,161.0,105.35,87.41
2017,11,9,16,0,41.0,124.0,3.0,16.0,136.0,92.15,75.97
2017,11,9,16,15,225.5,100.0,2.85,15.5,150.5,73.48,59.63
2017,11,9,16,30,410.0,76.0,2.7,15.0,165.0,57.14,45.06
2017,11,9,16,45,323.0,61.0,2.6,14.5,119.0,46.31,35.09
2017,11,9,17,0,236.0,46.0,2.5,14.0,73.0,35.26,24.51
2017,11,9,17,15,118.0,23.0,2.3,13.5,36.5,17.81,4.35
2017,11,9,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
