Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,11,10,7,15,122.5,22.5,2.8,8.5,36.5,148.12,77.59
2017,11,10,7,30,245.0,45.0,2.8,9.0,73.0,279.05,228.78
2017,11,10,7,45,340.5,58.5,2.8,9.5,119.5,366.95,309.07
2017,11,10,8,0,436.0,72.0,2.8,10.0,166.0,458.39,387.72
2017,11,10,8,15,495.5,81.5,2.8,10.5,214.5,522.12,440.21
2017,11,10,8,30,555.0,91.0,2.8,11.0,263.0,583.47,488.27
2017,11,10,8,45,317.5,128.0,2.8,12.0,230.0,415.89,348.91
2017,11,10,9,0,80.0,165.0,2.8,13.0,197.0,235.88,195.14
2017,11,10,9,15,79.0,186.0,2.8,13.5,220.5,253.69,209.18
2017,11,10,9,30,78.0,207.0,2.8,14.0,244.0,270.74,221.82
2017,11,10,9,45,167.0,221.0,2.8,14.5,308.5,364.5,298.06
2017,11,10,10,0,256.0,235.0,2.8,15.0,373.0,455.19,368.98
2017,11,10,10,15,250.0,254.5,2.75,15.5,396.0,460.45,370.33
2017,11,10,10,30,244.0,274.0,2.7,16.0,419.0,450.67,360.76
2017,11,10,10,45,166.5,282.5,2.65,16.5,383.5,392.09,312.41
2017,11,10,11,0,89.0,291.0,2.6,17.0,348.0,325.81,258.36
2017,11,10,11,15,200.0,294.0,2.55,17.0,425.5,402.91,319.42
2017,11,10,11,30,311.0,297.0,2.5,17.0,503.0,469.75,370.1
2017,11,10,11,45,256.5,310.0,2.45,17.5,481.5,430.49,337.38
2017,11,10,12,0,202.0,323.0,2.4,18.0,460.0,388.35,303.32
2017,11,10,12,15,126.5,308.5,2.35,18.0,394.0,323.85,252.95
2017,11,10,12,30,51.0,294.0,2.3,18.0,328.0,264.13,206.43
2017,11,10,12,45,31.5,258.5,2.3,18.5,279.5,222.3,173.45
2017,11,10,13,0,12.0,223.0,2.3,19.0,231.0,185.06,144.09
2017,11,10,13,15,13.0,222.5,2.25,19.0,231.0,182.87,142.42
2017,11,10,13,30,14.0,222.0,2.2,19.0,231.0,180.39,140.45
2017,11,10,13,45,10.0,205.5,2.2,19.5,211.5,165.07,128.27
2017,11,10,14,0,6.0,189.0,2.2,20.0,192.0,150.44,116.74
2017,11,10,14,15,3.0,170.5,2.15,20.0,172.0,135.16,104.87
2017,11,10,14,30,0.0,152.0,2.1,20.0,152.0,120.45,97.66
2017,11,10,14,45,0.0,143.5,2.1,20.0,143.5,113.83,92.32
2017,11,10,15,0,0.0,135.0,2.1,20.0,135.0,107.18,86.91
2017,11,10,15,15,0.0,110.0,2.05,19.5,110.0,88.71,71.48
2017,11,10,15,30,0.0,85.0,2.0,19.0,85.0,69.75,55.43
2017,11,10,15,45,0.0,73.5,2.0,19.0,73.5,60.62,47.61
2017,11,10,16,0,0.0,62.0,2.0,19.0,62.0,51.37,39.59
2017,11,10,16,15,233.5,63.5,1.75,18.5,113.5,46.41,35.28
2017,11,10,16,30,467.0,65.0,1.5,18.0,165.0,51.8,39.86
2017,11,10,16,45,378.0,52.5,1.25,17.5,119.0,42.5,31.33
2017,11,10,17,0,289.0,40.0,1.0,17.0,73.0,30.95,20.5
2017,11,10,17,15,144.5,20.0,1.0,16.5,36.5,15.57,2.21
2017,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,11,7,15,161.0,18.5,1.7,12.5,36.5,170.84,77.47
2017,11,11,7,30,322.0,37.0,1.9,13.0,73.0,322.58,259.19
2017,11,11,7,45,414.0,47.0,2.1,13.5,119.0,408.26,336.91
2017,11,11,8,0,506.0,57.0,2.3,14.0,165.0,495.81,410.34
2017,11,11,8,15,563.0,64.0,2.35,14.5,213.0,553.27,456.48
2017,11,11,8,30,620.0,71.0,2.4,15.0,261.0,609.63,499.58
2017,11,11,8,45,329.0,112.5,2.45,16.0,215.0,422.78,348.64
2017,11,11,9,0,38.0,154.0,2.5,17.0,169.0,188.63,152.35
2017,11,11,9,15,107.0,179.5,2.65,17.5,228.5,283.57,230.99
2017,11,11,9,30,176.0,205.0,2.8,18.0,288.0,361.16,292.79
2017,11,11,9,45,176.5,223.5,2.95,18.5,312.5,374.56,301.53
2017,11,11,10,0,177.0,242.0,3.1,19.0,337.0,386.74,309.5
2017,11,11,10,15,256.0,245.5,3.15,19.5,391.5,454.8,361.9
2017,11,11,10,30,335.0,249.0,3.2,20.0,446.0,504.21,398.8
2017,11,11,10,45,333.0,262.0,3.25,20.5,464.5,501.28,394.29
2017,11,11,11,0,331.0,275.0,3.3,21.0,483.0,496.66,388.81
2017,11,11,11,15,168.5,238.5,3.3,21.0,344.5,330.32,259.5
2017,11,11,11,30,6.0,202.0,3.3,21.0,206.0,173.9,134.64
2017,11,11,11,45,10.5,219.0,3.35,21.5,226.0,189.73,147.1
2017,11,11,12,0,15.0,236.0,3.4,22.0,246.0,204.74,158.5
2017,11,11,12,15,17.0,241.5,3.4,22.0,252.5,208.19,161.06
2017,11,11,12,30,19.0,247.0,3.4,22.0,259.0,211.21,163.31
2017,11,11,12,45,9.5,191.0,3.4,22.5,197.0,160.58,123.28
2017,11,11,13,0,0.0,135.0,3.4,23.0,135.0,111.47,84.35
2017,11,11,13,15,1.5,158.0,3.35,23.0,159.0,129.74,98.99
2017,11,11,13,30,3.0,181.0,3.3,23.0,183.0,146.98,112.71
2017,11,11,13,45,1.5,103.0,3.3,23.0,104.0,85.62,63.85
2017,11,11,14,0,0.0,25.0,3.3,23.0,25.0,20.69,11.31
2017,11,11,14,15,63.0,133.0,3.25,23.0,167.0,104.28,77.2
2017,11,11,14,30,126.0,241.0,3.2,23.0,309.0,161.61,131.01
2017,11,11,14,45,104.5,221.0,3.2,23.0,274.5,156.23,126.76
2017,11,11,15,0,83.0,201.0,3.2,23.0,240.0,143.54,116.48
2017,11,11,15,15,362.0,147.5,3.0,22.5,292.0,100.11,80.33
2017,11,11,15,30,641.0,94.0,2.8,22.0,344.0,69.35,54.41
2017,11,11,15,45,598.5,88.0,2.6,22.0,297.5,66.05,51.71
2017,11,11,16,0,556.0,82.0,2.4,22.0,251.0,62.75,48.91
2017,11,11,16,15,495.5,73.5,2.1,21.5,204.0,57.26,44.2
2017,11,11,16,30,435.0,65.0,1.8,21.0,157.0,51.71,39.24
2017,11,11,16,45,344.0,52.5,1.55,20.5,112.5,40.2,28.92
2017,11,11,17,0,253.0,40.0,1.3,20.0,68.0,30.84,20.03
2017,11,11,17,15,126.5,20.0,1.35,19.5,34.0,15.54,1.21
2017,11,11,17,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,12,7,15,127.5,19.5,2.1,15.5,33.5,142.85,51.3
2017,11,12,7,30,255.0,39.0,2.2,16.0,67.0,275.76,218.31
2017,11,12,7,45,348.0,50.5,2.3,16.5,111.0,358.72,293.57
2017,11,12,8,0,441.0,62.0,2.4,17.0,155.0,450.37,370.47
2017,11,12,8,15,501.5,70.0,2.35,17.0,202.0,511.16,419.76
2017,11,12,8,30,562.0,78.0,2.3,17.0,249.0,570.87,466.09
2017,11,12,8,45,281.0,83.5,2.3,17.5,169.0,346.59,286.17
2017,11,12,9,0,0.0,89.0,2.3,18.0,89.0,75.69,57.81
2017,11,12,9,15,0.0,111.5,2.35,18.5,111.5,96.43,75.02
2017,11,12,9,30,0.0,134.0,2.4,19.0,134.0,116.99,91.53
2017,11,12,9,45,1.0,151.5,2.45,20.0,152.0,133.19,104.1
2017,11,12,10,0,2.0,169.0,2.5,21.0,170.0,149.15,116.27
2017,11,12,10,15,51.5,218.0,2.45,21.0,248.0,244.13,192.77
2017,11,12,10,30,101.0,267.0,2.4,21.0,326.0,325.42,256.18
2017,11,12,10,45,86.5,274.0,2.4,21.5,326.0,314.67,246.13
2017,11,12,11,0,72.0,281.0,2.4,22.0,326.0,304.45,236.98
2017,11,12,11,15,37.5,233.0,2.4,22.0,256.5,230.75,179.16
2017,11,12,11,30,3.0,185.0,2.4,22.0,187.0,157.45,121.08
2017,11,12,11,45,16.0,225.5,2.4,22.5,236.5,198.4,153.19
2017,11,12,12,0,29.0,266.0,2.4,23.0,286.0,241.53,186.15
2017,11,12,12,15,22.0,251.0,2.4,23.0,266.0,218.37,167.93
2017,11,12,12,30,15.0,236.0,2.4,23.0,246.0,200.54,154.06
2017,11,12,12,45,54.5,270.0,2.45,23.5,306.0,240.12,183.92
2017,11,12,13,0,94.0,304.0,2.5,24.0,366.0,272.11,206.85
2017,11,12,13,15,135.0,299.5,2.5,24.0,385.5,268.94,202.6
2017,11,12,13,30,176.0,295.0,2.5,24.0,405.0,261.89,194.94
2017,11,12,13,45,239.5,275.0,2.55,24.0,418.5,244.71,178.43
2017,11,12,14,0,303.0,255.0,2.6,24.0,432.0,215.34,153.18
2017,11,12,14,15,245.0,247.0,2.6,24.0,385.0,181.49,131.89
2017,11,12,14,30,187.0,239.0,2.6,24.0,338.0,161.2,129.93
2017,11,12,14,45,150.5,221.0,2.6,24.0,297.0,150.33,121.28
2017,11,12,15,0,114.0,203.0,2.6,24.0,256.0,139.4,112.52
2017,11,12,15,15,340.5,157.0,2.5,23.5,293.5,110.49,88.76
2017,11,12,15,30,567.0,111.0,2.4,23.0,331.0,81.54,64.59
2017,11,12,15,45,525.5,103.0,2.3,23.0,286.0,74.92,59.08
2017,11,12,16,0,484.0,95.0,2.2,23.0,241.0,69.84,54.78
2017,11,12,16,15,423.5,84.0,1.85,22.5,195.0,62.39,48.4
2017,11,12,16,30,363.0,73.0,1.5,22.0,149.0,54.78,41.68
2017,11,12,16,45,282.5,57.0,1.2,21.5,106.5,43.24,31.35
2017,11,12,17,0,202.0,41.0,0.9,21.0,64.0,31.44,20.35
2017,11,12,17,15,101.0,20.5,0.9,20.5,32.0,15.88,0.33
2017,11,12,17,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,13,7,15,143.5,18.0,2.25,14.5,33.5,149.58,38.86
2017,11,13,7,30,287.0,36.0,2.4,15.0,67.0,294.09,232.84
2017,11,13,7,45,378.5,47.5,2.55,15.5,111.5,379.74,311.6
2017,11,13,8,0,470.0,59.0,2.7,16.0,156.0,467.57,385.81
2017,11,13,8,15,436.5,77.5,2.65,16.5,186.5,463.04,382.95
2017,11,13,8,30,403.0,96.0,2.6,17.0,217.0,460.68,380.08
2017,11,13,8,45,379.0,118.5,2.55,17.5,247.0,467.6,383.52
2017,11,13,9,0,355.0,141.0,2.5,18.0,277.0,454.37,371.06
2017,11,13,9,15,361.0,158.5,2.5,18.5,311.0,474.14,384.51
2017,11,13,9,30,367.0,176.0,2.5,19.0,345.0,491.85,395.88
2017,11,13,9,45,310.0,203.0,2.5,19.5,354.5,469.44,375.19
2017,11,13,10,0,253.0,230.0,2.5,20.0,364.0,445.67,353.86
2017,11,13,10,15,268.0,243.0,2.45,20.5,392.5,459.92,363.08
2017,11,13,10,30,283.0,256.0,2.4,21.0,421.0,472.15,370.43
2017,11,13,10,45,367.0,248.0,2.35,22.0,470.5,509.53,396.94
2017,11,13,11,0,451.0,240.0,2.3,23.0,520.0,553.25,426.75
2017,11,13,11,15,396.0,262.0,2.25,23.0,513.0,507.6,390.76
2017,11,13,11,30,341.0,284.0,2.2,23.0,506.0,474.16,364.14
2017,11,13,11,45,387.5,276.5,2.15,23.5,531.5,474.47,362.66
2017,11,13,12,0,434.0,269.0,2.1,24.0,557.0,476.04,361.33
2017,11,13,12,15,433.0,268.5,2.1,24.0,555.5,448.64,339.1
2017,11,13,12,30,432.0,268.0,2.1,24.0,554.0,420.17,315.86
2017,11,13,12,45,412.0,269.5,2.1,24.5,540.0,383.33,285.65
2017,11,13,13,0,392.0,271.0,2.1,25.0,526.0,350.18,258.1
2017,11,13,13,15,465.0,239.5,2.05,25.0,534.0,320.93,231.43
2017,11,13,13,30,538.0,208.0,2.0,25.0,542.0,284.22,197.96
2017,11,13,13,45,453.0,223.5,2.0,25.0,497.5,242.7,167.09
2017,11,13,14,0,368.0,239.0,2.0,25.0,453.0,213.46,148.21
2017,11,13,14,15,336.0,230.5,1.95,25.0,418.0,178.1,125.76
2017,11,13,14,30,304.0,222.0,1.9,25.0,383.0,146.46,117.15
2017,11,13,14,45,310.5,203.5,1.9,25.0,357.0,136.68,109.43
2017,11,13,15,0,317.0,185.0,1.9,25.0,331.0,126.54,101.31
2017,11,13,15,15,297.0,171.5,1.85,24.5,297.5,118.64,95.19
2017,11,13,15,30,277.0,158.0,1.8,24.0,264.0,110.5,88.77
2017,11,13,15,45,385.0,125.5,1.75,24.0,252.5,88.82,70.61
2017,11,13,16,0,493.0,93.0,1.7,24.0,241.0,68.57,53.45
2017,11,13,16,15,433.5,82.0,1.55,23.0,195.0,61.08,47.17
2017,11,13,16,30,374.0,71.0,1.4,22.0,149.0,53.43,40.51
2017,11,13,16,45,294.0,55.5,1.25,21.5,106.0,42.21,30.44
2017,11,13,17,0,214.0,40.0,1.1,21.0,63.0,30.74,19.68
2017,11,13,17,15,107.0,20.0,1.15,20.5,31.5,15.52,0.0
2017,11,13,17,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,14,7,15,139.5,18.0,1.4,14.5,32.5,145.73,18.75
2017,11,14,7,30,279.0,36.0,1.7,15.0,65.0,287.13,225.29
2017,11,14,7,45,376.0,47.0,2.05,16.0,109.5,376.04,306.83
2017,11,14,8,0,473.0,58.0,2.4,17.0,154.0,467.16,383.13
2017,11,14,8,15,532.5,66.0,2.55,17.5,201.5,527.07,431.65
2017,11,14,8,30,592.0,74.0,2.7,18.0,249.0,585.91,477.24
2017,11,14,8,45,634.5,79.0,2.85,19.0,295.5,626.12,505.95
2017,11,14,9,0,677.0,84.0,3.0,20.0,342.0,663.94,531.86
2017,11,14,9,15,705.0,88.0,3.05,20.5,385.0,686.32,546.2
2017,11,14,9,30,733.0,92.0,3.1,21.0,428.0,705.6,558.06
2017,11,14,9,45,754.0,95.0,3.15,21.5,465.5,711.33,559.91
2017,11,14,10,0,775.0,98.0,3.2,22.0,503.0,717.65,562.33
2017,11,14,10,15,789.0,100.0,3.2,22.5,534.5,713.95,557.35
2017,11,14,10,30,803.0,102.0,3.2,23.0,566.0,706.66,549.82
2017,11,14,10,45,814.5,103.0,3.25,23.5,590.0,692.92,537.22
2017,11,14,11,0,826.0,104.0,3.3,24.0,614.0,675.66,521.99
2017,11,14,11,15,554.5,199.5,3.35,24.5,546.0,560.33,431.76
2017,11,14,11,30,283.0,295.0,3.4,25.0,478.0,448.21,343.85
2017,11,14,11,45,287.0,298.5,3.5,25.5,486.5,435.68,333.28
2017,11,14,12,0,291.0,302.0,3.6,26.0,495.0,421.83,321.17
2017,11,14,12,15,318.0,296.0,3.65,26.0,506.5,410.11,311.05
2017,11,14,12,30,345.0,290.0,3.7,26.0,518.0,395.52,298.27
2017,11,14,12,45,314.5,293.0,3.75,26.5,498.5,362.01,270.91
2017,11,14,13,0,284.0,296.0,3.8,27.0,479.0,330.52,245.29
2017,11,14,13,15,253.0,292.5,3.8,27.0,452.5,296.57,218.55
2017,11,14,13,30,222.0,289.0,3.8,27.0,426.0,268.34,196.59
2017,11,14,13,45,202.5,278.0,3.85,27.0,399.5,238.76,173.86
2017,11,14,14,0,183.0,267.0,3.9,27.0,373.0,211.3,153.76
2017,11,14,14,15,478.5,182.5,3.85,26.5,438.0,152.48,101.08
2017,11,14,14,30,774.0,98.0,3.8,26.0,503.0,75.5,58.11
2017,11,14,14,45,745.0,97.5,3.8,26.0,464.0,69.33,53.12
2017,11,14,15,0,716.0,97.0,3.8,26.0,425.0,69.81,53.68
2017,11,14,15,15,687.5,92.5,3.6,25.5,383.0,67.61,52.07
2017,11,14,15,30,659.0,88.0,3.4,25.0,341.0,65.41,50.44
2017,11,14,15,45,616.5,82.5,3.25,25.0,294.5,62.32,47.9
2017,11,14,16,0,574.0,77.0,3.1,25.0,248.0,59.22,45.29
2017,11,14,16,15,514.5,69.0,2.7,24.0,201.0,53.98,40.9
2017,11,14,16,30,455.0,61.0,2.3,23.0,154.0,48.69,36.26
2017,11,14,16,45,362.5,49.0,1.95,22.5,109.5,39.7,28.14
2017,11,14,17,0,270.0,37.0,1.6,22.0,65.0,28.67,17.79
2017,11,14,17,15,135.0,18.5,1.6,21.5,32.5,14.42,0.0
2017,11,14,17,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,15,7,15,117.0,18.5,2.7,17.5,30.5,130.22,0.0
2017,11,15,7,30,234.0,37.0,2.9,18.0,61.0,257.0,198.45
2017,11,15,7,45,334.0,49.5,3.1,18.5,105.0,344.92,280.02
2017,11,15,8,0,434.0,62.0,3.3,19.0,149.0,440.41,360.69
2017,11,15,8,15,496.5,70.5,3.4,19.5,196.0,502.98,411.8
2017,11,15,8,30,559.0,79.0,3.5,20.0,243.0,564.41,459.61
2017,11,15,8,45,599.0,86.0,3.6,20.5,289.0,604.93,489.6
2017,11,15,9,0,639.0,93.0,3.7,21.0,335.0,643.05,516.82
2017,11,15,9,15,319.5,111.0,3.65,21.5,232.0,400.99,325.07
2017,11,15,9,30,0.0,129.0,3.6,22.0,129.0,112.42,86.55
2017,11,15,9,45,0.0,141.0,3.55,22.5,141.0,122.56,94.66
2017,11,15,10,0,0.0,153.0,3.5,23.0,153.0,132.62,102.31
2017,11,15,10,15,4.0,172.0,3.4,23.0,174.5,152.13,117.76
2017,11,15,10,30,8.0,191.0,3.3,23.0,196.0,171.19,132.72
2017,11,15,10,45,4.0,174.5,3.25,23.5,177.0,151.83,116.77
2017,11,15,11,0,0.0,158.0,3.2,24.0,158.0,133.59,101.85
2017,11,15,11,15,0.0,148.0,3.1,24.5,148.0,124.39,94.26
2017,11,15,11,30,0.0,138.0,3.0,25.0,138.0,115.49,86.95
2017,11,15,11,45,0.0,126.5,2.95,25.5,126.5,105.54,78.86
2017,11,15,12,0,0.0,115.0,2.9,26.0,115.0,95.78,70.96
2017,11,15,12,15,0.0,140.5,2.75,26.0,141.0,116.75,87.51
2017,11,15,12,30,0.0,166.0,2.6,26.0,167.0,137.26,103.56
2017,11,15,12,45,0.0,166.0,2.5,26.5,166.5,136.7,102.91
2017,11,15,13,0,0.0,166.0,2.4,27.0,166.0,136.11,102.28
2017,11,15,13,15,0.0,149.5,2.25,27.0,149.5,122.54,91.74
2017,11,15,13,30,0.0,133.0,2.1,27.0,133.0,109.16,81.35
2017,11,15,13,45,0.0,127.5,1.95,27.0,127.5,104.48,77.79
2017,11,15,14,0,0.0,122.0,1.8,27.0,122.0,99.83,74.25
2017,11,15,14,15,0.0,131.5,1.65,27.0,131.5,106.43,79.6
2017,11,15,14,30,0.0,141.0,1.5,27.0,141.0,112.39,88.38
2017,11,15,14,45,0.0,125.5,1.35,27.0,125.5,100.81,78.98
2017,11,15,15,0,0.0,110.0,1.2,27.0,110.0,89.06,69.43
2017,11,15,15,15,0.0,99.0,1.1,26.5,99.0,80.48,62.59
2017,11,15,15,30,0.0,88.0,1.0,26.0,88.0,71.82,55.59
2017,11,15,15,45,274.5,85.0,0.9,26.0,166.0,60.33,45.98
2017,11,15,16,0,549.0,82.0,0.8,26.0,244.0,63.09,48.36
2017,11,15,16,15,488.0,73.0,0.75,25.0,197.0,57.18,43.43
2017,11,15,16,30,427.0,64.0,0.7,24.0,150.0,51.19,38.22
2017,11,15,16,45,332.5,51.0,0.65,23.5,106.0,39.1,27.5
2017,11,15,17,0,238.0,38.0,0.6,23.0,62.0,29.33,18.18
2017,11,15,17,15,119.0,19.0,0.7,22.5,31.0,14.78,0.0
2017,11,15,17,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,11,16,7,15,119.5,17.5,0.75,18.5,29.0,128.81,0.0
2017,11,16,7,30,239.0,35.0,0.9,19.0,58.0,256.93,194.45
2017,11,16,7,45,341.0,46.5,1.05,19.5,101.5,347.32,277.19
2017,11,16,8,0,443.0,58.0,1.2,20.0,145.0,441.62,354.94
2017,11,16,8,15,505.0,66.0,1.35,20.5,192.0,502.84,403.61
2017,11,16,8,30,567.0,74.0,1.5,21.0,239.0,563.07,449.46
2017,11,16,8,45,608.5,80.0,1.65,21.5,284.5,603.42,478.83
2017,11,16,9,0,650.0,86.0,1.8,22.0,330.0,641.46,505.65
2017,11,16,9,15,679.0,90.5,1.85,22.0,372.5,665.18,521.78
2017,11,16,9,30,708.0,95.0,1.9,22.0,415.0,685.86,535.57
2017,11,16,9,45,500.0,157.0,2.0,22.5,392.5,577.77,452.37
2017,11,16,10,0,292.0,219.0,2.1,23.0,370.0,461.38,361.05
2017,11,16,10,15,294.5,233.5,2.15,23.5,393.5,467.64,364.6
2017,11,16,10,30,297.0,248.0,2.2,24.0,417.0,472.14,366.09
2017,11,16,10,45,195.5,264.0,2.3,24.5,377.0,392.0,303.23
2017,11,16,11,0,94.0,280.0,2.4,25.0,337.0,318.11,244.91
2017,11,16,11,15,93.0,288.5,2.4,25.0,346.5,317.87,244.4
2017,11,16,11,30,92.0,297.0,2.4,25.0,356.0,317.2,243.31
2017,11,16,11,45,91.5,300.0,2.45,25.5,359.5,311.47,238.03
2017,11,16,12,0,91.0,303.0,2.5,26.0,363.0,305.48,232.59
2017,11,16,12,15,91.0,303.0,2.5,26.5,363.0,296.94,225.21
2017,11,16,12,30,91.0,303.0,2.5,27.0,363.0,288.15,217.64
2017,11,16,12,45,447.0,211.0,2.5,27.5,498.0,351.46,259.61
2017,11,16,13,0,803.0,119.0,2.5,28.0,633.0,377.11,267.57
2017,11,16,13,15,797.0,118.0,2.45,28.0,617.0,329.12,225.97
2017,11,16,13,30,791.0,117.0,2.4,28.0,601.0,280.47,184.17
2017,11,16,13,45,786.0,113.0,2.4,28.0,578.0,229.25,141.63
2017,11,16,14,0,781.0,109.0,2.4,28.0,555.0,177.79,102.43
2017,11,16,14,15,766.5,106.5,2.4,28.0,524.0,126.73,71.76
2017,11,16,14,30,752.0,104.0,2.4,28.0,493.0,72.79,55.37
2017,11,16,14,45,729.5,101.0,2.4,28.0,456.0,71.66,54.62
2017,11,16,15,0,707.0,98.0,2.4,28.0,419.0,70.58,53.86
2017,11,16,15,15,678.5,93.5,2.3,27.5,376.5,68.4,52.29
2017,11,16,15,30,650.0,89.0,2.2,27.0,334.0,66.23,50.7
2017,11,16,15,45,606.5,83.0,2.15,27.0,288.5,62.77,47.87
2017,11,16,16,0,563.0,77.0,2.1,27.0,243.0,59.29,44.95
2017,11,16,16,15,502.5,68.5,1.9,26.0,196.0,53.64,40.24
2017,11,16,16,30,442.0,60.0,1.7,25.0,149.0,47.92,35.26
2017,11,16,16,45,350.0,48.0,1.5,24.5,105.5,38.91,27.17
2017,11,16,17,0,258.0,36.0,1.3,24.0,62.0,27.89,16.81
2017,11,16,17,15,129.0,18.0,1.4,23.5,31.0,14.03,0.0
2017,11,16,17,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,17,7,15,122.5,17.0,3.25,19.5,29.0,128.8,0.0
2017,11,17,7,30,245.0,34.0,3.4,20.0,58.0,259.37,195.43
2017,11,17,7,45,345.5,46.5,3.6,20.5,101.5,349.29,280.98
2017,11,17,8,0,446.0,59.0,3.8,21.0,145.0,443.36,360.54
2017,11,17,8,15,509.0,67.5,4.15,21.5,192.5,505.99,412.08
2017,11,17,8,30,572.0,76.0,4.5,22.0,240.0,567.56,460.79
2017,11,17,8,45,619.5,80.5,4.85,22.5,286.5,610.8,493.93
2017,11,17,9,0,667.0,85.0,5.2,23.0,333.0,651.64,524.33
2017,11,17,9,15,333.5,84.0,5.35,23.5,208.0,376.36,306.52
2017,11,17,9,30,0.0,83.0,5.5,24.0,83.0,69.09,50.97
2017,11,17,9,45,4.0,130.0,5.7,24.5,132.5,115.24,88.38
2017,11,17,10,0,8.0,177.0,5.9,25.0,182.0,162.02,125.5
2017,11,17,10,15,9.5,187.5,5.9,25.5,193.5,171.09,132.14
2017,11,17,10,30,11.0,198.0,5.9,26.0,205.0,180.03,138.69
2017,11,17,10,45,76.5,242.0,5.95,26.5,288.5,275.61,214.23
2017,11,17,11,0,142.0,286.0,6.0,27.0,372.0,366.5,283.92
2017,11,17,11,15,141.5,294.5,6.0,27.0,382.5,363.68,280.82
2017,11,17,11,30,141.0,303.0,6.0,27.0,393.0,360.13,277.36
2017,11,17,11,45,139.0,306.5,6.0,27.5,396.5,350.6,268.82
2017,11,17,12,0,137.0,310.0,6.0,28.0,400.0,340.68,260.03
2017,11,17,12,15,209.0,305.0,5.95,28.0,441.5,359.18,273.21
2017,11,17,12,30,281.0,300.0,5.9,28.0,483.0,373.76,282.41
2017,11,17,12,45,324.0,286.0,5.85,28.5,494.5,358.99,268.28
2017,11,17,13,0,367.0,272.0,5.8,29.0,506.0,340.04,250.32
2017,11,17,13,15,593.0,189.5,5.7,29.0,556.0,318.89,225.38
2017,11,17,13,30,819.0,107.0,5.6,29.0,606.0,278.26,182.37
2017,11,17,13,45,813.5,103.5,5.6,29.5,583.0,226.06,138.21
2017,11,17,14,0,808.0,100.0,5.6,30.0,560.0,173.61,97.88
2017,11,17,14,15,794.0,98.0,5.5,29.5,529.0,121.63,66.98
2017,11,17,14,30,780.0,96.0,5.4,29.0,498.0,74.43,56.59
2017,11,17,14,45,756.5,94.0,5.35,29.0,460.0,73.73,56.16
2017,11,17,15,0,733.0,92.0,5.3,29.0,422.0,66.84,50.56
2017,11,17,15,15,705.0,87.5,5.15,28.5,379.5,64.51,48.85
2017,11,17,15,30,677.0,83.0,5.0,28.0,337.0,62.17,47.1
2017,11,17,15,45,641.5,76.5,4.85,28.0,291.5,58.23,43.85
2017,11,17,16,0,606.0,70.0,4.7,28.0,246.0,54.2,40.46
2017,11,17,16,15,547.0,62.5,4.4,27.5,199.0,49.13,36.15
2017,11,17,16,30,488.0,55.0,4.1,27.0,152.0,44.02,31.63
2017,11,17,16,45,398.0,44.0,3.8,26.5,107.5,35.69,24.19
2017,11,17,17,0,308.0,33.0,3.5,26.0,63.0,27.22,15.99
2017,11,17,17,15,154.0,16.5,3.55,25.5,31.5,13.43,0.0
2017,11,17,17,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,22.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,11,18,7,15,101.5,18.0,3.65,19.5,27.0,115.49,0.0
2017,11,18,7,30,203.0,36.0,3.8,20.0,54.0,233.65,173.5
2017,11,18,7,45,304.5,50.0,3.95,20.5,97.5,322.72,259.29
2017,11,18,8,0,406.0,64.0,4.1,21.0,141.0,416.26,338.84
2017,11,18,8,15,470.0,74.0,4.3,21.5,188.0,481.6,392.92
2017,11,18,8,30,534.0,84.0,4.5,22.0,235.0,545.43,443.7
2017,11,18,8,45,589.0,88.5,4.75,22.5,282.5,594.73,481.4
2017,11,18,9,0,644.0,93.0,5.0,23.0,330.0,641.45,516.06
2017,11,18,9,15,675.5,97.5,4.95,23.5,373.0,667.1,532.95
2017,11,18,9,30,707.0,102.0,4.9,24.0,416.0,689.6,547.16
2017,11,18,9,45,747.0,100.0,4.9,25.0,457.5,707.59,556.89
2017,11,18,10,0,787.0,98.0,4.9,26.0,499.0,718.62,561.39
2017,11,18,10,15,803.5,100.5,5.15,26.0,531.5,717.22,560.18
2017,11,18,10,30,820.0,103.0,5.4,26.0,564.0,712.09,555.83
2017,11,18,10,45,843.0,100.0,5.7,26.5,592.0,701.86,546.52
2017,11,18,11,0,866.0,97.0,6.0,27.0,620.0,687.55,533.94
2017,11,18,11,15,873.0,98.0,6.45,26.5,637.5,663.08,515.8
2017,11,18,11,30,880.0,99.0,6.9,26.0,655.0,635.29,494.49
2017,11,18,11,45,895.5,94.5,7.4,26.0,667.0,601.74,467.34
2017,11,18,12,0,911.0,90.0,7.9,26.0,679.0,567.66,438.77
2017,11,18,12,15,911.5,90.5,8.0,25.5,680.0,527.34,404.77
2017,11,18,12,30,912.0,91.0,8.1,25.0,681.0,484.63,367.95
2017,11,18,12,45,914.0,88.5,8.2,24.5,674.0,437.77,326.87
2017,11,18,13,0,916.0,86.0,8.3,24.0,667.0,388.87,283.12
2017,11,18,13,15,911.0,85.5,8.2,24.0,650.5,337.66,236.45
2017,11,18,13,30,906.0,85.0,8.1,24.0,634.0,285.39,189.2
2017,11,18,13,45,901.0,82.5,8.05,24.0,610.5,230.78,141.83
2017,11,18,14,0,896.0,80.0,8.0,24.0,587.0,175.62,98.56
2017,11,18,14,15,883.5,78.0,7.9,23.5,555.0,119.95,64.94
2017,11,18,14,30,871.0,76.0,7.8,23.0,523.0,69.58,53.93
2017,11,18,14,45,856.0,73.0,7.75,22.5,485.5,59.8,45.82
2017,11,18,15,0,841.0,70.0,7.7,22.0,448.0,57.99,44.48
2017,11,18,15,15,816.5,67.0,7.6,21.5,404.0,56.04,43.01
2017,11,18,15,30,792.0,64.0,7.5,21.0,360.0,54.08,41.5
2017,11,18,15,45,760.0,59.5,7.45,21.0,312.5,50.84,38.76
2017,11,18,16,0,728.0,55.0,7.4,21.0,265.0,47.56,35.91
2017,11,18,16,15,672.5,49.5,7.2,20.0,215.5,43.22,32.18
2017,11,18,16,30,617.0,44.0,7.0,19.0,166.0,38.88,28.27
2017,11,18,16,45,529.5,36.0,6.8,18.5,118.5,32.11,21.99
2017,11,18,17,0,442.0,28.0,6.6,18.0,71.0,25.32,14.98
2017,11,18,17,15,221.0,14.0,6.4,17.5,35.5,11.37,0.0
2017,11,18,17,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.85,15.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,11,19,7,15,232.5,13.0,2.85,6.5,33.5,167.88,0.0
2017,11,19,7,30,465.0,26.0,3.0,7.0,67.0,392.58,302.17
2017,11,19,7,45,564.0,34.0,3.2,8.0,116.5,482.39,400.94
2017,11,19,8,0,663.0,42.0,3.4,9.0,166.0,573.75,480.34
2017,11,19,8,15,720.5,47.0,3.45,9.5,218.0,630.78,528.38
2017,11,19,8,30,778.0,52.0,3.5,10.0,270.0,686.12,572.28
2017,11,19,8,45,815.5,55.5,3.6,11.0,320.0,721.96,598.06
2017,11,19,9,0,853.0,59.0,3.7,12.0,370.0,754.88,620.42
2017,11,19,9,15,877.0,61.5,3.7,12.5,415.5,765.57,625.87
2017,11,19,9,30,901.0,64.0,3.7,13.0,461.0,780.12,634.13
2017,11,19,9,45,741.5,104.5,3.75,14.0,450.5,706.82,575.22
2017,11,19,10,0,582.0,145.0,3.8,15.0,440.0,617.98,502.36
2017,11,19,10,15,590.0,152.0,3.75,15.0,467.0,617.12,500.4
2017,11,19,10,30,598.0,159.0,3.7,15.0,494.0,613.29,495.64
2017,11,19,10,45,634.5,155.0,3.65,15.5,524.0,615.47,494.98
2017,11,19,11,0,671.0,151.0,3.6,16.0,554.0,613.37,490.84
2017,11,19,11,15,663.0,161.5,3.55,16.0,568.5,592.63,472.72
2017,11,19,11,30,655.0,172.0,3.5,16.0,583.0,569.61,452.81
2017,11,19,11,45,642.0,179.5,3.5,16.5,587.5,539.08,426.31
2017,11,19,12,0,629.0,187.0,3.5,17.0,592.0,507.24,398.59
2017,11,19,12,15,560.0,212.0,3.45,17.0,572.5,458.9,358.68
2017,11,19,12,30,491.0,237.0,3.4,17.0,553.0,417.34,324.07
2017,11,19,12,45,541.5,215.0,3.35,17.5,560.0,389.44,298.15
2017,11,19,13,0,592.0,193.0,3.3,18.0,567.0,356.36,267.07
2017,11,19,13,15,574.5,193.5,3.25,18.0,548.5,315.24,231.11
2017,11,19,13,30,557.0,194.0,3.2,18.0,530.0,274.89,196.09
2017,11,19,13,45,648.0,156.5,3.15,18.0,532.5,229.22,153.43
2017,11,19,14,0,739.0,119.0,3.1,18.0,535.0,171.93,104.05
2017,11,19,14,15,756.5,105.5,3.0,17.5,511.0,123.55,73.41
2017,11,19,14,30,774.0,92.0,2.9,17.0,487.0,71.6,56.98
2017,11,19,14,45,773.5,83.5,2.85,17.0,453.5,66.31,52.56
2017,11,19,15,0,773.0,75.0,2.8,17.0,420.0,60.85,47.93
2017,11,19,15,15,799.0,69.5,2.6,16.5,395.5,57.76,45.45
2017,11,19,15,30,825.0,64.0,2.4,16.0,371.0,54.47,42.75
2017,11,19,15,45,787.5,60.5,2.25,16.0,321.5,51.94,40.59
2017,11,19,16,0,750.0,57.0,2.1,16.0,272.0,49.44,38.38
2017,11,19,16,15,692.5,51.5,1.8,15.0,220.5,45.12,34.6
2017,11,19,16,30,635.0,46.0,1.5,14.0,169.0,40.81,30.65
2017,11,19,16,45,535.0,37.5,1.25,13.5,120.0,33.56,23.81
2017,11,19,17,0,435.0,29.0,1.0,13.0,71.0,24.11,14.34
2017,11,19,17,15,217.5,14.5,1.0,12.5,35.5,11.82,0.0
2017,11,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
