Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,7,15,154.0,14.5,0.85,7.5,28.0,115.81,0.0
2017,11,20,7,30,308.0,29.0,0.9,8.0,56.0,295.63,221.2
2017,11,20,7,45,403.5,41.0,1.0,8.5,100.5,382.08,314.46
2017,11,20,8,0,499.0,53.0,1.1,9.0,145.0,471.77,391.7
2017,11,20,8,15,562.5,61.0,1.0,9.5,193.5,534.07,441.81
2017,11,20,8,30,626.0,69.0,0.9,10.0,242.0,595.39,488.08
2017,11,20,8,45,660.5,76.0,0.85,11.0,288.5,631.65,512.51
2017,11,20,9,0,695.0,83.0,0.8,12.0,335.0,665.4,533.93
2017,11,20,9,15,724.5,87.5,1.1,12.5,378.5,689.37,552.44
2017,11,20,9,30,754.0,92.0,1.4,13.0,422.0,710.15,568.11
2017,11,20,9,45,773.5,96.0,1.75,14.0,460.0,719.28,574.22
2017,11,20,10,0,793.0,100.0,2.1,15.0,498.0,721.47,574.93
2017,11,20,10,15,808.0,102.5,2.2,15.5,530.5,718.95,571.48
2017,11,20,10,30,823.0,105.0,2.3,16.0,563.0,712.72,564.7
2017,11,20,10,45,833.0,107.0,2.4,16.5,587.5,698.78,552.07
2017,11,20,11,0,843.0,109.0,2.5,17.0,612.0,681.29,536.71
2017,11,20,11,15,849.5,110.0,2.6,17.5,629.0,657.08,516.19
2017,11,20,11,30,856.0,111.0,2.7,18.0,646.0,629.64,492.95
2017,11,20,11,45,878.0,103.0,2.8,18.5,659.0,599.13,467.12
2017,11,20,12,0,900.0,95.0,2.9,19.0,672.0,563.64,436.87
2017,11,20,12,15,900.5,95.0,2.95,19.0,672.5,523.38,402.76
2017,11,20,12,30,901.0,95.0,3.0,19.0,673.0,480.79,365.93
2017,11,20,12,45,899.5,94.5,3.1,19.5,665.0,434.85,325.02
2017,11,20,13,0,898.0,94.0,3.2,20.0,657.0,387.14,281.88
2017,11,20,13,15,892.5,93.0,3.25,20.0,641.0,336.3,236.29
2017,11,20,13,30,887.0,92.0,3.3,20.0,625.0,284.5,189.99
2017,11,20,13,45,879.0,90.0,3.35,20.0,601.0,225.17,139.34
2017,11,20,14,0,871.0,88.0,3.4,20.0,577.0,170.4,96.59
2017,11,20,14,15,858.0,86.0,3.35,20.0,545.5,115.39,63.17
2017,11,20,14,30,845.0,84.0,3.3,20.0,514.0,66.96,52.32
2017,11,20,14,45,827.0,81.5,3.3,20.0,476.0,65.65,51.37
2017,11,20,15,0,809.0,79.0,3.3,20.0,438.0,64.37,50.39
2017,11,20,15,15,782.5,75.5,3.1,19.5,394.5,62.23,48.77
2017,11,20,15,30,756.0,72.0,2.9,19.0,351.0,60.09,47.12
2017,11,20,15,45,718.0,67.0,2.7,19.0,303.5,56.62,44.17
2017,11,20,16,0,680.0,62.0,2.5,19.0,256.0,48.77,37.3
2017,11,20,16,15,620.0,55.5,2.15,18.0,206.5,44.17,33.32
2017,11,20,16,30,560.0,49.0,1.8,17.0,157.0,39.56,29.14
2017,11,20,16,45,460.5,39.5,1.5,16.0,111.0,32.22,22.35
2017,11,20,17,0,361.0,30.0,1.2,15.0,65.0,24.82,14.68
2017,11,20,17,15,180.5,15.0,1.2,14.5,32.5,12.22,0.0
2017,11,20,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,21,7,15,0.0,10.0,1.7,10.5,10.0,8.54,0.0
2017,11,21,7,30,0.0,20.0,2.0,11.0,20.0,16.51,6.65
2017,11,21,7,45,0.0,37.5,2.3,11.5,37.5,33.83,22.77
2017,11,21,8,0,0.0,55.0,2.6,12.0,55.0,51.09,38.01
2017,11,21,8,15,0.0,74.0,2.7,12.5,74.0,69.44,54.0
2017,11,21,8,30,0.0,93.0,2.8,13.0,93.0,87.15,69.19
2017,11,21,8,45,4.0,110.5,2.9,14.0,112.5,105.75,84.82
2017,11,21,9,0,8.0,128.0,3.0,15.0,132.0,124.17,99.96
2017,11,21,9,15,177.5,147.5,3.2,15.5,225.0,298.45,248.0
2017,11,21,9,30,347.0,167.0,3.4,16.0,318.0,459.78,378.31
2017,11,21,9,45,228.0,195.0,3.65,17.0,298.0,393.65,320.63
2017,11,21,10,0,109.0,223.0,3.9,18.0,278.0,299.22,241.46
2017,11,21,10,15,226.0,227.5,3.9,18.5,349.5,395.03,318.61
2017,11,21,10,30,343.0,232.0,3.9,19.0,421.0,485.36,388.36
2017,11,21,10,45,352.5,241.0,3.9,19.5,443.5,486.81,387.14
2017,11,21,11,0,362.0,250.0,3.9,20.0,466.0,486.22,384.68
2017,11,21,11,15,351.0,261.0,3.8,20.0,475.0,472.55,372.54
2017,11,21,11,30,340.0,272.0,3.7,20.0,484.0,457.88,359.68
2017,11,21,11,45,366.0,269.5,3.6,20.5,500.5,451.03,352.4
2017,11,21,12,0,392.0,267.0,3.5,21.0,517.0,441.32,342.58
2017,11,21,12,15,384.0,269.5,3.3,21.0,514.5,416.54,321.52
2017,11,21,12,30,376.0,272.0,3.1,21.0,512.0,391.29,299.96
2017,11,21,12,45,349.5,274.5,2.95,21.5,495.5,358.56,272.33
2017,11,21,13,0,323.0,277.0,2.8,22.0,479.0,327.37,246.06
2017,11,21,13,15,475.5,223.0,2.6,22.0,512.0,307.69,224.15
2017,11,21,13,30,628.0,169.0,2.4,22.0,545.0,273.89,189.2
2017,11,21,13,45,468.0,205.5,2.2,22.0,479.5,229.64,158.51
2017,11,21,14,0,308.0,242.0,2.0,22.0,414.0,204.96,146.31
2017,11,21,14,15,559.0,167.5,1.75,22.0,458.0,145.6,95.81
2017,11,21,14,30,810.0,93.0,1.5,22.0,502.0,73.02,56.98
2017,11,21,14,45,785.0,91.5,1.25,22.0,463.5,72.57,56.82
2017,11,21,15,0,760.0,90.0,1.0,22.0,425.0,66.09,51.42
2017,11,21,15,15,731.0,85.5,0.9,21.5,382.0,63.66,49.58
2017,11,21,15,30,702.0,81.0,0.8,21.0,339.0,61.21,47.7
2017,11,21,15,45,660.0,75.5,0.7,21.0,292.5,57.88,44.89
2017,11,21,16,0,618.0,70.0,0.6,21.0,246.0,54.53,41.99
2017,11,21,16,15,555.0,62.5,0.7,20.0,197.5,49.4,37.59
2017,11,21,16,30,492.0,55.0,0.8,19.0,149.0,44.25,32.96
2017,11,21,16,45,391.0,43.5,0.95,18.5,104.5,35.42,24.82
2017,11,21,17,0,290.0,32.0,1.1,18.0,60.0,26.45,15.67
2017,11,21,17,15,145.0,16.0,1.3,17.5,30.0,13.08,0.0
2017,11,21,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,11,22,7,15,158.5,13.0,5.05,8.0,26.0,116.71,0.0
2017,11,22,7,30,317.0,26.0,5.2,8.0,52.0,294.3,213.14
2017,11,22,7,45,431.5,36.0,5.4,8.5,97.5,394.04,330.26
2017,11,22,8,0,546.0,46.0,5.6,9.0,143.0,494.96,421.05
2017,11,22,8,15,611.5,52.5,5.7,9.5,193.0,556.73,475.27
2017,11,22,8,30,677.0,59.0,5.8,10.0,243.0,612.0,521.51
2017,11,22,8,45,723.5,63.0,5.9,10.5,292.0,654.85,555.69
2017,11,22,9,0,770.0,67.0,6.0,11.0,341.0,694.98,586.39
2017,11,22,9,15,799.5,70.5,5.9,11.5,386.0,718.4,602.28
2017,11,22,9,30,829.0,74.0,5.8,12.0,431.0,738.41,615.07
2017,11,22,9,45,680.0,115.5,5.7,12.5,426.0,667.74,556.11
2017,11,22,10,0,531.0,157.0,5.6,13.0,421.0,582.49,483.53
2017,11,22,10,15,718.5,119.0,5.5,13.5,500.5,672.0,554.14
2017,11,22,10,30,906.0,81.0,5.4,14.0,580.0,736.23,602.26
2017,11,22,10,45,919.5,81.5,5.3,14.5,607.0,722.42,588.05
2017,11,22,11,0,933.0,82.0,5.2,15.0,634.0,704.81,570.75
2017,11,22,11,15,940.0,83.0,5.1,15.0,652.0,679.81,548.66
2017,11,22,11,30,947.0,84.0,5.0,15.0,670.0,651.35,523.6
2017,11,22,11,45,783.5,135.5,4.9,15.5,625.0,574.72,459.25
2017,11,22,12,0,620.0,187.0,4.8,16.0,580.0,499.95,397.0
2017,11,22,12,15,789.5,135.5,4.7,16.5,636.5,503.66,395.58
2017,11,22,12,30,959.0,84.0,4.6,17.0,693.0,494.02,381.2
2017,11,22,12,45,754.5,144.5,4.6,17.5,620.5,415.24,316.31
2017,11,22,13,0,550.0,205.0,4.6,18.0,548.0,349.78,263.86
2017,11,22,13,15,749.5,142.5,4.6,18.0,596.5,326.1,235.32
2017,11,22,13,30,949.0,80.0,4.6,18.0,645.0,288.19,192.68
2017,11,22,13,45,942.5,78.0,4.6,18.0,620.5,231.84,143.44
2017,11,22,14,0,936.0,76.0,4.6,18.0,596.0,175.01,98.66
2017,11,22,14,15,923.5,74.0,4.6,18.0,563.5,117.53,63.92
2017,11,22,14,30,911.0,72.0,4.6,18.0,531.0,67.45,53.22
2017,11,22,14,45,891.0,70.5,4.6,18.0,491.5,65.99,52.1
2017,11,22,15,0,871.0,69.0,4.6,18.0,452.0,57.78,45.07
2017,11,22,15,15,844.5,66.0,4.45,17.5,407.0,55.74,43.5
2017,11,22,15,30,818.0,63.0,4.3,17.0,362.0,53.7,41.9
2017,11,22,15,45,781.0,59.0,4.15,17.0,313.0,50.75,39.36
2017,11,22,16,0,744.0,55.0,4.0,17.0,264.0,47.8,36.76
2017,11,22,16,15,684.5,49.5,3.45,16.0,213.5,43.42,32.91
2017,11,22,16,30,625.0,44.0,2.9,15.0,163.0,39.04,28.9
2017,11,22,16,45,523.5,35.5,2.4,14.0,115.0,31.74,22.08
2017,11,22,17,0,422.0,27.0,1.9,13.0,67.0,24.42,14.3
2017,11,22,17,15,211.0,13.5,1.85,12.0,33.5,10.99,0.0
2017,11,22,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,11,23,7,15,191.5,12.0,1.3,4.0,26.5,137.36,0.0
2017,11,23,7,30,383.0,24.0,1.6,5.0,53.0,324.61,227.83
2017,11,23,7,45,492.0,32.5,1.9,6.0,99.5,422.93,350.49
2017,11,23,8,0,601.0,41.0,2.2,7.0,146.0,519.89,435.99
2017,11,23,8,15,663.0,46.5,2.05,7.5,196.0,579.67,485.89
2017,11,23,8,30,725.0,52.0,1.9,8.0,246.0,638.04,531.39
2017,11,23,8,45,758.0,57.5,1.75,9.0,293.5,672.51,554.82
2017,11,23,9,0,791.0,63.0,1.6,10.0,341.0,704.21,574.65
2017,11,23,9,15,817.5,66.0,1.45,10.5,385.5,724.7,586.05
2017,11,23,9,30,844.0,69.0,1.3,11.0,430.0,741.79,594.42
2017,11,23,9,45,862.0,71.5,1.2,12.0,469.0,748.24,594.2
2017,11,23,10,0,880.0,74.0,1.1,13.0,508.0,744.67,586.87
2017,11,23,10,15,893.0,76.0,1.05,13.5,540.5,739.79,580.53
2017,11,23,10,30,906.0,78.0,1.0,14.0,573.0,731.21,571.73
2017,11,23,10,45,914.0,79.5,1.0,15.0,598.0,714.89,556.45
2017,11,23,11,0,922.0,81.0,1.0,16.0,623.0,695.01,538.2
2017,11,23,11,15,927.0,81.5,1.0,16.5,640.0,668.69,516.23
2017,11,23,11,30,932.0,82.0,1.0,17.0,657.0,639.11,491.66
2017,11,23,11,45,937.0,81.0,1.05,17.5,666.0,604.9,463.79
2017,11,23,12,0,942.0,80.0,1.1,18.0,675.0,567.67,433.02
2017,11,23,12,15,941.5,80.0,1.1,18.5,675.5,525.87,397.75
2017,11,23,12,30,941.0,80.0,1.1,19.0,676.0,481.72,359.88
2017,11,23,12,45,938.5,79.5,1.1,19.5,667.5,434.2,318.6
2017,11,23,13,0,936.0,79.0,1.1,20.0,659.0,384.92,275.07
2017,11,23,13,15,930.5,78.5,1.1,20.0,642.5,333.21,229.61
2017,11,23,13,30,925.0,78.0,1.1,20.0,626.0,280.45,183.28
2017,11,23,13,45,916.5,76.5,1.1,20.5,601.5,225.56,136.62
2017,11,23,14,0,908.0,75.0,1.1,21.0,577.0,170.42,94.29
2017,11,23,14,15,895.0,73.0,1.0,21.0,545.5,114.61,61.46
2017,11,23,14,30,882.0,71.0,0.9,21.0,514.0,66.34,51.54
2017,11,23,14,45,863.5,69.0,0.8,21.0,475.5,64.57,50.22
2017,11,23,15,0,845.0,67.0,0.7,21.0,437.0,55.99,42.98
2017,11,23,15,15,819.5,64.0,0.5,20.5,393.5,53.95,41.44
2017,11,23,15,30,794.0,61.0,0.3,20.0,350.0,51.9,39.85
2017,11,23,15,45,757.0,57.5,0.2,20.0,302.5,49.34,37.69
2017,11,23,16,0,720.0,54.0,0.1,20.0,255.0,46.79,35.49
2017,11,23,16,15,661.5,48.5,0.3,19.0,206.0,42.42,31.68
2017,11,23,16,30,603.0,43.0,0.5,18.0,157.0,38.05,27.7
2017,11,23,16,45,503.5,35.0,0.7,17.5,110.5,31.22,21.3
2017,11,23,17,0,404.0,27.0,0.9,17.0,64.0,22.37,12.3
2017,11,23,17,15,202.0,13.5,0.95,16.0,32.0,10.99,0.0
2017,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,24,7,15,183.0,11.5,1.45,8.0,25.0,130.82,0.0
2017,11,24,7,30,366.0,23.0,1.7,9.0,50.0,309.73,205.7
2017,11,24,7,45,475.0,31.5,2.0,10.0,95.0,408.53,333.56
2017,11,24,8,0,584.0,40.0,2.3,11.0,140.0,504.82,417.89
2017,11,24,8,15,646.0,45.5,2.3,11.5,189.0,564.17,467.8
2017,11,24,8,30,708.0,51.0,2.3,12.0,238.0,622.23,513.8
2017,11,24,8,45,747.5,54.5,2.35,13.0,285.5,658.9,540.36
2017,11,24,9,0,787.0,58.0,2.4,14.0,333.0,692.95,563.64
2017,11,24,9,15,813.5,61.0,2.65,15.0,377.0,713.48,577.02
2017,11,24,9,30,840.0,64.0,2.9,16.0,421.0,723.8,582.44
2017,11,24,9,45,599.5,129.0,3.2,17.0,395.5,618.9,499.75
2017,11,24,10,0,359.0,194.0,3.5,18.0,370.0,478.88,386.59
2017,11,24,10,15,630.5,133.0,3.6,18.5,466.0,620.72,498.12
2017,11,24,10,30,902.0,72.0,3.7,19.0,562.0,720.05,572.32
2017,11,24,10,45,909.5,73.5,3.8,20.0,587.0,703.74,556.23
2017,11,24,11,0,917.0,75.0,3.9,21.0,612.0,683.92,537.59
2017,11,24,11,15,922.5,76.0,3.9,21.5,629.0,658.84,515.62
2017,11,24,11,30,928.0,77.0,3.9,22.0,646.0,630.45,490.92
2017,11,24,11,45,926.0,79.0,3.95,22.5,654.0,595.65,461.18
2017,11,24,12,0,924.0,81.0,4.0,23.0,662.0,558.24,428.97
2017,11,24,12,15,924.0,81.0,4.0,23.0,662.5,517.49,394.3
2017,11,24,12,30,924.0,81.0,4.0,23.0,663.0,474.4,356.97
2017,11,24,12,45,919.5,81.5,4.05,23.5,655.0,427.84,315.57
2017,11,24,13,0,915.0,82.0,4.1,24.0,647.0,379.7,272.23
2017,11,24,13,15,909.0,81.5,4.1,24.0,630.5,328.93,226.94
2017,11,24,13,30,903.0,81.0,4.1,24.0,614.0,277.2,181.07
2017,11,24,13,45,892.5,80.0,4.1,24.0,590.0,223.54,135.56
2017,11,24,14,0,882.0,79.0,4.1,24.0,566.0,169.84,94.51
2017,11,24,14,15,869.0,77.0,4.05,24.0,534.5,115.46,62.55
2017,11,24,14,30,856.0,75.0,4.0,24.0,503.0,60.9,46.37
2017,11,24,14,45,826.0,76.0,4.0,24.0,463.5,61.79,47.27
2017,11,24,15,0,796.0,77.0,4.0,24.0,424.0,62.87,48.31
2017,11,24,15,15,769.0,73.5,3.7,23.5,381.5,60.69,46.66
2017,11,24,15,30,742.0,70.0,3.4,23.0,339.0,58.5,44.99
2017,11,24,15,45,703.5,65.0,3.15,22.5,292.5,54.98,42.11
2017,11,24,16,0,665.0,60.0,2.9,22.0,246.0,47.23,35.48
2017,11,24,16,15,604.5,53.5,2.6,20.5,198.0,42.6,31.56
2017,11,24,16,30,544.0,47.0,2.3,19.0,150.0,37.94,27.43
2017,11,24,16,45,444.0,37.5,2.0,18.0,105.0,30.56,20.63
2017,11,24,17,0,344.0,28.0,1.7,17.0,60.0,23.11,12.79
2017,11,24,17,15,172.0,14.0,1.75,16.5,30.0,11.4,0.0
2017,11,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,25,7,15,111.0,13.0,1.2,9.0,21.0,84.22,0.0
2017,11,25,7,30,222.0,26.0,1.3,10.0,42.0,221.07,137.78
2017,11,25,7,45,334.0,39.0,1.4,11.0,84.5,324.86,263.81
2017,11,25,8,0,446.0,52.0,1.5,12.0,127.0,425.0,350.85
2017,11,25,8,15,515.5,60.5,1.45,12.5,174.5,491.18,405.9
2017,11,25,8,30,585.0,69.0,1.4,13.0,222.0,556.57,457.13
2017,11,25,8,45,634.5,74.5,1.4,14.0,269.0,601.92,489.98
2017,11,25,9,0,684.0,80.0,1.4,15.0,316.0,644.97,519.61
2017,11,25,9,15,715.5,84.5,1.65,16.0,359.5,670.42,537.11
2017,11,25,9,30,747.0,89.0,1.9,17.0,403.0,692.76,551.92
2017,11,25,9,45,676.5,110.5,2.2,18.0,415.0,655.25,522.22
2017,11,25,10,0,606.0,132.0,2.5,19.0,427.0,614.58,489.08
2017,11,25,10,15,594.0,146.5,2.55,19.5,451.0,606.98,480.97
2017,11,25,10,30,582.0,161.0,2.6,20.0,475.0,590.66,466.31
2017,11,25,10,45,714.5,132.0,2.65,21.0,535.5,639.45,500.61
2017,11,25,11,0,847.0,103.0,2.7,22.0,596.0,670.62,520.61
2017,11,25,11,15,853.0,104.0,2.7,22.5,613.0,646.51,499.55
2017,11,25,11,30,859.0,105.0,2.7,23.0,630.0,619.22,476.28
2017,11,25,11,45,885.5,96.0,2.75,23.5,643.5,588.45,450.49
2017,11,25,12,0,912.0,87.0,2.8,24.0,657.0,556.69,423.19
2017,11,25,12,15,912.0,87.0,2.75,24.5,658.0,516.37,388.53
2017,11,25,12,30,912.0,87.0,2.7,25.0,659.0,473.74,351.47
2017,11,25,12,45,908.0,87.0,2.7,25.5,650.5,427.44,311.05
2017,11,25,13,0,904.0,87.0,2.7,26.0,642.0,379.55,268.71
2017,11,25,13,15,898.0,86.0,2.65,26.0,626.0,328.91,224.32
2017,11,25,13,30,892.0,85.0,2.6,26.0,610.0,277.34,179.37
2017,11,25,13,45,881.0,84.0,2.55,26.5,586.0,224.16,134.71
2017,11,25,14,0,870.0,83.0,2.5,27.0,562.0,171.01,94.57
2017,11,25,14,15,856.5,81.5,2.45,27.0,530.5,110.49,58.14
2017,11,25,14,30,843.0,80.0,2.4,27.0,499.0,64.31,48.62
2017,11,25,14,45,822.5,77.5,2.35,27.0,461.5,62.88,47.58
2017,11,25,15,0,802.0,75.0,2.3,27.0,424.0,61.48,46.52
2017,11,25,15,15,774.5,72.0,2.0,26.5,381.0,59.62,45.16
2017,11,25,15,30,747.0,69.0,1.7,26.0,338.0,57.79,43.8
2017,11,25,15,45,705.5,64.5,1.45,25.5,291.5,54.62,41.26
2017,11,25,16,0,664.0,60.0,1.2,25.0,245.0,47.25,35.04
2017,11,25,16,15,603.0,53.5,1.2,23.5,197.0,42.61,31.17
2017,11,25,16,30,542.0,47.0,1.2,22.0,149.0,37.96,27.08
2017,11,25,16,45,438.0,38.0,1.25,21.0,104.0,30.99,20.7
2017,11,25,17,0,334.0,29.0,1.3,20.0,59.0,24.0,13.21
2017,11,25,17,15,167.0,14.5,1.4,19.5,29.5,11.85,0.0
2017,11,25,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,7,15,126.0,12.0,2.3,10.5,20.5,92.94,0.0
2017,11,26,7,30,252.0,24.0,2.5,11.0,41.0,237.57,138.42
2017,11,26,7,45,365.5,35.5,2.75,11.5,83.5,342.6,278.65
2017,11,26,8,0,479.0,47.0,3.0,12.0,126.0,442.25,367.93
2017,11,26,8,15,547.0,54.5,2.85,12.5,173.5,505.93,421.94
2017,11,26,8,30,615.0,62.0,2.7,13.0,221.0,568.99,472.43
2017,11,26,8,45,660.0,67.5,2.6,14.0,267.5,610.89,503.14
2017,11,26,9,0,705.0,73.0,2.5,15.0,314.0,650.56,530.55
2017,11,26,9,15,735.0,77.0,2.4,16.0,357.5,670.06,541.59
2017,11,26,9,30,765.0,81.0,2.3,17.0,401.0,691.33,553.52
2017,11,26,9,45,786.5,84.0,2.2,18.0,439.5,701.62,556.98
2017,11,26,10,0,808.0,87.0,2.1,19.0,478.0,708.31,557.78
2017,11,26,10,15,823.5,89.0,1.95,20.0,510.0,705.83,551.65
2017,11,26,10,30,839.0,91.0,1.8,21.0,542.0,699.67,542.4
2017,11,26,10,45,849.0,93.0,1.7,22.0,567.0,686.05,527.96
2017,11,26,11,0,859.0,95.0,1.6,23.0,592.0,668.89,511.02
2017,11,26,11,15,865.5,96.0,1.6,23.0,609.5,645.01,491.89
2017,11,26,11,30,872.0,97.0,1.6,23.0,627.0,617.88,470.12
2017,11,26,11,45,872.5,98.5,1.6,23.5,635.5,584.77,442.73
2017,11,26,12,0,873.0,100.0,1.6,24.0,644.0,549.0,412.94
2017,11,26,12,15,873.0,100.0,1.65,24.0,645.0,509.12,380.5
2017,11,26,12,30,873.0,100.0,1.7,24.0,646.0,467.01,345.48
2017,11,26,12,45,870.0,99.5,1.8,24.5,638.5,421.27,306.33
2017,11,26,13,0,867.0,99.0,1.9,25.0,631.0,373.97,265.12
2017,11,26,13,15,861.5,98.0,1.95,25.0,615.0,324.2,221.91
2017,11,26,13,30,856.0,97.0,2.0,25.0,599.0,273.56,178.04
2017,11,26,13,45,846.5,95.5,2.05,25.0,575.5,221.17,134.41
2017,11,26,14,0,837.0,94.0,2.1,25.0,552.0,168.81,94.9
2017,11,26,14,15,823.5,92.0,2.05,24.5,521.5,116.07,64.2
2017,11,26,14,30,810.0,90.0,2.0,24.0,491.0,71.14,55.02
2017,11,26,14,45,771.5,92.0,2.0,24.0,451.5,73.08,56.84
2017,11,26,15,0,733.0,94.0,2.0,24.0,412.0,68.85,53.39
2017,11,26,15,15,704.5,89.5,1.8,23.5,370.0,66.51,51.63
2017,11,26,15,30,676.0,85.0,1.6,23.0,328.0,64.17,49.85
2017,11,26,15,45,637.0,78.5,1.45,23.0,282.5,60.2,46.5
2017,11,26,16,0,598.0,72.0,1.3,23.0,237.0,56.18,43.03
2017,11,26,16,15,536.0,63.5,1.2,22.0,190.5,50.3,38.0
2017,11,26,16,30,474.0,55.0,1.1,21.0,144.0,44.36,32.7
2017,11,26,16,45,377.5,43.0,1.05,20.0,100.0,35.11,24.29
2017,11,26,17,0,281.0,31.0,1.0,19.0,56.0,25.69,14.54
2017,11,26,17,15,140.5,15.5,1.05,18.5,28.0,13.23,0.0
2017,11,26,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,27,7,15,104.0,12.5,0.9,10.5,19.0,78.68,0.0
2017,11,27,7,30,208.0,25.0,1.0,11.0,38.0,205.88,108.46
2017,11,27,7,45,318.5,38.0,1.1,12.0,79.5,310.99,249.5
2017,11,27,8,0,429.0,51.0,1.2,13.0,121.0,409.21,335.29
2017,11,27,8,15,499.0,60.5,1.3,13.5,168.0,476.41,391.86
2017,11,27,8,30,569.0,70.0,1.4,14.0,215.0,542.96,444.95
2017,11,27,8,45,616.0,76.0,1.5,15.0,261.5,586.92,477.6
2017,11,27,9,0,663.0,82.0,1.6,16.0,308.0,628.58,507.17
2017,11,27,9,15,695.0,87.0,1.85,17.0,351.0,655.03,525.42
2017,11,27,9,30,727.0,92.0,2.1,18.0,394.0,678.4,540.95
2017,11,27,9,45,515.5,145.5,2.4,19.0,369.5,564.55,451.39
2017,11,27,10,0,304.0,199.0,2.7,20.0,345.0,442.88,353.83
2017,11,27,10,15,238.0,222.0,2.75,20.5,341.0,396.39,315.79
2017,11,27,10,30,172.0,245.0,2.8,21.0,337.0,364.58,288.56
2017,11,27,10,45,260.5,244.0,2.85,21.5,391.0,425.23,335.14
2017,11,27,11,0,349.0,243.0,2.9,22.0,445.0,468.25,366.89
2017,11,27,11,15,342.5,255.5,2.95,22.0,458.0,459.67,358.8
2017,11,27,11,30,336.0,268.0,3.0,22.0,471.0,449.75,349.92
2017,11,27,11,45,612.0,181.5,3.05,22.5,558.5,517.72,400.39
2017,11,27,12,0,888.0,95.0,3.1,23.0,646.0,550.06,421.11
2017,11,27,12,15,668.5,170.0,3.1,23.0,585.5,473.29,360.22
2017,11,27,12,30,449.0,245.0,3.1,23.0,525.0,402.37,305.29
2017,11,27,12,45,399.0,254.0,3.15,23.5,500.5,360.26,271.06
2017,11,27,13,0,349.0,263.0,3.2,24.0,476.0,324.69,241.97
2017,11,27,13,15,608.5,178.5,3.2,24.0,538.5,313.02,223.05
2017,11,27,13,30,868.0,94.0,3.2,24.0,601.0,273.69,179.23
2017,11,27,13,45,858.0,93.0,3.2,24.5,577.5,221.11,134.62
2017,11,27,14,0,848.0,92.0,3.2,25.0,554.0,168.56,94.5
2017,11,27,14,15,834.5,89.5,3.2,24.5,523.5,114.94,63.09
2017,11,27,14,30,821.0,87.0,3.2,24.0,493.0,69.15,53.37
2017,11,27,14,45,801.0,84.5,3.2,24.0,456.0,67.87,52.45
2017,11,27,15,0,781.0,82.0,3.2,24.0,419.0,66.63,51.52
2017,11,27,15,15,753.5,78.0,2.95,23.5,376.5,64.15,49.64
2017,11,27,15,30,726.0,74.0,2.7,23.0,334.0,56.57,43.33
2017,11,27,15,45,687.5,69.0,2.45,23.0,288.0,53.43,40.69
2017,11,27,16,0,649.0,64.0,2.2,23.0,242.0,50.29,37.96
2017,11,27,16,15,587.5,57.0,2.0,22.0,194.5,45.36,33.73
2017,11,27,16,30,526.0,50.0,1.8,21.0,147.0,40.42,29.29
2017,11,27,16,45,427.5,39.5,1.6,20.0,102.5,32.28,21.86
2017,11,27,17,0,329.0,29.0,1.4,19.0,58.0,24.03,13.16
2017,11,27,17,15,164.5,14.5,1.5,18.5,29.0,12.38,0.0
2017,11,27,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,28,7,15,127.0,11.5,1.55,10.5,19.5,92.58,0.0
2017,11,28,7,30,254.0,23.0,1.8,11.0,39.0,233.33,109.42
2017,11,28,7,45,377.5,33.5,2.1,12.0,81.5,346.92,278.71
2017,11,28,8,0,501.0,44.0,2.4,13.0,124.0,452.09,372.35
2017,11,28,8,15,571.5,51.0,2.45,14.0,172.0,516.81,426.56
2017,11,28,8,30,642.0,58.0,2.5,15.0,220.0,581.04,477.31
2017,11,28,8,45,690.0,62.0,2.6,16.0,267.5,618.25,504.94
2017,11,28,9,0,738.0,66.0,2.7,17.0,315.0,659.2,534.09
2017,11,28,9,15,767.5,69.5,3.15,18.0,358.5,682.71,550.57
2017,11,28,9,30,797.0,73.0,3.6,19.0,402.0,702.93,564.08
2017,11,28,9,45,820.0,75.0,4.1,20.0,441.0,713.02,569.83
2017,11,28,10,0,843.0,77.0,4.6,21.0,480.0,719.47,573.15
2017,11,28,10,15,857.0,79.0,4.6,21.5,512.5,715.67,567.99
2017,11,28,10,30,871.0,81.0,4.6,22.0,545.0,708.18,559.93
2017,11,28,10,45,599.0,164.0,4.65,22.5,490.0,590.23,465.35
2017,11,28,11,0,327.0,247.0,4.7,23.0,435.0,457.67,359.56
2017,11,28,11,15,617.0,165.5,4.65,23.5,533.0,559.11,437.77
2017,11,28,11,30,907.0,84.0,4.6,24.0,631.0,620.8,482.31
2017,11,28,11,45,905.0,86.5,4.6,24.5,639.5,587.42,453.08
2017,11,28,12,0,903.0,89.0,4.6,25.0,648.0,551.46,421.87
2017,11,28,12,15,903.5,89.0,4.6,25.0,649.0,511.99,388.26
2017,11,28,12,30,904.0,89.0,4.6,25.0,650.0,470.18,352.05
2017,11,28,12,45,899.5,89.5,4.6,25.5,642.0,424.72,311.64
2017,11,28,13,0,895.0,90.0,4.6,26.0,634.0,377.71,269.41
2017,11,28,13,15,889.0,89.0,4.5,26.0,618.5,327.72,225.01
2017,11,28,13,30,883.0,88.0,4.4,26.0,603.0,276.8,180.17
2017,11,28,13,45,871.5,87.5,4.35,26.0,579.0,219.12,132.01
2017,11,28,14,0,860.0,87.0,4.3,26.0,555.0,166.22,91.94
2017,11,28,14,15,846.0,85.0,4.2,26.0,524.0,112.43,60.42
2017,11,28,14,30,832.0,83.0,4.1,26.0,493.0,66.44,50.66
2017,11,28,14,45,805.0,82.5,4.0,26.0,454.5,66.46,50.83
2017,11,28,15,0,778.0,82.0,3.9,26.0,416.0,66.63,51.1
2017,11,28,15,15,750.0,78.0,3.5,25.5,374.0,64.15,49.22
2017,11,28,15,30,722.0,74.0,3.1,25.0,332.0,56.56,42.95
2017,11,28,15,45,678.5,69.5,2.75,24.5,285.5,53.76,40.7
2017,11,28,16,0,635.0,65.0,2.4,24.0,239.0,50.98,38.39
2017,11,28,16,15,571.5,58.0,2.15,23.0,191.5,46.09,34.2
2017,11,28,16,30,508.0,51.0,1.9,22.0,144.0,41.19,29.81
2017,11,28,16,45,402.5,40.5,1.65,21.0,100.0,33.07,22.41
2017,11,28,17,0,297.0,30.0,1.4,20.0,56.0,24.86,13.68
2017,11,28,17,15,148.5,15.0,1.45,19.5,28.0,12.8,0.0
2017,11,28,17,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,11,29,7,15,91.0,11.5,3.5,11.0,17.0,68.91,0.0
2017,11,29,7,30,182.0,23.0,3.7,11.0,34.0,182.44,71.06
2017,11,29,7,45,306.0,35.5,3.9,11.5,75.0,298.26,240.57
2017,11,29,8,0,430.0,48.0,4.1,12.0,116.0,404.64,337.6
2017,11,29,8,15,504.0,57.0,4.15,12.5,163.0,473.73,398.15
2017,11,29,8,30,578.0,66.0,4.2,13.0,210.0,542.39,455.11
2017,11,29,8,45,630.0,71.0,4.3,14.0,257.0,588.7,491.17
2017,11,29,9,0,682.0,76.0,4.4,15.0,304.0,632.8,523.95
2017,11,29,9,15,714.5,80.5,4.3,15.5,347.5,659.02,541.89
2017,11,29,9,30,747.0,85.0,4.2,16.0,391.0,682.19,556.94
2017,11,29,9,45,772.5,87.5,4.1,16.5,430.0,690.91,560.9
2017,11,29,10,0,798.0,90.0,4.0,17.0,469.0,700.24,565.29
2017,11,29,10,15,814.0,92.5,3.9,17.5,501.5,698.98,561.54
2017,11,29,10,30,830.0,95.0,3.8,18.0,534.0,694.03,554.5
2017,11,29,10,45,843.0,96.0,3.7,18.5,560.0,681.73,541.94
2017,11,29,11,0,856.0,97.0,3.6,19.0,586.0,665.81,526.6
2017,11,29,11,15,863.0,98.0,3.5,19.5,603.5,642.55,505.65
2017,11,29,11,30,870.0,99.0,3.4,20.0,621.0,616.02,482.06
2017,11,29,11,45,877.0,98.0,3.35,20.5,631.5,584.35,454.49
2017,11,29,12,0,884.0,97.0,3.3,21.0,642.0,549.67,424.17
2017,11,29,12,15,885.0,97.5,3.25,21.0,643.5,510.63,390.75
2017,11,29,12,30,886.0,98.0,3.2,21.0,645.0,469.23,354.71
2017,11,29,12,45,885.5,96.5,3.15,21.5,638.0,423.31,313.78
2017,11,29,13,0,885.0,95.0,3.1,22.0,631.0,375.59,270.79
2017,11,29,13,15,879.5,94.0,3.0,22.0,616.0,325.29,225.92
2017,11,29,13,30,874.0,93.0,2.9,22.0,601.0,274.06,180.53
2017,11,29,13,45,867.5,91.0,2.85,22.0,578.0,221.18,135.53
2017,11,29,14,0,861.0,89.0,2.8,22.0,555.0,167.96,94.59
2017,11,29,14,15,848.0,86.5,2.65,22.0,525.0,113.84,62.39
2017,11,29,14,30,835.0,84.0,2.5,22.0,495.0,67.24,52.19
2017,11,29,14,45,820.5,80.5,2.45,22.0,458.5,65.22,50.63
2017,11,29,15,0,806.0,77.0,2.4,22.0,422.0,63.17,49.0
2017,11,29,15,15,779.0,73.5,2.15,21.5,380.0,60.96,47.31
2017,11,29,15,30,752.0,70.0,1.9,21.0,338.0,58.76,45.61
2017,11,29,15,45,716.5,64.5,1.65,21.0,292.0,54.83,42.25
2017,11,29,16,0,681.0,59.0,1.4,21.0,246.0,50.84,38.77
2017,11,29,16,15,619.5,53.0,1.25,20.0,197.5,42.4,31.45
2017,11,29,16,30,558.0,47.0,1.1,19.0,149.0,38.12,27.57
2017,11,29,16,45,457.0,37.5,1.0,18.5,104.0,30.7,20.67
2017,11,29,17,0,356.0,28.0,0.9,18.0,59.0,23.23,12.51
2017,11,29,17,15,178.0,14.0,0.9,17.5,29.5,11.95,0.0
2017,11,29,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
