Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,30,7,15,108.0,10.5,1.25,9.5,17.0,78.87,0.0
2017,11,30,7,30,216.0,21.0,1.5,10.0,34.0,201.78,60.68
2017,11,30,7,45,335.0,33.0,1.75,11.0,75.0,315.16,251.56
2017,11,30,8,0,454.0,45.0,2.0,12.0,116.0,417.48,344.42
2017,11,30,8,15,526.5,53.0,2.05,12.5,162.5,484.22,401.69
2017,11,30,8,30,599.0,61.0,2.1,13.0,209.0,550.58,455.52
2017,11,30,8,45,643.5,67.5,2.15,14.0,255.0,593.12,487.53
2017,11,30,9,0,688.0,74.0,2.2,15.0,301.0,633.49,516.4
2017,11,30,9,15,719.5,78.0,2.0,16.0,344.5,658.36,531.0
2017,11,30,9,30,751.0,82.0,1.8,17.0,388.0,676.26,539.7
2017,11,30,9,45,559.0,133.0,1.6,18.0,372.5,580.02,461.76
2017,11,30,10,0,367.0,184.0,1.4,19.0,357.0,470.76,373.64
2017,11,30,10,15,329.5,205.0,1.4,19.5,368.5,455.93,360.52
2017,11,30,10,30,292.0,226.0,1.4,20.0,380.0,440.12,346.09
2017,11,30,10,45,275.0,241.0,1.4,21.0,391.5,431.35,336.82
2017,11,30,11,0,258.0,256.0,1.4,22.0,403.0,421.73,326.99
2017,11,30,11,15,231.0,268.0,1.4,22.0,402.5,392.68,304.04
2017,11,30,11,30,204.0,280.0,1.4,22.0,402.0,374.91,289.57
2017,11,30,11,45,173.5,285.5,1.45,22.5,390.5,350.1,269.46
2017,11,30,12,0,143.0,291.0,1.5,23.0,379.0,326.78,250.65
2017,11,30,12,15,259.5,275.5,1.5,23.0,435.0,361.08,275.42
2017,11,30,12,30,376.0,260.0,1.5,23.0,491.0,379.79,286.64
2017,11,30,12,45,370.5,258.0,1.5,23.5,483.5,352.39,263.21
2017,11,30,13,0,365.0,256.0,1.5,24.0,476.0,324.72,239.67
2017,11,30,13,15,360.5,251.5,1.5,24.0,464.5,295.37,215.21
2017,11,30,13,30,356.0,247.0,1.5,24.0,453.0,265.93,190.81
2017,11,30,13,45,596.5,170.0,1.5,24.0,499.5,227.01,149.62
2017,11,30,14,0,837.0,93.0,1.5,24.0,546.0,168.31,94.76
2017,11,30,14,15,822.5,91.0,1.55,24.0,515.5,115.81,64.03
2017,11,30,14,30,808.0,89.0,1.6,24.0,485.0,70.56,54.54
2017,11,30,14,45,779.5,88.5,1.7,24.0,447.0,70.72,54.86
2017,11,30,15,0,751.0,88.0,1.8,24.0,409.0,65.01,50.15
2017,11,30,15,15,722.0,84.0,1.7,23.5,367.5,62.87,48.55
2017,11,30,15,30,693.0,80.0,1.6,23.0,326.0,60.75,46.93
2017,11,30,15,45,651.5,74.0,1.55,23.0,280.5,56.99,43.75
2017,11,30,16,0,610.0,68.0,1.5,23.0,235.0,53.2,40.46
2017,11,30,16,15,547.0,60.5,1.4,21.5,188.0,48.01,36.09
2017,11,30,16,30,484.0,53.0,1.3,20.0,141.0,42.8,31.46
2017,11,30,16,45,384.5,41.5,1.25,19.0,98.0,33.9,23.32
2017,11,30,17,0,285.0,30.0,1.2,18.0,55.0,24.86,13.73
2017,11,30,17,15,142.5,15.0,1.3,17.5,27.5,12.8,0.0
2017,11,30,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,7,15,75.5,11.0,1.05,9.5,15.0,58.1,0.0
2017,12,1,7,30,151.0,22.0,1.2,10.0,30.0,157.41,28.51
2017,12,1,7,45,266.0,36.5,1.35,11.0,69.5,270.42,214.18
2017,12,1,8,0,381.0,51.0,1.5,12.0,109.0,370.15,304.67
2017,12,1,8,15,363.5,69.5,1.4,12.5,141.0,382.58,317.26
2017,12,1,8,30,346.0,88.0,1.3,13.0,173.0,392.57,325.88
2017,12,1,8,45,404.0,94.0,1.25,13.5,212.5,440.62,364.61
2017,12,1,9,0,462.0,100.0,1.2,14.0,252.0,487.99,400.83
2017,12,1,9,15,580.5,98.0,1.1,15.0,315.0,577.08,466.58
2017,12,1,9,30,699.0,96.0,1.0,16.0,378.0,657.17,521.88
2017,12,1,9,45,725.0,99.5,0.9,17.5,416.5,671.28,525.91
2017,12,1,10,0,751.0,103.0,0.8,19.0,455.0,681.92,527.64
2017,12,1,10,15,767.5,105.5,0.85,19.5,487.0,681.05,524.83
2017,12,1,10,30,784.0,108.0,0.9,20.0,519.0,676.67,519.57
2017,12,1,10,45,797.5,109.5,1.0,21.0,544.5,663.4,507.61
2017,12,1,11,0,811.0,111.0,1.1,22.0,570.0,649.42,494.91
2017,12,1,11,15,818.0,112.5,1.1,22.5,587.5,627.88,476.66
2017,12,1,11,30,825.0,114.0,1.1,23.0,605.0,603.17,455.96
2017,12,1,11,45,846.5,107.0,1.15,23.5,618.0,575.21,433.1
2017,12,1,12,0,868.0,100.0,1.2,24.0,631.0,543.39,406.81
2017,12,1,12,15,868.5,100.0,1.2,24.0,632.0,504.44,375.06
2017,12,1,12,30,869.0,100.0,1.2,24.0,633.0,463.23,340.81
2017,12,1,12,45,866.5,99.5,1.2,24.0,626.0,418.34,302.97
2017,12,1,13,0,864.0,99.0,1.2,24.0,619.0,371.84,263.02
2017,12,1,13,15,858.0,98.0,1.15,24.0,604.0,322.53,220.3
2017,12,1,13,30,852.0,97.0,1.1,24.0,589.0,272.39,177.03
2017,12,1,13,45,842.0,95.5,1.1,24.5,565.5,220.54,133.82
2017,12,1,14,0,832.0,94.0,1.1,25.0,542.0,168.74,94.75
2017,12,1,14,15,770.5,99.0,1.1,24.5,496.5,118.81,67.65
2017,12,1,14,30,709.0,104.0,1.1,24.0,451.0,73.34,56.86
2017,12,1,14,45,732.5,95.0,1.1,24.0,429.5,68.63,53.07
2017,12,1,15,0,756.0,86.0,1.1,24.0,408.0,69.56,54.0
2017,12,1,15,15,727.5,82.0,1.0,23.5,366.5,61.52,47.38
2017,12,1,15,30,699.0,78.0,0.9,23.0,325.0,59.35,45.72
2017,12,1,15,45,658.5,72.5,0.8,23.0,280.0,55.93,42.84
2017,12,1,16,0,618.0,67.0,0.7,23.0,235.0,52.49,39.86
2017,12,1,16,15,556.0,59.5,0.75,22.0,188.5,47.27,35.38
2017,12,1,16,30,494.0,52.0,0.8,21.0,142.0,42.01,30.66
2017,12,1,16,45,394.0,41.0,0.9,20.0,98.5,33.51,22.89
2017,12,1,17,0,294.0,30.0,1.0,19.0,55.0,24.89,13.65
2017,12,1,17,15,147.0,15.0,1.05,18.5,27.5,12.8,0.0
2017,12,1,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,2,7,15,87.5,10.0,1.15,11.5,14.5,64.81,0.0
2017,12,2,7,30,175.0,20.0,1.3,12.0,29.0,169.6,7.67
2017,12,2,7,45,297.5,33.5,1.5,13.0,69.0,288.1,225.27
2017,12,2,8,0,420.0,47.0,1.7,14.0,109.0,393.23,320.98
2017,12,2,8,15,320.5,70.5,1.65,14.5,128.5,352.49,290.7
2017,12,2,8,30,221.0,94.0,1.6,15.0,148.0,293.92,243.49
2017,12,2,8,45,250.5,109.0,1.6,16.0,181.5,330.15,273.06
2017,12,2,9,0,280.0,124.0,1.6,17.0,215.0,365.77,300.45
2017,12,2,9,15,287.5,141.5,1.85,17.5,246.5,387.05,316.39
2017,12,2,9,30,295.0,159.0,2.1,18.0,278.0,406.64,330.65
2017,12,2,9,45,535.0,127.0,2.35,19.0,367.5,554.07,446.1
2017,12,2,10,0,775.0,95.0,2.6,20.0,457.0,685.56,543.74
2017,12,2,10,15,792.0,98.0,2.6,20.5,489.5,686.07,540.33
2017,12,2,10,30,809.0,101.0,2.6,21.0,522.0,682.9,535.11
2017,12,2,10,45,598.5,164.5,2.6,22.0,484.5,581.95,454.58
2017,12,2,11,0,388.0,228.0,2.6,23.0,447.0,477.23,371.56
2017,12,2,11,15,445.0,220.0,2.55,23.0,478.0,497.58,386.17
2017,12,2,11,30,502.0,212.0,2.5,23.0,509.0,502.71,388.46
2017,12,2,11,45,544.0,200.5,2.5,23.5,527.5,491.39,377.56
2017,12,2,12,0,586.0,189.0,2.5,24.0,546.0,475.79,363.02
2017,12,2,12,15,733.5,143.0,2.5,24.0,591.0,478.75,361.89
2017,12,2,12,30,881.0,97.0,2.5,24.0,636.0,465.44,346.66
2017,12,2,12,45,877.0,97.0,2.5,24.5,629.0,420.04,306.86
2017,12,2,13,0,873.0,97.0,2.5,25.0,622.0,373.13,265.37
2017,12,2,13,15,867.0,96.5,2.45,25.0,606.5,323.91,222.19
2017,12,2,13,30,861.0,96.0,2.4,25.0,591.0,273.82,178.49
2017,12,2,13,45,850.5,94.5,2.4,25.0,568.0,221.5,134.79
2017,12,2,14,0,840.0,93.0,2.4,25.0,545.0,169.26,95.25
2017,12,2,14,15,826.0,91.0,2.35,25.0,515.0,116.75,64.31
2017,12,2,14,30,812.0,89.0,2.3,25.0,485.0,70.69,54.46
2017,12,2,14,45,793.5,85.5,2.25,25.0,448.5,68.7,52.94
2017,12,2,15,0,775.0,82.0,2.2,25.0,412.0,66.72,51.39
2017,12,2,15,15,747.0,78.0,1.95,24.5,370.5,64.23,49.5
2017,12,2,15,30,719.0,74.0,1.7,24.0,329.0,56.61,43.19
2017,12,2,15,45,679.5,69.0,1.45,23.5,283.5,53.47,40.63
2017,12,2,16,0,640.0,64.0,1.2,23.0,238.0,50.31,37.98
2017,12,2,16,15,578.0,57.0,1.1,22.0,191.0,45.39,33.75
2017,12,2,16,30,516.0,50.0,1.0,21.0,144.0,40.45,29.31
2017,12,2,16,45,413.5,39.5,0.95,20.5,100.0,32.29,21.79
2017,12,2,17,0,311.0,29.0,0.9,20.0,56.0,24.04,12.9
2017,12,2,17,15,155.5,14.5,0.95,19.5,28.0,12.38,0.0
2017,12,2,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,2.0,1.35,15.0,2.0,1.71,0.0
2017,12,3,7,30,0.0,4.0,1.5,15.0,4.0,3.28,0.0
2017,12,3,7,45,0.0,10.0,1.7,15.5,10.0,8.21,0.83
2017,12,3,8,0,0.0,16.0,1.9,16.0,16.0,13.16,5.33
2017,12,3,8,15,0.0,23.5,1.9,16.5,23.5,19.36,10.73
2017,12,3,8,30,0.0,31.0,1.9,17.0,31.0,25.57,16.1
2017,12,3,8,45,0.0,39.0,1.95,17.5,39.0,32.21,21.75
2017,12,3,9,0,0.0,47.0,2.0,18.0,47.0,38.86,27.32
2017,12,3,9,15,5.5,96.0,2.05,18.5,98.0,87.33,67.99
2017,12,3,9,30,11.0,145.0,2.1,19.0,149.0,139.89,111.08
2017,12,3,9,45,5.5,92.0,2.2,20.0,94.0,81.43,62.3
2017,12,3,10,0,0.0,39.0,2.3,21.0,39.0,32.25,21.21
2017,12,3,10,15,0.0,42.0,2.35,21.5,42.0,34.75,23.19
2017,12,3,10,30,0.0,45.0,2.4,22.0,45.0,37.26,25.14
2017,12,3,10,45,6.5,123.5,2.45,22.5,127.5,108.44,83.08
2017,12,3,11,0,13.0,202.0,2.5,23.0,210.0,182.2,141.5
2017,12,3,11,15,6.5,107.0,2.5,23.0,111.0,93.29,70.3
2017,12,3,11,30,0.0,12.0,2.5,23.0,12.0,9.92,2.48
2017,12,3,11,45,0.0,12.0,2.5,23.5,12.0,9.92,2.47
2017,12,3,12,0,0.0,12.0,2.5,24.0,12.0,9.93,2.46
2017,12,3,12,15,0.0,61.0,2.5,24.0,61.0,50.64,35.57
2017,12,3,12,30,0.0,110.0,2.5,24.0,110.0,91.39,68.34
2017,12,3,12,45,147.5,189.0,2.5,24.0,277.5,213.08,162.23
2017,12,3,13,0,295.0,268.0,2.5,24.0,445.0,310.9,232.71
2017,12,3,13,15,337.5,252.0,2.55,24.0,449.5,289.68,212.88
2017,12,3,13,30,380.0,236.0,2.6,24.0,454.0,264.29,189.75
2017,12,3,13,45,288.0,240.5,2.65,24.0,402.0,224.59,161.36
2017,12,3,14,0,196.0,245.0,2.7,24.0,350.0,197.83,144.8
2017,12,3,14,15,266.0,221.5,2.8,24.0,355.5,166.15,120.41
2017,12,3,14,30,336.0,198.0,2.9,24.0,361.0,134.03,107.87
2017,12,3,14,45,390.5,172.0,3.0,24.0,348.0,115.07,92.28
2017,12,3,15,0,445.0,146.0,3.1,24.0,335.0,100.37,80.13
2017,12,3,15,15,423.5,135.0,3.0,23.5,300.5,94.11,75.18
2017,12,3,15,30,402.0,124.0,2.9,23.0,266.0,87.7,70.0
2017,12,3,15,45,379.5,109.5,2.85,23.0,229.0,78.68,62.36
2017,12,3,16,0,357.0,95.0,2.8,23.0,192.0,69.36,54.33
2017,12,3,16,15,317.0,80.0,2.5,22.5,153.5,59.24,45.56
2017,12,3,16,30,277.0,65.0,2.2,22.0,115.0,48.83,36.31
2017,12,3,16,45,213.0,48.0,1.95,21.5,79.5,36.51,25.22
2017,12,3,17,0,149.0,31.0,1.7,21.0,44.0,23.88,12.67
2017,12,3,17,15,74.5,15.5,1.8,20.5,22.0,13.23,0.0
2017,12,3,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,12,4,7,15,57.0,9.5,3.35,19.0,12.0,44.54,0.0
2017,12,4,7,30,114.0,19.0,3.5,19.0,24.0,124.11,0.0
2017,12,4,7,45,238.0,33.0,3.65,19.5,61.5,245.21,185.05
2017,12,4,8,0,362.0,47.0,3.8,20.0,99.0,350.38,282.03
2017,12,4,8,15,440.0,56.0,3.9,20.5,143.0,421.18,343.03
2017,12,4,8,30,518.0,65.0,4.0,21.0,187.0,491.67,401.08
2017,12,4,8,45,575.0,70.0,4.1,21.5,232.5,541.16,440.21
2017,12,4,9,0,632.0,75.0,4.2,22.0,278.0,588.64,476.1
2017,12,4,9,15,666.0,79.5,4.45,22.5,320.0,616.06,496.03
2017,12,4,9,30,700.0,84.0,4.7,23.0,362.0,640.63,513.55
2017,12,4,9,45,469.0,142.5,4.95,23.5,336.5,522.16,418.37
2017,12,4,10,0,238.0,201.0,5.2,24.0,311.0,396.06,315.48
2017,12,4,10,15,242.0,215.0,5.3,24.5,333.5,404.37,320.72
2017,12,4,10,30,246.0,229.0,5.4,25.0,356.0,411.18,324.37
2017,12,4,10,45,123.0,126.0,5.55,25.5,189.5,202.88,159.62
2017,12,4,11,0,0.0,23.0,5.7,26.0,23.0,19.02,9.77
2017,12,4,11,15,2.5,105.5,5.65,26.0,107.5,89.57,66.64
2017,12,4,11,30,5.0,188.0,5.6,26.0,192.0,161.74,123.83
2017,12,4,11,45,161.0,228.0,5.55,26.5,326.0,292.48,226.51
2017,12,4,12,0,317.0,268.0,5.5,27.0,460.0,401.43,308.04
2017,12,4,12,15,233.5,278.5,5.4,27.0,420.0,347.12,265.06
2017,12,4,12,30,150.0,289.0,5.3,27.0,380.0,304.39,231.78
2017,12,4,12,45,262.5,270.0,5.25,27.5,427.5,321.3,241.64
2017,12,4,13,0,375.0,251.0,5.2,28.0,475.0,324.75,239.42
2017,12,4,13,15,223.0,253.0,5.1,28.0,385.5,259.54,191.42
2017,12,4,13,30,71.0,255.0,5.0,28.0,296.0,211.34,158.52
2017,12,4,13,45,71.0,245.5,4.9,28.0,285.0,196.64,147.03
2017,12,4,14,0,71.0,236.0,4.8,28.0,274.0,181.93,135.83
2017,12,4,14,15,428.0,161.5,4.65,28.0,371.0,134.56,89.17
2017,12,4,14,30,785.0,87.0,4.5,28.0,468.0,68.89,52.31
2017,12,4,14,45,764.5,84.5,4.4,28.0,432.5,67.61,51.39
2017,12,4,15,0,744.0,82.0,4.3,28.0,397.0,66.38,50.48
2017,12,4,15,15,716.0,78.0,3.95,27.5,356.5,58.58,44.12
2017,12,4,15,30,688.0,74.0,3.6,27.0,316.0,56.32,42.4
2017,12,4,15,45,646.0,69.0,3.3,27.0,272.0,53.18,39.78
2017,12,4,16,0,604.0,64.0,3.0,27.0,228.0,50.04,37.08
2017,12,4,16,15,541.5,57.0,2.65,26.0,182.5,45.16,32.94
2017,12,4,16,30,479.0,50.0,2.3,25.0,137.0,40.26,28.6
2017,12,4,16,45,378.5,39.5,2.0,24.0,95.0,32.16,21.3
2017,12,4,17,0,278.0,29.0,1.7,23.0,53.0,23.96,12.59
2017,12,4,17,15,139.0,14.5,1.85,22.5,26.5,12.38,0.0
2017,12,4,17,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,5.5,6.1,12.5,5.5,4.69,0.0
2017,12,5,7,30,0.0,11.0,6.3,12.0,11.0,9.06,0.0
2017,12,5,7,45,2.0,29.5,6.5,11.5,30.0,29.88,17.82
2017,12,5,8,0,4.0,48.0,6.7,11.0,49.0,50.71,37.25
2017,12,5,8,15,16.5,68.0,6.7,11.0,72.0,79.6,63.08
2017,12,5,8,30,29.0,88.0,6.7,11.0,95.0,118.33,97.23
2017,12,5,8,45,39.5,107.0,6.75,11.0,118.5,144.29,120.07
2017,12,5,9,0,50.0,126.0,6.8,11.0,142.0,169.77,142.14
2017,12,5,9,15,63.0,145.5,6.75,11.5,168.5,197.2,165.27
2017,12,5,9,30,76.0,165.0,6.7,12.0,195.0,223.92,187.38
2017,12,5,9,45,166.5,180.0,6.65,12.5,254.0,314.61,264.28
2017,12,5,10,0,257.0,195.0,6.6,13.0,313.0,402.87,337.0
2017,12,5,10,15,156.5,207.0,6.6,13.0,280.5,322.1,267.67
2017,12,5,10,30,56.0,219.0,6.6,13.0,248.0,245.55,201.73
2017,12,5,10,45,56.5,230.5,6.6,13.5,261.0,252.03,206.27
2017,12,5,11,0,57.0,242.0,6.6,14.0,274.0,258.09,210.35
2017,12,5,11,15,57.5,250.0,6.6,14.5,283.0,260.31,211.3
2017,12,5,11,30,58.0,258.0,6.6,15.0,292.0,262.17,211.98
2017,12,5,11,45,29.0,194.0,6.65,15.5,211.0,183.7,147.14
2017,12,5,12,0,0.0,130.0,6.7,16.0,130.0,108.31,84.63
2017,12,5,12,15,0.0,130.5,6.65,16.0,130.5,108.48,84.79
2017,12,5,12,30,0.0,131.0,6.6,16.0,131.0,108.64,84.92
2017,12,5,12,45,0.0,130.0,6.55,16.5,130.0,107.57,83.89
2017,12,5,13,0,0.0,129.0,6.5,17.0,129.0,106.48,82.88
2017,12,5,13,15,0.0,85.5,6.45,17.0,85.5,71.09,53.67
2017,12,5,13,30,0.0,42.0,6.4,17.0,42.0,34.79,23.5
2017,12,5,13,45,0.0,55.5,6.4,17.0,55.5,46.02,32.93
2017,12,5,14,0,0.0,69.0,6.4,17.0,69.0,57.26,42.38
2017,12,5,14,15,0.0,94.5,6.4,17.0,94.5,78.09,59.85
2017,12,5,14,30,0.0,120.0,6.4,17.0,120.0,96.76,79.06
2017,12,5,14,45,0.0,111.0,6.4,17.0,111.0,89.79,73.15
2017,12,5,15,0,0.0,102.0,6.4,17.0,102.0,82.74,67.18
2017,12,5,15,15,0.0,91.5,6.35,16.5,91.5,74.53,60.25
2017,12,5,15,30,0.0,81.0,6.3,16.0,81.0,66.24,53.17
2017,12,5,15,45,0.0,70.0,6.3,16.0,70.0,57.51,45.51
2017,12,5,16,0,0.0,59.0,6.3,16.0,59.0,48.71,37.67
2017,12,5,16,15,0.0,47.0,6.05,15.5,47.0,38.89,28.9
2017,12,5,16,30,0.0,35.0,5.8,15.0,35.0,28.91,19.87
2017,12,5,16,45,0.0,24.0,5.6,14.5,24.0,19.79,11.52
2017,12,5,17,0,0.0,13.0,5.4,14.0,13.0,10.69,2.76
2017,12,5,17,15,0.0,6.5,5.3,13.5,6.5,5.55,0.0
2017,12,5,17,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,8.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.5,7.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,5.35,6.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2017,12,6,7,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2017,12,6,7,45,0.0,0.5,3.9,5.0,0.5,0.41,0.0
2017,12,6,8,0,0.0,1.0,3.9,5.0,1.0,0.82,0.0
2017,12,6,8,15,0.0,2.0,3.9,5.0,2.0,1.64,0.0
2017,12,6,8,30,0.0,3.0,3.9,5.0,3.0,2.46,0.0
2017,12,6,8,45,0.0,3.5,3.9,5.5,3.5,2.87,0.0
2017,12,6,9,0,0.0,4.0,3.9,6.0,4.0,3.29,0.0
2017,12,6,9,15,0.0,55.0,3.95,6.0,55.0,45.52,34.6
2017,12,6,9,30,0.0,106.0,4.0,6.0,106.0,91.93,75.09
2017,12,6,9,45,0.0,108.0,4.1,6.0,108.0,92.59,75.46
2017,12,6,10,0,0.0,110.0,4.2,6.0,110.0,93.59,76.15
2017,12,6,10,15,0.0,70.5,4.2,6.0,70.5,58.48,45.53
2017,12,6,10,30,0.0,31.0,4.2,6.0,31.0,25.63,16.81
2017,12,6,10,45,0.5,101.0,4.2,6.0,101.5,84.73,68.11
2017,12,6,11,0,1.0,171.0,4.2,6.0,172.0,146.6,120.93
2017,12,6,11,15,1.5,173.5,4.25,6.0,174.5,148.11,121.99
2017,12,6,11,30,2.0,176.0,4.3,6.0,177.0,149.64,123.17
2017,12,6,11,45,1.0,147.0,4.35,6.5,147.5,123.52,100.67
2017,12,6,12,0,0.0,118.0,4.4,7.0,118.0,98.27,78.98
2017,12,6,12,15,0.0,92.0,4.5,7.0,92.0,76.55,60.41
2017,12,6,12,30,0.0,66.0,4.6,7.0,66.0,54.81,41.76
2017,12,6,12,45,0.0,69.5,4.7,7.0,69.5,57.73,44.29
2017,12,6,13,0,0.0,73.0,4.8,7.0,73.0,60.64,46.82
2017,12,6,13,15,0.0,89.0,4.85,7.0,89.0,74.01,58.36
2017,12,6,13,30,0.0,105.0,4.9,7.0,105.0,86.87,69.46
2017,12,6,13,45,0.0,101.0,5.0,7.0,101.0,83.54,66.68
2017,12,6,14,0,0.0,97.0,5.1,7.0,97.0,80.23,63.94
2017,12,6,14,15,0.0,80.5,5.05,7.0,80.5,66.85,52.51
2017,12,6,14,30,0.0,64.0,5.0,7.0,64.0,53.06,42.67
2017,12,6,14,45,3.0,106.0,5.0,7.0,107.5,86.15,72.75
2017,12,6,15,0,6.0,148.0,5.0,7.0,151.0,114.85,98.78
2017,12,6,15,15,3.0,134.0,4.9,6.5,135.5,104.38,89.69
2017,12,6,15,30,0.0,120.0,4.8,6.0,120.0,93.78,80.4
2017,12,6,15,45,0.0,103.5,4.75,6.0,103.5,81.41,69.21
2017,12,6,16,0,0.0,87.0,4.7,6.0,87.0,68.9,57.74
2017,12,6,16,15,0.0,69.5,4.5,6.0,69.5,55.55,45.34
2017,12,6,16,30,0.0,52.0,4.3,6.0,52.0,42.05,32.65
2017,12,6,16,45,0.0,36.0,4.1,6.0,36.0,29.47,20.71
2017,12,6,17,0,0.0,20.0,3.9,6.0,20.0,16.5,7.75
2017,12,6,17,15,0.0,10.0,3.65,5.5,10.0,8.54,0.0
2017,12,6,17,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,1.0,1.95,6.0,1.0,0.85,0.0
2017,12,7,7,30,0.0,2.0,2.0,6.0,2.0,1.71,0.0
2017,12,7,7,45,0.0,5.5,2.15,6.0,5.5,4.51,0.0
2017,12,7,8,0,0.0,9.0,2.3,6.0,9.0,7.39,0.69
2017,12,7,8,15,0.0,13.0,2.35,6.0,13.0,10.68,3.71
2017,12,7,8,30,0.0,17.0,2.4,6.0,17.0,13.98,6.71
2017,12,7,8,45,0.0,21.0,2.5,6.0,21.0,17.29,9.69
2017,12,7,9,0,0.0,25.0,2.6,6.0,25.0,20.6,12.64
2017,12,7,9,15,0.0,37.5,2.7,6.0,37.5,30.97,21.78
2017,12,7,9,30,0.0,50.0,2.8,6.0,50.0,41.36,30.88
2017,12,7,9,45,0.0,58.0,2.95,6.5,58.0,48.03,36.57
2017,12,7,10,0,0.0,66.0,3.1,7.0,66.0,54.71,42.22
2017,12,7,10,15,0.0,57.0,3.3,7.0,57.0,47.22,35.61
2017,12,7,10,30,0.0,48.0,3.5,7.0,48.0,39.75,29.04
2017,12,7,10,45,0.0,105.5,3.75,7.0,105.5,88.34,70.94
2017,12,7,11,0,0.0,163.0,4.0,7.0,163.0,138.82,113.86
2017,12,7,11,15,0.0,111.0,4.15,7.0,111.0,92.77,74.45
2017,12,7,11,30,0.0,59.0,4.3,7.0,59.0,48.95,36.78
2017,12,7,11,45,0.0,113.0,4.45,7.0,113.0,94.21,75.62
2017,12,7,12,0,0.0,167.0,4.6,7.0,167.0,139.36,113.95
2017,12,7,12,15,0.0,158.5,4.65,7.0,158.5,131.69,107.38
2017,12,7,12,30,0.0,150.0,4.7,7.0,150.0,124.22,101.05
2017,12,7,12,45,26.0,203.0,4.8,7.0,219.0,176.69,145.03
2017,12,7,13,0,52.0,256.0,4.9,7.0,288.0,221.67,181.89
2017,12,7,13,15,26.0,171.0,5.0,7.0,187.0,145.3,118.19
2017,12,7,13,30,0.0,86.0,5.1,7.0,86.0,71.49,56.22
2017,12,7,13,45,5.0,137.0,5.2,7.0,139.5,112.38,91.19
2017,12,7,14,0,10.0,188.0,5.3,7.0,193.0,148.94,122.26
2017,12,7,14,15,5.0,112.0,5.4,6.5,114.5,91.79,73.97
2017,12,7,14,30,0.0,36.0,5.5,6.0,36.0,29.77,21.6
2017,12,7,14,45,0.0,67.0,5.6,6.0,67.0,55.55,45.22
2017,12,7,15,0,0.0,98.0,5.7,6.0,98.0,79.79,67.42
2017,12,7,15,15,0.0,88.0,5.65,5.5,88.0,71.93,60.51
2017,12,7,15,30,0.0,78.0,5.6,5.0,78.0,64.0,53.46
2017,12,7,15,45,0.0,67.0,5.6,5.0,67.0,55.25,45.46
2017,12,7,16,0,0.0,56.0,5.6,5.0,56.0,46.37,37.25
2017,12,7,16,15,0.0,45.0,5.4,4.5,45.0,37.22,28.74
2017,12,7,16,30,0.0,34.0,5.2,4.0,34.0,28.08,20.13
2017,12,7,16,45,0.0,23.5,5.05,3.5,23.5,19.38,11.83
2017,12,7,17,0,0.0,13.0,4.9,3.0,13.0,10.69,3.13
2017,12,7,17,15,0.0,6.5,4.7,2.5,6.5,5.55,0.0
2017,12,7,17,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.2,1.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,12.0,2.15,0.0,12.0,0.0,0.0
2017,12,8,7,30,0.0,24.0,2.2,0.0,24.0,20.49,0.0
2017,12,8,7,45,264.0,32.0,2.25,0.0,67.0,259.28,199.88
2017,12,8,8,0,528.0,40.0,2.3,0.0,110.0,455.83,388.1
2017,12,8,8,15,606.5,48.5,2.3,0.5,160.5,527.65,453.21
2017,12,8,8,30,685.0,57.0,2.3,1.0,211.0,599.22,514.28
2017,12,8,8,45,659.5,62.5,2.3,2.0,237.5,590.09,506.56
2017,12,8,9,0,634.0,68.0,2.3,3.0,264.0,577.94,495.5
2017,12,8,9,15,742.5,73.5,2.25,3.5,336.0,656.84,556.91
2017,12,8,9,30,851.0,79.0,2.2,4.0,408.0,737.65,616.73
2017,12,8,9,45,875.0,82.5,2.2,4.5,450.5,750.5,623.41
2017,12,8,10,0,899.0,86.0,2.2,5.0,493.0,759.4,627.61
2017,12,8,10,15,915.0,89.5,2.2,5.5,529.0,758.58,624.44
2017,12,8,10,30,931.0,93.0,2.2,6.0,565.0,753.73,617.45
2017,12,8,10,45,943.0,95.0,2.2,6.5,593.5,740.54,604.13
2017,12,8,11,0,955.0,97.0,2.2,7.0,622.0,723.4,587.76
2017,12,8,11,15,962.0,98.5,2.2,7.5,642.5,698.77,565.55
2017,12,8,11,30,969.0,100.0,2.2,8.0,663.0,670.54,540.35
2017,12,8,11,45,970.5,102.5,2.2,8.5,674.5,636.77,510.5
2017,12,8,12,0,972.0,105.0,2.2,9.0,686.0,599.91,477.74
2017,12,8,12,15,972.5,105.0,2.2,9.0,688.5,557.37,440.78
2017,12,8,12,30,973.0,105.0,2.2,9.0,691.0,512.28,400.84
2017,12,8,12,45,971.0,104.5,2.25,9.5,684.0,463.44,356.43
2017,12,8,13,0,969.0,104.0,2.3,10.0,677.0,412.67,309.55
2017,12,8,13,15,963.5,102.5,2.3,10.0,661.5,358.38,259.74
2017,12,8,13,30,958.0,101.0,2.3,10.0,646.0,303.01,209.05
2017,12,8,13,45,948.5,99.5,2.35,10.5,621.5,246.07,158.51
2017,12,8,14,0,939.0,98.0,2.4,11.0,597.0,188.95,112.37
2017,12,8,14,15,925.5,95.0,2.35,11.0,564.5,130.5,75.1
2017,12,8,14,30,912.0,92.0,2.3,11.0,532.0,74.49,61.03
2017,12,8,14,45,889.5,89.5,2.3,11.0,492.5,73.15,60.04
2017,12,8,15,0,867.0,87.0,2.3,11.0,453.0,71.87,59.04
2017,12,8,15,15,839.5,82.0,2.05,10.5,407.5,68.57,56.33
2017,12,8,15,30,812.0,77.0,1.8,10.0,362.0,65.24,53.55
2017,12,8,15,45,770.5,71.5,1.6,10.0,312.5,61.32,50.08
2017,12,8,16,0,729.0,66.0,1.4,10.0,263.0,52.63,42.2
2017,12,8,16,15,666.5,58.0,1.15,9.5,211.5,46.81,36.88
2017,12,8,16,30,604.0,50.0,0.9,9.0,160.0,40.92,31.31
2017,12,8,16,45,499.5,39.5,0.7,8.5,112.0,32.62,23.35
2017,12,8,17,0,395.0,29.0,0.5,8.0,64.0,24.23,14.02
2017,12,8,17,15,197.5,14.5,0.45,7.5,32.0,12.38,0.0
2017,12,8,17,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,0.35,6.5,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,7,15,136.5,6.5,3.45,1.5,11.0,0.0,0.0
2017,12,9,7,30,273.0,13.0,3.6,2.0,22.0,188.81,0.0
2017,12,9,7,45,413.0,22.5,3.75,2.5,63.0,340.58,256.89
2017,12,9,8,0,553.0,32.0,3.9,3.0,104.0,455.04,385.24
2017,12,9,8,15,628.5,38.0,3.75,3.5,152.0,522.72,448.01
2017,12,9,8,30,704.0,44.0,3.6,4.0,200.0,589.85,505.82
2017,12,9,8,45,741.5,49.5,3.45,5.0,247.5,627.48,535.64
2017,12,9,9,0,779.0,55.0,3.3,6.0,295.0,662.67,561.5
2017,12,9,9,15,810.0,58.5,3.35,7.0,339.5,687.67,578.71
2017,12,9,9,30,841.0,62.0,3.4,8.0,384.0,709.43,592.68
2017,12,9,9,45,863.0,64.0,3.5,9.5,424.5,712.93,591.25
2017,12,9,10,0,885.0,66.0,3.6,11.0,465.0,719.45,592.16
2017,12,9,10,15,900.5,68.0,3.95,12.0,499.0,717.69,588.73
2017,12,9,10,30,916.0,70.0,4.3,13.0,533.0,712.2,582.58
2017,12,9,10,45,927.0,71.0,4.65,14.0,560.0,698.77,569.58
2017,12,9,11,0,938.0,72.0,5.0,15.0,587.0,681.69,553.41
2017,12,9,11,15,945.0,72.5,4.95,15.5,606.0,657.96,531.35
2017,12,9,11,30,952.0,73.0,4.9,16.0,625.0,630.82,506.41
2017,12,9,11,45,957.0,73.0,4.85,16.5,636.0,598.73,477.32
2017,12,9,12,0,962.0,73.0,4.8,17.0,647.0,563.53,445.34
2017,12,9,12,15,962.5,73.0,4.7,17.0,649.0,523.21,409.51
2017,12,9,12,30,963.0,73.0,4.6,17.0,651.0,480.39,370.91
2017,12,9,12,45,962.0,72.0,4.6,17.5,645.0,433.76,328.02
2017,12,9,13,0,961.0,71.0,4.6,18.0,639.0,385.15,282.85
2017,12,9,13,15,956.0,70.5,4.5,18.0,624.0,334.03,235.74
2017,12,9,13,30,951.0,70.0,4.4,18.0,609.0,281.69,187.87
2017,12,9,13,45,943.5,68.5,4.35,18.0,586.5,227.1,139.99
2017,12,9,14,0,936.0,67.0,4.3,18.0,564.0,172.05,96.15
2017,12,9,14,15,924.0,65.5,4.2,18.0,534.0,116.42,61.42
2017,12,9,14,30,912.0,64.0,4.1,18.0,504.0,61.84,48.43
2017,12,9,14,45,890.0,64.0,4.0,18.0,467.0,61.33,48.13
2017,12,9,15,0,868.0,64.0,3.9,18.0,430.0,60.78,47.76
2017,12,9,15,15,843.0,61.0,3.45,17.5,387.5,52.13,40.38
2017,12,9,15,30,818.0,58.0,3.0,17.0,345.0,49.97,38.65
2017,12,9,15,45,781.5,54.5,2.65,16.5,299.0,47.3,36.41
2017,12,9,16,0,745.0,51.0,2.3,16.0,253.0,44.63,34.1
2017,12,9,16,15,687.5,46.0,2.1,14.5,204.5,40.56,30.56
2017,12,9,16,30,630.0,41.0,1.9,13.0,156.0,36.52,26.86
2017,12,9,16,45,531.0,33.5,1.75,12.0,110.0,30.04,20.7
2017,12,9,17,0,432.0,26.0,1.6,11.0,64.0,23.6,13.32
2017,12,9,17,15,216.0,13.0,1.6,10.5,32.0,11.1,0.0
2017,12,9,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,10,7,15,136.0,6.5,1.3,3.0,11.0,0.0,0.0
2017,12,10,7,30,272.0,13.0,1.4,4.0,22.0,187.71,0.0
