Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,7,45,422.0,23.0,1.5,5.0,64.0,344.95,250.14
2017,12,10,8,0,572.0,33.0,1.6,6.0,106.0,468.06,385.64
2017,12,10,8,15,649.5,39.0,1.7,6.5,155.5,537.76,448.51
2017,12,10,8,30,727.0,45.0,1.8,7.0,205.0,606.66,506.31
2017,12,10,8,45,772.5,49.5,1.9,8.0,254.5,649.09,539.58
2017,12,10,9,0,818.0,54.0,2.0,9.0,304.0,689.03,569.09
2017,12,10,9,15,848.0,57.0,1.85,10.0,349.5,712.76,583.09
2017,12,10,9,30,878.0,60.0,1.7,11.0,395.0,726.61,588.9
2017,12,10,9,45,899.0,62.0,1.55,12.0,436.0,735.8,590.85
2017,12,10,10,0,920.0,64.0,1.4,13.0,477.0,741.39,589.92
2017,12,10,10,15,934.0,66.0,1.45,13.5,511.0,738.26,585.81
2017,12,10,10,30,948.0,68.0,1.5,14.0,545.0,731.33,579.12
2017,12,10,10,45,848.5,90.0,1.55,15.0,533.5,672.26,531.31
2017,12,10,11,0,749.0,112.0,1.6,16.0,522.0,609.18,480.95
2017,12,10,11,15,652.5,148.5,1.65,16.5,514.5,561.31,442.17
2017,12,10,11,30,556.0,185.0,1.7,17.0,507.0,508.91,399.91
2017,12,10,11,45,609.0,171.5,1.75,17.5,529.5,505.32,395.05
2017,12,10,12,0,662.0,158.0,1.8,18.0,552.0,491.85,381.85
2017,12,10,12,15,823.0,116.5,1.8,18.0,608.5,498.94,383.33
2017,12,10,12,30,984.0,75.0,1.8,18.0,665.0,491.6,371.74
2017,12,10,12,45,983.0,74.5,1.85,18.5,659.0,444.52,329.8
2017,12,10,13,0,982.0,74.0,1.9,19.0,653.0,395.37,285.59
2017,12,10,13,15,977.0,73.5,1.8,19.0,638.0,343.22,238.75
2017,12,10,13,30,972.0,73.0,1.7,19.0,623.0,289.81,191.0
2017,12,10,13,45,965.0,71.5,1.65,19.0,600.5,234.2,143.14
2017,12,10,14,0,958.0,70.0,1.6,19.0,578.0,178.03,99.04
2017,12,10,14,15,722.0,117.0,1.55,19.0,488.0,128.1,76.64
2017,12,10,14,30,486.0,164.0,1.5,19.0,398.0,110.42,89.84
2017,12,10,14,45,427.5,161.0,1.45,19.0,356.0,108.68,88.58
2017,12,10,15,0,369.0,158.0,1.4,19.0,314.0,111.48,91.17
2017,12,10,15,15,605.0,109.0,1.2,18.5,335.0,80.43,64.75
2017,12,10,15,30,841.0,60.0,1.0,18.0,356.0,51.78,40.06
2017,12,10,15,45,804.5,56.5,0.85,18.0,308.5,49.13,37.81
2017,12,10,16,0,768.0,53.0,0.7,18.0,261.0,46.49,35.47
2017,12,10,16,15,710.5,47.5,0.8,17.0,211.5,42.01,31.54
2017,12,10,16,30,653.0,42.0,0.9,16.0,162.0,37.54,27.43
2017,12,10,16,45,553.5,34.5,1.05,15.0,114.5,31.06,21.32
2017,12,10,17,0,454.0,27.0,1.2,14.0,67.0,24.62,13.99
2017,12,10,17,15,227.0,13.5,1.2,13.5,33.5,12.04,0.0
2017,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,8.0,2.05,6.5,8.0,0.0,0.0
2017,12,11,7,30,0.0,16.0,2.2,7.0,16.0,13.66,0.0
2017,12,11,7,45,170.0,28.5,2.4,7.5,50.0,188.86,131.98
2017,12,11,8,0,340.0,41.0,2.6,8.0,84.0,324.45,269.25
2017,12,11,8,15,406.0,51.5,2.6,8.5,124.5,387.0,326.83
2017,12,11,8,30,472.0,62.0,2.6,9.0,165.0,449.62,381.14
2017,12,11,8,45,514.0,69.5,2.6,9.5,205.5,490.73,415.47
2017,12,11,9,0,556.0,77.0,2.6,10.0,246.0,530.02,446.68
2017,12,11,9,15,444.0,110.5,2.4,10.5,257.5,478.12,401.22
2017,12,11,9,30,332.0,144.0,2.2,11.0,269.0,414.34,346.42
2017,12,11,9,45,611.5,108.0,2.0,12.0,369.5,591.15,486.6
2017,12,11,10,0,891.0,72.0,1.8,13.0,470.0,735.95,591.24
2017,12,11,10,15,759.5,102.0,1.65,14.0,459.0,665.46,532.08
2017,12,11,10,30,628.0,132.0,1.5,15.0,448.0,590.52,470.82
2017,12,11,10,45,788.5,104.5,1.4,16.0,521.5,647.73,511.09
2017,12,11,11,0,949.0,77.0,1.3,17.0,595.0,693.86,540.15
2017,12,11,11,15,807.0,113.5,1.4,18.0,564.0,619.44,481.21
2017,12,11,11,30,665.0,150.0,1.5,19.0,533.0,544.62,422.74
2017,12,11,11,45,663.0,154.0,1.6,20.5,542.0,519.19,400.26
2017,12,11,12,0,661.0,158.0,1.7,22.0,551.0,491.71,375.57
2017,12,11,12,15,692.0,148.5,1.9,22.0,561.5,465.92,354.1
2017,12,11,12,30,723.0,139.0,2.1,22.0,572.0,436.06,328.48
2017,12,11,12,45,679.5,151.5,2.3,22.5,555.5,392.42,291.77
2017,12,11,13,0,636.0,164.0,2.5,23.0,539.0,350.65,256.33
2017,12,11,13,15,672.0,148.0,2.6,23.0,536.0,311.26,220.88
2017,12,11,13,30,708.0,132.0,2.7,23.0,533.0,267.67,181.6
2017,12,11,13,45,566.5,167.0,2.8,23.0,480.5,224.63,150.69
2017,12,11,14,0,425.0,202.0,2.9,23.0,428.0,194.41,133.1
2017,12,11,14,15,463.0,181.5,2.85,22.5,415.0,153.85,104.45
2017,12,11,14,30,501.0,161.0,2.8,22.0,402.0,109.49,88.09
2017,12,11,14,45,554.5,135.5,2.75,22.0,384.0,94.01,75.2
2017,12,11,15,0,608.0,110.0,2.7,22.0,366.0,79.38,62.9
2017,12,11,15,15,720.5,86.0,2.4,21.0,360.5,64.46,50.44
2017,12,11,15,30,833.0,62.0,2.1,20.0,355.0,53.28,41.04
2017,12,11,15,45,796.0,58.0,1.85,19.5,307.5,50.27,38.55
2017,12,11,16,0,759.0,54.0,1.6,19.0,260.0,47.26,35.97
2017,12,11,16,15,701.0,48.5,1.6,17.5,211.0,42.81,32.15
2017,12,11,16,30,643.0,43.0,1.6,16.0,162.0,38.38,28.15
2017,12,11,16,45,542.5,35.0,1.65,15.0,114.5,31.47,21.67
2017,12,11,17,0,442.0,27.0,1.7,14.0,67.0,24.57,14.01
2017,12,11,17,15,221.0,13.5,1.75,13.5,33.5,11.03,0.0
2017,12,11,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,12,7,15,124.5,6.0,3.4,5.5,9.5,0.0,0.0
2017,12,12,7,30,249.0,12.0,3.6,6.0,19.0,171.17,0.0
2017,12,12,7,45,400.0,22.0,3.8,7.0,59.5,325.81,224.67
2017,12,12,8,0,551.0,32.0,4.0,8.0,100.0,450.84,373.08
2017,12,12,8,15,629.0,38.5,4.3,8.5,148.5,520.99,439.09
2017,12,12,8,30,707.0,45.0,4.6,9.0,197.0,590.58,500.01
2017,12,12,8,45,754.0,49.0,4.9,9.5,245.5,633.4,536.66
2017,12,12,9,0,801.0,53.0,5.2,10.0,294.0,673.8,569.6
2017,12,12,9,15,832.0,56.0,5.35,10.5,339.5,698.38,588.16
2017,12,12,9,30,863.0,59.0,5.5,11.0,385.0,713.17,598.33
2017,12,12,9,45,885.0,61.0,5.65,11.5,425.5,723.38,604.58
2017,12,12,10,0,907.0,63.0,5.8,12.0,466.0,730.04,607.93
2017,12,12,10,15,922.0,64.5,5.7,12.5,500.5,727.42,603.1
2017,12,12,10,30,937.0,66.0,5.6,13.0,535.0,721.06,595.5
2017,12,12,10,45,949.0,66.5,5.55,13.5,562.0,707.73,581.58
2017,12,12,11,0,961.0,67.0,5.5,14.0,589.0,690.66,564.64
2017,12,12,11,15,968.0,68.0,5.4,14.0,609.0,667.31,543.48
2017,12,12,11,30,975.0,69.0,5.3,14.0,629.0,640.44,519.27
2017,12,12,11,45,966.0,75.5,5.25,14.5,639.0,606.92,488.57
2017,12,12,12,0,957.0,82.0,5.2,15.0,649.0,570.78,455.46
2017,12,12,12,15,958.0,82.0,5.1,15.0,652.0,530.96,419.7
2017,12,12,12,30,959.0,82.0,5.0,15.0,655.0,488.59,381.13
2017,12,12,12,45,960.5,80.5,4.9,15.5,650.0,442.71,338.29
2017,12,12,13,0,962.0,79.0,4.8,16.0,645.0,394.62,293.01
2017,12,12,13,15,958.0,78.5,4.7,16.0,631.0,343.76,245.75
2017,12,12,13,30,954.0,78.0,4.6,16.0,617.0,291.56,197.56
2017,12,12,13,45,948.0,76.0,4.5,16.0,595.0,236.69,148.88
2017,12,12,14,0,942.0,74.0,4.4,16.0,573.0,181.18,103.94
2017,12,12,14,15,930.5,72.5,4.25,16.0,543.5,125.2,67.94
2017,12,12,14,30,919.0,71.0,4.1,16.0,514.0,69.58,55.59
2017,12,12,14,45,887.0,73.0,4.0,16.0,475.0,60.73,47.99
2017,12,12,15,0,855.0,75.0,3.9,16.0,436.0,62.41,49.59
2017,12,12,15,15,829.0,72.0,3.5,15.5,393.5,60.48,48.1
2017,12,12,15,30,803.0,69.0,3.1,15.0,351.0,58.58,46.6
2017,12,12,15,45,765.0,64.5,2.75,15.0,304.0,55.34,43.78
2017,12,12,16,0,727.0,60.0,2.4,15.0,257.0,52.11,40.89
2017,12,12,16,15,666.5,54.0,2.1,13.5,208.0,47.42,36.8
2017,12,12,16,30,606.0,48.0,1.8,12.0,159.0,39.2,29.38
2017,12,12,16,45,502.5,39.0,1.55,11.0,112.0,32.14,22.68
2017,12,12,17,0,399.0,30.0,1.3,10.0,65.0,25.07,14.79
2017,12,12,17,15,199.5,15.0,1.3,9.5,32.5,12.31,0.0
2017,12,12,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,4.0,1.1,3.5,4.0,0.0,0.0
2017,12,13,7,30,0.0,8.0,1.1,4.0,8.0,6.83,0.0
2017,12,13,7,45,26.0,26.0,1.15,5.0,29.0,48.78,28.28
2017,12,13,8,0,52.0,44.0,1.2,6.0,50.0,101.21,81.15
2017,12,13,8,15,66.5,64.0,1.45,6.5,75.5,134.47,111.87
2017,12,13,8,30,81.0,84.0,1.7,7.0,101.0,166.32,140.45
2017,12,13,8,45,92.0,102.5,2.0,7.5,126.5,192.48,163.42
2017,12,13,9,0,103.0,121.0,2.3,8.0,152.0,218.04,185.23
2017,12,13,9,15,94.5,139.5,2.3,8.5,171.0,228.63,193.25
2017,12,13,9,30,86.0,158.0,2.3,9.0,190.0,224.67,188.92
2017,12,13,9,45,115.5,176.5,2.3,9.5,224.5,274.85,230.34
2017,12,13,10,0,145.0,195.0,2.3,10.0,259.0,309.83,258.3
2017,12,13,10,15,175.0,209.0,2.4,10.5,292.0,338.32,280.7
2017,12,13,10,30,205.0,223.0,2.5,11.0,325.0,364.98,301.22
2017,12,13,10,45,388.5,194.5,2.7,11.5,400.5,458.74,377.35
2017,12,13,11,0,572.0,166.0,2.9,12.0,476.0,544.85,444.37
2017,12,13,11,15,475.0,201.5,3.05,12.0,465.0,498.8,405.35
2017,12,13,11,30,378.0,237.0,3.2,12.0,454.0,445.82,361.73
2017,12,13,11,45,423.5,230.0,3.4,12.5,477.5,453.17,365.89
2017,12,13,12,0,469.0,223.0,3.6,13.0,501.0,447.92,359.43
2017,12,13,12,15,420.0,237.0,3.6,13.0,487.0,411.35,328.41
2017,12,13,12,30,371.0,251.0,3.6,13.0,473.0,373.3,296.44
2017,12,13,12,45,376.5,247.5,3.6,13.5,470.5,349.83,274.91
2017,12,13,13,0,382.0,244.0,3.6,14.0,468.0,325.14,252.07
2017,12,13,13,15,412.5,230.5,3.6,14.0,467.5,299.07,227.63
2017,12,13,13,30,443.0,217.0,3.6,14.0,467.0,268.76,199.42
2017,12,13,13,45,454.5,205.0,3.6,14.0,453.5,232.55,167.6
2017,12,13,14,0,466.0,193.0,3.6,14.0,440.0,194.98,136.59
2017,12,13,14,15,459.0,184.0,3.45,14.0,416.5,156.7,110.17
2017,12,13,14,30,452.0,175.0,3.3,14.0,393.0,119.09,99.3
2017,12,13,14,45,473.5,155.0,3.2,14.0,369.0,105.44,87.64
2017,12,13,15,0,495.0,135.0,3.1,14.0,345.0,93.91,77.73
2017,12,13,15,15,477.5,125.5,2.85,13.5,311.5,88.48,73.26
2017,12,13,15,30,460.0,116.0,2.6,13.0,278.0,82.91,68.6
2017,12,13,15,45,443.0,102.0,2.35,12.5,241.0,74.09,60.96
2017,12,13,16,0,426.0,88.0,2.1,12.0,204.0,64.97,52.9
2017,12,13,16,15,386.5,75.0,2.05,11.0,165.5,56.1,44.97
2017,12,13,16,30,347.0,62.0,2.0,10.0,127.0,46.99,36.59
2017,12,13,16,45,290.5,46.5,1.95,9.5,89.5,35.68,25.95
2017,12,13,17,0,234.0,31.0,1.9,9.0,52.0,24.08,14.12
2017,12,13,17,15,117.0,15.5,1.95,8.5,26.0,12.1,0.0
2017,12,13,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,4.0,1.35,5.5,4.0,0.0,0.0
2017,12,14,7,30,0.0,8.0,1.5,6.0,8.0,6.83,0.0
2017,12,14,7,45,50.0,26.0,1.65,6.5,32.0,75.21,44.46
2017,12,14,8,0,100.0,44.0,1.8,7.0,56.0,148.12,120.58
2017,12,14,8,15,129.0,64.0,1.95,7.5,87.0,192.27,161.5
2017,12,14,8,30,158.0,84.0,2.1,8.0,118.0,235.4,199.94
2017,12,14,8,45,189.5,100.0,2.25,9.0,150.0,273.68,232.87
2017,12,14,9,0,221.0,116.0,2.4,10.0,182.0,311.63,264.36
2017,12,14,9,15,329.5,120.5,2.35,10.5,235.0,390.02,329.75
2017,12,14,9,30,438.0,125.0,2.3,11.0,288.0,484.53,405.06
2017,12,14,9,45,502.0,126.5,2.25,12.0,332.5,525.07,434.46
2017,12,14,10,0,566.0,128.0,2.2,13.0,377.0,569.33,465.85
2017,12,14,10,15,500.0,156.0,2.2,13.5,388.0,535.05,435.68
2017,12,14,10,30,434.0,184.0,2.2,14.0,399.0,505.41,409.59
2017,12,14,10,45,521.5,169.0,2.2,15.0,441.0,533.75,429.72
2017,12,14,11,0,609.0,154.0,2.2,16.0,483.0,562.65,448.96
2017,12,14,11,15,332.0,201.5,2.2,16.0,382.0,401.38,321.33
2017,12,14,11,30,55.0,249.0,2.2,16.0,281.0,253.41,201.75
2017,12,14,11,45,123.5,263.5,2.2,16.5,336.5,305.35,242.96
2017,12,14,12,0,192.0,278.0,2.2,17.0,392.0,342.78,270.87
2017,12,14,12,15,201.5,279.0,2.25,17.0,398.5,334.76,263.43
2017,12,14,12,30,211.0,280.0,2.3,17.0,405.0,325.39,254.92
2017,12,14,12,45,189.0,278.5,2.35,17.0,390.0,300.61,234.6
2017,12,14,13,0,167.0,277.0,2.4,17.0,375.0,277.35,215.65
2017,12,14,13,15,202.5,267.5,2.45,17.0,384.0,266.6,205.09
2017,12,14,13,30,238.0,258.0,2.5,17.0,393.0,252.28,191.21
2017,12,14,13,45,246.0,247.0,2.6,17.0,381.5,228.15,170.7
2017,12,14,14,0,254.0,236.0,2.7,17.0,370.0,199.35,147.44
2017,12,14,14,15,164.0,222.5,2.6,17.0,307.5,168.27,128.01
2017,12,14,14,30,74.0,209.0,2.5,17.0,245.0,149.31,123.91
2017,12,14,14,45,94.5,196.5,2.4,17.0,238.5,140.59,116.74
2017,12,14,15,0,115.0,184.0,2.3,17.0,232.0,127.98,106.16
2017,12,14,15,15,108.5,167.0,2.1,16.5,209.0,117.51,97.54
2017,12,14,15,30,102.0,150.0,1.9,16.0,186.0,106.73,88.53
2017,12,14,15,45,95.0,130.5,1.7,15.5,160.5,94.19,77.83
2017,12,14,16,0,88.0,111.0,1.5,15.0,135.0,81.29,66.62
2017,12,14,16,15,76.0,91.0,1.55,14.0,109.0,67.68,54.66
2017,12,14,16,30,64.0,71.0,1.6,13.0,83.0,53.71,42.08
2017,12,14,16,45,42.0,51.0,1.65,12.5,58.0,39.89,29.3
2017,12,14,17,0,20.0,31.0,1.7,12.0,33.0,24.9,14.66
2017,12,14,17,15,10.0,15.5,1.85,12.0,16.5,12.8,0.0
2017,12,14,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,7,45,0.0,3.0,3.15,6.0,3.0,2.46,0.0
2017,12,15,8,0,0.0,6.0,3.3,6.0,6.0,4.92,0.0
2017,12,15,8,15,0.0,9.5,3.4,6.5,9.5,7.8,1.12
2017,12,15,8,30,0.0,13.0,3.5,7.0,13.0,10.68,3.73
2017,12,15,8,45,0.0,16.0,3.65,8.0,16.0,13.16,5.92
2017,12,15,9,0,0.0,19.0,3.8,9.0,19.0,15.64,8.08
2017,12,15,9,15,0.0,66.5,3.95,9.5,66.5,55.12,42.47
2017,12,15,9,30,0.0,114.0,4.1,10.0,114.0,100.94,81.77
2017,12,15,9,45,2.5,133.5,4.25,10.5,135.0,120.41,98.08
2017,12,15,10,0,5.0,153.0,4.4,11.0,156.0,139.53,113.91
2017,12,15,10,15,198.5,172.0,4.3,11.0,271.0,314.27,263.85
2017,12,15,10,30,392.0,191.0,4.2,11.0,386.0,471.11,392.23
2017,12,15,10,45,308.0,217.5,4.15,11.5,376.0,429.8,354.91
2017,12,15,11,0,224.0,244.0,4.1,12.0,366.0,378.63,310.89
2017,12,15,11,15,314.0,236.5,4.0,12.0,413.0,424.65,347.64
2017,12,15,11,30,404.0,229.0,3.9,12.0,460.0,454.05,370.01
2017,12,15,11,45,453.0,220.0,3.8,12.5,483.5,461.33,373.2
2017,12,15,12,0,502.0,211.0,3.7,13.0,507.0,455.36,365.6
2017,12,15,12,15,398.5,238.5,3.55,13.0,474.5,398.41,318.38
2017,12,15,12,30,295.0,266.0,3.4,13.0,442.0,354.07,281.79
2017,12,15,12,45,591.5,180.5,3.3,13.5,528.5,382.59,297.65
2017,12,15,13,0,888.0,95.0,3.2,14.0,615.0,384.0,287.33
2017,12,15,13,15,883.0,94.0,3.05,14.0,602.0,334.96,241.96
2017,12,15,13,30,878.0,93.0,2.9,14.0,589.0,284.86,195.97
2017,12,15,13,45,870.0,91.5,2.8,14.5,567.5,232.95,149.69
2017,12,15,14,0,862.0,90.0,2.7,15.0,546.0,180.76,106.94
2017,12,15,14,15,822.0,87.5,2.55,14.5,503.5,125.28,70.86
2017,12,15,14,30,782.0,85.0,2.4,14.0,461.0,73.55,59.5
2017,12,15,14,45,792.0,82.5,2.3,14.0,440.0,66.53,53.5
2017,12,15,15,0,802.0,80.0,2.2,14.0,419.0,65.58,52.79
2017,12,15,15,15,775.0,76.0,1.9,13.5,378.0,63.0,50.72
2017,12,15,15,30,748.0,72.0,1.6,13.0,337.0,60.41,48.62
2017,12,15,15,45,711.0,67.0,1.35,13.0,292.0,52.22,41.36
2017,12,15,16,0,674.0,62.0,1.1,13.0,247.0,48.96,38.44
2017,12,15,16,15,614.5,55.5,0.95,12.5,200.0,44.34,34.25
2017,12,15,16,30,555.0,49.0,0.8,12.0,153.0,39.7,29.88
2017,12,15,16,45,460.5,39.5,0.7,11.5,108.5,32.34,22.87
2017,12,15,17,0,366.0,30.0,0.6,11.0,64.0,24.91,14.87
2017,12,15,17,15,183.0,15.0,0.55,11.0,32.0,12.24,0.0
2017,12,15,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.5,0.65,6.5,0.5,0.0,0.0
2017,12,16,7,30,0.0,1.0,0.6,7.0,1.0,0.85,0.0
2017,12,16,7,45,0.0,6.0,0.55,7.5,6.0,4.92,0.0
2017,12,16,8,0,0.0,11.0,0.5,8.0,11.0,9.03,1.95
2017,12,16,8,15,0.0,17.0,0.5,8.0,17.0,13.98,6.49
2017,12,16,8,30,0.0,23.0,0.5,8.0,23.0,18.94,10.99
2017,12,16,8,45,0.0,29.0,0.5,8.5,29.0,23.91,15.41
2017,12,16,9,0,0.0,35.0,0.5,9.0,35.0,28.88,19.78
2017,12,16,9,15,0.0,20.0,0.8,9.5,20.0,16.47,8.83
2017,12,16,9,30,0.0,5.0,1.1,10.0,5.0,4.11,0.0
2017,12,16,9,45,0.0,35.0,1.45,10.5,35.0,28.91,19.53
2017,12,16,10,0,0.0,65.0,1.8,11.0,65.0,53.87,40.91
2017,12,16,10,15,2.0,115.5,1.9,11.0,116.5,99.73,79.9
2017,12,16,10,30,4.0,166.0,2.0,11.0,168.0,147.39,119.71
2017,12,16,10,45,60.5,206.5,2.15,11.0,239.0,231.93,190.51
2017,12,16,11,0,117.0,247.0,2.3,11.0,310.0,313.85,257.1
2017,12,16,11,15,58.5,151.0,2.3,10.5,182.5,169.03,137.94
2017,12,16,11,30,0.0,55.0,2.3,10.0,55.0,45.61,33.47
2017,12,16,11,45,0.0,43.5,2.3,10.0,43.5,36.05,25.34
2017,12,16,12,0,0.0,32.0,2.3,10.0,32.0,26.5,17.14
2017,12,16,12,15,0.0,31.5,2.15,10.0,31.5,26.09,16.79
2017,12,16,12,30,0.0,31.0,2.0,10.0,31.0,25.67,16.43
2017,12,16,12,45,0.0,23.5,1.95,10.0,23.5,19.45,11.09
2017,12,16,13,0,0.0,16.0,1.9,10.0,16.0,13.23,5.75
2017,12,16,13,15,0.0,24.5,1.8,9.5,24.5,20.27,11.86
2017,12,16,13,30,0.0,33.0,1.7,9.0,33.0,27.32,17.99
2017,12,16,13,45,0.0,38.5,1.6,9.0,38.5,31.87,21.95
2017,12,16,14,0,0.0,44.0,1.5,9.0,44.0,36.43,25.93
2017,12,16,14,15,0.0,76.5,1.4,9.0,76.5,63.5,49.29
2017,12,16,14,30,0.0,109.0,1.3,9.0,109.0,88.72,74.26
2017,12,16,14,45,0.0,101.0,1.2,9.0,101.0,82.41,68.74
2017,12,16,15,0,0.0,93.0,1.1,9.0,93.0,76.09,63.25
2017,12,16,15,15,0.0,83.5,1.0,8.5,83.5,68.59,56.77
2017,12,16,15,30,0.0,74.0,0.9,8.0,74.0,61.02,50.15
2017,12,16,15,45,0.0,64.0,0.85,8.0,64.0,53.02,42.95
2017,12,16,16,0,0.0,54.0,0.8,8.0,54.0,44.7,35.37
2017,12,16,16,15,0.0,43.0,0.9,8.0,43.0,35.55,26.91
2017,12,16,16,30,0.0,32.0,1.0,8.0,32.0,26.41,18.38
2017,12,16,16,45,0.0,22.5,1.1,8.0,22.5,18.54,10.94
2017,12,16,17,0,0.0,13.0,1.2,8.0,13.0,10.69,3.29
2017,12,16,17,15,0.0,6.5,1.3,7.5,6.5,5.34,0.0
2017,12,16,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,17,7,45,0.0,12.0,0.95,5.0,12.0,9.88,0.0
2017,12,17,8,0,0.0,24.0,1.0,5.0,24.0,19.81,11.12
2017,12,17,8,15,0.0,37.5,0.95,5.0,37.5,31.07,21.49
2017,12,17,8,30,0.0,51.0,0.9,5.0,51.0,43.65,32.89
2017,12,17,8,45,0.0,65.0,0.9,5.5,65.0,56.5,44.32
2017,12,17,9,0,0.0,79.0,0.9,6.0,79.0,69.13,55.37
2017,12,17,9,15,0.0,92.5,0.85,6.5,92.5,81.07,65.62
2017,12,17,9,30,0.0,106.0,0.8,7.0,106.0,92.9,75.58
2017,12,17,9,45,0.0,118.5,0.8,7.5,118.5,103.62,84.44
2017,12,17,10,0,0.0,131.0,0.8,8.0,131.0,114.26,93.11
2017,12,17,10,15,0.0,141.0,0.85,8.5,141.0,122.4,99.59
2017,12,17,10,30,0.0,151.0,0.9,9.0,151.0,130.51,105.99
2017,12,17,10,45,6.0,172.5,0.95,9.5,176.0,153.2,124.65
2017,12,17,11,0,12.0,194.0,1.0,10.0,201.0,175.24,142.45
2017,12,17,11,15,13.0,200.5,0.95,10.5,208.0,179.82,145.59
2017,12,17,11,30,14.0,207.0,0.9,11.0,215.0,184.28,148.69
2017,12,17,11,45,126.0,239.5,0.85,12.0,313.5,285.88,230.14
2017,12,17,12,0,238.0,272.0,0.8,13.0,412.0,362.03,287.08
2017,12,17,12,15,322.5,256.5,0.7,13.5,448.0,379.02,296.99
2017,12,17,12,30,407.0,241.0,0.6,14.0,484.0,382.71,296.04
2017,12,17,12,45,350.5,251.5,0.5,14.5,459.0,345.28,264.78
2017,12,17,13,0,294.0,262.0,0.4,15.0,434.0,311.45,237.1
2017,12,17,13,15,288.5,259.0,0.4,15.0,424.5,286.6,216.35
2017,12,17,13,30,283.0,256.0,0.4,15.0,415.0,261.78,195.6
2017,12,17,13,45,203.0,249.5,0.4,15.5,361.5,223.18,167.26
2017,12,17,14,0,123.0,243.0,0.4,16.0,308.0,191.31,145.47
2017,12,17,14,15,157.0,229.0,0.5,16.0,308.0,172.65,130.97
2017,12,17,14,30,191.0,215.0,0.6,16.0,308.0,150.41,117.38
2017,12,17,14,45,377.5,168.5,0.75,16.0,334.5,117.68,97.09
2017,12,17,15,0,564.0,122.0,0.9,16.0,361.0,87.73,71.57
2017,12,17,15,15,531.5,118.0,0.85,15.5,326.0,84.06,68.73
2017,12,17,15,30,499.0,114.0,0.8,15.0,291.0,81.9,67.1
2017,12,17,15,45,471.5,102.0,0.75,14.5,252.0,74.29,60.61
2017,12,17,16,0,444.0,90.0,0.7,14.0,213.0,66.46,53.79
2017,12,17,16,15,400.5,77.5,0.7,13.0,173.0,57.94,46.27
2017,12,17,16,30,357.0,65.0,0.7,12.0,133.0,49.19,38.32
2017,12,17,16,45,290.5,49.5,0.75,11.5,94.5,37.88,27.76
2017,12,17,17,0,224.0,34.0,0.8,11.0,56.0,26.31,16.2
2017,12,17,17,15,112.0,17.0,0.8,10.5,28.0,13.24,0.0
2017,12,17,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.1,8.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.15,8.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,7.0,2.1,7.5,7.0,5.74,0.0
2017,12,18,8,0,0.0,14.0,2.2,8.0,14.0,11.51,3.95
2017,12,18,8,15,0.0,22.5,2.2,8.0,22.5,18.54,10.35
2017,12,18,8,30,0.0,31.0,2.2,8.0,31.0,25.57,16.7
2017,12,18,8,45,0.0,40.0,2.2,8.5,40.0,33.04,23.33
2017,12,18,9,0,0.0,49.0,2.2,9.0,49.0,40.53,29.87
2017,12,18,9,15,0.0,35.5,2.15,9.0,35.5,29.3,20.06
2017,12,18,9,30,0.0,22.0,2.1,9.0,22.0,18.13,10.26
2017,12,18,9,45,0.0,22.0,2.1,9.5,22.0,18.14,10.21
2017,12,18,10,0,0.0,22.0,2.1,10.0,22.0,18.15,10.16
2017,12,18,10,15,17.5,110.0,2.05,10.0,119.0,111.92,91.12
2017,12,18,10,30,35.0,198.0,2.0,10.0,216.0,211.34,174.16
2017,12,18,10,45,17.5,168.5,1.95,10.5,177.5,157.13,127.91
2017,12,18,11,0,0.0,139.0,1.9,11.0,139.0,117.74,94.34
2017,12,18,11,15,5.0,168.5,1.8,11.5,171.0,146.28,117.92
2017,12,18,11,30,10.0,198.0,1.7,12.0,203.0,174.06,140.35
2017,12,18,11,45,6.0,187.0,1.65,12.5,190.0,160.77,128.91
2017,12,18,12,0,2.0,176.0,1.6,13.0,177.0,148.22,118.28
2017,12,18,12,15,1.0,166.5,1.5,13.0,167.0,138.99,110.66
2017,12,18,12,30,0.0,157.0,1.4,13.0,157.0,130.08,103.33
2017,12,18,12,45,0.0,106.5,1.3,13.5,106.5,88.43,68.74
2017,12,18,13,0,0.0,56.0,1.2,14.0,56.0,46.45,33.64
2017,12,18,13,15,0.0,95.0,1.2,14.0,95.0,78.93,60.92
2017,12,18,13,30,0.0,134.0,1.2,14.0,134.0,109.78,86.54
2017,12,18,13,45,3.0,157.0,1.2,14.0,159.0,127.34,100.92
2017,12,18,14,0,6.0,180.0,1.2,14.0,184.0,143.19,113.89
2017,12,18,14,15,45.5,196.0,1.15,14.0,219.0,149.2,117.54
2017,12,18,14,30,85.0,212.0,1.1,14.0,254.0,152.25,121.01
2017,12,18,14,45,42.5,151.5,1.05,14.0,172.5,113.91,94.68
2017,12,18,15,0,0.0,91.0,1.0,14.0,91.0,74.61,60.65
2017,12,18,15,15,0.0,82.0,0.85,14.0,82.0,67.48,54.56
2017,12,18,15,30,0.0,73.0,0.7,14.0,73.0,60.28,48.3
2017,12,18,15,45,0.0,63.0,0.6,14.0,63.0,52.2,41.19
2017,12,18,16,0,0.0,53.0,0.5,14.0,53.0,43.87,33.76
2017,12,18,16,15,0.0,43.0,0.55,13.5,43.0,35.55,26.3
2017,12,18,16,30,0.0,33.0,0.6,13.0,33.0,27.24,18.72
2017,12,18,16,45,0.0,23.0,0.65,12.5,23.0,18.96,11.08
2017,12,18,17,0,0.0,13.0,0.7,12.0,13.0,10.69,3.25
2017,12,18,17,15,0.0,6.5,0.7,12.0,6.5,5.33,0.0
2017,12,18,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,0.5,4.25,15.5,0.5,0.41,0.0
2017,12,19,8,0,0.0,1.0,4.7,16.0,1.0,0.82,0.0
2017,12,19,8,15,0.0,1.5,4.7,16.0,1.5,1.23,0.0
2017,12,19,8,30,0.0,2.0,4.7,16.0,2.0,1.64,0.0
2017,12,19,8,45,0.0,3.0,4.7,16.5,3.0,2.46,0.0
2017,12,19,9,0,0.0,4.0,4.7,17.0,4.0,3.29,0.0
2017,12,19,9,15,0.0,4.5,4.55,17.5,4.5,3.7,0.0
2017,12,19,9,30,0.0,5.0,4.4,18.0,5.0,4.11,0.0
2017,12,19,9,45,0.0,12.0,4.25,18.5,12.0,9.89,2.7
2017,12,19,10,0,0.0,19.0,4.1,19.0,19.0,15.67,7.55
2017,12,19,10,15,0.0,20.5,4.1,19.0,20.5,16.92,8.57
2017,12,19,10,30,0.0,22.0,4.1,19.0,22.0,18.17,9.59
2017,12,19,10,45,20.0,122.0,4.15,19.5,132.5,122.22,95.98
2017,12,19,11,0,40.0,222.0,4.2,20.0,243.0,229.69,182.34
2017,12,19,11,15,20.0,133.0,4.35,20.5,143.5,129.23,100.67
2017,12,19,11,30,0.0,44.0,4.5,21.0,44.0,36.46,24.44
2017,12,19,11,45,0.0,44.5,4.7,21.5,44.5,36.88,24.73
2017,12,19,12,0,0.0,45.0,4.9,22.0,45.0,37.3,25.0
2017,12,19,12,15,0.0,60.0,4.95,22.0,60.0,49.79,35.21
2017,12,19,12,30,0.0,75.0,5.0,22.0,75.0,62.31,45.42
2017,12,19,12,45,0.0,74.0,5.05,22.0,74.0,61.48,44.74
2017,12,19,13,0,0.0,73.0,5.1,22.0,73.0,60.64,44.07
2017,12,19,13,15,23.5,156.5,4.95,22.0,170.0,134.29,103.11
2017,12,19,13,30,47.0,240.0,4.8,22.0,267.0,197.65,152.71
2017,12,19,13,45,23.5,124.5,4.7,22.0,138.0,104.98,79.2
2017,12,19,14,0,0.0,9.0,4.6,22.0,9.0,7.43,0.48
2017,12,19,14,15,0.0,8.5,4.35,21.5,8.5,7.01,0.16
2017,12,19,14,30,0.0,8.0,4.1,21.0,8.0,6.6,0.0
2017,12,19,14,45,0.0,63.0,3.85,21.0,63.0,52.21,39.69
2017,12,19,15,0,0.0,118.0,3.6,21.0,118.0,94.3,76.0
2017,12,19,15,15,0.0,106.0,3.5,20.5,106.0,85.12,68.36
2017,12,19,15,30,0.0,94.0,3.4,20.0,94.0,75.83,60.6
2017,12,19,15,45,202.5,97.0,3.3,20.0,153.0,71.49,56.91
2017,12,19,16,0,405.0,100.0,3.2,20.0,212.0,73.11,58.29
2017,12,19,16,15,347.0,87.0,3.3,19.5,170.5,64.31,50.59
2017,12,19,16,30,289.0,74.0,3.4,19.0,129.0,55.32,42.5
2017,12,19,16,45,214.5,56.5,3.5,19.0,90.5,43.14,31.34
2017,12,19,17,0,140.0,39.0,3.6,19.0,52.0,30.08,18.75
2017,12,19,17,15,70.0,19.5,3.65,18.5,26.0,15.41,0.0
2017,12,19,17,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,20,7,45,243.5,15.0,3.15,8.5,41.5,205.53,83.18
2017,12,20,8,0,487.0,30.0,3.4,9.0,83.0,400.17,324.41
2017,12,20,8,15,574.5,37.5,3.2,9.5,130.5,477.16,397.84
2017,12,20,8,30,662.0,45.0,3.0,10.0,178.0,554.19,463.5
2017,12,20,8,45,713.5,49.5,2.9,10.5,226.0,601.12,501.97
2017,12,20,9,0,765.0,54.0,2.8,11.0,274.0,645.8,536.4
2017,12,20,9,15,798.5,57.5,2.75,11.5,319.0,673.49,556.24
2017,12,20,9,30,832.0,61.0,2.7,12.0,364.0,698.05,572.84
2017,12,20,9,45,856.0,63.5,2.65,13.0,405.0,711.07,579.07
2017,12,20,10,0,880.0,66.0,2.6,14.0,446.0,714.44,577.9
2017,12,20,10,15,895.5,68.0,2.6,15.0,481.0,713.86,574.13
2017,12,20,10,30,911.0,70.0,2.6,16.0,516.0,709.63,567.61
2017,12,20,10,45,923.0,70.5,2.65,17.0,544.0,697.6,554.77
2017,12,20,11,0,935.0,71.0,2.7,18.0,572.0,681.93,539.16
2017,12,20,11,15,942.5,72.0,2.6,18.5,592.0,660.35,519.32
2017,12,20,11,30,950.0,73.0,2.5,19.0,612.0,635.3,496.71
2017,12,20,11,45,954.0,73.5,2.4,19.5,624.5,604.4,469.5
2017,12,20,12,0,958.0,74.0,2.3,20.0,637.0,570.41,439.58
2017,12,20,12,15,959.5,74.5,2.25,20.0,640.5,532.25,406.99
2017,12,20,12,30,961.0,75.0,2.2,20.0,644.0,491.43,371.58
2017,12,20,12,45,958.0,75.0,2.15,20.5,639.5,445.9,331.14
2017,12,20,13,0,955.0,75.0,2.1,21.0,635.0,398.47,288.51
